Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,15,79.0,5.5,0.2,0.5,7.5,0.0,0.0
2016,1,1,7,30,158.0,11.0,0.2,1.0,15.0,8.65,0.0
2016,1,1,7,45,309.5,21.5,0.2,1.5,49.0,17.85,6.59
2016,1,1,8,0,461.0,32.0,0.2,2.0,83.0,26.9,18.49
2016,1,1,8,15,545.0,39.0,0.25,2.5,124.5,35.7,27.21
2016,1,1,8,30,629.0,46.0,0.3,3.0,166.0,42.22,33.55
2016,1,1,8,45,678.0,51.0,0.35,3.5,208.0,46.78,37.91
2016,1,1,9,0,727.0,56.0,0.4,4.0,250.0,51.36,42.16
2016,1,1,9,15,760.5,59.5,0.65,4.5,288.5,54.55,44.99
2016,1,1,9,30,794.0,63.0,0.9,5.0,327.0,57.75,47.78
2016,1,1,9,45,799.0,70.0,1.2,5.5,358.5,63.2,52.58
2016,1,1,10,0,804.0,77.0,1.5,6.0,390.0,68.5,57.2
2016,1,1,10,15,820.5,79.0,1.5,6.0,418.0,70.11,58.55
2016,1,1,10,30,837.0,81.0,1.5,6.0,446.0,71.74,59.91
2016,1,1,10,45,850.5,82.0,1.55,6.5,467.5,72.58,60.47
2016,1,1,11,0,864.0,83.0,1.6,7.0,489.0,116.51,69.5
2016,1,1,11,15,870.5,83.5,1.6,7.0,502.5,169.5,101.85
2016,1,1,11,30,877.0,84.0,1.6,7.0,516.0,222.28,144.22
2016,1,1,11,45,885.5,82.5,1.6,7.5,523.5,273.41,189.61
2016,1,1,12,0,894.0,81.0,1.6,8.0,531.0,323.96,236.18
2016,1,1,12,15,656.0,138.5,1.55,8.0,468.5,340.28,261.77
2016,1,1,12,30,418.0,196.0,1.5,8.0,406.0,329.49,261.96
2016,1,1,12,45,418.0,192.0,1.45,8.0,398.5,352.49,283.48
2016,1,1,13,0,418.0,188.0,1.4,8.0,391.0,374.19,303.39
2016,1,1,13,15,416.0,182.0,1.35,8.0,378.0,391.77,319.68
2016,1,1,13,30,414.0,176.0,1.3,8.0,365.0,407.65,334.31
2016,1,1,13,45,413.5,166.0,1.3,8.0,347.0,418.95,345.3
2016,1,1,14,0,413.0,156.0,1.3,8.0,329.0,428.31,354.63
2016,1,1,14,15,416.0,142.0,1.2,8.0,306.0,433.93,360.51
2016,1,1,14,30,419.0,128.0,1.1,8.0,283.0,437.44,364.56
2016,1,1,14,45,402.5,118.5,1.0,8.0,255.5,430.42,359.69
2016,1,1,15,0,386.0,109.0,0.9,8.0,228.0,420.93,352.56
2016,1,1,15,15,368.0,96.0,0.7,7.5,197.5,403.99,339.11
2016,1,1,15,30,350.0,83.0,0.5,7.0,167.0,384.69,322.99
2016,1,1,15,45,317.0,70.0,0.35,6.5,134.5,352.35,295.39
2016,1,1,16,0,284.0,57.0,0.2,6.0,102.0,318.29,265.03
2016,1,1,16,15,233.0,42.0,0.25,5.5,71.5,266.78,218.87
2016,1,1,16,30,182.0,27.0,0.3,5.0,41.0,209.28,151.39
2016,1,1,16,45,91.0,13.5,0.35,5.0,20.5,76.57,0.0
2016,1,1,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,0.75,2.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,0.8,3.0,8.0,6.29,0.0
2016,1,2,7,45,44.0,23.5,0.9,3.5,28.0,17.78,6.3
2016,1,2,8,0,88.0,39.0,1.0,4.0,48.0,28.83,19.93
2016,1,2,8,15,105.5,56.5,1.15,4.5,72.5,41.27,31.93
2016,1,2,8,30,123.0,74.0,1.3,5.0,97.0,53.26,43.27
2016,1,2,8,45,134.0,91.0,1.45,6.0,122.0,64.67,53.79
2016,1,2,9,0,145.0,108.0,1.6,7.0,147.0,75.83,63.84
2016,1,2,9,15,152.0,123.5,1.8,7.5,169.5,85.84,72.79
2016,1,2,9,30,159.0,139.0,2.0,8.0,192.0,95.62,81.38
2016,1,2,9,45,340.5,129.0,2.2,8.5,257.0,91.2,77.14
2016,1,2,10,0,522.0,119.0,2.4,9.0,322.0,85.54,71.81
2016,1,2,10,15,468.0,140.0,2.45,9.0,331.5,97.39,82.27
2016,1,2,10,30,414.0,161.0,2.5,9.0,341.0,108.82,92.29
2016,1,2,10,45,246.5,184.0,2.6,9.5,292.5,121.43,103.12
2016,1,2,11,0,79.0,207.0,2.7,10.0,244.0,145.36,116.02
2016,1,2,11,15,57.5,204.0,2.75,10.0,232.0,150.03,119.58
2016,1,2,11,30,36.0,201.0,2.8,10.0,220.0,151.53,121.62
2016,1,2,11,45,157.5,211.0,2.85,10.5,291.0,192.65,150.84
2016,1,2,12,0,279.0,221.0,2.9,11.0,362.0,249.78,194.59
2016,1,2,12,15,589.0,145.5,2.9,11.0,442.0,323.22,248.88
2016,1,2,12,30,899.0,70.0,2.9,11.0,522.0,409.97,317.59
2016,1,2,12,45,700.0,118.5,2.9,11.5,467.0,414.21,328.31
2016,1,2,13,0,501.0,167.0,2.9,12.0,412.0,394.55,317.4
2016,1,2,13,15,421.0,177.0,2.85,12.0,378.0,389.64,316.46
2016,1,2,13,30,341.0,187.0,2.8,12.0,344.0,367.2,300.48
2016,1,2,13,45,360.5,173.5,2.75,12.0,332.0,383.27,315.45
2016,1,2,14,0,380.0,160.0,2.7,12.0,320.0,398.76,329.75
2016,1,2,14,15,190.0,143.0,2.4,11.5,223.0,276.15,229.7
2016,1,2,14,30,0.0,126.0,2.1,11.0,126.0,104.98,84.36
2016,1,2,14,45,0.0,113.5,1.8,11.0,113.5,95.25,76.47
2016,1,2,15,0,0.0,101.0,1.5,11.0,101.0,85.41,68.16
2016,1,2,15,15,0.0,87.5,1.35,10.0,87.5,74.38,58.97
2016,1,2,15,30,0.0,74.0,1.2,9.0,74.0,63.16,49.43
2016,1,2,15,45,0.0,59.5,1.05,8.5,59.5,50.53,38.37
2016,1,2,16,0,0.0,45.0,0.9,8.0,45.0,37.42,26.77
2016,1,2,16,15,0.0,31.5,0.9,7.5,31.5,24.91,15.55
2016,1,2,16,30,0.0,18.0,0.9,7.0,18.0,13.72,4.82
2016,1,2,16,45,0.0,9.0,0.9,7.0,9.0,7.08,0.0
2016,1,2,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,1.6,5.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,1.8,6.0,8.0,6.29,0.0
2016,1,3,7,45,43.0,23.5,2.0,6.5,28.0,17.77,6.06
2016,1,3,8,0,86.0,39.0,2.2,7.0,48.0,28.82,19.6
2016,1,3,8,15,106.0,56.5,2.3,7.5,73.5,41.27,31.5
2016,1,3,8,30,126.0,74.0,2.4,8.0,99.0,53.29,42.75
2016,1,3,8,45,138.0,91.5,2.55,8.5,124.0,65.0,53.55
2016,1,3,9,0,150.0,109.0,2.7,9.0,149.0,76.45,63.92
2016,1,3,9,15,160.5,124.0,2.7,9.0,172.5,86.24,72.75
2016,1,3,9,30,171.0,139.0,2.7,9.0,196.0,95.8,81.27
2016,1,3,9,45,228.0,148.5,2.7,9.5,233.0,100.88,85.52
2016,1,3,10,0,285.0,158.0,2.7,10.0,270.0,107.41,91.01
2016,1,3,10,15,346.5,160.5,2.7,10.0,305.5,110.03,93.16
2016,1,3,10,30,408.0,163.0,2.7,10.0,341.0,109.91,92.89
2016,1,3,10,45,379.5,177.0,2.75,10.5,349.0,120.11,101.58
2016,1,3,11,0,351.0,191.0,2.8,11.0,357.0,147.85,110.05
2016,1,3,11,15,379.5,191.5,2.8,11.0,376.0,177.42,128.19
2016,1,3,11,30,408.0,192.0,2.8,11.0,395.0,210.06,153.09
2016,1,3,11,45,344.5,207.0,2.85,11.5,379.5,233.23,176.02
2016,1,3,12,0,281.0,222.0,2.9,12.0,364.0,250.66,194.35
2016,1,3,12,15,262.0,224.0,3.0,12.0,356.0,266.88,210.28
2016,1,3,12,30,243.0,226.0,3.1,12.0,348.0,275.16,219.47
2016,1,3,12,45,168.0,222.5,3.25,12.5,306.5,257.51,207.42
2016,1,3,13,0,93.0,219.0,3.4,13.0,265.0,224.8,181.96
2016,1,3,13,15,95.0,212.5,3.3,13.0,257.5,228.36,185.68
2016,1,3,13,30,97.0,206.0,3.2,13.0,250.0,231.76,189.16
2016,1,3,13,45,48.5,133.5,3.15,13.0,155.5,141.68,114.91
2016,1,3,14,0,0.0,61.0,3.1,13.0,61.0,46.75,34.38
2016,1,3,14,15,0.0,69.5,2.65,12.5,69.5,53.32,40.19
2016,1,3,14,30,0.0,78.0,2.2,12.0,78.0,60.43,46.45
2016,1,3,14,45,0.0,70.0,1.8,12.0,70.0,53.92,40.94
2016,1,3,15,0,0.0,62.0,1.4,12.0,62.0,47.52,35.5
2016,1,3,15,15,0.0,53.5,1.25,11.5,53.5,40.96,29.93
2016,1,3,15,30,0.0,45.0,1.1,11.0,45.0,34.4,24.28
2016,1,3,15,45,0.0,36.0,1.0,10.5,36.0,27.48,18.22
2016,1,3,16,0,0.0,27.0,0.9,10.0,27.0,20.58,12.1
2016,1,3,16,15,0.0,19.0,0.85,9.5,19.0,14.45,6.61
2016,1,3,16,30,0.0,11.0,0.8,9.0,11.0,8.35,0.79
2016,1,3,16,45,0.0,5.5,0.75,9.0,5.5,4.33,0.0
2016,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,1,4,7,30,0.0,9.0,1.6,7.0,9.0,7.08,0.0
2016,1,4,7,45,63.5,23.5,1.7,7.5,30.5,17.68,5.91
2016,1,4,8,0,127.0,38.0,1.8,8.0,52.0,28.34,19.11
2016,1,4,8,15,150.5,55.0,2.0,8.5,79.0,40.33,30.54
2016,1,4,8,30,174.0,72.0,2.2,9.0,106.0,52.04,41.47
2016,1,4,8,45,189.0,88.5,2.4,9.5,133.0,63.1,51.64
2016,1,4,9,0,204.0,105.0,2.6,10.0,160.0,73.88,61.37
2016,1,4,9,15,213.5,120.5,2.7,10.0,185.0,83.73,70.23
2016,1,4,9,30,223.0,136.0,2.8,10.0,210.0,93.32,78.75
2016,1,4,9,45,142.5,149.5,2.95,10.5,199.0,102.14,86.33
2016,1,4,10,0,62.0,163.0,3.1,11.0,188.0,111.39,94.2
2016,1,4,10,15,31.0,131.0,3.2,11.0,143.5,93.56,78.25
2016,1,4,10,30,0.0,99.0,3.3,11.0,99.0,74.77,61.44
2016,1,4,10,45,0.0,102.0,3.45,11.5,102.0,77.05,63.27
2016,1,4,11,0,0.0,105.0,3.6,12.0,105.0,79.48,62.22
2016,1,4,11,15,174.5,155.0,3.55,12.0,242.0,129.52,96.79
2016,1,4,11,30,349.0,205.0,3.5,12.0,379.0,207.38,153.16
2016,1,4,11,45,348.5,208.5,3.5,12.5,384.0,234.75,176.64
2016,1,4,12,0,348.0,212.0,3.5,13.0,389.0,261.66,200.62
2016,1,4,12,15,249.0,222.5,3.5,13.0,349.0,261.15,205.36
2016,1,4,12,30,150.0,233.0,3.5,13.0,309.0,245.47,196.28
2016,1,4,12,45,148.5,229.5,3.5,13.0,304.0,254.83,205.17
2016,1,4,13,0,147.0,226.0,3.5,13.0,299.0,263.58,213.42
2016,1,4,13,15,213.0,212.5,3.45,13.0,314.0,296.79,241.59
2016,1,4,13,30,279.0,199.0,3.4,13.0,329.0,344.52,281.72
2016,1,4,13,45,196.5,193.5,3.35,13.0,282.5,296.32,243.41
2016,1,4,14,0,114.0,188.0,3.3,13.0,236.0,252.87,207.98
2016,1,4,14,15,86.5,172.0,3.0,12.5,207.0,215.05,177.49
2016,1,4,14,30,59.0,156.0,2.7,12.0,178.0,186.99,154.46
2016,1,4,14,45,54.5,141.5,2.45,12.0,160.5,174.54,144.36
2016,1,4,15,0,50.0,127.0,2.2,12.0,143.0,161.48,133.58
2016,1,4,15,15,45.0,111.0,1.95,11.5,124.0,145.54,120.39
2016,1,4,15,30,40.0,95.0,1.7,11.0,105.0,128.94,106.35
2016,1,4,15,45,31.0,78.0,1.5,10.5,85.0,107.21,87.47
2016,1,4,16,0,22.0,61.0,1.3,10.0,65.0,84.48,67.37
2016,1,4,16,15,11.0,44.0,1.3,9.5,46.0,50.91,37.73
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,24.82,13.73
2016,1,4,16,45,0.0,13.5,1.3,9.0,13.5,10.3,0.0
2016,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,3.0,2.45,8.0,3.0,0.0,0.0
2016,1,5,7,30,0.0,6.0,2.4,8.0,6.0,4.72,0.0
2016,1,5,7,45,0.5,21.0,2.35,8.5,21.5,15.86,4.66
2016,1,5,8,0,1.0,36.0,2.3,9.0,37.0,26.74,17.61
2016,1,5,8,15,13.0,53.5,2.35,9.0,56.0,39.2,29.46
2016,1,5,8,30,25.0,71.0,2.4,9.0,75.0,51.05,40.57
2016,1,5,8,45,33.0,87.5,2.45,9.0,95.0,62.27,50.99
2016,1,5,9,0,41.0,104.0,2.5,9.0,115.0,73.31,61.09
2016,1,5,9,15,45.5,119.5,2.6,9.0,133.5,83.54,70.32
2016,1,5,9,30,50.0,135.0,2.7,9.0,152.0,93.56,79.26
2016,1,5,9,45,32.0,140.0,2.85,9.5,151.5,97.28,82.31
2016,1,5,10,0,14.0,145.0,3.0,10.0,151.0,103.87,87.87
2016,1,5,10,15,7.0,89.0,3.15,10.0,92.0,67.73,55.48
2016,1,5,10,30,0.0,33.0,3.3,10.0,33.0,25.2,17.17
2016,1,5,10,45,0.0,85.0,3.5,10.5,85.0,65.14,52.93
2016,1,5,11,0,0.0,137.0,3.7,11.0,137.0,101.34,81.0
2016,1,5,11,15,0.5,147.5,3.8,10.5,148.0,109.49,87.9
2016,1,5,11,30,1.0,158.0,3.9,10.0,159.0,117.9,95.07
2016,1,5,11,45,0.5,104.5,4.05,10.0,105.0,80.03,62.96
2016,1,5,12,0,0.0,51.0,4.2,10.0,51.0,39.08,28.0
2016,1,5,12,15,0.0,81.0,4.2,9.5,81.0,62.27,47.97
2016,1,5,12,30,0.0,111.0,4.2,9.0,111.0,85.4,67.85
2016,1,5,12,45,0.0,59.5,4.2,9.0,59.5,45.63,33.78
2016,1,5,13,0,0.0,8.0,4.2,9.0,8.0,6.1,0.0
2016,1,5,13,15,0.0,33.0,4.15,9.0,33.0,25.22,16.23
2016,1,5,13,30,0.0,58.0,4.1,9.0,58.0,44.45,32.89
2016,1,5,13,45,0.0,70.5,4.05,9.0,70.5,54.1,41.28
2016,1,5,14,0,0.0,83.0,4.0,9.0,83.0,64.02,49.9
2016,1,5,14,15,0.0,101.5,3.85,8.5,101.5,80.28,64.13
2016,1,5,14,30,0.0,120.0,3.7,8.0,120.0,98.69,80.26
2016,1,5,14,45,0.0,108.5,3.55,8.0,108.5,89.73,72.63
2016,1,5,15,0,0.0,97.0,3.4,8.0,97.0,80.68,64.9
2016,1,5,15,15,0.0,84.5,3.1,7.5,84.5,70.51,56.21
2016,1,5,15,30,0.0,72.0,2.8,7.0,72.0,60.2,47.26
2016,1,5,15,45,0.0,58.5,2.55,7.0,58.5,48.58,36.94
2016,1,5,16,0,0.0,45.0,2.3,7.0,45.0,36.62,26.22
2016,1,5,16,15,0.0,32.0,2.05,6.5,32.0,24.74,15.56
2016,1,5,16,30,0.0,19.0,1.8,6.0,19.0,14.48,5.92
2016,1,5,16,45,0.0,9.5,1.6,6.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,1,6,7,45,0.0,10.0,3.25,8.0,10.0,7.59,0.0
2016,1,6,8,0,0.0,18.0,3.1,8.0,18.0,13.69,6.31
2016,1,6,8,15,0.0,29.0,3.1,8.0,29.0,22.13,14.27
2016,1,6,8,30,0.0,40.0,3.1,8.0,40.0,30.58,22.2
2016,1,6,8,45,0.0,52.0,3.1,8.0,52.0,39.69,30.67
2016,1,6,9,0,0.0,64.0,3.1,8.0,64.0,48.49,38.79
2016,1,6,9,15,0.0,75.0,3.1,8.0,75.0,56.53,46.12
2016,1,6,9,30,0.0,86.0,3.1,8.0,86.0,64.5,53.31
2016,1,6,9,45,0.0,46.0,3.15,8.0,46.0,35.16,26.54
2016,1,6,10,0,0.0,6.0,3.2,8.0,6.0,4.56,0.0
2016,1,6,10,15,209.5,84.0,3.35,8.0,176.5,57.7,46.91
2016,1,6,10,30,419.0,162.0,3.5,8.0,347.0,109.43,93.26
2016,1,6,10,45,261.0,188.0,3.65,8.5,305.0,123.91,105.75
2016,1,6,11,0,103.0,214.0,3.8,9.0,263.0,150.12,120.03
2016,1,6,11,15,51.5,175.0,3.8,9.0,199.5,131.26,104.58
2016,1,6,11,30,0.0,136.0,3.8,9.0,136.0,102.32,82.23
2016,1,6,11,45,0.5,148.5,3.85,9.0,149.0,112.1,90.48
2016,1,6,12,0,1.0,161.0,3.9,9.0,162.0,122.23,99.02
2016,1,6,12,15,1.5,161.5,3.85,9.0,162.5,123.8,100.32
2016,1,6,12,30,2.0,162.0,3.8,9.0,163.0,125.43,101.71
2016,1,6,12,45,1.0,115.5,3.8,9.0,116.0,89.56,71.35
2016,1,6,13,0,0.0,69.0,3.8,9.0,69.0,52.97,40.11
2016,1,6,13,15,0.0,97.5,3.7,8.5,97.5,75.33,59.49
2016,1,6,13,30,0.0,126.0,3.6,8.0,126.0,98.99,79.96
2016,1,6,13,45,0.5,135.0,3.5,8.0,135.5,107.85,87.64
2016,1,6,14,0,1.0,144.0,3.4,8.0,145.0,117.65,96.16
2016,1,6,14,15,0.5,106.0,3.25,8.0,106.5,84.52,67.86
2016,1,6,14,30,0.0,68.0,3.1,8.0,68.0,52.16,39.95
2016,1,6,14,45,0.0,61.5,3.0,8.0,61.5,47.12,35.66
2016,1,6,15,0,0.0,55.0,2.9,8.0,55.0,42.1,31.33
2016,1,6,15,15,0.0,47.5,2.65,7.5,47.5,36.32,26.34
2016,1,6,15,30,0.0,40.0,2.4,7.0,40.0,30.54,21.3
2016,1,6,15,45,0.0,32.0,2.2,6.5,32.0,24.4,15.85
2016,1,6,16,0,0.0,24.0,2.0,6.0,24.0,18.27,10.35
2016,1,6,16,15,0.0,17.0,1.95,6.0,17.0,12.92,5.48
2016,1,6,16,30,0.0,10.0,1.9,6.0,10.0,7.58,0.47
2016,1,6,16,45,0.0,5.0,1.85,6.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.5,4.0,11.0,8.65,0.0
2016,1,7,7,45,127.0,26.5,0.5,4.5,40.5,19.96,7.64
2016,1,7,8,0,254.0,42.0,0.5,5.0,70.0,31.69,22.4
2016,1,7,8,15,345.5,53.0,0.4,5.5,109.0,40.14,30.85
2016,1,7,8,30,437.0,64.0,0.3,6.0,148.0,51.83,41.88
2016,1,7,8,45,517.5,68.0,0.2,6.5,190.5,54.85,44.82
2016,1,7,9,0,598.0,72.0,0.1,7.0,233.0,58.12,47.84
2016,1,7,9,15,637.5,77.0,0.3,7.0,271.0,61.82,51.17
2016,1,7,9,30,677.0,82.0,0.5,7.0,309.0,65.55,54.48
2016,1,7,9,45,753.5,73.0,0.7,7.5,350.0,64.79,53.6
2016,1,7,10,0,830.0,64.0,0.9,8.0,391.0,59.11,48.26
2016,1,7,10,15,846.0,66.0,1.0,8.0,419.5,60.91,49.8
2016,1,7,10,30,862.0,68.0,1.1,8.0,448.0,68.89,56.89
2016,1,7,10,45,659.5,120.0,1.2,8.0,419.0,89.1,74.86
2016,1,7,11,0,457.0,172.0,1.3,8.0,390.0,138.76,101.1
2016,1,7,11,15,677.0,121.5,1.4,8.0,455.5,164.87,106.21
2016,1,7,11,30,897.0,71.0,1.5,8.0,521.0,214.84,136.34
2016,1,7,11,45,901.0,71.0,1.6,8.5,528.0,266.35,181.96
2016,1,7,12,0,905.0,71.0,1.7,9.0,535.0,316.86,228.73
2016,1,7,12,15,619.0,143.5,1.8,9.0,460.5,329.17,252.76
2016,1,7,12,30,333.0,216.0,1.9,9.0,386.0,305.53,243.52
2016,1,7,12,45,282.0,219.5,2.0,9.0,362.0,309.01,249.65
2016,1,7,13,0,231.0,223.0,2.1,9.0,338.0,299.33,244.17
2016,1,7,13,15,544.0,150.0,2.15,9.0,409.0,426.76,348.7
2016,1,7,13,30,857.0,77.0,2.2,9.0,480.0,558.41,455.63
2016,1,7,13,45,625.5,120.0,2.25,9.0,407.0,503.65,414.34
2016,1,7,14,0,394.0,163.0,2.3,9.0,334.0,423.19,351.24
2016,1,7,14,15,381.5,155.0,2.25,8.5,311.0,424.92,355.24
2016,1,7,14,30,369.0,147.0,2.2,8.0,288.0,409.76,345.19
2016,1,7,14,45,362.0,133.5,2.15,8.0,261.5,419.32,354.03
2016,1,7,15,0,355.0,120.0,2.1,8.0,235.0,412.11,349.14
2016,1,7,15,15,515.0,87.5,1.85,7.5,231.0,505.86,428.14
2016,1,7,15,30,675.0,55.0,1.6,7.0,227.0,590.33,494.92
2016,1,7,15,45,613.5,50.5,1.35,7.0,185.0,553.8,462.23
2016,1,7,16,0,552.0,46.0,1.1,7.0,143.0,508.61,422.03
2016,1,7,16,15,457.5,38.0,1.05,6.5,103.0,432.0,356.33
2016,1,7,16,30,363.0,30.0,1.0,6.0,63.0,354.32,279.03
2016,1,7,16,45,181.5,15.0,1.0,5.5,31.5,182.92,14.68
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,1,8,7,30,0.0,9.0,0.4,4.0,9.0,7.08,0.0
2016,1,8,7,45,68.5,24.0,0.45,4.0,31.5,18.04,6.46
2016,1,8,8,0,137.0,39.0,0.5,4.0,54.0,29.07,20.19
2016,1,8,8,15,161.5,56.0,0.45,4.5,81.5,41.06,31.82
2016,1,8,8,30,186.0,73.0,0.4,5.0,109.0,52.8,42.92
2016,1,8,8,45,206.0,89.0,0.4,5.5,137.5,63.61,52.96
2016,1,8,9,0,226.0,105.0,0.4,6.0,166.0,74.17,62.57
2016,1,8,9,15,236.5,120.0,0.5,6.5,192.0,83.76,71.12
2016,1,8,9,30,247.0,135.0,0.6,7.0,218.0,93.11,79.31
2016,1,8,9,45,333.0,137.5,0.7,7.5,261.5,96.15,81.74
2016,1,8,10,0,419.0,140.0,0.8,8.0,305.0,96.91,82.12
2016,1,8,10,15,372.5,159.5,0.9,8.5,314.5,109.95,93.4
2016,1,8,10,30,326.0,179.0,1.0,9.0,324.0,120.18,102.07
2016,1,8,10,45,242.0,198.0,1.1,9.5,308.5,128.99,109.44
2016,1,8,11,0,158.0,217.0,1.2,10.0,293.0,151.69,118.98
2016,1,8,11,15,182.0,222.5,1.2,10.0,312.5,172.82,132.75
2016,1,8,11,30,206.0,228.0,1.2,10.0,332.0,196.43,150.48
2016,1,8,11,45,204.5,232.5,1.2,10.0,336.5,216.13,167.36
2016,1,8,12,0,203.0,237.0,1.2,10.0,341.0,235.5,184.51
2016,1,8,12,15,208.5,236.0,1.1,10.0,343.0,252.84,199.83
2016,1,8,12,30,214.0,235.0,1.0,10.0,345.0,270.18,215.15
2016,1,8,12,45,213.5,230.5,0.9,10.5,339.0,282.17,225.74
2016,1,8,13,0,213.0,226.0,0.8,11.0,333.0,293.39,235.5
2016,1,8,13,15,209.5,220.0,0.7,10.5,322.5,301.03,243.09
2016,1,8,13,30,206.0,214.0,0.6,10.0,312.0,307.68,249.74
2016,1,8,13,45,186.5,205.0,0.55,10.0,290.5,301.2,245.43
2016,1,8,14,0,167.0,196.0,0.5,10.0,269.0,292.64,239.32
2016,1,8,14,15,169.0,181.0,0.45,10.0,250.5,289.47,237.74
2016,1,8,14,30,171.0,166.0,0.4,10.0,232.0,285.25,235.22
2016,1,8,14,45,160.5,152.5,0.35,10.0,210.0,273.26,226.08
2016,1,8,15,0,150.0,139.0,0.3,10.0,188.0,260.07,215.82
2016,1,8,15,15,142.0,122.0,0.3,9.5,163.5,242.93,202.71
2016,1,8,15,30,134.0,105.0,0.3,9.0,139.0,224.51,188.09
2016,1,8,15,45,118.0,87.5,0.3,8.5,113.5,198.17,166.1
2016,1,8,16,0,102.0,70.0,0.3,8.0,88.0,170.47,142.18
2016,1,8,16,15,78.0,52.0,0.4,7.5,63.5,134.33,110.16
2016,1,8,16,30,54.0,34.0,0.5,7.0,39.0,95.73,73.65
2016,1,8,16,45,27.0,17.0,0.65,7.0,19.5,45.01,5.69
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.35,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.5,5.0,6.0,4.72,0.0
2016,1,9,7,45,0.0,21.0,2.65,5.5,21.0,15.88,4.98
2016,1,9,8,0,0.0,36.0,2.8,6.0,36.0,26.76,17.91
2016,1,9,8,15,9.5,53.5,2.85,6.0,55.0,39.22,29.87
2016,1,9,8,30,19.0,71.0,2.9,6.0,74.0,51.07,41.09
2016,1,9,8,45,26.0,87.5,2.95,6.5,93.5,62.29,51.52
2016,1,9,9,0,33.0,104.0,3.0,7.0,113.0,73.32,61.58
2016,1,9,9,15,37.5,119.0,3.0,7.0,131.0,83.28,70.63
2016,1,9,9,30,42.0,134.0,3.0,7.0,149.0,93.04,79.39
2016,1,9,9,45,51.0,149.5,3.0,7.0,169.0,102.95,88.18
2016,1,9,10,0,60.0,165.0,3.0,7.0,189.0,112.64,96.71
2016,1,9,10,15,30.5,156.5,2.95,7.0,168.5,108.47,92.78
2016,1,9,10,30,1.0,148.0,2.9,7.0,148.0,107.09,91.39
2016,1,9,10,45,56.0,182.0,2.85,7.5,209.0,124.41,106.5
2016,1,9,11,0,111.0,216.0,2.8,8.0,270.0,151.43,121.3
2016,1,9,11,15,73.0,210.5,2.7,8.0,246.5,155.09,123.99
2016,1,9,11,30,35.0,205.0,2.6,8.0,223.0,153.41,123.99
2016,1,9,11,45,28.5,202.0,2.55,8.0,216.5,155.5,126.1
2016,1,9,12,0,22.0,199.0,2.5,8.0,210.0,155.55,126.51
2016,1,9,12,15,18.5,194.0,2.3,8.0,203.5,153.58,125.09
2016,1,9,12,30,15.0,189.0,2.1,8.0,197.0,150.97,123.1
2016,1,9,12,45,7.5,153.5,1.95,8.5,157.5,122.05,98.79
2016,1,9,13,0,0.0,118.0,1.8,9.0,118.0,91.39,72.85
2016,1,9,13,15,0.0,123.0,1.7,9.0,123.0,95.82,76.72
2016,1,9,13,30,0.0,128.0,1.6,9.0,128.0,100.52,80.8
2016,1,9,13,45,0.0,114.0,1.5,9.0,114.0,89.45,71.48
2016,1,9,14,0,0.0,100.0,1.4,9.0,100.0,78.16,61.96
2016,1,9,14,15,0.0,114.0,1.35,9.0,114.0,91.1,73.17
2016,1,9,14,30,0.0,128.0,1.3,9.0,128.0,105.77,85.81
2016,1,9,14,45,0.0,116.5,1.3,9.0,116.5,96.97,78.42
2016,1,9,15,0,0.0,105.0,1.3,9.0,105.0,88.11,70.95
2016,1,9,15,15,0.0,91.5,1.25,8.5,91.5,77.08,61.64
2016,1,9,15,30,0.0,78.0,1.2,8.0,78.0,65.87,52.03
2016,1,9,15,45,0.0,64.0,1.15,8.0,64.0,53.87,41.47
2016,1,9,16,0,0.0,50.0,1.1,8.0,50.0,41.52,30.48
2016,1,9,16,15,0.0,36.0,1.1,8.0,36.0,28.65,18.96
2016,1,9,16,30,0.0,22.0,1.1,8.0,22.0,16.78,8.16
2016,1,9,16,45,0.0,11.0,1.1,8.0,11.0,8.36,0.0
2016,1,9,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.95,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.1,5.0,14.0,11.02,0.0
2016,1,10,7,45,223.0,23.0,1.3,5.5,47.5,18.87,7.14
2016,1,10,8,0,446.0,32.0,1.5,6.0,81.0,26.82,18.01
2016,1,10,8,15,529.0,38.5,1.5,6.0,122.5,32.36,23.71
2016,1,10,8,30,612.0,45.0,1.5,6.0,164.0,41.21,32.15
2016,1,10,8,45,667.5,49.0,1.55,6.5,206.5,45.0,35.76
2016,1,10,9,0,723.0,53.0,1.6,7.0,249.0,48.87,39.32
2016,1,10,9,15,756.0,56.5,1.55,7.5,288.0,52.1,42.2
2016,1,10,9,30,789.0,60.0,1.5,8.0,327.0,55.34,45.0
2016,1,10,9,45,817.0,61.0,1.5,8.5,362.0,56.59,45.97
2016,1,10,10,0,845.0,62.0,1.5,9.0,397.0,57.89,46.96
2016,1,10,10,15,523.0,129.0,1.4,9.5,341.5,91.42,76.76
2016,1,10,10,30,201.0,196.0,1.3,10.0,286.0,130.28,110.64
2016,1,10,10,45,288.5,193.5,1.2,10.5,329.0,127.45,107.66
2016,1,10,11,0,376.0,191.0,1.1,11.0,372.0,146.64,108.8
2016,1,10,11,15,346.5,203.0,1.0,11.0,374.0,178.06,129.59
2016,1,10,11,30,317.0,215.0,0.9,11.0,376.0,206.45,152.86
2016,1,10,11,45,364.5,209.0,0.8,11.5,396.5,236.83,176.19
2016,1,10,12,0,412.0,203.0,0.7,12.0,417.0,274.07,206.17
2016,1,10,12,15,239.5,215.0,0.65,12.0,339.5,250.96,195.02
2016,1,10,12,30,67.0,227.0,0.6,12.0,262.0,203.6,161.98
2016,1,10,12,45,57.0,219.5,0.55,12.0,249.0,200.61,160.43
2016,1,10,13,0,47.0,212.0,0.5,12.0,236.0,196.19,157.33
2016,1,10,13,15,23.5,160.0,0.45,12.0,172.0,144.31,115.48
2016,1,10,13,30,0.0,108.0,0.4,12.0,108.0,83.99,65.69
2016,1,10,13,45,35.5,148.5,0.4,12.0,164.5,147.45,119.3
2016,1,10,14,0,71.0,189.0,0.4,12.0,221.0,213.99,174.12
2016,1,10,14,15,35.5,159.0,0.35,11.5,175.0,166.77,135.34
2016,1,10,14,30,0.0,129.0,0.3,11.0,129.0,106.56,85.26
2016,1,10,14,45,0.0,117.5,0.25,11.0,117.5,97.77,78.25
2016,1,10,15,0,0.0,106.0,0.2,11.0,106.0,88.92,70.91
2016,1,10,15,15,0.0,92.5,0.15,10.5,92.5,77.9,61.76
2016,1,10,15,30,0.0,79.0,0.1,10.0,79.0,66.71,52.31
2016,1,10,15,45,0.0,65.0,0.1,9.5,65.0,54.73,42.02
2016,1,10,16,0,0.0,51.0,0.1,9.0,51.0,42.43,31.23
2016,1,10,16,15,0.0,37.5,0.15,8.5,37.5,30.24,20.39
2016,1,10,16,30,0.0,24.0,0.2,8.0,24.0,18.32,9.57
2016,1,10,16,45,0.0,12.0,0.25,8.0,12.0,9.13,0.0
2016,1,10,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,1,11,7,45,119.0,24.0,0.7,7.5,37.0,18.13,6.71
2016,1,11,8,0,238.0,37.0,0.7,8.0,63.0,28.08,19.0
2016,1,11,8,15,280.0,51.5,0.8,8.5,96.0,38.67,29.15
2016,1,11,8,30,322.0,66.0,0.9,9.0,129.0,49.07,38.86
2016,1,11,8,45,350.5,79.0,1.0,9.5,162.0,58.12,47.19
2016,1,11,9,0,379.0,92.0,1.1,10.0,195.0,66.96,55.16
2016,1,11,9,15,398.0,103.0,1.05,10.0,225.5,74.19,61.64
2016,1,11,9,30,417.0,114.0,1.0,10.0,256.0,81.25,67.88
2016,1,11,9,45,547.0,100.5,0.95,10.5,306.5,76.31,63.21
2016,1,11,10,0,677.0,87.0,0.9,11.0,357.0,68.11,55.68
2016,1,11,10,15,625.5,108.5,0.8,11.0,371.5,81.67,67.62
2016,1,11,10,30,574.0,130.0,0.7,11.0,386.0,95.02,79.23
2016,1,11,10,45,558.5,142.0,0.65,11.5,401.0,99.39,82.72
2016,1,11,11,0,543.0,154.0,0.6,12.0,416.0,130.95,91.15
2016,1,11,11,15,455.0,180.5,0.6,12.0,405.0,174.94,121.82
2016,1,11,11,30,367.0,207.0,0.6,12.0,394.0,209.55,152.23
2016,1,11,11,45,321.5,218.5,0.6,12.5,384.0,233.52,174.19
2016,1,11,12,0,276.0,230.0,0.6,13.0,374.0,252.84,192.74
2016,1,11,12,15,279.5,229.5,0.7,13.0,375.0,274.75,212.27
2016,1,11,12,30,283.0,229.0,0.8,13.0,376.0,296.39,231.6
2016,1,11,12,45,324.5,217.5,0.9,13.0,384.0,324.67,255.68
2016,1,11,13,0,366.0,206.0,1.0,13.0,392.0,355.12,281.69
2016,1,11,13,15,356.5,201.0,1.05,13.0,377.5,367.47,293.57
2016,1,11,13,30,347.0,196.0,1.1,13.0,363.0,377.9,303.77
2016,1,11,13,45,289.5,194.0,1.15,13.0,329.0,361.54,292.44
2016,1,11,14,0,232.0,192.0,1.2,13.0,295.0,327.83,267.02
2016,1,11,14,15,324.5,166.0,1.15,13.0,299.5,386.37,315.84
2016,1,11,14,30,417.0,140.0,1.1,13.0,304.0,450.1,367.58
2016,1,11,14,45,405.0,129.5,1.05,13.0,277.0,445.84,364.89
2016,1,11,15,0,393.0,119.0,1.0,13.0,250.0,439.14,360.6
2016,1,11,15,15,379.0,105.0,0.95,12.5,219.0,424.64,350.59
2016,1,11,15,30,365.0,91.0,0.9,12.0,188.0,407.66,338.05
2016,1,11,15,45,480.0,67.5,0.85,11.5,171.5,477.31,394.43
2016,1,11,16,0,595.0,44.0,0.8,11.0,155.0,534.31,435.52
2016,1,11,16,15,509.0,37.0,0.8,10.5,114.5,472.17,382.66
2016,1,11,16,30,423.0,30.0,0.8,10.0,74.0,401.7,317.59
2016,1,11,16,45,211.5,15.0,0.85,10.0,37.0,210.82,104.9
2016,1,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
