Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,7,15,107.0,5.5,2.0,4.5,7.5,0.0,0.0
2016,1,12,7,30,214.0,11.0,2.3,5.0,15.0,8.65,0.0
2016,1,12,7,45,362.0,20.0,2.6,6.0,50.5,18.22,6.97
2016,1,12,8,0,510.0,29.0,2.9,7.0,86.0,26.78,17.89
2016,1,12,8,15,589.0,35.0,2.75,7.5,128.5,32.47,23.65
2016,1,12,8,30,668.0,41.0,2.6,8.0,171.0,38.27,29.2
2016,1,12,8,45,714.0,45.0,2.5,8.5,213.5,42.15,32.87
2016,1,12,9,0,760.0,49.0,2.4,9.0,256.0,46.07,36.45
2016,1,12,9,15,791.5,52.0,2.3,9.5,296.0,49.03,39.06
2016,1,12,9,30,823.0,55.0,2.2,10.0,336.0,51.99,41.61
2016,1,12,9,45,843.0,57.5,2.15,10.5,370.5,59.67,48.36
2016,1,12,10,0,863.0,60.0,2.1,11.0,405.0,62.47,50.66
2016,1,12,10,15,877.5,61.5,1.9,11.5,434.0,64.38,52.16
2016,1,12,10,30,892.0,63.0,1.7,12.0,463.0,66.21,53.58
2016,1,12,10,45,757.0,97.0,1.55,12.5,448.0,75.23,61.34
2016,1,12,11,0,622.0,131.0,1.4,13.0,433.0,122.37,82.05
2016,1,12,11,15,607.5,140.0,1.3,13.0,442.5,168.02,109.84
2016,1,12,11,30,593.0,149.0,1.2,13.0,452.0,211.84,144.28
2016,1,12,11,45,759.0,108.5,1.1,13.0,502.0,256.31,175.62
2016,1,12,12,0,925.0,68.0,1.0,13.0,552.0,318.93,224.86
2016,1,12,12,15,925.0,68.0,0.9,13.0,551.5,368.31,269.95
2016,1,12,12,30,925.0,68.0,0.8,13.0,551.0,415.89,312.81
2016,1,12,12,45,751.5,111.0,0.7,13.5,499.5,427.56,328.34
2016,1,12,13,0,578.0,154.0,0.6,14.0,448.0,417.92,325.23
2016,1,12,13,15,579.5,148.5,0.5,14.0,436.0,443.82,347.55
2016,1,12,13,30,581.0,143.0,0.4,14.0,424.0,467.9,367.53
2016,1,12,13,45,498.0,154.0,0.35,14.0,387.5,456.88,360.67
2016,1,12,14,0,415.0,165.0,0.3,14.0,351.0,438.9,348.14
2016,1,12,14,15,367.5,161.0,0.3,13.5,317.5,408.81,327.64
2016,1,12,14,30,320.0,157.0,0.3,13.0,284.0,388.63,313.9
2016,1,12,14,45,311.5,144.0,0.3,13.0,258.5,381.88,310.13
2016,1,12,15,0,303.0,131.0,0.3,13.0,233.0,373.21,304.51
2016,1,12,15,15,292.5,116.0,0.35,12.0,204.5,358.75,295.43
2016,1,12,15,30,282.0,101.0,0.4,11.0,176.0,342.36,284.28
2016,1,12,15,45,258.5,85.5,0.5,10.5,145.5,313.77,261.98
2016,1,12,16,0,235.0,70.0,0.6,10.0,115.0,283.38,236.95
2016,1,12,16,15,204.0,53.5,0.7,9.5,85.5,261.49,216.67
2016,1,12,16,30,173.0,37.0,0.8,9.0,56.0,221.31,178.34
2016,1,12,16,45,86.5,18.5,0.9,9.0,28.0,119.23,64.98
2016,1,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.5,2.3,9.0,7.5,0.0,0.0
2016,1,13,7,30,0.0,15.0,2.4,9.0,15.0,11.8,0.0
2016,1,13,7,45,240.0,22.5,2.55,9.5,49.5,18.47,7.16
2016,1,13,8,0,480.0,30.0,2.7,10.0,84.0,27.53,18.32
2016,1,13,8,15,562.0,36.5,2.8,10.0,127.0,33.6,24.4
2016,1,13,8,30,644.0,43.0,2.9,10.0,170.0,39.76,30.31
2016,1,13,8,45,695.0,47.0,3.05,10.5,213.0,43.62,33.92
2016,1,13,9,0,746.0,51.0,3.2,11.0,256.0,47.52,37.45
2016,1,13,9,15,373.0,78.0,3.3,11.0,180.5,57.43,46.38
2016,1,13,9,30,0.0,105.0,3.4,11.0,105.0,77.2,64.05
2016,1,13,9,45,49.0,139.0,3.55,11.5,159.0,97.33,81.72
2016,1,13,10,0,98.0,173.0,3.7,12.0,213.0,117.77,99.44
2016,1,13,10,15,49.0,155.0,3.8,12.0,175.0,108.16,90.78
2016,1,13,10,30,0.0,137.0,3.9,12.0,137.0,100.26,83.67
2016,1,13,10,45,5.0,155.0,4.0,12.0,157.5,112.27,94.1
2016,1,13,11,0,10.0,173.0,4.1,12.0,178.0,125.38,100.5
2016,1,13,11,15,57.0,203.0,4.1,12.0,232.5,148.77,117.74
2016,1,13,11,30,104.0,233.0,4.1,12.0,287.0,182.47,143.3
2016,1,13,11,45,160.5,236.5,4.2,12.0,321.0,208.36,162.72
2016,1,13,12,0,217.0,240.0,4.3,12.0,355.0,240.88,188.65
2016,1,13,12,15,332.0,219.0,4.3,12.0,394.0,283.82,222.58
2016,1,13,12,30,447.0,198.0,4.3,12.0,433.0,339.14,268.04
2016,1,13,12,45,406.5,203.5,4.3,12.0,415.0,347.62,278.56
2016,1,13,13,0,366.0,209.0,4.3,12.0,397.0,357.75,289.68
2016,1,13,13,15,183.0,169.5,4.2,11.5,263.5,242.04,198.19
2016,1,13,13,30,0.0,130.0,4.1,11.0,130.0,102.01,81.35
2016,1,13,13,45,0.0,136.5,4.1,11.0,136.5,108.34,86.96
2016,1,13,14,0,0.0,143.0,4.1,11.0,143.0,115.31,92.99
2016,1,13,14,15,0.0,133.5,3.95,11.0,133.5,108.34,87.24
2016,1,13,14,30,0.0,124.0,3.8,11.0,124.0,101.32,81.44
2016,1,13,14,45,0.0,113.0,3.65,11.0,113.0,92.82,74.35
2016,1,13,15,0,0.0,102.0,3.5,11.0,102.0,84.24,67.15
2016,1,13,15,15,348.0,80.5,3.05,10.5,175.0,372.69,318.67
2016,1,13,15,30,696.0,59.0,2.6,10.0,248.0,616.52,516.34
2016,1,13,15,45,651.0,53.0,2.15,9.5,206.5,584.07,486.91
2016,1,13,16,0,606.0,47.0,1.7,9.0,165.0,555.81,460.92
2016,1,13,16,15,519.0,40.0,1.55,8.0,122.5,485.47,401.65
2016,1,13,16,30,432.0,33.0,1.4,7.0,80.0,413.48,335.64
2016,1,13,16,45,281.5,22.0,1.25,6.5,47.0,277.6,171.88
2016,1,13,17,0,131.0,11.0,1.1,6.0,14.0,105.23,0.0
2016,1,13,17,15,65.5,5.5,1.1,6.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,1,14,7,30,0.0,10.0,1.0,5.0,10.0,7.87,0.0
2016,1,14,7,45,67.5,25.0,1.2,5.5,33.0,18.77,7.8
2016,1,14,8,0,135.0,40.0,1.4,6.0,56.0,29.79,20.72
2016,1,14,8,15,159.0,57.5,1.4,6.5,83.5,42.1,32.49
2016,1,14,8,30,183.0,75.0,1.4,7.0,111.0,54.12,43.77
2016,1,14,8,45,200.0,91.5,1.4,7.5,139.5,65.18,53.98
2016,1,14,9,0,217.0,108.0,1.4,8.0,168.0,75.96,63.73
2016,1,14,9,15,222.5,124.0,1.45,8.5,193.5,86.03,72.66
2016,1,14,9,30,228.0,140.0,1.5,9.0,219.0,95.82,81.18
2016,1,14,9,45,456.5,113.5,1.6,9.5,291.5,81.14,67.77
2016,1,14,10,0,685.0,87.0,1.7,10.0,364.0,68.17,55.94
2016,1,14,10,15,661.5,101.0,1.75,10.0,383.5,76.94,63.67
2016,1,14,10,30,638.0,115.0,1.8,10.0,403.0,85.51,71.17
2016,1,14,10,45,547.5,146.5,1.85,10.5,402.5,101.78,85.27
2016,1,14,11,0,457.0,178.0,1.9,11.0,402.0,140.06,101.74
2016,1,14,11,15,503.5,171.5,1.9,11.0,425.0,174.01,120.09
2016,1,14,11,30,550.0,165.0,1.9,11.0,448.0,212.18,147.87
2016,1,14,11,45,550.5,167.0,1.9,11.0,454.0,250.05,180.82
2016,1,14,12,0,551.0,169.0,1.9,11.0,460.0,287.23,214.61
2016,1,14,12,15,476.0,189.5,1.9,11.0,441.0,312.99,241.38
2016,1,14,12,30,401.0,210.0,1.9,11.0,422.0,325.59,256.39
2016,1,14,12,45,380.5,211.0,1.9,11.0,410.0,342.91,273.38
2016,1,14,13,0,360.0,212.0,1.9,11.0,398.0,357.61,287.7
2016,1,14,13,15,235.5,216.5,1.95,11.0,337.0,310.6,252.38
2016,1,14,13,30,111.0,221.0,2.0,11.0,276.0,251.43,205.37
2016,1,14,13,45,63.0,194.0,2.05,11.0,225.0,206.3,168.91
2016,1,14,14,0,15.0,167.0,2.1,11.0,174.0,146.19,118.83
2016,1,14,14,15,186.5,160.5,1.95,10.5,236.5,277.98,232.11
2016,1,14,14,30,358.0,154.0,1.8,10.0,299.0,411.16,343.23
2016,1,14,14,45,344.5,142.5,1.7,10.0,272.0,403.38,337.16
2016,1,14,15,0,331.0,131.0,1.6,10.0,245.0,393.49,330.04
2016,1,14,15,15,318.0,116.5,1.45,9.5,215.5,378.22,318.78
2016,1,14,15,30,305.0,102.0,1.3,9.0,186.0,360.91,305.35
2016,1,14,15,45,275.5,87.0,1.2,9.0,153.5,328.63,278.3
2016,1,14,16,0,246.0,72.0,1.1,9.0,121.0,294.51,248.76
2016,1,14,16,15,209.5,56.0,1.05,8.5,90.0,269.31,225.23
2016,1,14,16,30,173.0,40.0,1.0,8.0,59.0,225.88,184.37
2016,1,14,16,45,86.5,25.0,1.0,8.0,34.5,119.19,76.09
2016,1,14,17,0,0.0,10.0,1.0,8.0,10.0,7.87,0.0
2016,1,14,17,15,0.0,5.0,0.9,8.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,69.5,6.0,0.8,6.0,7.5,0.0,0.0
2016,1,15,7,30,139.0,12.0,0.9,6.0,15.0,9.44,0.0
2016,1,15,7,45,281.5,23.0,1.0,6.5,48.5,19.0,8.13
2016,1,15,8,0,424.0,34.0,1.1,7.0,82.0,28.34,19.39
2016,1,15,8,15,507.5,41.0,1.1,7.5,124.0,34.2,25.28
2016,1,15,8,30,591.0,48.0,1.1,8.0,166.0,40.16,30.99
2016,1,15,8,45,643.0,53.0,1.1,8.5,208.0,48.07,38.3
2016,1,15,9,0,695.0,58.0,1.1,9.0,250.0,52.6,42.4
2016,1,15,9,15,729.0,61.5,1.05,9.0,289.5,55.71,45.21
2016,1,15,9,30,763.0,65.0,1.0,9.0,329.0,58.84,47.98
2016,1,15,9,45,769.0,72.0,1.0,9.5,361.5,64.19,52.61
2016,1,15,10,0,775.0,79.0,1.0,10.0,394.0,69.39,57.04
2016,1,15,10,15,793.0,81.5,1.0,10.0,423.0,71.33,58.65
2016,1,15,10,30,811.0,84.0,1.0,10.0,452.0,73.27,60.26
2016,1,15,10,45,826.5,84.5,1.05,10.0,475.5,73.74,60.57
2016,1,15,11,0,842.0,85.0,1.1,10.0,499.0,107.77,65.33
2016,1,15,11,15,849.5,86.0,1.05,10.0,514.5,160.98,95.06
2016,1,15,11,30,857.0,87.0,1.0,10.0,530.0,214.22,135.97
2016,1,15,11,45,864.0,86.5,1.0,10.5,538.5,265.94,180.62
2016,1,15,12,0,871.0,86.0,1.0,11.0,547.0,317.1,226.65
2016,1,15,12,15,704.0,130.5,0.9,11.0,504.0,345.86,259.62
2016,1,15,12,30,537.0,175.0,0.8,11.0,461.0,355.13,274.56
2016,1,15,12,45,484.0,186.5,0.75,11.0,441.5,374.03,293.42
2016,1,15,13,0,431.0,198.0,0.7,11.0,422.0,387.38,306.76
2016,1,15,13,15,360.5,205.0,0.65,11.0,388.5,373.44,298.26
2016,1,15,13,30,290.0,212.0,0.6,11.0,355.0,362.01,290.88
2016,1,15,13,45,565.0,143.5,0.6,11.0,406.5,487.1,391.07
2016,1,15,14,0,840.0,75.0,0.6,11.0,458.0,616.94,491.42
2016,1,15,14,15,823.0,73.0,0.5,11.0,428.5,632.71,502.76
2016,1,15,14,30,806.0,71.0,0.4,11.0,399.0,644.64,512.29
2016,1,15,14,45,790.5,66.5,0.35,11.5,365.0,650.94,517.21
2016,1,15,15,0,775.0,62.0,0.3,12.0,331.0,653.52,518.21
2016,1,15,15,15,740.5,58.5,0.3,11.5,291.5,639.76,509.71
2016,1,15,15,30,706.0,55.0,0.3,11.0,252.0,622.04,497.95
2016,1,15,15,45,659.5,50.0,0.35,11.0,210.0,589.8,474.21
2016,1,15,16,0,613.0,45.0,0.4,11.0,168.0,554.04,446.25
2016,1,15,16,15,531.0,38.5,0.4,10.5,126.0,486.55,392.05
2016,1,15,16,30,449.0,32.0,0.4,10.0,84.0,426.89,339.21
2016,1,15,16,45,302.0,22.0,0.45,9.5,50.0,297.94,201.36
2016,1,15,17,0,155.0,12.0,0.5,9.0,16.0,124.37,0.0
2016,1,15,17,15,77.5,6.0,0.45,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,1,16,7,30,0.0,10.0,1.5,8.0,10.0,7.87,0.0
2016,1,16,7,45,39.0,26.0,1.6,8.5,30.5,19.53,8.62
2016,1,16,8,0,78.0,42.0,1.7,9.0,51.0,31.07,21.61
2016,1,16,8,15,102.0,60.5,1.8,9.0,77.5,43.94,33.82
2016,1,16,8,30,126.0,79.0,1.9,9.0,104.0,56.56,45.63
2016,1,16,8,45,140.5,97.0,2.0,9.5,131.0,68.57,56.62
2016,1,16,9,0,155.0,115.0,2.1,10.0,158.0,80.31,67.15
2016,1,16,9,15,168.5,130.0,2.05,10.0,183.5,90.14,75.93
2016,1,16,9,30,182.0,145.0,2.0,10.0,209.0,99.75,84.39
2016,1,16,9,45,327.5,140.0,2.0,10.5,268.5,97.63,82.18
2016,1,16,10,0,473.0,135.0,2.0,11.0,328.0,94.49,79.09
2016,1,16,10,15,357.5,166.5,1.95,11.0,318.5,113.72,95.89
2016,1,16,10,30,242.0,198.0,1.9,11.0,309.0,129.01,109.07
2016,1,16,10,45,149.5,205.0,1.85,11.5,274.5,134.84,113.73
2016,1,16,11,0,57.0,212.0,1.8,12.0,240.0,146.32,116.37
2016,1,16,11,15,233.0,208.0,1.75,12.0,328.5,167.38,125.29
2016,1,16,11,30,409.0,204.0,1.7,12.0,417.0,214.28,155.07
2016,1,16,11,45,204.5,181.0,1.65,12.0,287.5,181.16,137.71
2016,1,16,12,0,0.0,158.0,1.6,12.0,158.0,119.73,95.31
2016,1,16,12,15,0.0,140.5,1.55,12.0,140.5,107.44,85.2
2016,1,16,12,30,0.0,123.0,1.5,12.0,123.0,94.58,74.49
2016,1,16,12,45,0.0,121.5,1.5,12.0,121.5,93.73,73.83
2016,1,16,13,0,0.0,120.0,1.5,12.0,120.0,92.88,73.17
2016,1,16,13,15,0.0,137.5,1.45,12.0,137.5,107.37,85.37
2016,1,16,13,30,0.0,155.0,1.4,12.0,155.0,122.75,98.25
2016,1,16,13,45,7.0,161.5,1.35,12.0,165.0,133.83,107.68
2016,1,16,14,0,14.0,168.0,1.3,12.0,175.0,146.19,118.25
2016,1,16,14,15,7.0,140.5,1.2,12.0,144.0,118.91,95.57
2016,1,16,14,30,0.0,113.0,1.1,12.0,113.0,90.74,71.95
2016,1,16,14,45,0.0,103.5,1.05,12.0,103.5,83.35,65.89
2016,1,16,15,0,0.0,94.0,1.0,12.0,94.0,75.92,59.7
2016,1,16,15,15,0.0,82.5,0.9,11.5,82.5,66.5,51.86
2016,1,16,15,30,0.0,71.0,0.8,11.0,71.0,56.97,43.81
2016,1,16,15,45,0.0,59.0,0.75,11.0,59.0,46.79,34.99
2016,1,16,16,0,0.0,47.0,0.7,11.0,47.0,36.43,25.89
2016,1,16,16,15,0.0,35.0,0.7,10.5,35.0,26.75,17.35
2016,1,16,16,30,0.0,23.0,0.7,10.0,23.0,17.53,9.13
2016,1,16,16,45,0.0,14.0,0.75,10.0,14.0,10.65,2.14
2016,1,16,17,0,0.0,5.0,0.8,10.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,0.8,10.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.1,9.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.1,9.0,5.0,3.93,0.0
2016,1,17,7,45,0.0,15.0,1.1,9.5,15.0,11.42,2.81
2016,1,17,8,0,0.0,25.0,1.1,10.0,25.0,19.07,11.09
2016,1,17,8,15,0.0,38.0,1.3,10.0,38.0,29.02,20.4
2016,1,17,8,30,0.0,51.0,1.5,10.0,51.0,38.6,29.33
2016,1,17,8,45,0.0,64.0,1.75,10.5,64.0,48.09,38.0
2016,1,17,9,0,0.0,77.0,2.0,11.0,77.0,57.5,46.46
2016,1,17,9,15,0.0,89.0,2.1,11.0,89.0,66.17,54.22
2016,1,17,9,30,0.0,101.0,2.2,11.0,101.0,74.74,61.82
2016,1,17,9,45,3.5,123.0,2.35,11.5,124.5,89.71,74.89
2016,1,17,10,0,7.0,145.0,2.5,12.0,148.0,104.34,87.49
2016,1,17,10,15,106.0,174.0,2.55,12.0,223.0,116.77,98.23
2016,1,17,10,30,205.0,203.0,2.6,12.0,298.0,134.37,113.4
2016,1,17,10,45,102.5,134.5,2.65,12.5,182.0,94.88,78.51
2016,1,17,11,0,0.0,66.0,2.7,13.0,66.0,50.65,37.49
2016,1,17,11,15,1.0,115.5,2.75,13.0,116.5,87.54,68.53
2016,1,17,11,30,2.0,165.0,2.8,13.0,167.0,123.05,98.01
2016,1,17,11,45,66.5,207.0,2.85,13.5,243.0,167.23,131.58
2016,1,17,12,0,131.0,249.0,2.9,14.0,319.0,223.23,175.17
2016,1,17,12,15,79.0,230.0,2.9,14.0,272.5,201.97,160.15
2016,1,17,12,30,27.0,211.0,2.9,14.0,226.0,172.07,137.33
2016,1,17,12,45,37.0,216.0,2.95,14.0,236.0,188.63,151.13
2016,1,17,13,0,47.0,221.0,3.0,14.0,246.0,203.01,163.18
2016,1,17,13,15,23.5,186.5,2.85,13.5,199.0,159.66,128.22
2016,1,17,13,30,0.0,152.0,2.7,13.0,152.0,120.15,95.78
2016,1,17,13,45,0.0,143.0,2.6,13.0,143.0,113.62,90.51
2016,1,17,14,0,0.0,134.0,2.5,13.0,134.0,106.95,85.09
2016,1,17,14,15,0.0,86.0,2.25,13.0,86.0,66.47,51.11
2016,1,17,14,30,0.0,38.0,2.0,13.0,38.0,29.03,19.31
2016,1,17,14,45,21.5,90.0,1.8,13.0,97.5,92.72,74.35
2016,1,17,15,0,43.0,142.0,1.6,13.0,157.0,169.68,139.54
2016,1,17,15,15,38.5,126.0,1.4,12.5,138.5,154.26,126.81
2016,1,17,15,30,34.0,110.0,1.2,12.0,120.0,138.25,113.6
2016,1,17,15,45,26.5,93.0,1.0,11.5,100.0,117.97,96.38
2016,1,17,16,0,19.0,76.0,0.8,11.0,80.0,96.94,78.16
2016,1,17,16,15,9.5,58.5,0.8,10.5,60.5,63.23,48.78
2016,1,17,16,30,0.0,41.0,0.8,10.0,41.0,39.14,27.32
2016,1,17,16,45,0.0,25.0,0.85,10.0,25.0,22.46,11.24
2016,1,17,17,0,0.0,9.0,0.9,10.0,9.0,7.08,0.0
2016,1,17,17,15,0.0,4.5,0.9,10.0,4.5,3.54,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,7,15,96.0,6.0,1.45,9.0,8.5,0.0,0.0
2016,1,18,7,30,192.0,12.0,1.4,9.0,17.0,9.44,0.0
2016,1,18,7,45,335.5,21.0,1.35,9.5,52.0,19.01,8.65
2016,1,18,8,0,479.0,30.0,1.3,10.0,87.0,27.49,18.47
2016,1,18,8,15,557.5,36.0,1.25,10.5,129.5,33.12,24.03
2016,1,18,8,30,636.0,42.0,1.2,11.0,172.0,38.85,29.45
2016,1,18,8,45,685.0,46.0,1.15,11.5,214.5,42.71,33.02
2016,1,18,9,0,734.0,50.0,1.1,12.0,257.0,46.6,36.52
2016,1,18,9,15,766.0,53.0,1.0,12.0,297.0,49.52,39.12
2016,1,18,9,30,798.0,56.0,0.9,12.0,337.0,52.44,41.68
2016,1,18,9,45,811.5,60.5,0.85,12.5,371.0,56.17,44.83
2016,1,18,10,0,825.0,65.0,0.8,13.0,405.0,59.8,47.86
2016,1,18,10,15,840.5,67.0,0.85,13.5,434.5,61.57,49.22
2016,1,18,10,30,856.0,69.0,0.9,14.0,464.0,69.86,56.31
2016,1,18,10,45,866.0,70.5,0.95,14.5,487.0,71.45,57.47
2016,1,18,11,0,876.0,72.0,1.0,15.0,510.0,106.76,62.31
2016,1,18,11,15,882.5,73.0,1.25,15.0,525.5,160.76,91.68
2016,1,18,11,30,889.0,74.0,1.5,15.0,541.0,214.58,132.6
2016,1,18,11,45,535.0,162.5,1.75,15.0,444.5,243.66,173.44
2016,1,18,12,0,181.0,251.0,2.0,15.0,348.0,238.51,184.46
2016,1,18,12,15,535.5,163.5,2.05,15.0,452.0,313.3,237.03
2016,1,18,12,30,890.0,76.0,2.1,15.0,556.0,412.67,312.98
2016,1,18,12,45,631.0,146.0,2.15,15.0,484.0,408.98,318.42
2016,1,18,13,0,372.0,216.0,2.2,15.0,412.0,367.34,291.09
2016,1,18,13,15,456.0,189.0,2.05,14.5,423.0,418.89,334.22
2016,1,18,13,30,540.0,162.0,1.9,14.0,434.0,465.93,373.57
2016,1,18,13,45,488.0,166.0,1.8,14.0,403.5,465.13,374.48
2016,1,18,14,0,436.0,170.0,1.7,14.0,373.0,459.29,371.22
2016,1,18,14,15,524.5,139.5,1.5,14.0,368.5,506.15,409.67
2016,1,18,14,30,613.0,109.0,1.3,14.0,364.0,561.77,453.59
2016,1,18,14,45,588.0,105.0,1.15,14.0,333.0,558.94,451.59
2016,1,18,15,0,563.0,101.0,1.0,14.0,302.0,552.42,446.98
2016,1,18,15,15,543.0,91.5,0.85,13.5,267.5,540.53,438.9
2016,1,18,15,30,523.0,82.0,0.7,13.0,233.0,525.43,427.81
2016,1,18,15,45,489.0,72.0,0.6,13.0,195.5,496.18,404.61
2016,1,18,16,0,455.0,62.0,0.5,13.0,158.0,464.05,377.86
2016,1,18,16,15,400.5,50.5,0.55,12.5,120.5,412.3,335.89
2016,1,18,16,30,346.0,39.0,0.6,12.0,83.0,359.03,289.55
2016,1,18,16,45,173.0,29.0,0.65,11.5,51.0,214.86,158.05
2016,1,18,17,0,0.0,19.0,0.7,11.0,19.0,14.95,0.0
2016,1,18,17,15,0.0,9.5,0.7,11.0,9.5,7.47,0.0
2016,1,18,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.65,10.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.8,10.0,2.0,1.57,0.0
2016,1,19,7,45,0.0,8.0,3.95,10.5,8.0,6.06,0.0
2016,1,19,8,0,0.0,14.0,4.1,11.0,14.0,10.63,3.64
2016,1,19,8,15,0.0,21.0,4.35,11.0,21.0,15.97,8.64
2016,1,19,8,30,0.0,28.0,4.6,11.0,28.0,21.33,13.62
2016,1,19,8,45,0.0,35.5,4.85,11.5,35.5,27.08,18.87
2016,1,19,9,0,0.0,43.0,5.1,12.0,43.0,32.85,24.07
2016,1,19,9,15,0.0,49.5,5.1,12.0,49.5,37.86,28.57
2016,1,19,9,30,0.0,56.0,5.1,12.0,56.0,42.87,33.03
2016,1,19,9,45,0.0,55.0,5.2,12.5,55.0,42.1,32.2
2016,1,19,10,0,0.0,54.0,5.3,13.0,54.0,41.34,31.38
2016,1,19,10,15,0.0,43.0,5.2,13.0,43.0,32.88,23.77
2016,1,19,10,30,0.0,32.0,5.1,13.0,32.0,24.45,16.2
2016,1,19,10,45,0.0,20.5,5.0,13.0,20.5,15.65,8.32
2016,1,19,11,0,0.0,9.0,4.9,13.0,9.0,6.86,0.21
2016,1,19,11,15,11.0,106.0,4.8,13.0,112.5,81.96,63.44
2016,1,19,11,30,22.0,203.0,4.7,13.0,216.0,152.27,121.49
2016,1,19,11,45,11.0,177.5,4.6,13.5,184.0,135.19,107.49
2016,1,19,12,0,0.0,152.0,4.5,14.0,152.0,115.36,91.26
2016,1,19,12,15,0.0,154.5,4.65,14.0,154.5,117.94,93.42
2016,1,19,12,30,0.0,157.0,4.8,14.0,157.0,120.59,95.64
2016,1,19,12,45,0.0,145.5,4.95,14.0,145.5,112.4,88.88
2016,1,19,13,0,0.0,134.0,5.1,14.0,134.0,103.91,81.87
2016,1,19,13,15,0.0,138.0,4.95,14.0,138.0,107.68,85.09
2016,1,19,13,30,0.0,142.0,4.8,14.0,142.0,111.68,88.52
2016,1,19,13,45,4.0,153.0,4.65,14.0,155.0,124.4,99.32
2016,1,19,14,0,8.0,164.0,4.5,14.0,168.0,138.39,111.21
2016,1,19,14,15,4.0,111.0,4.25,13.5,113.0,90.32,71.21
2016,1,19,14,30,0.0,58.0,4.0,13.0,58.0,44.43,32.44
2016,1,19,14,45,379.0,65.5,3.75,13.0,202.5,366.97,310.7
2016,1,19,15,0,758.0,73.0,3.5,13.0,347.0,659.46,546.2
2016,1,19,15,15,724.0,69.5,3.2,12.5,307.0,645.85,534.45
2016,1,19,15,30,690.0,66.0,2.9,12.0,267.0,634.27,525.71
2016,1,19,15,45,630.0,62.0,2.65,11.5,223.5,593.67,493.61
2016,1,19,16,0,570.0,58.0,2.4,11.0,180.0,549.33,457.19
2016,1,19,16,15,487.0,50.0,2.2,10.5,137.0,479.5,398.62
2016,1,19,16,30,404.0,42.0,2.0,10.0,94.0,407.25,334.93
2016,1,19,16,45,202.0,32.5,1.8,10.0,58.5,245.43,186.7
2016,1,19,17,0,0.0,23.0,1.6,10.0,23.0,18.1,0.0
2016,1,19,17,15,0.0,11.5,1.4,10.0,11.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.2,7.0,9.5,0.0,0.0
2016,1,20,7,30,0.0,19.0,0.2,7.0,19.0,14.95,0.0
2016,1,20,7,45,236.5,27.0,0.25,7.5,55.5,22.16,11.71
2016,1,20,8,0,473.0,35.0,0.3,8.0,92.0,29.36,20.43
2016,1,20,8,15,553.0,41.5,0.35,8.5,135.5,34.87,25.92
2016,1,20,8,30,633.0,48.0,0.4,9.0,179.0,43.9,34.35
2016,1,20,8,45,685.0,52.5,0.5,9.5,223.0,48.06,38.19
2016,1,20,9,0,737.0,57.0,0.6,10.0,267.0,52.27,41.96
2016,1,20,9,15,668.0,73.5,0.65,10.0,285.0,59.38,48.34
2016,1,20,9,30,599.0,90.0,0.7,10.0,303.0,69.85,57.65
2016,1,20,9,45,635.0,92.0,0.75,10.5,338.0,71.15,58.56
2016,1,20,10,0,671.0,94.0,0.8,11.0,373.0,72.55,59.57
2016,1,20,10,15,572.0,128.0,0.8,11.5,378.0,93.76,78.03
2016,1,20,10,30,473.0,162.0,0.8,12.0,383.0,109.77,91.66
2016,1,20,10,45,679.5,119.5,0.85,12.5,453.5,88.22,72.53
2016,1,20,11,0,886.0,77.0,0.9,13.0,524.0,111.27,66.03
2016,1,20,11,15,773.5,106.5,0.85,13.0,506.0,162.93,98.37
2016,1,20,11,30,661.0,136.0,0.8,13.0,488.0,213.88,142.38
2016,1,20,11,45,624.5,150.0,0.75,13.5,486.5,258.48,181.54
2016,1,20,12,0,588.0,164.0,0.7,14.0,485.0,294.99,215.07
2016,1,20,12,15,534.5,182.5,0.55,14.0,474.0,328.21,246.01
2016,1,20,12,30,481.0,201.0,0.4,14.0,463.0,355.8,271.18
2016,1,20,12,45,537.0,179.5,0.3,14.5,469.0,392.68,300.79
2016,1,20,13,0,593.0,158.0,0.2,15.0,475.0,437.08,335.56
2016,1,20,13,15,447.0,188.5,0.25,15.0,423.5,414.82,322.06
2016,1,20,13,30,301.0,219.0,0.3,15.0,372.0,375.48,294.58
2016,1,20,13,45,593.0,143.0,0.4,15.0,428.5,513.1,402.62
2016,1,20,14,0,885.0,67.0,0.5,15.0,485.0,637.31,497.65
2016,1,20,14,15,870.0,65.5,0.55,14.5,455.5,655.76,513.6
2016,1,20,14,30,855.0,64.0,0.6,14.0,426.0,670.47,528.05
2016,1,20,14,45,836.0,61.5,0.65,14.0,391.0,683.93,539.47
2016,1,20,15,0,817.0,59.0,0.7,14.0,356.0,687.48,543.53
2016,1,20,15,15,787.0,56.0,0.65,13.5,316.5,678.42,538.09
2016,1,20,15,30,757.0,53.0,0.6,13.0,277.0,665.41,529.5
2016,1,20,15,45,713.0,49.0,0.55,12.5,233.5,636.72,508.64
2016,1,20,16,0,669.0,45.0,0.5,12.0,190.0,604.41,483.8
2016,1,20,16,15,597.0,39.0,0.5,11.5,146.5,544.87,437.02
2016,1,20,16,30,525.0,33.0,0.5,11.0,103.0,482.67,384.7
2016,1,20,16,45,262.5,30.0,0.55,11.0,65.0,287.64,218.62
2016,1,20,17,0,0.0,27.0,0.6,11.0,27.0,39.44,0.0
2016,1,20,17,15,0.0,13.5,0.6,10.5,13.5,10.62,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.35,7.5,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.4,8.0,16.0,12.59,0.0
2016,1,21,7,45,141.0,28.5,1.5,8.5,46.0,21.48,11.27
2016,1,21,8,0,282.0,41.0,1.6,9.0,76.0,31.2,21.91
2016,1,21,8,15,329.0,55.0,1.8,9.5,112.0,41.49,31.66
2016,1,21,8,30,376.0,69.0,2.0,10.0,148.0,51.59,41.06
2016,1,21,8,45,410.5,80.5,2.2,10.5,184.5,59.71,48.48
2016,1,21,9,0,445.0,92.0,2.4,11.0,221.0,67.68,55.59
2016,1,21,9,15,472.0,100.5,2.45,11.5,254.5,73.44,60.6
2016,1,21,9,30,499.0,109.0,2.5,12.0,288.0,79.1,65.42
2016,1,21,9,45,617.5,94.5,2.6,13.0,338.0,72.58,59.25
2016,1,21,10,0,736.0,80.0,2.7,14.0,388.0,69.31,56.02
2016,1,21,10,15,700.0,96.5,2.85,14.5,406.5,74.22,60.1
2016,1,21,10,30,664.0,113.0,3.0,15.0,425.0,84.11,68.51
2016,1,21,10,45,770.0,95.0,3.15,15.5,473.5,79.91,64.59
2016,1,21,11,0,876.0,77.0,3.3,16.0,522.0,111.06,65.33
2016,1,21,11,15,732.0,118.5,3.3,16.0,498.0,166.88,102.64
2016,1,21,11,30,588.0,160.0,3.3,16.0,474.0,216.05,146.88
2016,1,21,11,45,578.5,167.0,3.3,16.0,480.0,257.5,182.96
2016,1,21,12,0,569.0,174.0,3.3,16.0,486.0,297.45,219.15
2016,1,21,12,15,450.0,205.0,3.15,16.0,452.0,317.45,242.15
2016,1,21,12,30,331.0,236.0,3.0,16.0,418.0,320.62,249.9
2016,1,21,12,45,443.5,204.0,2.85,16.0,444.0,372.9,292.36
2016,1,21,13,0,556.0,172.0,2.7,16.0,470.0,426.97,336.72
2016,1,21,13,15,404.0,200.5,2.35,15.5,414.0,403.41,321.12
2016,1,21,13,30,252.0,229.0,2.0,15.0,358.0,357.74,286.71
2016,1,21,13,45,225.0,221.0,1.7,15.0,332.5,338.95,272.94
2016,1,21,14,0,198.0,213.0,1.4,15.0,307.0,328.2,264.87
2016,1,21,14,15,384.5,168.0,1.25,14.5,337.0,445.09,360.0
2016,1,21,14,30,571.0,123.0,1.1,14.0,367.0,550.25,443.33
2016,1,21,14,45,507.5,123.0,1.0,13.5,326.5,516.98,418.52
2016,1,21,15,0,444.0,123.0,0.9,13.0,286.0,486.51,396.3
2016,1,21,15,15,417.0,114.0,0.95,12.5,254.0,469.08,385.14
2016,1,21,15,30,390.0,105.0,1.0,12.0,222.0,449.02,371.16
2016,1,21,15,45,363.5,91.5,1.05,12.0,187.0,421.54,349.98
2016,1,21,16,0,337.0,78.0,1.1,12.0,152.0,391.84,325.9
2016,1,21,16,15,295.5,63.0,1.1,11.5,117.0,346.67,288.03
2016,1,21,16,30,254.0,48.0,1.1,11.0,82.0,300.13,246.83
2016,1,21,16,45,127.0,35.0,1.15,11.0,52.0,173.61,134.24
2016,1,21,17,0,0.0,22.0,1.2,11.0,22.0,24.86,0.0
2016,1,21,17,15,0.0,11.0,1.2,10.5,11.0,8.65,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
