Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,630.0,41.0,1.4,4.0,152.0,595.42,495.69
2016,2,1,16,45,536.0,33.0,1.3,3.5,107.0,508.94,420.56
2016,2,1,17,0,442.0,25.0,1.2,3.0,62.0,421.77,324.85
2016,2,1,17,15,221.0,12.5,1.2,3.0,31.0,181.45,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,0.95,3.0,6.0,4.72,0.0
2016,2,2,7,30,0.0,12.0,1.1,3.0,12.0,9.12,0.0
2016,2,2,7,45,0.0,26.5,1.3,3.5,26.5,20.25,12.3
2016,2,2,8,0,0.0,41.0,1.5,4.0,41.0,30.96,22.65
2016,2,2,8,15,0.0,57.5,1.5,4.0,57.5,42.89,33.98
2016,2,2,8,30,0.0,74.0,1.5,4.0,74.0,54.68,45.09
2016,2,2,8,45,0.0,90.0,1.55,4.5,90.0,66.04,55.52
2016,2,2,9,0,0.0,106.0,1.6,5.0,106.0,77.29,65.65
2016,2,2,9,15,1.0,120.5,1.6,5.0,121.0,87.48,74.81
2016,2,2,9,30,2.0,135.0,1.6,5.0,136.0,97.58,83.77
2016,2,2,9,45,6.0,149.0,1.6,5.5,152.0,107.3,92.13
2016,2,2,10,0,10.0,163.0,1.6,6.0,168.0,116.91,100.31
2016,2,2,10,15,66.5,197.5,1.6,6.0,231.0,133.64,114.93
2016,2,2,10,30,123.0,232.0,1.6,6.0,294.0,148.57,127.83
2016,2,2,10,45,497.0,159.5,1.6,6.5,429.5,107.09,90.74
2016,2,2,11,0,871.0,87.0,1.6,7.0,565.0,121.62,72.03
2016,2,2,11,15,878.0,88.0,1.55,7.0,582.0,178.07,107.34
2016,2,2,11,30,885.0,89.0,1.5,7.0,599.0,239.02,156.84
2016,2,2,11,45,890.0,89.0,1.5,7.0,609.0,292.96,205.29
2016,2,2,12,0,895.0,89.0,1.5,7.0,619.0,346.13,254.69
2016,2,2,12,15,896.0,89.0,1.45,7.0,620.5,396.9,302.07
2016,2,2,12,30,897.0,89.0,1.4,7.0,622.0,446.07,347.24
2016,2,2,12,45,899.5,87.0,1.4,7.5,616.0,492.35,388.48
2016,2,2,13,0,902.0,85.0,1.4,8.0,610.0,536.63,426.93
2016,2,2,13,15,457.5,142.0,1.35,8.0,408.0,389.18,316.21
2016,2,2,13,30,13.0,199.0,1.3,8.0,206.0,165.98,134.58
2016,2,2,13,45,169.0,210.0,1.3,8.0,298.5,297.13,245.61
2016,2,2,14,0,325.0,221.0,1.3,8.0,391.0,435.15,357.75
2016,2,2,14,15,590.0,149.0,1.3,8.0,436.0,584.06,477.31
2016,2,2,14,30,855.0,77.0,1.3,8.0,481.0,717.41,581.68
2016,2,2,14,45,843.0,72.5,1.3,8.0,447.0,728.41,589.48
2016,2,2,15,0,831.0,68.0,1.3,8.0,413.0,735.54,595.94
2016,2,2,15,15,805.0,65.5,1.15,7.5,372.0,730.46,592.75
2016,2,2,15,30,779.0,63.0,1.0,7.0,331.0,721.33,586.39
2016,2,2,15,45,742.5,58.5,0.85,7.0,286.5,697.47,567.59
2016,2,2,16,0,706.0,54.0,0.7,7.0,242.0,669.84,545.24
2016,2,2,16,15,646.5,49.0,0.75,6.5,196.0,619.49,507.83
2016,2,2,16,30,587.0,44.0,0.8,6.0,150.0,565.79,465.13
2016,2,2,16,45,488.0,35.5,0.85,5.5,106.0,484.62,397.0
2016,2,2,17,0,389.0,27.0,0.9,5.0,62.0,395.41,306.9
2016,2,2,17,15,194.5,13.5,0.9,5.0,31.0,198.86,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,155.5,10.5,1.0,2.5,20.0,8.26,0.0
2016,2,3,7,30,311.0,21.0,1.1,3.0,40.0,17.46,5.1
2016,2,3,7,45,427.0,29.5,1.2,3.5,81.5,24.67,16.3
2016,2,3,8,0,543.0,38.0,1.3,4.0,123.0,34.78,26.17
2016,2,3,8,15,610.5,44.0,1.35,4.5,169.0,40.32,31.59
2016,2,3,8,30,678.0,50.0,1.4,5.0,215.0,45.92,36.87
2016,2,3,8,45,719.5,54.5,1.5,6.0,260.0,50.04,40.56
2016,2,3,9,0,761.0,59.0,1.6,7.0,305.0,54.15,44.13
2016,2,3,9,15,790.0,62.0,1.6,7.5,347.5,56.92,46.47
2016,2,3,9,30,819.0,65.0,1.6,8.0,390.0,59.68,48.76
2016,2,3,9,45,833.5,69.0,1.6,8.5,426.5,62.89,51.43
2016,2,3,10,0,848.0,73.0,1.6,9.0,463.0,66.01,54.0
2016,2,3,10,15,863.0,74.5,1.5,9.0,494.5,67.32,55.04
2016,2,3,10,30,878.0,76.0,1.4,9.0,526.0,75.84,62.5
2016,2,3,10,45,888.0,77.5,1.3,9.5,550.5,77.36,63.6
2016,2,3,11,0,898.0,79.0,1.2,10.0,575.0,126.13,73.64
2016,2,3,11,15,905.0,80.0,1.05,10.0,592.5,183.04,108.71
2016,2,3,11,30,912.0,81.0,0.9,10.0,610.0,239.87,154.1
2016,2,3,11,45,917.0,81.0,0.8,10.5,620.0,295.15,202.38
2016,2,3,12,0,922.0,81.0,0.7,11.0,630.0,349.62,251.03
2016,2,3,12,15,923.0,81.0,0.65,11.0,631.5,401.65,297.99
2016,2,3,12,30,924.0,81.0,0.6,11.0,633.0,452.02,342.56
2016,2,3,12,45,769.0,126.5,0.55,11.5,583.0,470.32,362.1
2016,2,3,13,0,614.0,172.0,0.5,12.0,533.0,474.08,368.4
2016,2,3,13,15,451.0,211.5,0.4,11.5,473.0,448.26,351.69
2016,2,3,13,30,288.0,251.0,0.3,11.0,413.0,403.75,319.22
2016,2,3,13,45,580.5,168.0,0.25,11.0,478.5,539.74,425.71
2016,2,3,14,0,873.0,85.0,0.2,11.0,544.0,680.89,530.77
2016,2,3,14,15,674.0,126.0,0.15,11.0,468.5,621.66,486.09
2016,2,3,14,30,475.0,167.0,0.1,11.0,393.0,537.55,424.68
2016,2,3,14,45,266.5,170.5,0.1,11.0,296.0,387.68,311.89
2016,2,3,15,0,58.0,174.0,0.1,11.0,199.0,212.48,171.94
2016,2,3,15,15,53.5,158.0,0.1,10.5,179.0,198.04,162.29
2016,2,3,15,30,49.0,142.0,0.1,10.0,159.0,183.07,150.76
2016,2,3,15,45,44.0,123.5,0.1,9.5,137.5,163.79,135.36
2016,2,3,16,0,39.0,105.0,0.1,9.0,116.0,143.76,118.95
2016,2,3,16,15,30.0,86.0,0.1,8.5,93.5,118.92,97.83
2016,2,3,16,30,21.0,67.0,0.1,8.0,71.0,93.04,75.26
2016,2,3,16,45,10.5,48.0,0.1,8.0,50.0,55.47,42.16
2016,2,3,17,0,0.0,29.0,0.1,8.0,29.0,26.6,15.98
2016,2,3,17,15,0.0,14.5,0.15,7.5,14.5,11.07,0.0
2016,2,3,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,166.0,10.5,0.55,4.5,21.0,8.26,0.0
2016,2,4,7,30,332.0,21.0,0.6,5.0,42.0,17.5,5.97
2016,2,4,7,45,448.0,29.5,0.65,6.0,85.0,26.92,18.2
2016,2,4,8,0,564.0,38.0,0.7,7.0,128.0,34.91,26.02
2016,2,4,8,15,630.0,43.5,0.75,7.5,174.5,40.06,31.01
2016,2,4,8,30,696.0,49.0,0.8,8.0,221.0,45.29,35.89
2016,2,4,8,45,737.0,53.5,0.85,8.5,267.0,49.45,39.65
2016,2,4,9,0,778.0,58.0,0.9,9.0,313.0,53.61,43.3
2016,2,4,9,15,806.0,61.0,0.95,9.5,355.5,56.41,45.65
2016,2,4,9,30,834.0,64.0,1.0,10.0,398.0,59.19,47.94
2016,2,4,9,45,844.5,69.0,1.1,10.5,434.0,63.09,51.19
2016,2,4,10,0,855.0,74.0,1.2,11.0,470.0,66.86,54.31
2016,2,4,10,15,869.5,75.5,1.2,11.0,501.5,68.15,55.32
2016,2,4,10,30,884.0,77.0,1.2,11.0,533.0,76.68,62.73
2016,2,4,10,45,893.5,78.5,1.3,11.0,557.5,78.18,63.93
2016,2,4,11,0,903.0,80.0,1.4,11.0,582.0,128.68,74.79
2016,2,4,11,15,909.5,81.0,1.35,11.0,599.5,185.93,110.44
2016,2,4,11,30,916.0,82.0,1.3,11.0,617.0,243.04,156.36
2016,2,4,11,45,919.0,82.5,1.3,11.5,626.0,298.56,205.3
2016,2,4,12,0,922.0,83.0,1.3,12.0,635.0,353.07,254.65
2016,2,4,12,15,922.0,83.0,1.3,12.0,636.5,404.9,302.14
2016,2,4,12,30,922.0,83.0,1.3,12.0,638.0,454.95,347.33
2016,2,4,12,45,923.5,81.0,1.3,12.5,631.5,501.94,388.28
2016,2,4,13,0,925.0,79.0,1.3,13.0,625.0,546.78,426.33
2016,2,4,13,15,919.5,78.5,1.3,13.0,610.5,586.93,460.55
2016,2,4,13,30,914.0,78.0,1.3,13.0,596.0,624.09,491.68
2016,2,4,13,45,731.5,123.5,1.35,13.0,528.5,600.49,476.03
2016,2,4,14,0,549.0,169.0,1.4,13.0,461.0,548.31,438.22
2016,2,4,14,15,602.5,143.5,1.4,12.5,448.0,591.13,474.57
2016,2,4,14,30,656.0,118.0,1.4,12.0,435.0,626.96,504.98
2016,2,4,14,45,592.0,124.0,1.45,12.0,393.5,606.7,491.04
2016,2,4,15,0,528.0,130.0,1.5,12.0,352.0,573.84,467.78
2016,2,4,15,15,506.5,121.5,1.35,11.5,318.0,562.19,460.57
2016,2,4,15,30,485.0,113.0,1.2,11.0,284.0,547.63,450.58
2016,2,4,15,45,461.0,100.5,1.05,11.0,245.5,523.46,432.0
2016,2,4,16,0,437.0,88.0,0.9,11.0,207.0,496.65,410.69
2016,2,4,16,15,397.5,75.0,0.9,10.0,168.0,454.23,378.24
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,410.05,342.32
2016,2,4,16,45,297.0,47.5,0.9,8.5,92.0,345.09,286.17
2016,2,4,17,0,236.0,33.0,0.9,8.0,55.0,280.36,222.78
2016,2,4,17,15,118.0,16.5,0.9,7.5,27.5,142.74,14.82
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,7,15,145.5,12.0,0.8,3.5,22.0,9.44,0.0
2016,2,5,7,30,291.0,24.0,0.9,4.0,44.0,19.9,8.46
2016,2,5,7,45,403.5,34.5,1.05,5.0,86.0,28.64,19.87
2016,2,5,8,0,516.0,45.0,1.2,6.0,128.0,37.45,28.44
2016,2,5,8,15,586.0,51.5,1.2,6.5,175.0,42.81,33.65
2016,2,5,8,30,656.0,58.0,1.2,7.0,222.0,48.25,38.73
2016,2,5,8,45,700.5,63.0,1.3,7.5,268.5,56.65,46.35
2016,2,5,9,0,745.0,68.0,1.4,8.0,315.0,61.0,50.15
2016,2,5,9,15,775.5,71.5,1.5,8.5,358.0,63.96,52.62
2016,2,5,9,30,806.0,75.0,1.6,9.0,401.0,66.92,55.05
2016,2,5,9,45,838.5,74.5,1.75,10.0,441.0,66.98,54.74
2016,2,5,10,0,871.0,74.0,1.9,11.0,481.0,67.17,54.56
2016,2,5,10,15,885.5,76.0,1.9,11.5,513.5,75.72,61.89
2016,2,5,10,30,900.0,78.0,1.9,12.0,546.0,77.74,63.41
2016,2,5,10,45,911.0,79.0,1.95,12.5,571.0,78.96,64.23
2016,2,5,11,0,922.0,80.0,2.0,13.0,596.0,131.72,75.62
2016,2,5,11,15,928.5,81.0,1.95,13.0,614.0,190.17,112.28
2016,2,5,11,30,935.0,82.0,1.9,13.0,632.0,248.47,159.22
2016,2,5,11,45,937.5,82.5,1.85,13.5,641.5,305.01,209.04
2016,2,5,12,0,940.0,83.0,1.8,14.0,651.0,360.48,259.15
2016,2,5,12,15,940.5,83.0,1.75,14.0,652.0,413.51,307.52
2016,2,5,12,30,941.0,83.0,1.7,14.0,653.0,464.8,353.52
2016,2,5,12,45,937.0,83.5,1.65,14.5,646.0,512.52,394.85
2016,2,5,13,0,933.0,84.0,1.6,15.0,639.0,557.71,432.82
2016,2,5,13,15,927.5,83.0,1.4,15.0,624.0,597.96,465.78
2016,2,5,13,30,922.0,82.0,1.2,15.0,609.0,635.17,495.12
2016,2,5,13,45,909.5,82.0,1.05,15.0,585.5,665.86,518.97
2016,2,5,14,0,897.0,82.0,0.9,15.0,562.0,692.87,539.31
2016,2,5,14,15,809.5,92.0,0.7,14.5,507.5,681.11,530.95
2016,2,5,14,30,722.0,102.0,0.5,14.0,453.0,659.37,515.27
2016,2,5,14,45,777.5,87.5,0.35,14.0,441.0,703.78,546.94
2016,2,5,15,0,833.0,73.0,0.2,14.0,429.0,750.47,577.81
2016,2,5,15,15,807.0,70.0,0.3,13.5,387.0,744.79,577.07
2016,2,5,15,30,781.0,67.0,0.4,13.0,345.0,734.99,574.21
2016,2,5,15,45,748.5,62.0,0.5,12.5,300.5,713.59,562.7
2016,2,5,16,0,716.0,57.0,0.6,12.0,256.0,688.4,547.59
2016,2,5,16,15,659.5,51.5,0.7,11.5,209.0,639.44,513.35
2016,2,5,16,30,603.0,46.0,0.8,11.0,162.0,587.18,473.96
2016,2,5,16,45,513.0,37.5,0.95,10.5,117.0,511.95,413.53
2016,2,5,17,0,423.0,29.0,1.1,10.0,72.0,428.34,336.49
2016,2,5,17,15,211.5,14.5,1.1,9.5,36.0,220.22,61.39
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,7,15,179.5,11.0,0.8,5.5,24.0,8.65,0.0
2016,2,6,7,30,359.0,22.0,0.9,6.0,48.0,20.02,9.16
2016,2,6,7,45,471.0,30.5,1.05,7.0,91.5,27.9,19.11
2016,2,6,8,0,583.0,39.0,1.2,8.0,135.0,35.9,26.84
2016,2,6,8,15,646.5,44.5,1.3,8.5,182.5,41.05,31.79
2016,2,6,8,30,710.0,50.0,1.4,9.0,230.0,46.26,36.62
2016,2,6,8,45,750.0,53.5,1.5,9.5,276.0,49.63,39.62
2016,2,6,9,0,790.0,57.0,1.6,10.0,322.0,53.02,42.56
2016,2,6,9,15,817.0,60.0,1.65,10.5,365.0,55.85,44.92
2016,2,6,9,30,844.0,63.0,1.7,11.0,408.0,58.65,47.22
2016,2,6,9,45,857.0,67.0,1.8,12.0,444.5,68.12,55.31
2016,2,6,10,0,870.0,71.0,1.9,13.0,481.0,71.67,58.08
2016,2,6,10,15,883.5,72.5,1.85,13.0,512.5,73.45,59.5
2016,2,6,10,30,897.0,74.0,1.8,13.0,544.0,75.14,60.85
2016,2,6,10,45,906.5,75.0,1.75,13.5,568.5,76.34,61.67
2016,2,6,11,0,916.0,76.0,1.7,14.0,593.0,130.24,73.69
2016,2,6,11,15,921.5,77.0,1.65,14.0,610.0,188.16,110.27
2016,2,6,11,30,927.0,78.0,1.6,14.0,627.0,245.83,156.72
2016,2,6,11,45,929.5,78.5,1.55,14.5,636.5,301.88,205.92
2016,2,6,12,0,932.0,79.0,1.5,15.0,646.0,356.86,255.3
2016,2,6,12,15,932.0,79.0,1.6,15.0,647.0,409.24,303.17
2016,2,6,12,30,932.0,79.0,1.7,15.0,648.0,459.83,348.85
2016,2,6,12,45,930.0,78.5,1.8,15.5,641.0,507.07,390.23
2016,2,6,13,0,928.0,78.0,1.9,16.0,634.0,551.92,428.62
2016,2,6,13,15,923.0,77.0,1.95,16.0,619.0,592.07,463.11
2016,2,6,13,30,918.0,76.0,2.0,16.0,604.0,629.23,494.59
2016,2,6,13,45,529.0,162.5,2.15,16.0,464.5,506.7,403.28
2016,2,6,14,0,140.0,249.0,2.3,16.0,325.0,328.87,263.18
2016,2,6,14,15,382.0,189.5,2.25,15.5,380.5,463.29,374.91
2016,2,6,14,30,624.0,130.0,2.2,15.0,436.0,619.93,499.31
2016,2,6,14,45,575.0,131.5,2.15,15.0,398.0,605.14,488.11
2016,2,6,15,0,526.0,133.0,2.1,15.0,360.0,578.78,469.36
2016,2,6,15,15,663.5,96.0,1.8,14.0,354.0,669.24,540.93
2016,2,6,15,30,801.0,59.0,1.5,13.0,348.0,743.53,595.75
2016,2,6,15,45,766.5,55.5,1.25,12.5,303.5,722.47,578.97
2016,2,6,16,0,732.0,52.0,1.0,12.0,259.0,697.67,559.53
2016,2,6,16,15,678.0,47.5,1.0,11.0,212.0,652.11,527.2
2016,2,6,16,30,624.0,43.0,1.0,10.0,165.0,603.42,490.09
2016,2,6,16,45,533.5,36.0,1.0,9.5,119.5,519.46,421.65
2016,2,6,17,0,443.0,29.0,1.0,9.0,74.0,434.05,343.8
2016,2,6,17,15,221.5,14.5,1.0,8.5,37.0,230.22,93.34
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,196.0,11.0,1.05,7.0,25.5,8.65,0.0
2016,2,7,7,30,392.0,22.0,1.2,8.0,51.0,20.11,9.68
2016,2,7,7,45,503.5,29.5,1.4,9.0,96.0,27.17,18.34
2016,2,7,8,0,615.0,37.0,1.6,10.0,141.0,34.39,25.28
2016,2,7,8,15,677.0,42.0,1.65,10.5,189.0,39.24,29.9
2016,2,7,8,30,739.0,47.0,1.7,11.0,237.0,44.15,34.41
2016,2,7,8,45,779.0,50.0,1.8,11.5,284.0,47.25,37.15
2016,2,7,9,0,819.0,53.0,1.9,12.0,331.0,55.21,44.17
2016,2,7,9,15,845.5,56.0,1.9,12.5,374.0,58.76,47.14
2016,2,7,9,30,872.0,59.0,1.9,13.0,417.0,62.2,49.98
2016,2,7,9,45,889.0,61.0,1.95,13.5,455.5,64.68,51.93
2016,2,7,10,0,906.0,63.0,2.0,14.0,494.0,67.05,53.77
2016,2,7,10,15,919.0,64.5,2.0,14.5,526.0,68.91,55.16
2016,2,7,10,30,932.0,66.0,2.0,15.0,558.0,70.68,56.48
2016,2,7,10,45,939.0,68.0,2.05,15.5,582.5,72.56,57.89
2016,2,7,11,0,946.0,70.0,2.1,16.0,607.0,130.29,71.63
2016,2,7,11,15,952.0,70.5,2.05,16.0,625.0,189.57,109.21
2016,2,7,11,30,958.0,71.0,2.0,16.0,643.0,248.61,156.78
2016,2,7,11,45,959.5,72.0,2.0,16.5,652.0,306.41,207.54
2016,2,7,12,0,961.0,73.0,2.0,17.0,661.0,363.02,258.41
2016,2,7,12,15,961.0,73.0,2.0,17.0,662.5,416.83,307.25
2016,2,7,12,30,961.0,73.0,2.0,17.0,664.0,468.79,353.68
2016,2,7,12,45,959.0,72.5,2.05,17.5,657.0,517.32,395.76
2016,2,7,13,0,957.0,72.0,2.1,18.0,650.0,563.38,434.72
2016,2,7,13,15,952.5,71.5,2.1,18.0,635.0,605.42,470.21
2016,2,7,13,30,948.0,71.0,2.1,18.0,620.0,644.47,502.61
2016,2,7,13,45,938.0,71.0,2.1,18.0,597.0,677.43,529.85
2016,2,7,14,0,928.0,71.0,2.1,18.0,574.0,706.81,553.98
2016,2,7,14,15,916.0,69.5,2.0,17.5,544.5,729.48,572.97
2016,2,7,14,30,904.0,68.0,1.9,17.0,515.0,748.31,587.79
2016,2,7,14,45,885.0,66.5,1.85,17.0,478.5,758.04,595.48
2016,2,7,15,0,866.0,65.0,1.8,17.0,442.0,763.73,600.43
2016,2,7,15,15,842.0,62.5,1.6,16.5,400.5,768.28,604.32
2016,2,7,15,30,818.0,60.0,1.4,16.0,359.0,761.08,599.53
2016,2,7,15,45,780.0,57.0,1.2,15.5,313.0,737.9,582.9
2016,2,7,16,0,742.0,54.0,1.0,15.0,267.0,710.84,562.76
2016,2,7,16,15,687.5,49.5,1.0,14.0,219.0,664.68,530.69
2016,2,7,16,30,633.0,45.0,1.0,13.0,171.0,615.22,493.78
2016,2,7,16,45,537.5,38.0,1.05,12.5,124.5,526.59,423.37
2016,2,7,17,0,442.0,31.0,1.1,12.0,78.0,448.67,353.46
2016,2,7,17,15,221.0,15.5,1.1,11.5,39.0,234.0,115.57
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,163.0,13.0,1.2,9.0,25.5,10.23,0.0
2016,2,8,7,30,326.0,26.0,1.2,10.0,51.0,21.6,11.21
2016,2,8,7,45,441.0,35.0,1.2,11.0,95.5,29.15,19.98
2016,2,8,8,0,556.0,44.0,1.2,12.0,140.0,36.86,27.3
2016,2,8,8,15,622.5,50.0,1.2,12.5,188.0,41.93,32.08
2016,2,8,8,30,689.0,56.0,1.2,13.0,236.0,50.95,40.23
2016,2,8,8,45,731.5,60.0,1.3,13.5,282.5,54.57,43.39
2016,2,8,9,0,774.0,64.0,1.4,14.0,329.0,58.23,46.48
2016,2,8,9,15,802.5,67.0,1.3,14.5,372.5,60.91,48.65
2016,2,8,9,30,831.0,70.0,1.2,15.0,416.0,63.59,50.78
2016,2,8,9,45,859.0,70.0,1.2,15.5,455.5,64.09,50.97
2016,2,8,10,0,887.0,70.0,1.2,16.0,495.0,71.5,57.19
2016,2,8,10,15,900.5,72.0,1.15,16.5,527.5,73.62,58.77
2016,2,8,10,30,914.0,74.0,1.1,17.0,560.0,75.65,60.27
2016,2,8,10,45,921.5,75.5,1.1,17.5,584.5,77.13,61.31
2016,2,8,11,0,929.0,77.0,1.1,18.0,609.0,135.58,75.17
2016,2,8,11,15,935.0,78.0,1.05,18.0,626.5,194.53,112.5
2016,2,8,11,30,941.0,79.0,1.0,18.0,644.0,253.29,159.18
2016,2,8,11,45,942.0,80.0,0.95,18.5,653.0,310.32,208.22
2016,2,8,12,0,943.0,81.0,0.9,19.0,662.0,366.14,257.04
2016,2,8,12,15,943.5,81.0,0.85,19.0,663.5,419.51,303.85
2016,2,8,12,30,944.0,81.0,0.8,19.0,665.0,471.11,348.15
2016,2,8,12,45,947.5,78.0,0.8,19.5,659.0,519.45,388.29
2016,2,8,13,0,951.0,75.0,0.8,20.0,653.0,565.68,425.6
2016,2,8,13,15,946.0,74.5,0.75,20.0,638.0,607.34,458.81
2016,2,8,13,30,941.0,74.0,0.7,20.0,623.0,645.97,488.85
2016,2,8,13,45,932.5,73.0,0.65,20.0,600.5,678.7,513.95
2016,2,8,14,0,924.0,72.0,0.6,20.0,578.0,707.9,536.0
2016,2,8,14,15,912.5,70.5,0.55,20.0,548.5,730.84,552.91
2016,2,8,14,30,901.0,69.0,0.5,20.0,519.0,749.98,565.95
2016,2,8,14,45,884.0,67.5,0.5,20.0,482.5,761.17,574.52
2016,2,8,15,0,867.0,66.0,0.5,20.0,446.0,768.4,580.62
2016,2,8,15,15,843.5,63.5,0.5,19.5,404.5,773.4,586.41
2016,2,8,15,30,820.0,61.0,0.5,19.0,363.0,766.6,584.13
2016,2,8,15,45,785.5,57.5,0.5,18.5,317.5,745.58,571.91
2016,2,8,16,0,751.0,54.0,0.5,18.0,272.0,720.71,556.44
2016,2,8,16,15,698.0,49.5,0.55,17.5,224.0,675.68,526.15
2016,2,8,16,30,645.0,45.0,0.6,17.0,176.0,627.37,491.21
2016,2,8,16,45,555.5,38.0,0.65,16.5,129.0,543.42,426.74
2016,2,8,17,0,466.0,31.0,0.7,16.0,82.0,457.72,354.13
2016,2,8,17,15,233.0,15.5,0.75,15.5,41.0,245.71,136.1
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,192.5,12.5,1.15,10.5,28.0,9.83,0.0
2016,2,9,7,30,385.0,25.0,1.1,11.0,56.0,20.93,11.04
2016,2,9,7,45,493.5,33.5,1.05,12.0,102.0,30.64,21.26
2016,2,9,8,0,602.0,42.0,1.0,13.0,148.0,38.61,28.77
2016,2,9,8,15,665.0,47.5,1.1,13.5,197.0,43.74,33.58
2016,2,9,8,30,728.0,53.0,1.2,14.0,246.0,48.92,38.26
2016,2,9,8,45,767.5,57.0,1.3,14.5,293.5,52.65,41.5
2016,2,9,9,0,807.0,61.0,1.4,15.0,341.0,56.39,44.66
2016,2,9,9,15,834.5,64.0,1.5,15.5,385.0,59.17,46.91
2016,2,9,9,30,862.0,67.0,1.6,16.0,429.0,61.93,49.11
2016,2,9,9,45,883.0,69.0,1.7,16.5,468.0,70.22,56.1
2016,2,9,10,0,904.0,71.0,1.8,17.0,507.0,72.59,57.89
2016,2,9,10,15,917.0,72.5,1.9,17.5,540.0,74.38,59.18
2016,2,9,10,30,930.0,74.0,2.0,18.0,573.0,76.08,60.4
2016,2,9,10,45,940.5,74.5,2.1,18.5,598.5,77.96,61.77
2016,2,9,11,0,951.0,75.0,2.2,19.0,624.0,138.01,75.65
2016,2,9,11,15,785.5,127.0,2.2,19.5,589.0,198.78,121.86
2016,2,9,11,30,620.0,179.0,2.2,20.0,554.0,253.86,172.53
2016,2,9,11,45,793.5,128.5,2.2,20.5,616.0,303.97,208.72
2016,2,9,12,0,967.0,78.0,2.2,21.0,678.0,373.5,263.04
2016,2,9,12,15,966.5,78.0,2.1,21.0,679.0,427.76,311.27
2016,2,9,12,30,966.0,78.0,2.0,21.0,680.0,480.11,356.95
2016,2,9,12,45,769.0,137.5,1.9,21.0,614.0,491.22,371.74
2016,2,9,13,0,572.0,197.0,1.8,21.0,548.0,477.97,365.87
2016,2,9,13,15,761.0,136.5,1.6,21.0,591.5,568.91,435.63
2016,2,9,13,30,950.0,76.0,1.4,21.0,635.0,656.07,501.04
2016,2,9,13,45,939.5,75.5,1.25,21.0,611.5,688.49,525.21
2016,2,9,14,0,929.0,75.0,1.1,21.0,588.0,717.24,546.42
2016,2,9,14,15,916.5,73.5,1.0,20.5,557.5,739.77,563.87
2016,2,9,14,30,904.0,72.0,0.9,20.0,527.0,758.4,577.35
2016,2,9,14,45,635.0,121.5,0.8,20.0,430.0,646.45,498.03
2016,2,9,15,0,366.0,171.0,0.7,20.0,333.0,482.17,377.41
2016,2,9,15,15,379.5,151.5,0.7,19.0,306.0,502.12,396.77
2016,2,9,15,30,393.0,132.0,0.7,18.0,279.0,502.37,400.15
2016,2,9,15,45,371.0,119.0,0.75,17.5,243.5,478.7,384.43
2016,2,9,16,0,349.0,106.0,0.8,17.0,208.0,452.74,366.43
2016,2,9,16,15,323.0,89.5,0.85,16.0,171.5,417.01,340.47
2016,2,9,16,30,297.0,73.0,0.9,15.0,135.0,379.33,311.29
2016,2,9,16,45,252.5,56.5,1.0,14.5,99.5,324.89,265.9
2016,2,9,17,0,208.0,40.0,1.1,14.0,64.0,269.88,216.4
2016,2,9,17,15,104.0,20.0,1.1,13.5,32.0,146.12,88.64
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.0,0.65,10.5,30.0,10.23,0.0
2016,2,10,7,30,406.0,26.0,0.7,11.0,60.0,23.76,13.69
2016,2,10,7,45,509.0,34.0,0.8,11.5,106.0,31.15,21.83
2016,2,10,8,0,612.0,42.0,0.9,12.0,152.0,38.68,28.99
2016,2,10,8,15,673.0,47.5,0.9,12.5,201.0,43.81,33.81
2016,2,10,8,30,734.0,53.0,0.9,13.0,250.0,48.99,38.5
2016,2,10,8,45,770.5,57.0,0.95,13.5,297.0,52.7,41.72
2016,2,10,9,0,807.0,61.0,1.0,14.0,344.0,56.4,44.84
2016,2,10,9,15,833.5,64.0,1.1,14.5,387.5,59.16,47.08
2016,2,10,9,30,860.0,67.0,1.2,15.0,431.0,61.91,49.27
2016,2,10,9,45,877.0,69.5,1.3,15.5,469.5,70.52,56.57
2016,2,10,10,0,894.0,72.0,1.4,16.0,508.0,73.13,58.56
2016,2,10,10,15,906.5,74.0,1.45,16.0,540.5,75.21,60.23
2016,2,10,10,30,919.0,76.0,1.5,16.0,573.0,77.2,61.82
2016,2,10,10,45,927.0,77.5,1.6,16.5,597.5,81.49,65.28
2016,2,10,11,0,935.0,79.0,1.7,17.0,622.0,141.39,78.87
2016,2,10,11,15,940.5,80.0,1.7,17.0,640.0,200.86,117.77
2016,2,10,11,30,946.0,81.0,1.7,17.0,658.0,260.06,165.77
2016,2,10,11,45,948.5,81.5,1.7,17.5,667.5,317.6,216.04
2016,2,10,12,0,951.0,82.0,1.7,18.0,677.0,374.05,266.24
2016,2,10,12,15,951.5,82.0,1.65,18.0,678.5,428.02,314.45
2016,2,10,12,30,952.0,82.0,1.6,18.0,680.0,480.22,360.16
2016,2,10,12,45,952.5,80.5,1.6,18.0,673.5,529.09,402.3
2016,2,10,13,0,953.0,79.0,1.6,18.0,667.0,575.67,441.57
2016,2,10,13,15,948.5,78.5,1.55,18.0,652.0,617.93,476.29
2016,2,10,13,30,944.0,78.0,1.5,18.0,637.0,657.2,507.86
2016,2,10,13,45,938.0,76.0,1.5,18.5,614.5,690.81,534.03
2016,2,10,14,0,932.0,74.0,1.5,19.0,592.0,720.98,557.16
2016,2,10,14,15,920.5,72.5,1.45,18.5,562.0,744.27,576.02
2016,2,10,14,30,909.0,71.0,1.4,18.0,532.0,763.72,591.2
2016,2,10,14,45,891.0,69.5,1.35,18.0,495.0,774.38,599.23
2016,2,10,15,0,873.0,68.0,1.3,18.0,458.0,781.0,604.6
2016,2,10,15,15,849.5,65.5,1.1,17.5,416.0,786.18,608.28
2016,2,10,15,30,826.0,63.0,0.9,17.0,374.0,779.38,603.27
2016,2,10,15,45,788.5,60.0,0.75,16.5,327.5,756.41,587.37
2016,2,10,16,0,751.0,57.0,0.6,16.0,281.0,729.48,568.17
2016,2,10,16,15,698.5,52.0,0.65,15.5,232.5,683.87,537.46
2016,2,10,16,30,646.0,47.0,0.7,15.0,184.0,634.97,502.13
2016,2,10,16,45,557.5,40.0,0.75,14.5,136.5,551.16,437.65
2016,2,10,17,0,469.0,33.0,0.8,14.0,89.0,477.33,374.77
2016,2,10,17,15,234.5,23.5,0.75,13.5,51.5,264.83,173.09
2016,2,10,17,30,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,202.5,13.5,0.65,10.5,31.5,11.03,0.0
2016,2,11,7,30,405.0,27.0,0.6,11.0,63.0,22.63,13.08
2016,2,11,7,45,509.5,35.0,0.6,11.5,109.0,32.03,22.67
2016,2,11,8,0,614.0,43.0,0.6,12.0,155.0,39.54,29.82
2016,2,11,8,15,673.5,48.5,0.7,12.5,204.0,44.65,34.59
2016,2,11,8,30,733.0,54.0,0.8,13.0,253.0,49.8,39.22
2016,2,11,8,45,771.5,57.5,0.9,13.5,300.5,53.11,42.08
2016,2,11,9,0,810.0,61.0,1.0,14.0,348.0,56.45,44.88
2016,2,11,9,15,836.0,64.0,1.0,14.5,392.0,59.21,47.11
2016,2,11,9,30,862.0,67.0,1.0,15.0,436.0,61.95,49.29
2016,2,11,9,45,870.5,72.0,1.0,15.5,472.5,65.74,52.37
2016,2,11,10,0,879.0,77.0,1.0,16.0,509.0,69.4,55.3
2016,2,11,10,15,892.0,79.0,0.95,16.5,541.0,78.21,62.67
2016,2,11,10,30,905.0,81.0,0.9,17.0,573.0,80.14,64.05
2016,2,11,10,45,911.0,83.0,0.85,17.5,597.5,86.54,69.27
2016,2,11,11,0,917.0,85.0,0.8,18.0,622.0,145.89,82.01
2016,2,11,11,15,922.5,86.0,0.75,18.0,639.5,204.56,120.33
2016,2,11,11,30,928.0,87.0,0.7,18.0,657.0,262.98,167.07
2016,2,11,11,45,926.5,89.0,0.7,18.5,665.0,319.83,215.95
2016,2,11,12,0,925.0,91.0,0.7,19.0,673.0,375.26,264.24
2016,2,11,12,15,925.0,91.0,0.65,19.0,674.5,428.01,310.03
2016,2,11,12,30,925.0,91.0,0.6,19.0,676.0,478.99,353.24
2016,2,11,12,45,904.5,97.5,0.6,19.0,664.5,523.9,391.14
2016,2,11,13,0,884.0,104.0,0.6,19.0,653.0,567.75,426.91
2016,2,11,13,15,878.0,103.0,0.55,19.0,638.0,607.51,458.18
2016,2,11,13,30,872.0,102.0,0.5,19.0,623.0,644.23,486.35
2016,2,11,13,45,711.5,141.5,0.5,19.0,556.5,619.98,470.52
2016,2,11,14,0,551.0,181.0,0.5,19.0,490.0,572.72,438.03
2016,2,11,14,15,534.0,176.0,0.5,18.5,463.0,580.16,446.53
2016,2,11,14,30,517.0,171.0,0.5,18.0,436.0,584.4,451.99
2016,2,11,14,45,477.0,166.0,0.5,17.5,397.5,567.92,442.23
2016,2,11,15,0,437.0,161.0,0.5,17.0,359.0,547.53,429.57
2016,2,11,15,15,411.0,149.0,0.55,16.5,321.5,527.27,417.58
2016,2,11,15,30,385.0,137.0,0.6,16.0,284.0,504.02,402.91
2016,2,11,15,45,353.5,126.0,0.65,15.5,248.0,474.73,382.98
2016,2,11,16,0,322.0,115.0,0.7,15.0,212.0,424.72,346.72
2016,2,11,16,15,293.5,97.5,0.75,14.5,175.0,385.75,317.52
2016,2,11,16,30,265.0,80.0,0.8,14.0,138.0,345.02,285.2
2016,2,11,16,45,219.5,62.0,0.85,13.5,102.0,287.81,237.41
2016,2,11,17,0,174.0,44.0,0.9,13.0,66.0,248.77,201.02
2016,2,11,17,15,87.0,27.0,0.9,12.5,38.0,132.9,90.34
2016,2,11,17,30,0.0,10.0,0.9,12.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,12.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
