Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,114.0,16.5,0.7,9.5,27.0,12.58,0.0
2016,2,12,7,30,228.0,33.0,0.7,10.0,54.0,25.09,15.44
2016,2,12,7,45,304.5,47.5,0.75,10.5,93.5,35.98,26.32
2016,2,12,8,0,381.0,62.0,0.8,11.0,133.0,46.79,36.44
2016,2,12,8,15,430.5,74.0,0.85,11.5,175.5,55.54,44.5
2016,2,12,8,30,480.0,86.0,0.9,12.0,218.0,64.15,52.22
2016,2,12,8,45,531.5,89.5,0.95,12.5,260.0,69.49,56.85
2016,2,12,9,0,583.0,93.0,1.0,13.0,302.0,71.74,58.61
2016,2,12,9,15,684.5,89.0,1.05,13.5,363.5,69.68,56.53
2016,2,12,9,30,786.0,85.0,1.1,14.0,425.0,73.8,59.89
2016,2,12,9,45,796.5,91.0,1.15,14.5,461.0,77.96,63.25
2016,2,12,10,0,807.0,97.0,1.2,15.0,497.0,82.01,66.47
2016,2,12,10,15,724.0,122.0,1.25,15.0,498.0,89.59,72.87
2016,2,12,10,30,641.0,147.0,1.3,15.0,499.0,102.97,84.25
2016,2,12,10,45,749.0,126.5,1.4,15.5,555.0,97.42,79.16
2016,2,12,11,0,857.0,106.0,1.5,16.0,611.0,150.26,87.89
2016,2,12,11,15,863.5,107.0,1.55,16.0,628.5,207.19,126.29
2016,2,12,11,30,870.0,108.0,1.6,16.0,646.0,264.14,172.84
2016,2,12,11,45,873.0,109.0,1.7,16.5,655.5,319.94,221.64
2016,2,12,12,0,876.0,110.0,1.8,17.0,665.0,374.88,270.45
2016,2,12,12,15,876.0,110.0,1.85,17.0,666.0,426.79,316.97
2016,2,12,12,30,876.0,110.0,1.9,17.0,667.0,477.02,361.26
2016,2,12,12,45,873.5,109.5,2.0,17.0,660.5,523.73,402.03
2016,2,12,13,0,871.0,109.0,2.1,17.0,654.0,568.08,440.06
2016,2,12,13,15,865.0,108.0,2.15,17.0,639.0,607.45,473.32
2016,2,12,13,30,859.0,107.0,2.2,17.0,624.0,643.8,503.64
2016,2,12,13,45,851.0,105.0,2.25,17.0,601.5,674.72,529.45
2016,2,12,14,0,843.0,103.0,2.3,17.0,579.0,702.21,552.36
2016,2,12,14,15,829.0,101.0,2.3,16.5,549.0,721.89,570.07
2016,2,12,14,30,815.0,99.0,2.3,16.0,519.0,737.64,584.26
2016,2,12,14,45,736.5,103.5,2.3,16.0,463.5,711.35,566.17
2016,2,12,15,0,658.0,108.0,2.3,16.0,408.0,675.15,540.97
2016,2,12,15,15,574.5,114.5,2.1,15.5,359.0,630.75,509.23
2016,2,12,15,30,491.0,121.0,1.9,15.0,310.0,573.97,466.99
2016,2,12,15,45,575.5,97.0,1.7,15.0,292.5,633.92,513.41
2016,2,12,16,0,660.0,73.0,1.5,15.0,275.0,684.39,549.63
2016,2,12,16,15,604.5,66.5,1.4,14.0,227.5,634.64,513.08
2016,2,12,16,30,549.0,60.0,1.3,13.0,180.0,581.93,473.14
2016,2,12,16,45,467.0,50.5,1.25,12.5,134.5,501.26,408.36
2016,2,12,17,0,385.0,41.0,1.2,12.0,89.0,419.46,338.37
2016,2,12,17,15,192.5,28.5,1.2,11.5,52.5,242.23,174.13
2016,2,12,17,30,0.0,16.0,1.2,11.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.25,11.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,212.5,14.0,1.5,8.5,34.5,11.43,0.0
2016,2,13,7,30,425.0,28.0,1.7,9.0,69.0,25.57,16.11
2016,2,13,7,45,525.0,36.0,1.9,9.5,116.0,32.96,23.76
2016,2,13,8,0,625.0,44.0,2.1,10.0,163.0,40.47,30.91
2016,2,13,8,15,312.5,64.5,2.15,10.5,124.0,47.91,37.8
2016,2,13,8,30,0.0,85.0,2.2,11.0,85.0,62.78,51.2
2016,2,13,8,45,0.0,100.5,2.25,11.5,100.5,73.81,60.94
2016,2,13,9,0,0.0,116.0,2.3,12.0,116.0,84.74,70.41
2016,2,13,9,15,437.5,91.5,2.3,12.5,282.5,67.13,54.48
2016,2,13,9,30,875.0,67.0,2.3,13.0,449.0,68.36,55.32
2016,2,13,9,45,897.5,68.0,2.3,13.5,489.0,70.17,56.66
2016,2,13,10,0,920.0,69.0,2.3,14.0,529.0,71.92,57.92
2016,2,13,10,15,742.0,121.0,2.3,14.0,507.5,89.2,72.86
2016,2,13,10,30,564.0,173.0,2.3,14.0,486.0,115.8,95.72
2016,2,13,10,45,504.5,203.0,2.35,14.5,491.5,136.6,104.09
2016,2,13,11,0,445.0,233.0,2.4,15.0,497.0,186.78,132.32
2016,2,13,11,15,231.5,231.5,2.4,15.0,369.5,190.77,141.22
2016,2,13,11,30,18.0,230.0,2.4,15.0,242.0,172.65,135.89
2016,2,13,11,45,502.5,151.5,2.4,15.5,472.5,250.72,181.76
2016,2,13,12,0,987.0,73.0,2.4,16.0,703.0,385.85,278.74
2016,2,13,12,15,987.0,73.0,2.4,16.0,704.5,441.49,328.96
2016,2,13,12,30,987.0,73.0,2.4,16.0,706.0,495.22,376.9
2016,2,13,12,45,979.0,75.5,2.4,16.5,698.0,545.28,420.01
2016,2,13,13,0,971.0,78.0,2.4,17.0,690.0,592.42,459.46
2016,2,13,13,15,966.0,77.5,2.45,17.0,674.5,635.3,495.7
2016,2,13,13,30,961.0,77.0,2.5,17.0,659.0,675.07,528.82
2016,2,13,13,45,954.0,75.5,2.55,17.0,636.0,709.26,557.25
2016,2,13,14,0,947.0,74.0,2.6,17.0,613.0,739.91,582.66
2016,2,13,14,15,935.5,72.5,2.7,16.5,582.0,763.69,603.05
2016,2,13,14,30,924.0,71.0,2.8,16.0,551.0,783.55,620.23
2016,2,13,14,45,906.5,69.5,2.9,16.0,513.5,794.87,630.28
2016,2,13,15,0,889.0,68.0,3.0,16.0,476.0,802.09,637.56
2016,2,13,15,15,866.0,65.5,2.85,15.5,433.5,799.61,637.57
2016,2,13,15,30,843.0,63.0,2.7,15.0,391.0,801.63,640.88
2016,2,13,15,45,810.0,59.5,2.55,14.5,344.0,781.63,627.76
2016,2,13,16,0,777.0,56.0,2.4,14.0,297.0,757.7,611.3
2016,2,13,16,15,728.5,51.5,2.15,13.0,247.5,715.74,580.68
2016,2,13,16,30,680.0,47.0,1.9,12.0,198.0,670.48,545.64
2016,2,13,16,45,602.0,40.5,1.7,11.5,149.5,595.19,484.21
2016,2,13,17,0,524.0,34.0,1.5,11.0,101.0,517.87,416.81
2016,2,13,17,15,371.5,24.0,1.5,10.5,60.5,374.86,276.92
2016,2,13,17,30,219.0,14.0,1.5,10.0,20.0,186.06,0.0
2016,2,13,17,45,109.5,7.0,1.55,9.5,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,14,7,15,227.0,13.5,2.6,8.5,36.0,12.03,0.0
2016,2,14,7,30,454.0,27.0,2.8,9.0,72.0,24.76,15.58
2016,2,14,7,45,550.5,33.0,3.05,9.5,118.5,30.49,21.59
2016,2,14,8,0,647.0,39.0,3.3,10.0,165.0,36.4,27.26
2016,2,14,8,15,701.0,43.5,3.35,10.5,214.0,40.82,31.4
2016,2,14,8,30,755.0,48.0,3.4,11.0,263.0,45.28,35.43
2016,2,14,8,45,788.5,51.5,3.5,11.5,310.0,48.72,38.42
2016,2,14,9,0,822.0,55.0,3.6,12.0,357.0,57.43,46.07
2016,2,14,9,15,770.0,71.5,3.9,12.5,380.5,63.67,51.41
2016,2,14,9,30,718.0,88.0,4.2,13.0,404.0,68.9,55.78
2016,2,14,9,45,802.0,79.0,4.55,14.0,460.5,69.32,55.78
2016,2,14,10,0,886.0,70.0,4.9,15.0,517.0,71.94,57.71
2016,2,14,10,15,689.5,134.5,4.95,15.0,496.0,96.66,79.1
2016,2,14,10,30,493.0,199.0,5.0,15.0,475.0,128.87,106.75
2016,2,14,10,45,710.0,137.0,5.05,15.5,552.5,106.1,76.02
2016,2,14,11,0,927.0,75.0,5.1,16.0,630.0,146.7,81.69
2016,2,14,11,15,593.5,184.0,5.1,16.0,543.5,217.12,146.83
2016,2,14,11,30,260.0,293.0,5.1,16.0,457.0,256.61,193.51
2016,2,14,11,45,345.5,278.0,5.1,16.5,498.5,293.91,221.64
2016,2,14,12,0,431.0,263.0,5.1,17.0,540.0,340.87,258.95
2016,2,14,12,15,429.5,264.0,5.1,17.0,541.0,373.65,288.22
2016,2,14,12,30,428.0,265.0,5.1,17.0,542.0,405.46,316.37
2016,2,14,12,45,454.5,252.5,5.1,17.0,543.5,439.33,345.65
2016,2,14,13,0,481.0,240.0,5.1,17.0,545.0,473.82,375.27
2016,2,14,13,15,707.0,156.5,5.0,17.0,593.5,567.42,451.44
2016,2,14,13,30,933.0,73.0,4.9,17.0,642.0,656.73,524.6
2016,2,14,13,45,924.5,72.5,4.8,17.0,619.5,689.78,552.2
2016,2,14,14,0,916.0,72.0,4.7,17.0,597.0,719.32,576.85
2016,2,14,14,15,906.0,70.5,4.55,17.0,568.0,743.1,595.29
2016,2,14,14,30,896.0,69.0,4.4,17.0,539.0,763.15,610.48
2016,2,14,14,45,879.0,68.0,4.25,17.0,503.0,774.63,619.41
2016,2,14,15,0,862.0,67.0,4.1,17.0,467.0,782.16,625.84
2016,2,14,15,15,840.5,64.5,3.9,16.5,426.0,780.3,626.35
2016,2,14,15,30,819.0,62.0,3.7,16.0,385.0,783.18,630.39
2016,2,14,15,45,783.0,60.0,3.55,15.5,338.5,762.27,616.66
2016,2,14,16,0,747.0,58.0,3.4,15.0,292.0,737.47,599.58
2016,2,14,16,15,698.5,53.0,3.2,14.5,244.0,694.62,567.52
2016,2,14,16,30,650.0,48.0,3.0,14.0,196.0,648.57,531.25
2016,2,14,16,45,561.5,42.0,2.8,13.5,147.5,564.82,463.07
2016,2,14,17,0,473.0,36.0,2.6,13.0,99.0,490.34,398.0
2016,2,14,17,15,328.0,25.5,2.55,12.5,60.0,356.58,269.42
2016,2,14,17,30,183.0,15.0,2.5,12.0,21.0,158.62,0.0
2016,2,14,17,45,91.5,7.5,2.45,12.0,10.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,7,15,249.5,13.5,1.85,10.5,39.5,12.07,0.0
2016,2,15,7,30,499.0,27.0,2.0,11.0,79.0,24.95,15.76
2016,2,15,7,45,592.5,33.0,2.2,12.0,127.5,30.76,21.65
2016,2,15,8,0,686.0,39.0,2.4,13.0,176.0,36.75,27.26
2016,2,15,8,15,739.0,43.5,2.35,13.5,226.0,41.23,31.4
2016,2,15,8,30,792.0,48.0,2.3,14.0,276.0,49.78,39.02
2016,2,15,8,45,827.0,50.5,2.25,14.5,324.5,53.3,42.03
2016,2,15,9,0,862.0,53.0,2.2,15.0,373.0,56.73,44.89
2016,2,15,9,15,885.0,55.5,2.2,15.5,417.5,59.88,47.44
2016,2,15,9,30,908.0,58.0,2.2,16.0,462.0,62.94,49.88
2016,2,15,9,45,925.0,59.5,2.25,16.5,501.0,65.08,51.5
2016,2,15,10,0,942.0,61.0,2.3,17.0,540.0,67.13,53.04
2016,2,15,10,15,953.5,62.0,2.3,17.5,573.0,68.63,54.1
2016,2,15,10,30,965.0,63.0,2.3,18.0,606.0,70.05,55.1
2016,2,15,10,45,973.5,64.0,2.3,18.5,631.5,85.12,53.85
2016,2,15,11,0,982.0,65.0,2.3,19.0,657.0,147.52,78.58
2016,2,15,11,15,987.0,65.5,2.3,19.0,675.0,209.3,121.24
2016,2,15,11,30,992.0,66.0,2.3,19.0,693.0,270.69,172.09
2016,2,15,11,45,994.5,66.5,2.3,19.5,703.0,330.75,224.93
2016,2,15,12,0,997.0,67.0,2.3,20.0,713.0,389.65,277.32
2016,2,15,12,15,997.0,67.0,2.3,20.0,714.5,445.76,327.43
2016,2,15,12,30,997.0,67.0,2.3,20.0,716.0,499.93,374.9
2016,2,15,12,45,991.5,69.0,2.35,20.0,708.5,551.15,419.01
2016,2,15,13,0,986.0,71.0,2.4,20.0,701.0,599.62,459.85
2016,2,15,13,15,981.5,70.5,2.4,20.0,685.5,643.28,495.95
2016,2,15,13,30,977.0,70.0,2.4,20.0,670.0,683.83,528.91
2016,2,15,13,45,969.0,69.5,2.4,20.0,647.0,718.82,557.16
2016,2,15,14,0,961.0,69.0,2.4,20.0,624.0,750.2,582.32
2016,2,15,14,15,950.5,67.5,2.35,19.5,593.5,774.96,601.6
2016,2,15,14,30,940.0,66.0,2.3,19.0,563.0,795.78,618.16
2016,2,15,14,45,924.0,65.0,2.25,19.0,526.0,809.0,628.33
2016,2,15,15,0,908.0,64.0,2.2,19.0,489.0,818.15,635.79
2016,2,15,15,15,887.0,61.5,2.0,18.5,446.0,817.3,636.22
2016,2,15,15,30,866.0,59.0,1.8,18.0,403.0,812.42,633.72
2016,2,15,15,45,834.0,56.5,1.6,17.5,356.0,794.47,621.69
2016,2,15,16,0,802.0,54.0,1.4,17.0,309.0,781.51,612.72
2016,2,15,16,15,756.0,50.0,1.3,16.0,259.0,742.13,586.0
2016,2,15,16,30,710.0,46.0,1.2,15.0,209.0,699.44,555.19
2016,2,15,16,45,633.5,40.0,1.15,14.0,159.5,625.52,498.98
2016,2,15,17,0,557.0,34.0,1.1,13.0,110.0,549.64,436.69
2016,2,15,17,15,278.5,30.0,1.1,12.5,68.0,321.25,244.17
2016,2,15,17,30,0.0,26.0,1.1,12.0,26.0,20.46,0.0
2016,2,15,17,45,0.0,13.0,1.1,12.0,13.0,10.23,0.0
2016,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,16,7,15,242.5,14.5,0.75,10.5,40.5,12.94,1.02
2016,2,16,7,30,485.0,29.0,0.9,11.0,81.0,26.67,17.41
2016,2,16,7,45,575.5,36.0,1.05,12.0,129.5,33.25,23.93
2016,2,16,8,0,666.0,43.0,1.2,13.0,178.0,39.95,30.17
2016,2,16,8,15,719.0,47.5,1.3,13.5,228.0,44.3,34.18
2016,2,16,8,30,772.0,52.0,1.4,14.0,278.0,48.71,38.08
2016,2,16,8,45,806.0,55.5,1.5,15.0,326.0,52.09,40.88
2016,2,16,9,0,840.0,59.0,1.6,16.0,374.0,60.77,48.25
2016,2,16,9,15,863.0,61.5,1.65,16.5,418.0,63.84,50.69
2016,2,16,9,30,886.0,64.0,1.7,17.0,462.0,66.8,53.02
2016,2,16,9,45,905.0,65.0,1.75,17.5,501.0,68.55,54.28
2016,2,16,10,0,924.0,66.0,1.8,18.0,540.0,70.24,55.48
2016,2,16,10,15,935.5,67.0,1.75,18.5,572.5,71.68,56.47
2016,2,16,10,30,947.0,68.0,1.7,19.0,605.0,73.04,57.39
2016,2,16,10,45,954.0,69.5,1.7,19.5,630.0,90.47,56.53
2016,2,16,11,0,961.0,71.0,1.7,20.0,655.0,152.14,82.09
2016,2,16,11,15,965.5,71.5,1.65,20.0,672.5,212.86,124.17
2016,2,16,11,30,970.0,72.0,1.6,20.0,690.0,273.15,173.84
2016,2,16,11,45,972.0,72.5,1.55,20.5,699.5,332.07,225.1
2016,2,16,12,0,974.0,73.0,1.5,21.0,709.0,389.81,275.67
2016,2,16,12,15,974.5,73.0,1.45,21.0,710.0,445.13,324.07
2016,2,16,12,30,975.0,73.0,1.4,21.0,711.0,498.61,369.79
2016,2,16,12,45,974.5,72.0,1.35,21.5,704.5,548.63,410.76
2016,2,16,13,0,974.0,71.0,1.3,22.0,698.0,596.23,448.48
2016,2,16,13,15,969.5,70.5,1.25,22.0,683.0,639.39,482.63
2016,2,16,13,30,965.0,70.0,1.2,22.0,668.0,679.46,513.61
2016,2,16,13,45,958.0,69.0,1.2,22.0,645.0,714.13,540.55
2016,2,16,14,0,951.0,68.0,1.2,22.0,622.0,745.25,564.47
2016,2,16,14,15,941.0,67.0,1.2,22.0,592.0,770.56,582.47
2016,2,16,14,30,931.0,66.0,1.2,22.0,562.0,792.04,598.0
2016,2,16,14,45,917.0,64.0,1.2,22.0,525.5,805.34,608.13
2016,2,16,15,0,903.0,62.0,1.2,22.0,489.0,814.59,615.74
2016,2,16,15,15,882.5,60.0,1.1,21.5,446.5,814.55,617.03
2016,2,16,15,30,862.0,58.0,1.0,21.0,404.0,810.54,615.67
2016,2,16,15,45,835.0,54.5,0.95,20.5,357.5,795.19,607.12
2016,2,16,16,0,808.0,51.0,0.9,20.0,311.0,776.19,595.72
2016,2,16,16,15,763.5,47.5,0.95,19.0,261.5,747.6,579.21
2016,2,16,16,30,719.0,44.0,1.0,18.0,212.0,706.85,552.25
2016,2,16,16,45,648.0,38.5,1.05,17.5,163.0,638.11,501.11
2016,2,16,17,0,577.0,33.0,1.1,17.0,114.0,567.51,444.08
2016,2,16,17,15,442.5,24.0,1.1,16.5,71.0,440.25,330.23
2016,2,16,17,30,308.0,15.0,1.1,16.0,28.0,293.76,0.0
2016,2,16,17,45,154.0,7.5,1.15,15.5,14.0,127.89,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,2.25,11.0,3.0,2.27,0.0
2016,2,17,7,30,0.0,6.0,2.4,11.0,6.0,4.54,0.0
2016,2,17,7,45,0.0,9.5,2.55,11.5,9.5,7.2,0.77
2016,2,17,8,0,0.0,13.0,2.7,12.0,13.0,9.86,3.24
2016,2,17,8,15,0.0,17.0,2.9,12.0,17.0,12.92,6.05
2016,2,17,8,30,0.0,21.0,3.1,12.0,21.0,15.98,8.84
2016,2,17,8,45,0.0,24.5,3.3,12.5,24.5,18.66,11.22
2016,2,17,9,0,0.0,28.0,3.5,13.0,28.0,21.35,13.57
2016,2,17,9,15,0.0,20.5,3.65,13.0,20.5,15.62,8.38
2016,2,17,9,30,0.0,13.0,3.8,13.0,13.0,9.91,3.22
2016,2,17,9,45,0.0,82.5,4.0,13.5,82.5,63.42,50.67
2016,2,17,10,0,0.0,152.0,4.2,14.0,152.0,111.34,92.27
2016,2,17,10,15,152.5,202.5,4.4,14.0,289.5,135.02,112.51
2016,2,17,10,30,305.0,253.0,4.6,14.0,427.0,158.27,132.27
2016,2,17,10,45,354.0,254.0,4.85,14.0,464.5,168.84,129.62
2016,2,17,11,0,403.0,255.0,5.1,14.0,502.0,203.97,147.76
2016,2,17,11,15,307.5,282.0,5.3,14.0,474.0,236.19,175.72
2016,2,17,11,30,212.0,309.0,5.5,14.0,446.0,260.12,199.85
2016,2,17,11,45,149.0,309.0,5.7,14.5,406.0,262.69,205.13
2016,2,17,12,0,86.0,309.0,5.9,15.0,366.0,256.71,202.77
2016,2,17,12,15,112.0,315.5,6.0,15.0,389.5,281.99,223.44
2016,2,17,12,30,138.0,322.0,6.1,15.0,413.0,314.62,250.26
2016,2,17,12,45,205.5,313.5,6.2,15.0,447.5,356.1,284.37
2016,2,17,13,0,273.0,305.0,6.3,15.0,482.0,411.54,330.03
2016,2,17,13,15,317.5,288.0,6.35,15.0,490.0,444.43,358.08
2016,2,17,13,30,362.0,271.0,6.4,15.0,498.0,479.12,387.79
2016,2,17,13,45,430.0,241.5,6.45,15.0,501.0,531.93,432.12
2016,2,17,14,0,498.0,212.0,6.5,15.0,504.0,576.11,469.91
2016,2,17,14,15,480.5,208.5,6.45,14.5,479.0,583.51,478.08
2016,2,17,14,30,463.0,205.0,6.4,14.0,454.0,587.84,483.84
2016,2,17,14,45,475.5,184.0,6.35,14.0,425.0,595.18,491.93
2016,2,17,15,0,488.0,163.0,6.3,14.0,396.0,599.86,497.96
2016,2,17,15,15,604.5,126.5,6.1,13.5,389.0,678.43,564.66
2016,2,17,15,30,721.0,90.0,5.9,13.0,382.0,748.8,621.62
2016,2,17,15,45,684.0,85.5,5.75,12.5,336.5,723.46,603.54
2016,2,17,16,0,647.0,81.0,5.6,12.0,291.0,694.39,582.38
2016,2,17,16,15,593.5,74.0,5.45,11.5,243.5,644.73,543.8
2016,2,17,16,30,540.0,67.0,5.3,11.0,196.0,592.01,501.09
2016,2,17,16,45,457.5,57.5,5.2,11.0,149.0,509.3,430.78
2016,2,17,17,0,375.0,48.0,5.1,11.0,102.0,425.03,356.04
2016,2,17,17,15,187.5,36.5,5.1,11.0,63.5,256.86,204.56
2016,2,17,17,30,0.0,25.0,5.1,11.0,25.0,33.31,0.0
2016,2,17,17,45,0.0,12.5,5.15,11.0,12.5,9.83,0.0
2016,2,17,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,126.0,23.0,2.0,8.0,37.5,17.43,6.11
2016,2,18,7,30,252.0,46.0,2.2,8.0,75.0,34.54,24.74
2016,2,18,7,45,353.0,58.0,2.45,8.5,120.5,43.73,33.76
2016,2,18,8,0,454.0,70.0,2.7,9.0,166.0,56.35,45.52
2016,2,18,8,15,519.5,78.5,2.8,9.0,214.5,62.55,51.35
2016,2,18,8,30,585.0,87.0,2.9,9.0,263.0,68.76,57.0
2016,2,18,8,45,437.0,119.5,3.0,9.5,263.0,85.03,71.44
2016,2,18,9,0,289.0,152.0,3.1,10.0,263.0,104.0,88.06
2016,2,18,9,15,515.5,129.0,3.1,10.0,354.5,91.29,76.49
2016,2,18,9,30,742.0,106.0,3.1,10.0,446.0,81.19,67.3
2016,2,18,9,45,772.5,106.5,3.15,10.0,486.5,81.37,67.29
2016,2,18,10,0,803.0,107.0,3.2,10.0,527.0,88.48,73.41
2016,2,18,10,15,818.0,109.5,3.2,10.0,559.5,89.87,74.46
2016,2,18,10,30,833.0,112.0,3.2,10.0,592.0,91.28,75.55
2016,2,18,10,45,855.5,109.0,3.2,10.5,620.0,108.99,72.56
2016,2,18,11,0,878.0,106.0,3.2,11.0,648.0,165.48,98.39
2016,2,18,11,15,599.0,199.5,3.1,11.0,574.0,232.61,161.18
2016,2,18,11,30,320.0,293.0,3.0,11.0,500.0,273.57,207.41
2016,2,18,11,45,321.5,298.0,2.95,11.5,508.5,304.57,233.92
2016,2,18,12,0,323.0,303.0,2.9,12.0,517.0,335.52,260.55
2016,2,18,12,15,619.5,202.0,2.85,12.0,613.0,411.46,318.41
2016,2,18,12,30,916.0,101.0,2.8,12.0,709.0,502.14,390.77
2016,2,18,12,45,920.5,97.5,2.75,12.0,703.5,550.62,433.24
2016,2,18,13,0,925.0,94.0,2.7,12.0,698.0,597.11,473.26
2016,2,18,13,15,919.5,93.5,2.7,12.0,682.5,638.32,508.42
2016,2,18,13,30,914.0,93.0,2.7,12.0,667.0,676.49,540.48
2016,2,18,13,45,905.5,91.5,2.7,12.0,643.5,708.5,567.32
2016,2,18,14,0,897.0,90.0,2.7,12.0,620.0,736.97,591.11
2016,2,18,14,15,884.5,88.5,2.65,12.0,589.5,765.92,613.55
2016,2,18,14,30,872.0,87.0,2.6,12.0,559.0,784.65,627.96
2016,2,18,14,45,850.5,86.0,2.55,12.0,521.5,792.87,634.9
2016,2,18,15,0,829.0,85.0,2.5,12.0,484.0,796.79,638.89
2016,2,18,15,15,805.0,82.0,2.3,11.5,441.5,792.09,636.76
2016,2,18,15,30,781.0,79.0,2.1,11.0,399.0,783.22,631.52
2016,2,18,15,45,747.5,75.0,1.95,11.0,352.5,761.04,615.56
2016,2,18,16,0,714.0,71.0,1.8,11.0,306.0,741.63,601.32
2016,2,18,16,15,663.0,65.5,1.6,10.0,257.0,696.12,568.39
2016,2,18,16,30,612.0,60.0,1.4,9.0,208.0,647.63,531.61
2016,2,18,16,45,534.0,52.0,1.2,8.5,159.5,570.36,469.3
2016,2,18,17,0,456.0,44.0,1.0,8.0,111.0,491.72,402.5
2016,2,18,17,15,317.5,32.0,1.0,7.5,70.0,358.73,285.73
2016,2,18,17,30,179.0,20.0,1.0,7.0,29.0,206.35,37.26
2016,2,18,17,45,89.5,10.0,1.0,7.0,14.5,79.27,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,48.5,5.5,1.45,5.5,6.5,0.0,0.0
2016,2,19,7,0,97.0,11.0,1.6,6.0,13.0,8.65,0.0
2016,2,19,7,15,258.5,23.5,1.75,6.5,50.0,19.34,8.46
2016,2,19,7,30,420.0,36.0,1.9,7.0,87.0,29.92,20.9
2016,2,19,7,45,514.5,44.0,2.05,7.5,135.0,36.58,27.51
2016,2,19,8,0,609.0,52.0,2.2,8.0,183.0,43.36,33.96
2016,2,19,8,15,663.0,57.5,2.25,8.5,232.5,47.9,38.17
2016,2,19,8,30,717.0,63.0,2.3,9.0,282.0,56.78,46.17
2016,2,19,8,45,755.0,66.0,2.35,9.5,330.0,59.49,48.44
2016,2,19,9,0,793.0,69.0,2.4,10.0,378.0,62.25,50.7
2016,2,19,9,15,817.5,72.0,2.45,10.5,421.5,64.79,52.73
2016,2,19,9,30,842.0,75.0,2.5,11.0,465.0,67.32,54.72
2016,2,19,9,45,860.0,77.0,2.6,11.5,503.5,68.98,55.92
2016,2,19,10,0,878.0,79.0,2.7,12.0,542.0,78.01,63.62
2016,2,19,10,15,890.0,81.0,2.7,12.0,574.5,79.93,65.15
2016,2,19,10,30,902.0,83.0,2.7,12.0,607.0,81.77,66.62
2016,2,19,10,45,908.5,85.0,2.75,12.5,631.5,105.95,67.17
2016,2,19,11,0,915.0,87.0,2.8,13.0,656.0,165.84,95.94
2016,2,19,11,15,920.0,88.0,2.8,13.0,673.0,224.94,139.63
2016,2,19,11,30,925.0,89.0,2.8,13.0,690.0,283.75,190.24
2016,2,19,11,45,921.0,92.0,2.85,13.0,698.0,340.95,242.62
2016,2,19,12,0,917.0,95.0,2.9,13.0,706.0,396.5,294.02
2016,2,19,12,15,916.5,95.5,2.9,13.0,707.0,449.59,342.63
2016,2,19,12,30,916.0,96.0,2.9,13.0,708.0,500.89,388.7
2016,2,19,12,45,903.5,100.0,2.95,13.0,699.0,547.21,429.9
2016,2,19,13,0,891.0,104.0,3.0,13.0,690.0,593.36,469.71
2016,2,19,13,15,672.5,176.5,2.95,13.0,613.5,576.21,458.73
2016,2,19,13,30,454.0,249.0,2.9,13.0,537.0,531.52,424.99
2016,2,19,13,45,424.0,247.5,2.9,13.0,508.5,536.32,430.54
2016,2,19,14,0,394.0,246.0,2.9,13.0,480.0,523.69,422.41
2016,2,19,14,15,622.0,168.5,2.8,12.5,517.5,659.56,532.07
2016,2,19,14,30,850.0,91.0,2.7,12.0,555.0,775.2,622.38
2016,2,19,14,45,836.5,87.5,2.6,12.0,519.0,786.39,630.36
2016,2,19,15,0,823.0,84.0,2.5,12.0,483.0,793.6,636.41
2016,2,19,15,15,800.0,81.0,2.3,11.5,441.0,789.55,634.73
2016,2,19,15,30,777.0,78.0,2.1,11.0,399.0,781.38,630.02
2016,2,19,15,45,743.5,74.0,1.95,11.0,353.0,759.07,613.98
2016,2,19,16,0,710.0,70.0,1.8,11.0,307.0,739.21,599.46
2016,2,19,16,15,661.0,64.5,1.6,10.5,258.0,695.24,566.73
2016,2,19,16,30,612.0,59.0,1.4,10.0,209.0,648.36,530.41
2016,2,19,16,45,529.0,52.0,1.2,9.5,161.0,567.86,466.04
2016,2,19,17,0,446.0,45.0,1.0,9.0,113.0,485.94,397.25
2016,2,19,17,15,314.0,33.0,0.95,8.5,72.0,357.89,285.86
2016,2,19,17,30,182.0,21.0,0.9,8.0,31.0,212.47,69.22
2016,2,19,17,45,91.0,10.5,0.9,8.0,15.5,81.1,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.3,4.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,5.0,11.0,8.65,0.0
2016,2,20,7,15,101.5,27.5,1.4,5.5,40.5,20.66,10.29
2016,2,20,7,30,203.0,44.0,1.4,6.0,70.0,32.9,23.74
2016,2,20,7,45,248.0,62.0,1.45,6.5,107.0,45.75,36.0
2016,2,20,8,0,293.0,80.0,1.5,7.0,144.0,58.28,47.72
2016,2,20,8,15,317.5,97.5,1.45,7.5,182.5,69.94,58.39
2016,2,20,8,30,342.0,115.0,1.4,8.0,221.0,81.22,68.46
2016,2,20,8,45,366.5,128.0,1.35,8.5,258.0,89.27,75.44
2016,2,20,9,0,391.0,141.0,1.3,9.0,295.0,97.09,82.06
2016,2,20,9,15,223.5,169.0,1.15,9.5,259.0,112.66,95.41
2016,2,20,9,30,56.0,197.0,1.0,10.0,223.0,132.51,112.25
2016,2,20,9,45,270.0,193.0,0.9,10.5,335.0,126.61,106.5
2016,2,20,10,0,484.0,189.0,0.8,11.0,447.0,123.91,103.68
2016,2,20,10,15,421.0,218.5,0.7,11.5,452.5,138.13,115.44
2016,2,20,10,30,358.0,248.0,0.6,12.0,458.0,156.8,130.75
2016,2,20,10,45,394.0,250.5,0.5,12.5,490.5,172.6,129.47
2016,2,20,11,0,430.0,253.0,0.4,13.0,523.0,205.57,145.5
2016,2,20,11,15,430.0,261.5,0.45,13.0,538.0,245.47,175.06
2016,2,20,11,30,430.0,270.0,0.5,13.0,553.0,285.44,207.76
2016,2,20,11,45,687.5,180.0,0.6,13.5,638.5,334.78,240.74
2016,2,20,12,0,945.0,90.0,0.7,14.0,724.0,405.1,293.82
2016,2,20,12,15,945.0,90.0,0.75,14.0,725.0,459.4,341.67
2016,2,20,12,30,945.0,90.0,0.8,14.0,726.0,511.86,387.04
2016,2,20,12,45,732.0,164.0,0.9,14.0,653.5,520.72,399.74
2016,2,20,13,0,519.0,238.0,1.0,14.0,581.0,502.82,390.21
2016,2,20,13,15,722.0,164.0,1.05,14.0,630.5,597.03,464.09
2016,2,20,13,30,925.0,90.0,1.1,14.0,680.0,686.62,533.48
2016,2,20,13,45,914.0,90.0,1.2,14.0,656.0,718.76,559.51
2016,2,20,14,0,903.0,90.0,1.3,14.0,632.0,747.24,583.2
2016,2,20,14,15,892.0,88.5,1.35,14.0,601.5,770.43,601.08
2016,2,20,14,30,881.0,87.0,1.4,14.0,571.0,797.59,621.75
2016,2,20,14,45,865.0,84.5,1.45,14.0,534.5,808.58,631.14
2016,2,20,15,0,849.0,82.0,1.5,14.0,498.0,815.42,637.97
2016,2,20,15,15,827.0,79.0,1.4,13.5,455.0,812.57,637.54
2016,2,20,15,30,805.0,76.0,1.3,13.0,412.0,805.56,634.25
2016,2,20,15,45,782.0,70.5,1.25,12.5,366.5,790.67,625.89
2016,2,20,16,0,759.0,65.0,1.2,12.0,321.0,771.96,614.47
2016,2,20,16,15,713.5,60.0,1.15,11.0,271.0,730.66,586.93
2016,2,20,16,30,668.0,55.0,1.1,10.0,221.0,685.95,555.35
2016,2,20,16,45,600.5,47.5,1.05,9.5,172.0,625.15,508.12
2016,2,20,17,0,533.0,40.0,1.0,9.0,123.0,555.6,450.57
2016,2,20,17,15,404.5,30.0,1.0,8.5,79.0,431.54,343.82
2016,2,20,17,30,276.0,20.0,1.0,8.0,35.0,292.1,128.1
2016,2,20,17,45,138.0,10.0,1.05,7.5,17.5,118.71,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,94.5,6.5,1.3,4.5,9.0,0.0,0.0
2016,2,21,7,0,189.0,13.0,1.4,5.0,18.0,10.23,0.0
2016,2,21,7,15,345.5,24.0,1.55,5.5,58.5,19.97,10.33
2016,2,21,7,30,502.0,35.0,1.7,6.0,99.0,29.47,20.76
2016,2,21,7,45,586.0,42.0,1.9,6.5,149.5,38.48,29.45
2016,2,21,8,0,670.0,49.0,2.1,7.0,200.0,45.04,35.68
2016,2,21,8,15,721.0,54.0,2.2,7.5,251.0,49.66,39.94
2016,2,21,8,30,772.0,59.0,2.3,8.0,302.0,54.3,44.09
2016,2,21,8,45,807.5,62.0,2.4,9.0,351.5,57.18,46.43
2016,2,21,9,0,843.0,65.0,2.5,10.0,401.0,60.08,48.73
2016,2,21,9,15,866.0,68.0,2.5,10.5,446.0,62.76,50.88
2016,2,21,9,30,889.0,71.0,2.5,11.0,491.0,72.07,58.9
2016,2,21,9,45,906.5,72.5,2.5,11.5,530.5,74.06,60.36
2016,2,21,10,0,924.0,74.0,2.5,12.0,570.0,75.95,61.75
2016,2,21,10,15,935.5,75.5,2.5,12.0,603.0,77.63,63.07
2016,2,21,10,30,947.0,77.0,2.5,12.0,636.0,79.21,64.33
2016,2,21,10,45,955.0,78.5,2.5,12.5,662.0,109.52,66.33
2016,2,21,11,0,963.0,80.0,2.5,13.0,688.0,172.01,98.03
2016,2,21,11,15,968.0,80.5,2.5,13.0,705.5,233.56,144.38
2016,2,21,11,30,973.0,81.0,2.5,13.0,723.0,294.73,197.36
2016,2,21,11,45,975.5,81.5,2.55,13.5,733.0,354.55,251.45
2016,2,21,12,0,978.0,82.0,2.6,14.0,743.0,413.23,304.69
2016,2,21,12,15,978.5,82.0,2.65,14.0,744.0,469.31,355.61
2016,2,21,12,30,979.0,82.0,2.7,14.0,745.0,523.53,403.88
2016,2,21,12,45,977.0,82.0,2.75,14.5,738.0,574.43,447.52
2016,2,21,13,0,975.0,82.0,2.8,15.0,731.0,622.8,487.91
2016,2,21,13,15,970.5,81.0,2.85,15.0,715.5,666.01,524.31
2016,2,21,13,30,966.0,80.0,2.9,15.0,700.0,706.08,557.59
2016,2,21,13,45,957.5,79.5,2.95,15.0,676.5,740.66,586.21
2016,2,21,14,0,949.0,79.0,3.0,15.0,653.0,771.6,611.25
2016,2,21,14,15,938.5,78.0,3.0,14.5,622.0,796.79,631.57
2016,2,21,14,30,928.0,77.0,3.0,14.0,591.0,818.08,649.3
2016,2,21,14,45,911.0,75.5,3.05,14.0,553.0,829.71,659.34
2016,2,21,15,0,894.0,74.0,3.1,14.0,515.0,837.18,666.61
2016,2,21,15,15,873.0,71.5,2.85,13.5,472.0,844.91,673.52
2016,2,21,15,30,852.0,69.0,2.6,13.0,429.0,839.87,671.04
2016,2,21,15,45,821.0,66.0,2.4,12.5,381.0,821.49,659.12
2016,2,21,16,0,790.0,63.0,2.2,12.0,333.0,799.09,643.91
2016,2,21,16,15,745.5,58.5,2.0,11.0,282.0,759.24,616.12
2016,2,21,16,30,701.0,54.0,1.8,10.0,231.0,715.92,584.19
2016,2,21,16,45,632.0,47.5,1.65,9.5,180.5,645.95,528.96
2016,2,21,17,0,563.0,41.0,1.5,9.0,130.0,573.53,468.29
2016,2,21,17,15,436.0,31.0,1.5,8.5,84.5,460.52,369.92
2016,2,21,17,30,309.0,21.0,1.5,8.0,39.0,323.48,169.55
2016,2,21,17,45,154.5,10.5,1.55,7.5,19.5,132.78,0.0
2016,2,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.6,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.7,6.0,22.0,17.31,0.0
2016,2,22,7,15,269.5,28.0,1.85,6.5,64.0,23.02,13.21
2016,2,22,7,30,539.0,34.0,2.0,7.0,106.0,31.32,22.39
2016,2,22,7,45,617.5,40.5,2.15,8.0,156.5,37.42,28.34
2016,2,22,8,0,696.0,47.0,2.3,9.0,207.0,43.62,34.11
2016,2,22,8,15,744.5,52.0,2.4,9.5,258.5,48.31,38.41
2016,2,22,8,30,793.0,57.0,2.5,10.0,310.0,53.02,42.57
2016,2,22,8,45,824.5,60.5,2.65,10.5,359.0,56.31,45.35
2016,2,22,9,0,856.0,64.0,2.8,11.0,408.0,59.58,48.06
2016,2,22,9,15,878.0,66.5,2.9,11.5,453.0,68.17,55.47
2016,2,22,9,30,900.0,69.0,3.0,12.0,498.0,71.05,57.73
2016,2,22,9,45,916.5,70.5,3.2,13.0,537.5,73.03,59.09
2016,2,22,10,0,933.0,72.0,3.4,14.0,577.0,74.93,60.36
2016,2,22,10,15,944.0,73.5,3.45,14.0,610.0,76.61,61.68
2016,2,22,10,30,955.0,75.0,3.5,14.0,643.0,78.2,62.94
2016,2,22,10,45,962.5,76.5,3.55,14.5,668.5,111.45,65.85
2016,2,22,11,0,970.0,78.0,3.6,15.0,694.0,174.36,98.59
2016,2,22,11,15,974.5,78.5,3.65,15.0,712.0,236.24,145.55
2016,2,22,11,30,979.0,79.0,3.7,15.0,730.0,297.67,198.95
2016,2,22,11,45,980.5,80.0,3.75,15.5,739.5,357.93,253.5
2016,2,22,12,0,982.0,81.0,3.8,16.0,749.0,416.94,307.1
2016,2,22,12,15,982.0,81.0,3.8,16.0,750.0,473.05,358.07
2016,2,22,12,30,982.0,81.0,3.8,16.0,751.0,527.24,406.33
2016,2,22,12,45,974.0,83.5,3.85,16.0,742.5,577.46,450.4
