Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,0,966.0,86.0,3.9,16.0,734.0,624.73,491.01
2016,2,22,13,15,961.5,85.0,3.9,16.0,718.5,667.69,527.31
2016,2,22,13,30,957.0,84.0,3.9,16.0,703.0,707.53,560.46
2016,2,22,13,45,951.0,82.5,3.9,16.0,679.5,742.57,589.44
2016,2,22,14,0,945.0,81.0,3.9,16.0,656.0,774.09,614.8
2016,2,22,14,15,934.5,79.5,3.8,16.0,625.0,798.64,633.24
2016,2,22,14,30,924.0,78.0,3.7,16.0,594.0,819.27,648.92
2016,2,22,14,45,910.0,76.0,3.65,16.0,557.0,832.59,659.67
2016,2,22,15,0,896.0,74.0,3.6,16.0,520.0,841.86,667.67
2016,2,22,15,15,662.5,112.0,3.3,15.5,426.5,723.1,581.49
2016,2,22,15,30,429.0,150.0,3.0,15.0,333.0,570.84,465.82
2016,2,22,15,45,614.0,106.0,2.7,14.5,335.5,698.33,567.35
2016,2,22,16,0,799.0,62.0,2.4,14.0,338.0,808.36,648.59
2016,2,22,16,15,757.0,57.5,2.2,13.0,287.5,770.6,621.47
2016,2,22,16,30,715.0,53.0,2.0,12.0,237.0,729.39,591.56
2016,2,22,16,45,647.0,47.0,1.8,11.0,186.0,660.67,538.48
2016,2,22,17,0,579.0,41.0,1.6,10.0,135.0,589.48,479.85
2016,2,22,17,15,455.5,31.5,1.6,9.5,89.0,478.88,384.48
2016,2,22,17,30,332.0,22.0,1.6,9.0,43.0,346.81,203.11
2016,2,22,17,45,166.0,11.0,1.6,8.5,21.5,142.89,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.75,8.5,11.0,8.65,0.0
2016,2,23,7,0,0.0,22.0,0.7,9.0,22.0,17.31,0.0
2016,2,23,7,15,217.0,32.0,0.5,9.5,61.5,24.31,14.52
2016,2,23,7,30,434.0,42.0,0.3,10.0,101.0,34.76,25.3
2016,2,23,7,45,522.0,48.0,0.2,10.5,148.5,39.68,30.21
2016,2,23,8,0,610.0,54.0,0.1,11.0,196.0,44.81,35.06
2016,2,23,8,15,656.0,59.5,0.3,11.5,244.0,49.24,39.01
2016,2,23,8,30,702.0,65.0,0.5,12.0,292.0,58.06,46.79
2016,2,23,8,45,744.5,64.5,0.7,12.5,338.5,58.11,46.61
2016,2,23,9,0,787.0,64.0,0.9,13.0,385.0,58.39,46.63
2016,2,23,9,15,776.5,75.5,1.15,13.5,421.0,66.5,53.54
2016,2,23,9,30,766.0,87.0,1.4,14.0,457.0,74.22,60.02
2016,2,23,9,45,622.0,142.5,1.65,14.5,458.5,101.3,83.27
2016,2,23,10,0,478.0,198.0,1.9,15.0,460.0,128.41,106.17
2016,2,23,10,15,722.5,139.0,1.95,15.5,559.5,98.52,80.09
2016,2,23,10,30,967.0,80.0,2.0,16.0,659.0,81.73,65.41
2016,2,23,10,45,975.0,80.5,2.05,16.5,685.0,117.68,68.67
2016,2,23,11,0,983.0,81.0,2.1,17.0,711.0,180.92,101.9
2016,2,23,11,15,987.5,82.0,2.05,17.0,729.0,244.09,149.56
2016,2,23,11,30,992.0,83.0,2.0,17.0,747.0,306.82,203.2
2016,2,23,11,45,993.5,83.5,1.95,17.5,756.0,367.61,257.02
2016,2,23,12,0,995.0,84.0,1.9,18.0,765.0,427.11,309.53
2016,2,23,12,15,994.5,84.0,1.8,18.0,766.0,483.85,359.23
2016,2,23,12,30,994.0,84.0,1.7,18.0,767.0,538.59,405.87
2016,2,23,12,45,994.0,82.5,1.65,18.0,759.5,590.04,448.75
2016,2,23,13,0,994.0,81.0,1.6,18.0,752.0,639.01,488.46
2016,2,23,13,15,989.0,80.5,1.5,18.0,736.0,683.25,523.16
2016,2,23,13,30,984.0,80.0,1.4,18.0,720.0,724.26,554.45
2016,2,23,13,45,975.0,79.5,1.35,18.0,695.5,759.18,581.08
2016,2,23,14,0,966.0,79.0,1.3,18.0,671.0,790.35,603.68
2016,2,23,14,15,955.0,77.5,1.15,18.0,639.5,815.09,619.46
2016,2,23,14,30,944.0,76.0,1.0,18.0,608.0,835.81,632.32
2016,2,23,14,45,927.0,75.0,0.85,18.0,569.0,848.26,639.45
2016,2,23,15,0,910.0,74.0,0.7,18.0,530.0,856.52,643.75
2016,2,23,15,15,889.0,71.5,0.6,17.5,486.0,855.45,643.96
2016,2,23,15,30,868.0,69.0,0.5,17.0,442.0,859.49,647.71
2016,2,23,15,45,837.5,65.5,0.4,16.5,393.0,840.81,636.12
2016,2,23,16,0,807.0,62.0,0.3,16.0,344.0,818.08,621.87
2016,2,23,16,15,763.5,57.5,0.35,15.0,292.5,778.86,599.51
2016,2,23,16,30,720.0,53.0,0.4,14.0,241.0,736.2,573.19
2016,2,23,16,45,647.5,47.5,0.45,13.5,189.0,663.9,522.04
2016,2,23,17,0,575.0,42.0,0.5,13.0,137.0,589.06,465.08
2016,2,23,17,15,453.5,32.0,0.55,12.5,91.0,479.11,375.4
2016,2,23,17,30,332.0,22.0,0.6,12.0,45.0,350.16,216.95
2016,2,23,17,45,166.0,11.0,0.65,12.0,22.5,143.33,0.0
2016,2,23,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,0.65,7.5,12.0,9.44,0.0
2016,2,24,7,0,0.0,24.0,0.6,8.0,24.0,17.19,0.0
2016,2,24,7,15,233.0,32.0,0.75,8.5,65.0,24.4,14.97
2016,2,24,7,30,466.0,40.0,0.9,9.0,106.0,33.25,24.08
2016,2,24,7,45,548.0,48.0,1.05,10.0,156.0,39.85,30.39
2016,2,24,8,0,630.0,56.0,1.2,11.0,206.0,46.52,36.51
2016,2,24,8,15,680.5,61.5,1.2,11.5,256.5,50.99,40.53
2016,2,24,8,30,731.0,67.0,1.2,12.0,307.0,60.02,48.5
2016,2,24,8,45,767.5,70.5,1.3,12.5,356.0,63.05,50.98
2016,2,24,9,0,804.0,74.0,1.4,13.0,405.0,66.09,53.42
2016,2,24,9,15,828.0,77.0,1.45,13.5,449.5,68.54,55.31
2016,2,24,9,30,852.0,80.0,1.5,14.0,494.0,70.97,57.15
2016,2,24,9,45,870.5,81.5,1.6,15.0,533.5,72.21,57.84
2016,2,24,10,0,889.0,83.0,1.7,16.0,573.0,81.12,65.16
2016,2,24,10,15,900.5,85.0,1.7,16.5,605.5,82.96,66.45
2016,2,24,10,30,912.0,87.0,1.7,17.0,638.0,84.71,67.68
2016,2,24,10,45,920.0,88.5,1.7,17.5,663.5,122.24,72.05
2016,2,24,11,0,928.0,90.0,1.7,18.0,689.0,183.1,104.97
2016,2,24,11,15,933.0,90.5,1.6,18.0,706.5,243.03,150.25
2016,2,24,11,30,938.0,91.0,1.5,18.0,724.0,302.61,200.9
2016,2,24,11,45,939.0,92.0,1.45,18.5,733.0,360.79,251.91
2016,2,24,12,0,940.0,93.0,1.4,19.0,742.0,417.73,301.57
2016,2,24,12,15,940.5,93.0,1.3,19.0,743.0,472.21,348.56
2016,2,24,12,30,941.0,93.0,1.2,19.0,744.0,524.91,392.67
2016,2,24,12,45,943.5,91.0,1.15,19.0,738.0,574.9,433.56
2016,2,24,13,0,946.0,89.0,1.1,19.0,732.0,622.74,471.59
2016,2,24,13,15,941.5,88.0,1.05,19.0,716.5,664.92,504.43
2016,2,24,13,30,937.0,87.0,1.0,19.0,701.0,704.02,534.17
2016,2,24,13,45,930.5,85.5,1.0,19.0,677.5,738.02,560.25
2016,2,24,14,0,924.0,84.0,1.0,19.0,654.0,768.53,582.83
2016,2,24,14,15,913.0,82.5,1.05,18.5,623.5,792.05,601.32
2016,2,24,14,30,902.0,81.0,1.1,18.0,593.0,811.69,617.47
2016,2,24,14,45,888.5,78.5,1.15,18.0,555.5,824.27,627.88
2016,2,24,15,0,875.0,76.0,1.2,18.0,518.0,832.85,635.83
2016,2,24,15,15,854.0,73.0,1.15,17.5,475.0,839.62,642.56
2016,2,24,15,30,833.0,70.0,1.1,17.0,432.0,833.43,640.49
2016,2,24,15,45,804.5,66.5,1.1,16.5,384.5,816.04,631.48
2016,2,24,16,0,776.0,63.0,1.1,16.0,337.0,794.75,619.52
2016,2,24,16,15,733.0,58.5,1.05,15.0,287.0,755.73,594.73
2016,2,24,16,30,690.0,54.0,1.0,14.0,237.0,713.38,566.2
2016,2,24,16,45,621.5,48.0,1.0,13.0,186.5,643.91,515.93
2016,2,24,17,0,553.0,42.0,1.0,12.0,136.0,582.09,467.61
2016,2,24,17,15,436.5,32.0,1.05,11.5,90.5,465.82,371.65
2016,2,24,17,30,320.0,22.0,1.1,11.0,45.0,343.42,228.41
2016,2,24,17,45,160.0,11.0,1.15,10.5,22.5,138.9,0.0
2016,2,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,6,45,96.5,8.5,0.05,9.5,13.0,6.69,0.0
2016,2,25,7,0,193.0,17.0,0.1,10.0,26.0,13.92,0.0
2016,2,25,7,15,329.5,29.0,0.05,10.5,67.5,23.93,14.77
2016,2,25,7,30,466.0,41.0,0.0,11.0,109.0,34.02,24.74
2016,2,25,7,45,540.5,49.0,0.0,11.5,157.5,40.54,30.98
2016,2,25,8,0,615.0,57.0,0.0,12.0,206.0,47.1,37.02
2016,2,25,8,15,665.0,62.5,0.1,12.5,256.5,51.52,40.93
2016,2,25,8,30,715.0,68.0,0.2,13.0,307.0,60.56,48.81
2016,2,25,8,45,746.0,73.0,0.3,14.0,354.5,64.59,52.03
2016,2,25,9,0,777.0,78.0,0.4,15.0,402.0,68.57,55.14
2016,2,25,9,15,801.0,81.5,0.45,15.5,446.0,71.25,57.18
2016,2,25,9,30,825.0,85.0,0.5,16.0,490.0,73.9,59.18
2016,2,25,9,45,840.5,88.0,0.6,16.5,528.5,75.98,60.69
2016,2,25,10,0,856.0,91.0,0.7,17.0,567.0,78.01,62.15
2016,2,25,10,15,868.0,93.0,0.7,17.5,599.0,79.27,62.95
2016,2,25,10,30,880.0,95.0,0.7,18.0,631.0,80.51,63.75
2016,2,25,10,45,889.5,96.0,0.7,18.5,656.5,127.71,75.55
2016,2,25,11,0,899.0,97.0,0.7,19.0,682.0,186.86,107.88
2016,2,25,11,15,904.5,98.0,0.65,19.0,699.0,245.74,152.05
2016,2,25,11,30,910.0,99.0,0.6,19.0,716.0,304.39,201.05
2016,2,25,11,45,914.0,98.5,0.6,19.0,726.0,361.04,250.2
2016,2,25,12,0,918.0,98.0,0.6,19.0,736.0,416.74,298.38
2016,2,25,12,15,743.0,168.0,0.6,19.0,684.5,451.07,331.91
2016,2,25,12,30,568.0,238.0,0.6,19.0,633.0,466.83,348.82
2016,2,25,12,45,747.5,164.5,0.65,19.5,679.5,541.72,405.72
2016,2,25,13,0,927.0,91.0,0.7,20.0,726.0,617.03,462.58
2016,2,25,13,15,922.5,90.5,0.65,20.0,710.5,658.9,494.09
2016,2,25,13,30,918.0,90.0,0.6,20.0,695.0,697.76,522.92
2016,2,25,13,45,910.5,88.5,0.6,20.0,672.0,730.42,547.53
2016,2,25,14,0,903.0,87.0,0.6,20.0,649.0,759.56,568.75
2016,2,25,14,15,892.0,85.5,0.55,19.5,618.5,782.47,584.99
2016,2,25,14,30,881.0,84.0,0.5,19.0,588.0,801.56,598.84
2016,2,25,14,45,863.0,83.0,0.45,19.0,550.5,820.24,611.43
2016,2,25,15,0,845.0,82.0,0.4,19.0,513.0,826.82,616.09
2016,2,25,15,15,823.5,79.0,0.35,18.5,470.5,823.9,615.92
2016,2,25,15,30,802.0,76.0,0.3,18.0,428.0,816.85,613.24
2016,2,25,15,45,767.5,73.5,0.3,18.0,380.5,795.03,600.4
2016,2,25,16,0,733.0,71.0,0.3,18.0,333.0,769.21,584.73
2016,2,25,16,15,689.0,65.5,0.35,17.0,283.0,734.35,565.1
2016,2,25,16,30,645.0,60.0,0.4,16.0,233.0,690.75,537.91
2016,2,25,16,45,578.0,53.0,0.45,15.5,183.5,622.43,489.59
2016,2,25,17,0,511.0,46.0,0.5,15.0,134.0,552.67,436.65
2016,2,25,17,15,397.0,35.5,0.55,14.5,89.5,437.88,344.67
2016,2,25,17,30,283.0,25.0,0.6,14.0,45.0,318.95,218.07
2016,2,25,17,45,141.5,12.5,0.65,13.5,22.5,125.39,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.45,10.5,12.0,9.44,0.0
2016,2,26,7,0,0.0,24.0,0.4,11.0,24.0,17.49,0.0
2016,2,26,7,15,143.5,37.5,0.45,11.5,59.5,27.96,18.27
2016,2,26,7,30,287.0,51.0,0.5,12.0,95.0,38.37,28.43
2016,2,26,7,45,333.5,67.0,0.55,12.5,136.0,49.85,39.07
2016,2,26,8,0,380.0,83.0,0.6,13.0,177.0,61.07,49.23
2016,2,26,8,15,425.5,93.0,0.6,13.5,219.5,68.07,55.39
2016,2,26,8,30,471.0,103.0,0.6,14.0,262.0,74.96,61.28
2016,2,26,8,45,615.0,93.5,0.65,14.5,333.0,72.04,58.43
2016,2,26,9,0,759.0,84.0,0.7,15.0,404.0,72.69,58.72
2016,2,26,9,15,783.5,87.5,0.8,15.5,448.0,75.23,60.63
2016,2,26,9,30,808.0,91.0,0.9,16.0,492.0,77.74,62.5
2016,2,26,9,45,711.0,125.0,1.05,16.5,497.5,91.05,73.66
2016,2,26,10,0,614.0,159.0,1.2,17.0,503.0,109.55,89.11
2016,2,26,10,15,738.0,131.0,1.35,17.0,567.5,93.29,75.03
2016,2,26,10,30,862.0,103.0,1.5,17.0,632.0,85.13,67.96
2016,2,26,10,45,868.0,106.0,1.65,17.0,656.5,127.86,75.67
2016,2,26,11,0,874.0,109.0,1.8,17.0,681.0,187.99,110.83
2016,2,26,11,15,879.5,110.0,1.85,17.0,698.5,246.88,156.43
2016,2,26,11,30,885.0,111.0,1.9,17.0,716.0,305.64,206.95
2016,2,26,11,45,886.0,112.5,2.0,17.5,725.0,363.04,257.72
2016,2,26,12,0,887.0,114.0,2.1,18.0,734.0,419.35,307.34
2016,2,26,12,15,710.5,182.5,2.15,18.0,679.5,451.23,340.01
2016,2,26,12,30,534.0,251.0,2.2,18.0,625.0,462.76,354.26
2016,2,26,12,45,511.5,256.0,2.25,18.0,611.5,490.9,378.66
2016,2,26,13,0,489.0,261.0,2.3,18.0,598.0,515.76,399.79
2016,2,26,13,15,421.5,277.5,2.35,17.5,563.5,519.12,404.72
2016,2,26,13,30,354.0,294.0,2.4,17.0,529.0,505.76,396.7
2016,2,26,13,45,591.5,207.5,2.45,17.0,584.5,627.88,493.1
2016,2,26,14,0,829.0,121.0,2.5,17.0,640.0,750.3,587.57
2016,2,26,14,15,654.0,166.0,2.55,16.5,563.5,698.07,549.52
2016,2,26,14,30,479.0,211.0,2.6,16.0,487.0,621.86,493.77
2016,2,26,14,45,496.0,191.5,2.7,16.0,461.0,635.19,507.04
2016,2,26,15,0,513.0,172.0,2.8,16.0,435.0,646.12,518.0
2016,2,26,15,15,538.5,149.5,2.75,15.5,405.5,658.3,530.6
2016,2,26,15,30,564.0,127.0,2.7,15.0,376.0,676.34,546.94
2016,2,26,15,45,427.5,133.5,2.7,15.0,310.0,566.16,463.08
2016,2,26,16,0,291.0,140.0,2.7,15.0,244.0,441.12,364.83
2016,2,26,16,15,264.0,123.0,2.5,14.0,207.5,403.29,336.66
2016,2,26,16,30,237.0,106.0,2.3,13.0,171.0,364.07,305.83
2016,2,26,16,45,358.0,77.5,2.1,12.5,152.5,456.66,382.46
2016,2,26,17,0,479.0,49.0,1.9,12.0,134.0,530.08,436.13
2016,2,26,17,15,365.0,38.0,1.9,11.5,90.0,414.51,337.84
2016,2,26,17,30,251.0,27.0,1.9,11.0,46.0,297.18,215.66
2016,2,26,17,45,125.5,13.5,1.9,10.5,23.0,113.45,0.0
2016,2,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,10.0,1.0,8.5,16.5,7.87,0.0
2016,2,27,7,0,229.0,20.0,1.1,9.0,33.0,16.46,1.48
2016,2,27,7,15,358.5,31.0,1.15,9.0,75.5,25.62,16.6
2016,2,27,7,30,488.0,42.0,1.2,9.0,118.0,34.89,25.71
2016,2,27,7,45,572.0,48.0,1.25,9.5,168.5,39.97,30.65
2016,2,27,8,0,656.0,54.0,1.3,10.0,219.0,48.97,38.92
2016,2,27,8,15,702.5,59.0,1.3,10.5,269.5,53.41,42.88
2016,2,27,8,30,749.0,64.0,1.3,11.0,320.0,57.86,46.72
2016,2,27,8,45,786.0,66.0,1.35,11.5,369.5,59.88,48.3
2016,2,27,9,0,823.0,68.0,1.4,12.0,419.0,61.97,49.91
2016,2,27,9,15,844.5,70.5,1.45,12.5,463.0,64.16,51.59
2016,2,27,9,30,866.0,73.0,1.5,13.0,507.0,73.44,59.48
2016,2,27,9,45,881.5,75.0,1.55,14.0,545.5,75.6,60.96
2016,2,27,10,0,897.0,77.0,1.6,15.0,584.0,77.67,62.35
2016,2,27,10,15,908.0,78.5,1.6,15.0,616.5,79.22,63.54
2016,2,27,10,30,919.0,80.0,1.6,15.0,649.0,80.69,64.68
2016,2,27,10,45,925.0,82.0,1.6,15.5,673.5,127.21,72.85
2016,2,27,11,0,931.0,84.0,1.6,16.0,698.0,188.44,108.87
2016,2,27,11,15,936.0,84.5,1.6,16.0,715.5,248.52,155.91
2016,2,27,11,30,941.0,85.0,1.6,16.0,733.0,308.26,207.72
2016,2,27,11,45,942.5,86.0,1.65,16.5,742.0,366.69,259.72
2016,2,27,12,0,944.0,87.0,1.7,17.0,751.0,423.94,310.36
2016,2,27,12,15,944.5,87.0,1.75,17.0,752.0,478.54,358.49
2016,2,27,12,30,945.0,87.0,1.8,17.0,753.0,531.34,404.0
2016,2,27,12,45,940.0,88.0,1.9,17.0,745.0,580.11,445.52
2016,2,27,13,0,935.0,89.0,2.0,17.0,737.0,626.2,484.0
2016,2,27,13,15,930.5,88.5,2.05,17.0,722.0,668.35,518.46
2016,2,27,13,30,926.0,88.0,2.1,17.0,707.0,707.47,550.01
2016,2,27,13,45,920.5,86.0,2.15,17.0,684.0,741.21,577.2
2016,2,27,14,0,915.0,84.0,2.2,17.0,661.0,771.51,600.48
2016,2,27,14,15,905.5,82.5,2.25,17.0,631.0,795.75,618.84
2016,2,27,14,30,896.0,81.0,2.3,17.0,601.0,816.21,634.72
2016,2,27,14,45,883.0,78.5,2.35,17.0,564.0,828.85,645.28
2016,2,27,15,0,870.0,76.0,2.4,17.0,527.0,837.51,653.29
2016,2,27,15,15,850.5,73.5,2.25,16.5,484.5,846.0,660.97
2016,2,27,15,30,831.0,71.0,2.1,16.0,442.0,841.44,659.42
2016,2,27,15,45,805.0,67.5,2.0,15.5,395.0,825.89,650.56
2016,2,27,16,0,779.0,64.0,1.9,15.0,348.0,806.47,638.76
2016,2,27,16,15,738.0,59.5,1.7,14.0,297.5,768.75,613.32
2016,2,27,16,30,697.0,55.0,1.5,13.0,247.0,727.71,584.24
2016,2,27,16,45,636.0,49.0,1.35,12.5,196.5,664.16,535.83
2016,2,27,17,0,575.0,43.0,1.2,12.0,146.0,598.34,482.71
2016,2,27,17,15,464.5,34.0,1.2,11.5,100.0,496.2,398.37
2016,2,27,17,30,354.0,25.0,1.2,11.0,54.0,385.6,283.12
2016,2,27,17,45,177.0,12.5,1.25,10.5,27.0,155.34,0.0
2016,2,27,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,63.5,11.5,1.65,6.5,15.0,9.05,0.0
2016,2,28,7,0,127.0,23.0,1.8,7.0,30.0,17.41,4.13
2016,2,28,7,15,216.0,39.5,1.95,7.5,67.5,29.75,20.44
2016,2,28,7,30,305.0,56.0,2.1,8.0,105.0,41.99,32.23
2016,2,28,7,45,360.5,70.5,2.3,8.5,148.5,52.48,42.1
2016,2,28,8,0,416.0,85.0,2.5,9.0,192.0,62.78,51.56
2016,2,28,8,15,470.0,91.5,2.55,9.5,236.0,67.62,55.86
2016,2,28,8,30,524.0,98.0,2.6,10.0,280.0,74.85,62.16
2016,2,28,8,45,583.0,100.0,2.7,10.5,329.5,75.92,62.83
2016,2,28,9,0,642.0,102.0,2.8,11.0,379.0,77.23,63.68
2016,2,28,9,15,555.0,140.5,2.85,11.5,397.5,98.36,82.02
2016,2,28,9,30,468.0,179.0,2.9,12.0,416.0,118.63,99.33
2016,2,28,9,45,431.5,204.5,2.95,12.5,436.0,131.35,109.89
2016,2,28,10,0,395.0,230.0,3.0,13.0,456.0,148.6,124.24
2016,2,28,10,15,322.5,260.0,3.0,13.0,451.5,161.75,135.2
2016,2,28,10,30,250.0,290.0,3.0,13.0,447.0,181.97,152.12
2016,2,28,10,45,297.0,293.0,3.0,13.5,486.0,198.98,149.64
2016,2,28,11,0,344.0,296.0,3.0,14.0,525.0,234.36,171.68
2016,2,28,11,15,350.0,303.0,3.05,14.0,541.0,269.42,199.17
2016,2,28,11,30,356.0,310.0,3.1,14.0,557.0,305.17,229.18
2016,2,28,11,45,235.5,327.5,3.15,14.5,492.0,309.38,238.2
2016,2,28,12,0,115.0,345.0,3.2,15.0,427.0,297.02,232.32
2016,2,28,12,15,190.5,343.0,3.2,15.0,478.5,343.24,268.68
2016,2,28,12,30,266.0,341.0,3.2,15.0,530.0,401.25,314.62
2016,2,28,12,45,276.5,335.5,3.25,15.0,530.0,426.14,335.45
2016,2,28,13,0,287.0,330.0,3.3,15.0,530.0,451.0,356.26
2016,2,28,13,15,272.5,324.5,3.25,15.0,511.5,460.19,364.54
2016,2,28,13,30,258.0,319.0,3.2,15.0,493.0,467.01,370.83
2016,2,28,13,45,286.0,302.0,3.2,15.0,489.0,490.76,390.86
2016,2,28,14,0,314.0,285.0,3.2,15.0,485.0,514.61,410.95
2016,2,28,14,15,436.0,235.5,3.05,14.5,498.5,594.57,475.96
2016,2,28,14,30,558.0,186.0,2.9,14.0,512.0,663.47,532.14
2016,2,28,14,45,303.5,202.5,2.8,14.0,378.5,471.58,382.69
2016,2,28,15,0,49.0,219.0,2.7,14.0,245.0,250.1,202.35
2016,2,28,15,15,109.0,208.0,2.5,13.5,259.5,316.69,259.64
2016,2,28,15,30,169.0,197.0,2.3,13.0,274.0,366.34,302.25
2016,2,28,15,45,251.5,167.0,2.1,13.0,267.5,432.31,357.54
2016,2,28,16,0,334.0,137.0,1.9,13.0,261.0,476.72,395.26
2016,2,28,16,15,302.0,122.5,1.8,12.5,222.5,437.41,364.77
2016,2,28,16,30,270.0,108.0,1.7,12.0,184.0,396.94,332.85
2016,2,28,16,45,242.0,88.5,1.6,11.5,146.0,351.35,295.68
2016,2,28,17,0,214.0,69.0,1.5,11.0,108.0,304.46,255.66
2016,2,28,17,15,161.5,49.5,1.5,10.5,74.0,235.12,194.62
2016,2,28,17,30,109.0,30.0,1.5,10.0,40.0,164.62,124.43
2016,2,28,17,45,54.5,15.0,1.5,10.0,20.0,56.75,0.0
2016,2,28,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,144.5,11.0,1.55,7.5,20.0,8.65,0.0
2016,2,29,7,0,289.0,22.0,1.6,8.0,40.0,18.18,7.31
2016,2,29,7,15,413.5,32.0,1.55,8.5,85.5,26.59,17.84
2016,2,29,7,30,538.0,42.0,1.5,9.0,131.0,35.14,26.08
2016,2,29,7,45,612.5,48.0,1.5,9.5,182.5,43.67,34.06
2016,2,29,8,0,687.0,54.0,1.5,10.0,234.0,49.27,39.2
2016,2,29,8,15,731.5,58.5,1.5,10.5,285.5,53.36,42.82
2016,2,29,8,30,776.0,63.0,1.5,11.0,337.0,57.47,46.33
2016,2,29,8,45,809.5,65.5,1.55,12.0,386.5,59.89,48.16
2016,2,29,9,0,843.0,68.0,1.6,13.0,436.0,62.34,49.98
2016,2,29,9,15,864.0,70.5,1.65,13.5,480.5,71.36,57.66
2016,2,29,9,30,885.0,73.0,1.7,14.0,525.0,74.09,59.74
2016,2,29,9,45,902.0,74.5,1.8,15.0,564.5,75.96,60.96
2016,2,29,10,0,919.0,76.0,1.9,16.0,604.0,77.75,62.1
2016,2,29,10,15,929.0,77.5,1.9,16.5,636.5,79.28,63.15
2016,2,29,10,30,939.0,79.0,1.9,17.0,669.0,80.73,64.14
2016,2,29,10,45,944.0,81.0,1.95,17.5,694.0,137.31,76.57
2016,2,29,11,0,949.0,83.0,2.0,18.0,719.0,199.68,115.52
2016,2,29,11,15,953.5,83.5,1.95,18.0,736.0,260.85,164.31
2016,2,29,11,30,958.0,84.0,1.9,18.0,753.0,321.59,217.13
2016,2,29,11,45,960.0,84.5,1.85,18.5,762.0,380.85,269.47
2016,2,29,12,0,962.0,85.0,1.8,19.0,771.0,438.92,320.13
2016,2,29,12,15,962.0,85.0,1.8,19.0,771.5,494.29,368.21
2016,2,29,12,30,962.0,85.0,1.8,19.0,772.0,547.75,413.48
2016,2,29,12,45,963.5,83.0,1.85,19.5,765.5,598.12,454.55
2016,2,29,13,0,965.0,81.0,1.9,20.0,759.0,646.17,492.69
2016,2,29,13,15,960.5,80.0,1.95,20.0,743.0,688.89,526.93
2016,2,29,13,30,956.0,79.0,2.0,20.0,727.0,728.43,558.21
2016,2,29,13,45,950.5,77.5,2.05,20.0,703.5,763.45,585.66
2016,2,29,14,0,945.0,76.0,2.1,20.0,680.0,794.94,608.61
2016,2,29,14,15,935.0,75.0,2.05,20.0,649.0,819.88,626.27
2016,2,29,14,30,925.0,74.0,2.0,20.0,618.0,840.92,641.35
2016,2,29,14,45,907.0,73.5,1.95,20.0,579.0,851.99,649.72
2016,2,29,15,0,889.0,73.0,1.9,20.0,540.0,858.9,655.47
2016,2,29,15,15,705.0,108.0,1.7,19.5,459.5,774.25,597.56
2016,2,29,15,30,521.0,143.0,1.5,19.0,379.0,655.9,514.73
2016,2,29,15,45,647.5,105.0,1.35,18.5,367.0,744.85,581.19
2016,2,29,16,0,774.0,67.0,1.2,18.0,355.0,813.49,629.4
2016,2,29,16,15,732.5,62.5,1.1,17.0,304.5,774.8,603.81
2016,2,29,16,30,691.0,58.0,1.0,16.0,254.0,732.77,575.91
2016,2,29,16,45,616.5,53.0,0.95,15.5,202.0,665.47,527.37
2016,2,29,17,0,542.0,48.0,0.9,15.0,150.0,590.4,470.08
2016,2,29,17,15,434.0,38.0,0.9,14.5,103.5,478.91,381.46
2016,2,29,17,30,326.0,28.0,0.9,14.0,57.0,370.37,281.49
2016,2,29,17,45,163.0,14.0,0.9,14.0,28.5,185.21,0.0
2016,2,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,45,174.0,11.0,1.05,11.5,23.0,8.65,0.0
2016,3,1,7,0,348.0,22.0,1.0,12.0,46.0,19.97,9.3
2016,3,1,7,15,468.0,31.0,1.15,12.5,93.0,28.3,19.09
2016,3,1,7,30,588.0,40.0,1.3,13.0,140.0,36.78,27.13
2016,3,1,7,45,657.0,45.5,1.45,13.5,192.5,41.98,32.02
2016,3,1,8,0,726.0,51.0,1.6,14.0,245.0,47.28,36.8
2016,3,1,8,15,768.5,55.5,1.65,14.5,297.5,51.51,40.46
2016,3,1,8,30,811.0,60.0,1.7,15.0,350.0,55.72,44.02
2016,3,1,8,45,840.5,63.0,1.75,15.5,399.5,58.58,46.31
2016,3,1,9,0,870.0,66.0,1.8,16.0,449.0,67.79,54.12
2016,3,1,9,15,890.0,68.0,1.9,16.5,494.0,70.31,56.02
2016,3,1,9,30,910.0,70.0,2.0,17.0,539.0,72.73,57.83
2016,3,1,9,45,926.5,71.0,2.15,17.5,579.0,74.32,58.92
2016,3,1,10,0,943.0,72.0,2.3,18.0,619.0,75.83,59.95
2016,3,1,10,15,953.0,73.5,2.4,18.0,652.0,77.42,61.17
2016,3,1,10,30,963.0,75.0,2.5,18.0,685.0,78.93,62.33
2016,3,1,10,45,970.5,76.0,2.65,18.0,710.5,139.54,76.39
2016,3,1,11,0,978.0,77.0,2.8,18.0,736.0,203.13,117.03
2016,3,1,11,15,982.0,77.5,2.85,18.0,753.5,265.81,167.72
2016,3,1,11,30,986.0,78.0,2.9,18.0,771.0,327.97,222.42
2016,3,1,11,45,988.5,78.0,2.95,18.5,780.5,388.48,276.54
2016,3,1,12,0,991.0,78.0,3.0,19.0,790.0,447.78,329.09
2016,3,1,12,15,991.5,78.0,3.0,19.0,791.0,504.74,379.19
2016,3,1,12,30,992.0,78.0,3.0,19.0,792.0,559.78,426.45
2016,3,1,12,45,989.0,78.5,3.0,19.0,784.0,611.25,469.71
2016,3,1,13,0,986.0,79.0,3.0,19.0,776.0,660.06,509.8
2016,3,1,13,15,982.0,78.5,2.95,18.5,760.5,704.43,546.47
2016,3,1,13,30,978.0,78.0,2.9,18.0,745.0,745.64,580.13
2016,3,1,13,45,971.0,77.5,2.9,18.0,721.0,781.42,608.11
2016,3,1,14,0,964.0,77.0,2.9,18.0,697.0,813.56,631.62
2016,3,1,14,15,954.5,75.5,2.9,17.5,665.5,838.93,651.64
2016,3,1,14,30,945.0,74.0,2.9,17.0,634.0,860.32,669.09
2016,3,1,14,45,930.0,73.0,2.9,17.0,595.5,873.72,679.87
2016,3,1,15,0,915.0,72.0,2.9,17.0,557.0,882.97,687.97
2016,3,1,15,15,896.5,70.0,2.8,16.5,513.5,883.85,690.92
2016,3,1,15,30,878.0,68.0,2.7,16.0,470.0,880.67,691.17
2016,3,1,15,45,851.5,65.0,2.6,16.0,421.0,874.99,688.39
2016,3,1,16,0,825.0,62.0,2.5,16.0,372.0,855.55,675.66
2016,3,1,16,15,786.5,58.0,2.3,15.0,320.5,820.17,652.73
2016,3,1,16,30,748.0,54.0,2.1,14.0,269.0,781.38,626.22
2016,3,1,16,45,687.5,48.5,1.9,13.0,216.0,717.85,579.46
2016,3,1,17,0,627.0,43.0,1.7,12.0,163.0,652.1,527.98
2016,3,1,17,15,522.0,35.0,1.7,11.5,114.0,543.06,439.46
2016,3,1,17,30,417.0,27.0,1.7,11.0,65.0,434.95,338.34
2016,3,1,17,45,208.5,13.5,1.7,10.5,32.5,224.23,0.0
2016,3,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,6,45,188.5,11.5,0.55,8.0,25.5,9.05,0.0
2016,3,2,7,0,377.0,23.0,0.7,9.0,51.0,20.95,10.93
2016,3,2,7,15,493.5,32.0,0.8,9.5,99.0,29.3,20.35
2016,3,2,7,30,610.0,41.0,0.9,10.0,147.0,37.8,28.46
2016,3,2,7,45,676.0,46.5,1.05,10.5,200.0,43.0,33.38
2016,3,2,8,0,742.0,52.0,1.2,11.0,253.0,48.29,38.18
2016,3,2,8,15,527.0,94.5,1.2,11.5,251.5,73.08,60.3
2016,3,2,8,30,312.0,137.0,1.2,12.0,250.0,95.53,79.9
2016,3,2,8,45,351.5,151.5,1.3,13.0,295.0,104.92,87.55
2016,3,2,9,0,391.0,166.0,1.4,14.0,340.0,111.01,92.23
2016,3,2,9,15,651.5,118.5,1.5,14.5,443.0,86.89,70.85
2016,3,2,9,30,912.0,71.0,1.6,15.0,546.0,73.53,58.94
2016,3,2,9,45,925.5,73.0,1.7,15.5,585.0,75.68,60.54
2016,3,2,10,0,939.0,75.0,1.8,16.0,624.0,77.73,62.03
2016,3,2,10,15,948.5,76.0,1.85,16.0,656.5,78.95,62.94
2016,3,2,10,30,958.0,77.0,1.9,16.0,689.0,80.76,64.37
2016,3,2,10,45,964.0,78.5,2.0,16.5,714.0,143.92,79.54
2016,3,2,11,0,970.0,80.0,2.1,17.0,739.0,207.34,120.8
2016,3,2,11,15,743.5,169.5,2.15,17.0,682.0,271.56,182.31
2016,3,2,11,30,517.0,259.0,2.2,17.0,625.0,320.34,232.56
2016,3,2,11,45,748.0,171.5,2.3,17.5,708.0,376.25,273.63
2016,3,2,12,0,979.0,84.0,2.4,18.0,791.0,451.44,332.6
2016,3,2,12,15,979.0,84.5,2.45,18.0,792.0,508.13,382.22
2016,3,2,12,30,979.0,85.0,2.5,18.0,793.0,562.92,429.12
2016,3,2,12,45,921.5,111.0,2.55,18.0,772.5,606.19,465.99
2016,3,2,13,0,864.0,137.0,2.6,18.0,752.0,647.28,499.67
2016,3,2,13,15,858.5,136.0,2.65,17.5,736.0,687.62,533.38
2016,3,2,13,30,853.0,135.0,2.7,17.0,720.0,724.89,564.32
2016,3,2,13,45,714.0,172.0,2.75,17.0,651.0,703.14,549.27
2016,3,2,14,0,575.0,209.0,2.8,17.0,582.0,658.85,517.41
2016,3,2,14,15,590.0,192.5,2.8,16.5,559.5,680.33,536.86
2016,3,2,14,30,605.0,176.0,2.8,16.0,537.0,707.59,559.93
2016,3,2,14,45,467.5,200.0,2.85,16.0,469.0,630.9,502.64
2016,3,2,15,0,330.0,224.0,2.9,16.0,401.0,535.9,430.51
2016,3,2,15,15,214.5,213.0,2.85,15.5,324.5,415.44,337.71
2016,3,2,15,30,99.0,202.0,2.8,15.0,248.0,290.88,237.66
2016,3,2,15,45,184.0,176.5,2.75,15.0,250.5,365.01,301.23
2016,3,2,16,0,269.0,151.0,2.7,15.0,253.0,439.31,363.36
2016,3,2,16,15,243.0,134.5,2.55,14.0,217.0,402.72,335.42
2016,3,2,16,30,217.0,118.0,2.4,13.0,181.0,365.0,306.15
2016,3,2,16,45,195.5,97.0,2.3,12.5,145.5,323.42,272.32
2016,3,2,17,0,174.0,76.0,2.2,12.0,110.0,280.41,235.81
2016,3,2,17,15,132.5,55.5,2.15,11.5,76.5,219.33,182.08
2016,3,2,17,30,91.0,35.0,2.1,11.0,43.0,156.8,123.51
2016,3,2,17,45,45.5,17.5,2.05,10.5,21.5,77.57,0.0
2016,3,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.35,9.5,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,1.5,10.0,21.0,16.03,7.36
2016,3,3,7,15,0.0,39.5,1.45,10.0,39.5,29.62,20.63
2016,3,3,7,30,0.0,58.0,1.4,10.0,58.0,42.93,33.09
2016,3,3,7,45,3.0,78.0,1.4,10.5,79.0,57.11,46.1
2016,3,3,8,0,6.0,98.0,1.4,11.0,100.0,71.17,58.72
2016,3,3,8,15,11.5,116.5,1.35,11.5,121.0,84.21,70.17
2016,3,3,8,30,17.0,135.0,1.3,12.0,142.0,97.15,81.29
2016,3,3,8,45,42.0,163.0,1.3,13.0,181.5,112.04,93.75
2016,3,3,9,0,67.0,191.0,1.3,14.0,221.0,129.1,107.8
2016,3,3,9,15,91.5,214.5,1.2,14.5,260.0,143.4,119.44
2016,3,3,9,30,116.0,238.0,1.1,15.0,299.0,151.93,126.02
2016,3,3,9,45,200.0,251.0,1.05,15.5,365.5,161.01,133.03
2016,3,3,10,0,284.0,264.0,1.0,16.0,432.0,162.86,133.94
2016,3,3,10,15,430.0,235.5,0.9,16.0,504.5,144.37,118.12
2016,3,3,10,30,576.0,207.0,0.8,16.0,577.0,134.29,109.46
2016,3,3,10,45,750.5,146.0,0.75,16.5,647.0,155.98,95.29
2016,3,3,11,0,925.0,85.0,0.7,17.0,717.0,207.13,121.6
2016,3,3,11,15,603.0,212.0,0.85,17.0,628.0,272.33,187.25
2016,3,3,11,30,281.0,339.0,1.0,17.0,539.0,309.7,230.37
2016,3,3,11,45,286.5,338.5,1.15,17.0,545.0,337.71,253.93
2016,3,3,12,0,292.0,338.0,1.3,17.0,551.0,365.82,277.69
2016,3,3,12,15,363.5,320.5,1.45,16.5,585.5,410.96,314.16
2016,3,3,12,30,435.0,303.0,1.6,16.0,620.0,466.59,358.94
2016,3,3,12,45,475.0,283.5,1.8,16.0,626.5,506.07,391.48
2016,3,3,13,0,515.0,264.0,2.0,16.0,633.0,546.91,425.09
2016,3,3,13,15,524.5,250.5,2.0,15.5,619.5,574.21,448.32
2016,3,3,13,30,534.0,237.0,2.0,15.0,606.0,599.84,470.23
2016,3,3,13,45,701.0,168.0,2.05,15.0,635.0,692.69,542.9
2016,3,3,14,0,868.0,99.0,2.1,15.0,664.0,770.54,602.91
2016,3,3,14,15,648.5,168.5,2.0,15.0,579.5,713.32,559.46
2016,3,3,14,30,429.0,238.0,1.9,15.0,495.0,619.98,488.61
2016,3,3,14,45,384.0,231.5,1.85,15.0,451.0,575.8,457.67
2016,3,3,15,0,339.0,225.0,1.8,15.0,407.0,545.78,436.0
2016,3,3,15,15,345.5,204.0,1.65,14.5,377.0,541.26,434.94
2016,3,3,15,30,352.0,183.0,1.5,14.0,347.0,534.5,431.98
2016,3,3,15,45,201.0,168.5,1.35,14.0,260.0,370.24,302.96
2016,3,3,16,0,50.0,154.0,1.2,14.0,173.0,204.09,166.56
2016,3,3,16,15,43.5,133.5,1.05,13.5,149.0,180.11,147.96
2016,3,3,16,30,37.0,113.0,0.9,13.0,125.0,155.39,127.74
2016,3,3,16,45,29.0,92.5,0.8,13.0,100.5,128.56,104.99
2016,3,3,17,0,21.0,72.0,0.7,13.0,76.0,100.78,80.93
2016,3,3,17,15,10.5,51.5,0.7,12.5,53.5,59.5,45.12
2016,3,3,17,30,0.0,31.0,0.7,12.0,31.0,28.23,17.41
2016,3,3,17,45,0.0,15.5,0.75,12.0,15.5,11.83,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
