Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,0.65,10.5,12.0,9.44,0.0
2016,3,4,7,0,0.0,24.0,0.6,11.0,24.0,18.29,9.51
2016,3,4,7,15,4.5,44.5,0.65,11.0,45.5,33.06,23.69
2016,3,4,7,30,9.0,65.0,0.7,11.0,67.0,47.63,37.24
2016,3,4,7,45,17.5,85.5,0.8,11.5,90.0,62.13,50.43
2016,3,4,8,0,26.0,106.0,0.9,12.0,113.0,75.04,61.93
2016,3,4,8,15,31.5,126.0,1.0,12.0,136.5,88.24,73.57
2016,3,4,8,30,37.0,146.0,1.1,12.0,160.0,101.19,84.8
2016,3,4,8,45,120.0,172.0,1.2,12.5,225.5,115.55,96.93
2016,3,4,9,0,203.0,198.0,1.3,13.0,291.0,131.86,110.56
2016,3,4,9,15,128.0,211.5,1.45,13.5,272.0,138.28,115.52
2016,3,4,9,30,53.0,225.0,1.6,14.0,253.0,149.63,124.7
2016,3,4,9,45,29.5,206.0,1.75,15.0,221.5,140.02,115.74
2016,3,4,10,0,6.0,187.0,1.9,16.0,190.0,135.53,111.27
2016,3,4,10,15,8.5,201.0,2.0,16.0,206.0,145.02,119.08
2016,3,4,10,30,11.0,215.0,2.1,16.0,222.0,154.65,126.96
2016,3,4,10,45,7.0,192.0,2.25,16.5,196.5,141.84,110.4
2016,3,4,11,0,3.0,169.0,2.4,17.0,171.0,127.01,98.28
2016,3,4,11,15,13.0,222.0,2.35,16.5,231.5,167.04,130.14
2016,3,4,11,30,23.0,275.0,2.3,16.0,292.0,208.63,163.04
2016,3,4,11,45,15.0,236.0,2.3,16.0,247.5,182.07,142.17
2016,3,4,12,0,7.0,197.0,2.3,16.0,203.0,152.64,118.94
2016,3,4,12,15,3.5,165.0,2.25,16.0,168.0,128.22,99.41
2016,3,4,12,30,0.0,133.0,2.2,16.0,133.0,102.61,78.75
2016,3,4,12,45,4.0,168.5,2.2,16.0,171.5,132.55,103.09
2016,3,4,13,0,8.0,204.0,2.2,16.0,210.0,163.66,128.18
2016,3,4,13,15,7.5,200.0,2.2,15.5,205.5,161.49,126.75
2016,3,4,13,30,7.0,196.0,2.2,15.0,201.0,159.21,125.31
2016,3,4,13,45,17.0,227.0,2.25,15.0,239.0,193.88,153.65
2016,3,4,14,0,27.0,258.0,2.3,15.0,277.0,231.21,183.95
2016,3,4,14,15,15.5,217.5,2.25,15.0,228.5,189.42,150.46
2016,3,4,14,30,4.0,177.0,2.2,15.0,180.0,146.23,115.53
2016,3,4,14,45,2.0,137.5,2.15,15.0,139.0,111.07,87.01
2016,3,4,15,0,0.0,98.0,2.1,15.0,98.0,76.02,58.18
2016,3,4,15,15,0.0,58.0,2.0,14.5,58.0,44.48,32.03
2016,3,4,15,30,0.0,18.0,1.9,14.0,18.0,13.73,6.08
2016,3,4,15,45,0.0,12.0,1.8,14.0,12.0,9.14,2.18
2016,3,4,16,0,0.0,6.0,1.7,14.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,1.6,13.5,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,1.5,13.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,1.4,13.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,1.4,12.5,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,1.65,12.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,45,103.0,15.0,2.3,11.5,24.0,11.45,0.0
2016,3,5,7,0,206.0,30.0,2.6,12.0,48.0,22.86,13.46
2016,3,5,7,15,278.5,45.0,2.65,12.0,87.5,34.08,24.48
2016,3,5,7,30,351.0,60.0,2.7,12.0,127.0,45.19,34.88
2016,3,5,7,45,393.0,74.5,2.8,12.5,170.5,55.5,44.3
2016,3,5,8,0,435.0,89.0,2.9,13.0,214.0,65.56,53.27
2016,3,5,8,15,461.5,102.5,2.9,13.0,257.0,74.5,61.16
2016,3,5,8,30,488.0,116.0,2.9,13.0,300.0,83.16,68.67
2016,3,5,8,45,244.0,115.5,2.9,13.0,207.5,81.53,67.01
2016,3,5,9,0,0.0,115.0,2.9,13.0,115.0,86.03,70.75
2016,3,5,9,15,36.0,175.0,2.95,13.0,194.5,121.35,101.35
2016,3,5,9,30,72.0,235.0,3.0,13.0,274.0,155.33,130.35
2016,3,5,9,45,190.5,250.5,3.1,13.5,362.5,160.77,134.36
2016,3,5,10,0,309.0,266.0,3.2,14.0,451.0,164.29,136.79
2016,3,5,10,15,154.5,168.5,3.5,14.0,261.0,107.67,88.12
2016,3,5,10,30,0.0,71.0,3.8,14.0,71.0,54.66,40.16
2016,3,5,10,45,7.0,153.0,4.15,14.5,158.0,115.47,90.0
2016,3,5,11,0,14.0,235.0,4.5,15.0,245.0,173.57,136.57
2016,3,5,11,15,8.0,198.0,4.75,15.0,204.0,149.52,117.21
2016,3,5,11,30,2.0,161.0,5.0,15.0,163.0,122.75,95.64
2016,3,5,11,45,9.5,210.5,5.3,15.5,217.5,162.04,127.18
2016,3,5,12,0,17.0,260.0,5.6,16.0,272.0,202.79,159.66
2016,3,5,12,15,161.0,305.0,5.75,15.5,423.5,308.63,243.61
2016,3,5,12,30,305.0,350.0,5.9,15.0,575.0,435.31,344.57
2016,3,5,12,45,152.5,245.5,6.05,15.0,358.0,286.82,229.02
2016,3,5,13,0,0.0,141.0,6.2,15.0,141.0,109.31,84.69
2016,3,5,13,15,0.0,138.0,6.2,15.0,138.0,107.21,83.14
2016,3,5,13,30,0.0,135.0,6.2,15.0,135.0,105.08,81.48
2016,3,5,13,45,13.0,196.5,6.2,15.0,205.0,165.33,131.31
2016,3,5,14,0,26.0,258.0,6.2,15.0,275.0,230.43,184.7
2016,3,5,14,15,13.0,190.0,6.15,14.5,198.5,163.2,130.21
2016,3,5,14,30,0.0,122.0,6.1,14.0,122.0,95.57,74.41
2016,3,5,14,45,0.0,114.5,6.05,14.0,114.5,89.62,69.67
2016,3,5,15,0,0.0,107.0,6.0,14.0,107.0,83.62,64.84
2016,3,5,15,15,0.0,62.5,5.85,13.5,62.5,47.95,35.07
2016,3,5,15,30,0.0,18.0,5.7,13.0,18.0,13.73,6.09
2016,3,5,15,45,0.0,64.5,5.6,13.0,64.5,49.46,36.69
2016,3,5,16,0,0.0,111.0,5.5,13.0,111.0,92.2,73.23
2016,3,5,16,15,0.0,95.5,5.5,12.5,95.5,79.13,62.4
2016,3,5,16,30,0.0,80.0,5.5,12.0,80.0,65.86,51.24
2016,3,5,16,45,0.0,64.5,5.5,12.0,64.5,52.34,39.59
2016,3,5,17,0,0.0,49.0,5.5,12.0,49.0,38.48,27.48
2016,3,5,17,15,0.0,35.0,5.6,12.0,35.0,26.75,17.12
2016,3,5,17,30,0.0,21.0,5.7,12.0,21.0,16.0,7.52
2016,3,5,17,45,0.0,10.5,5.8,12.0,10.5,7.98,0.0
2016,3,5,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,116.0,18.0,1.75,7.5,29.0,13.7,0.0
2016,3,6,7,0,232.0,36.0,1.9,8.0,58.0,27.28,17.78
2016,3,6,7,15,348.0,48.5,2.05,8.0,104.5,39.41,29.76
2016,3,6,7,30,464.0,61.0,2.2,8.0,151.0,49.42,39.34
2016,3,6,7,45,546.0,67.5,2.35,8.5,204.0,54.4,44.04
2016,3,6,8,0,628.0,74.0,2.5,9.0,257.0,59.55,48.68
2016,3,6,8,15,674.5,79.5,2.55,9.0,309.0,63.58,52.25
2016,3,6,8,30,721.0,85.0,2.6,9.0,361.0,67.62,55.75
2016,3,6,8,45,360.5,98.0,2.7,9.5,236.0,69.06,56.75
2016,3,6,9,0,0.0,111.0,2.8,10.0,111.0,83.38,69.2
2016,3,6,9,15,161.5,169.5,2.85,10.5,257.0,116.72,98.22
2016,3,6,9,30,323.0,228.0,2.9,11.0,403.0,146.15,123.31
2016,3,6,9,45,316.0,248.0,2.95,11.5,429.0,155.86,131.09
2016,3,6,10,0,309.0,268.0,3.0,12.0,455.0,165.17,138.5
2016,3,6,10,15,294.5,286.5,3.0,12.0,472.5,173.17,145.03
2016,3,6,10,30,280.0,305.0,3.0,12.0,490.0,187.13,146.4
2016,3,6,10,45,303.5,312.5,3.05,12.0,519.5,220.26,164.67
2016,3,6,11,0,327.0,320.0,3.1,12.0,549.0,256.41,190.54
2016,3,6,11,15,211.0,335.0,3.1,12.0,484.5,273.13,209.45
2016,3,6,11,30,95.0,350.0,3.1,12.0,420.0,273.22,214.72
2016,3,6,11,45,234.0,341.5,3.15,12.0,515.0,326.52,254.46
2016,3,6,12,0,373.0,333.0,3.2,12.0,610.0,398.48,310.58
2016,3,6,12,15,309.0,348.5,3.2,12.0,578.0,410.82,323.24
2016,3,6,12,30,245.0,364.0,3.2,12.0,546.0,411.67,326.04
2016,3,6,12,45,593.5,232.0,3.25,12.5,666.5,540.34,428.06
2016,3,6,13,0,942.0,100.0,3.3,13.0,787.0,670.0,530.56
2016,3,6,13,15,937.5,99.0,3.35,12.5,770.5,712.18,566.02
2016,3,6,13,30,933.0,98.0,3.4,12.0,754.0,751.24,599.15
2016,3,6,13,45,542.0,210.0,3.45,12.0,588.0,616.05,494.65
2016,3,6,14,0,151.0,322.0,3.5,12.0,422.0,418.29,336.64
2016,3,6,14,15,523.0,207.5,3.55,12.0,531.5,650.32,526.24
2016,3,6,14,30,895.0,93.0,3.6,12.0,641.0,856.2,683.5
2016,3,6,14,45,725.5,132.0,3.65,12.0,559.0,795.72,639.17
2016,3,6,15,0,556.0,171.0,3.7,12.0,477.0,700.59,569.07
2016,3,6,15,15,535.0,162.5,3.65,11.5,438.0,688.19,562.9
2016,3,6,15,30,514.0,154.0,3.6,11.0,399.0,672.59,553.67
2016,3,6,15,45,412.5,153.5,3.6,11.0,337.5,589.75,489.48
2016,3,6,16,0,311.0,153.0,3.6,11.0,276.0,482.59,404.83
2016,3,6,16,15,285.5,137.0,3.35,10.5,238.0,446.62,377.46
2016,3,6,16,30,260.0,121.0,3.1,10.0,200.0,409.36,347.89
2016,3,6,16,45,225.5,101.0,2.85,9.5,160.5,356.76,304.47
2016,3,6,17,0,191.0,81.0,2.6,9.0,121.0,303.11,258.63
2016,3,6,17,15,147.5,60.5,2.45,8.5,86.0,239.71,202.65
2016,3,6,17,30,104.0,40.0,2.3,8.0,51.0,175.31,143.32
2016,3,6,17,45,52.0,20.0,2.15,8.0,25.5,90.07,44.26
2016,3,6,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,15.0,2.9,5.0,15.0,11.44,0.0
2016,3,7,7,0,0.0,30.0,2.8,5.0,30.0,22.64,14.18
2016,3,7,7,15,8.5,51.0,2.75,5.0,53.0,37.69,28.63
2016,3,7,7,30,17.0,72.0,2.7,5.0,76.0,52.58,42.74
2016,3,7,7,45,28.0,94.0,2.65,5.5,101.5,66.9,56.03
2016,3,7,8,0,39.0,116.0,2.6,6.0,127.0,81.48,69.26
2016,3,7,8,15,46.0,136.5,2.6,6.0,152.0,94.9,81.33
2016,3,7,8,30,53.0,157.0,2.6,6.0,177.0,108.07,92.97
2016,3,7,8,45,435.0,120.0,2.65,6.5,322.0,84.05,70.89
2016,3,7,9,0,817.0,83.0,2.7,7.0,467.0,72.46,60.13
2016,3,7,9,15,728.5,113.0,2.7,7.0,480.0,84.12,70.4
2016,3,7,9,30,640.0,143.0,2.7,7.0,493.0,100.26,84.56
2016,3,7,9,45,404.0,216.0,2.75,7.0,442.5,135.11,115.09
2016,3,7,10,0,168.0,289.0,2.8,7.0,392.0,179.15,153.2
2016,3,7,10,15,273.5,287.5,2.75,7.0,464.5,172.94,147.38
2016,3,7,10,30,379.0,286.0,2.7,7.0,537.0,183.62,144.01
2016,3,7,10,45,189.5,215.0,2.7,7.5,340.5,155.99,118.57
2016,3,7,11,0,0.0,144.0,2.7,8.0,144.0,109.05,86.76
2016,3,7,11,15,0.0,85.0,2.75,8.0,85.0,65.61,50.22
2016,3,7,11,30,0.0,26.0,2.8,8.0,26.0,19.99,11.44
2016,3,7,11,45,0.0,54.0,2.85,8.0,54.0,41.61,29.87
2016,3,7,12,0,0.0,82.0,2.9,8.0,82.0,63.33,48.25
2016,3,7,12,15,36.5,217.0,3.0,8.0,244.5,184.27,148.85
2016,3,7,12,30,73.0,352.0,3.1,8.0,407.0,310.99,251.6
2016,3,7,12,45,196.0,348.0,3.25,8.0,492.5,393.87,318.73
2016,3,7,13,0,319.0,344.0,3.4,8.0,578.0,492.24,398.16
2016,3,7,13,15,159.5,181.0,3.5,8.0,298.0,269.8,221.71
2016,3,7,13,30,0.0,18.0,3.6,8.0,18.0,13.82,6.15
2016,3,7,13,45,3.5,108.0,3.75,8.0,110.5,86.25,67.98
2016,3,7,14,0,7.0,198.0,3.9,8.0,203.0,163.66,133.07
2016,3,7,14,15,126.5,242.5,3.9,8.0,321.0,332.79,276.01
2016,3,7,14,30,246.0,287.0,3.9,8.0,439.0,488.38,403.76
2016,3,7,14,45,123.0,214.0,3.95,8.0,290.0,318.75,265.36
2016,3,7,15,0,0.0,141.0,4.0,8.0,141.0,113.24,91.23
2016,3,7,15,15,0.0,126.0,3.9,8.0,126.0,100.88,81.19
2016,3,7,15,30,0.0,111.0,3.8,8.0,111.0,88.37,70.75
2016,3,7,15,45,0.0,97.5,3.75,8.0,97.5,77.09,61.29
2016,3,7,16,0,0.0,84.0,3.7,8.0,84.0,65.7,51.65
2016,3,7,16,15,0.0,72.5,3.35,7.5,72.5,56.07,43.52
2016,3,7,16,30,0.0,61.0,3.0,7.0,61.0,46.75,35.54
2016,3,7,16,45,0.0,49.5,2.7,7.0,49.5,37.87,27.75
2016,3,7,17,0,0.0,38.0,2.4,7.0,38.0,29.02,19.87
2016,3,7,17,15,0.0,27.0,2.2,6.5,27.0,20.58,12.29
2016,3,7,17,30,0.0,16.0,2.0,6.0,16.0,12.16,4.68
2016,3,7,17,45,0.0,8.0,1.85,6.0,8.0,6.06,0.0
2016,3,7,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,17.0,1.85,4.5,36.0,13.8,1.12
2016,3,8,7,0,371.0,34.0,1.9,5.0,72.0,28.15,19.2
2016,3,8,7,15,475.5,43.5,1.9,5.5,121.5,35.98,27.11
2016,3,8,7,30,580.0,53.0,1.9,6.0,171.0,43.91,34.72
2016,3,8,7,45,641.0,59.5,1.9,6.5,224.0,49.17,39.65
2016,3,8,8,0,702.0,66.0,1.9,7.0,277.0,54.47,44.43
2016,3,8,8,15,741.5,70.5,1.9,7.5,329.5,62.76,51.8
2016,3,8,8,30,781.0,75.0,1.9,8.0,382.0,66.54,54.95
2016,3,8,8,45,810.5,78.0,1.9,8.5,431.5,69.0,56.87
2016,3,8,9,0,840.0,81.0,1.9,9.0,481.0,71.46,58.76
2016,3,8,9,15,858.5,83.5,1.9,9.5,525.0,73.33,60.11
2016,3,8,9,30,877.0,86.0,1.9,10.0,569.0,75.15,61.43
2016,3,8,9,45,884.5,90.5,1.9,11.0,606.0,86.03,70.56
2016,3,8,10,0,892.0,95.0,1.9,12.0,643.0,89.1,72.77
2016,3,8,10,15,901.5,97.0,1.9,12.0,675.0,90.61,73.93
2016,3,8,10,30,911.0,99.0,1.9,12.0,707.0,112.02,73.3
2016,3,8,10,45,759.0,164.0,1.9,12.0,682.5,181.5,114.64
2016,3,8,11,0,607.0,229.0,1.9,12.0,658.0,249.69,172.3
2016,3,8,11,15,764.0,168.0,1.95,12.0,721.5,291.45,201.58
2016,3,8,11,30,921.0,107.0,2.0,12.0,785.0,354.25,251.89
2016,3,8,11,45,921.0,108.0,2.15,12.5,792.5,411.81,304.0
2016,3,8,12,0,921.0,109.0,2.3,13.0,800.0,468.02,354.17
2016,3,8,12,15,919.5,109.0,2.25,12.5,799.5,521.2,401.61
2016,3,8,12,30,918.0,109.0,2.2,12.0,799.0,572.39,446.25
2016,3,8,12,45,591.0,233.5,2.15,12.0,675.5,544.64,427.97
2016,3,8,13,0,264.0,358.0,2.1,12.0,552.0,471.32,371.91
2016,3,8,13,15,332.0,332.5,2.05,12.0,572.0,516.8,409.03
2016,3,8,13,30,400.0,307.0,2.0,12.0,592.0,565.39,447.68
2016,3,8,13,45,237.0,308.0,2.0,12.0,475.5,470.61,374.69
2016,3,8,14,0,74.0,309.0,2.0,12.0,359.0,330.99,264.76
2016,3,8,14,15,146.0,300.5,2.15,12.0,393.0,407.02,327.69
2016,3,8,14,30,218.0,292.0,2.3,12.0,427.0,470.92,379.96
2016,3,8,14,45,261.5,266.5,2.45,12.0,419.0,514.38,415.75
2016,3,8,15,0,305.0,241.0,2.6,12.0,411.0,538.76,437.48
2016,3,8,15,15,352.0,212.0,2.55,11.5,393.5,561.22,458.38
2016,3,8,15,30,399.0,183.0,2.5,11.0,376.0,603.65,494.27
2016,3,8,15,45,301.5,176.0,2.5,11.0,313.5,494.92,409.65
2016,3,8,16,0,204.0,169.0,2.5,11.0,251.0,384.79,321.72
2016,3,8,16,15,193.0,147.5,2.25,10.5,217.0,355.55,299.67
2016,3,8,16,30,182.0,126.0,2.0,10.0,183.0,324.81,275.39
2016,3,8,16,45,388.0,87.5,1.8,9.5,180.0,508.07,428.54
2016,3,8,17,0,594.0,49.0,1.6,9.0,177.0,650.51,536.04
2016,3,8,17,15,500.0,41.0,1.45,8.5,128.0,550.61,452.69
2016,3,8,17,30,406.0,33.0,1.3,8.0,79.0,452.37,366.77
2016,3,8,17,45,203.0,16.5,1.15,8.0,39.5,238.95,150.64
2016,3,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,192.0,16.0,1.1,8.5,37.0,12.95,2.14
2016,3,9,7,0,384.0,32.0,1.2,9.0,74.0,26.49,17.58
2016,3,9,7,15,481.0,40.5,1.3,9.5,122.0,33.57,24.57
2016,3,9,7,30,578.0,49.0,1.4,10.0,170.0,40.75,31.34
2016,3,9,7,45,384.0,86.0,1.5,10.5,176.0,63.07,51.55
2016,3,9,8,0,190.0,123.0,1.6,11.0,182.0,85.02,71.08
2016,3,9,8,15,201.5,144.0,1.55,11.5,216.0,99.87,83.95
2016,3,9,8,30,213.0,165.0,1.5,12.0,250.0,112.91,94.98
2016,3,9,8,45,281.0,178.0,1.5,12.5,304.5,118.77,99.57
2016,3,9,9,0,349.0,191.0,1.5,13.0,359.0,127.26,106.39
2016,3,9,9,15,598.5,139.0,1.45,13.0,458.5,97.98,80.68
2016,3,9,9,30,848.0,87.0,1.4,13.0,558.0,75.09,60.58
2016,3,9,9,45,860.5,90.0,1.4,13.5,596.0,76.99,61.98
2016,3,9,10,0,873.0,93.0,1.4,14.0,634.0,87.43,70.73
2016,3,9,10,15,515.0,209.5,1.4,14.0,533.0,130.92,107.79
2016,3,9,10,30,157.0,326.0,1.4,14.0,432.0,203.81,158.39
2016,3,9,10,45,226.5,330.5,1.45,14.5,489.0,232.84,174.47
2016,3,9,11,0,296.0,335.0,1.5,15.0,546.0,263.63,194.09
2016,3,9,11,15,331.0,334.5,1.5,15.0,576.0,299.58,221.69
2016,3,9,11,30,366.0,334.0,1.5,15.0,606.0,339.24,253.44
2016,3,9,11,45,366.0,338.5,1.55,15.5,612.5,373.33,281.91
2016,3,9,12,0,366.0,343.0,1.6,16.0,619.0,407.13,309.8
2016,3,9,12,15,452.0,310.5,1.6,16.0,651.5,456.83,349.11
2016,3,9,12,30,538.0,278.0,1.6,16.0,684.0,511.96,392.64
2016,3,9,12,45,434.0,311.5,1.65,16.5,637.0,515.62,396.75
2016,3,9,13,0,330.0,345.0,1.7,17.0,590.0,502.39,387.54
2016,3,9,13,15,387.0,318.0,1.7,17.0,599.5,541.94,419.14
2016,3,9,13,30,444.0,291.0,1.7,17.0,609.0,595.73,460.44
2016,3,9,13,45,420.5,289.0,1.7,17.0,582.5,603.47,466.88
2016,3,9,14,0,397.0,287.0,1.7,17.0,556.0,593.29,460.83
2016,3,9,14,15,369.0,279.5,1.65,16.5,520.5,584.54,456.16
2016,3,9,14,30,341.0,272.0,1.6,16.0,485.0,572.48,448.9
2016,3,9,14,45,374.0,246.5,1.55,16.0,467.5,590.67,464.59
2016,3,9,15,0,407.0,221.0,1.5,16.0,450.0,607.42,479.07
2016,3,9,15,15,387.0,206.0,1.4,16.0,410.0,586.77,464.59
2016,3,9,15,30,367.0,191.0,1.3,16.0,370.0,563.4,448.33
2016,3,9,15,45,334.5,175.0,1.2,16.0,326.0,524.83,420.31
2016,3,9,16,0,302.0,159.0,1.1,16.0,282.0,483.97,390.22
2016,3,9,16,15,276.5,142.5,0.95,15.5,244.0,447.16,363.21
2016,3,9,16,30,251.0,126.0,0.8,15.0,206.0,409.05,334.37
2016,3,9,16,45,228.5,105.5,0.7,14.5,168.0,366.61,301.58
2016,3,9,17,0,206.0,85.0,0.6,14.0,130.0,322.84,266.32
2016,3,9,17,15,162.0,64.5,0.6,13.5,94.0,258.58,212.64
2016,3,9,17,30,118.0,44.0,0.6,13.0,58.0,193.59,155.85
2016,3,9,17,45,59.0,22.0,0.6,12.5,29.0,101.8,64.48
2016,3,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,199.5,17.0,1.6,10.0,39.5,13.77,3.69
2016,3,10,7,0,399.0,34.0,1.8,11.0,79.0,28.17,18.97
2016,3,10,7,15,496.0,42.5,1.9,11.5,128.5,35.24,25.86
2016,3,10,7,30,593.0,51.0,2.0,12.0,178.0,42.41,32.57
2016,3,10,7,45,653.5,56.5,2.1,12.5,231.0,50.92,40.28
2016,3,10,8,0,714.0,62.0,2.2,13.0,284.0,55.89,44.62
2016,3,10,8,15,357.0,74.5,2.35,13.5,185.5,54.64,43.32
2016,3,10,8,30,0.0,87.0,2.5,14.0,87.0,66.12,53.26
2016,3,10,8,45,0.0,108.0,2.65,14.5,108.0,81.08,66.09
2016,3,10,9,0,0.0,129.0,2.8,15.0,129.0,95.78,78.53
2016,3,10,9,15,45.0,190.5,2.9,15.0,216.0,130.86,108.54
2016,3,10,9,30,90.0,252.0,3.0,15.0,303.0,165.25,137.54
2016,3,10,9,45,168.0,271.0,3.15,15.5,373.5,170.5,141.32
2016,3,10,10,0,246.0,290.0,3.3,16.0,444.0,181.99,150.4
2016,3,10,10,15,251.0,305.5,3.35,16.0,469.0,189.69,156.54
2016,3,10,10,30,256.0,321.0,3.4,16.0,494.0,198.98,151.63
2016,3,10,10,45,370.5,297.5,3.5,16.5,558.5,225.83,162.75
2016,3,10,11,0,485.0,274.0,3.6,17.0,623.0,259.07,182.36
2016,3,10,11,15,422.0,306.5,3.55,17.0,614.5,302.49,220.78
2016,3,10,11,30,359.0,339.0,3.5,17.0,606.0,341.82,256.23
2016,3,10,11,45,364.0,338.5,3.5,17.0,612.5,374.16,283.98
2016,3,10,12,0,369.0,338.0,3.5,17.0,619.0,406.44,311.55
2016,3,10,12,15,363.5,343.0,3.45,17.0,620.0,437.63,337.89
2016,3,10,12,30,358.0,348.0,3.4,17.0,621.0,467.8,362.92
2016,3,10,12,45,231.0,356.5,3.4,17.0,532.0,423.1,330.32
2016,3,10,13,0,104.0,365.0,3.4,17.0,443.0,361.98,283.48
2016,3,10,13,15,150.5,360.0,3.3,17.0,470.0,411.19,322.73
2016,3,10,13,30,197.0,355.0,3.2,17.0,497.0,454.9,357.36
2016,3,10,13,45,267.5,330.5,3.15,17.0,516.5,516.08,405.68
2016,3,10,14,0,338.0,306.0,3.1,17.0,536.0,567.01,446.2
2016,3,10,14,15,206.0,295.5,2.95,16.5,433.5,451.55,358.11
2016,3,10,14,30,74.0,285.0,2.8,16.0,331.0,324.92,258.6
2016,3,10,14,45,228.0,257.0,2.7,16.0,388.0,456.71,366.66
2016,3,10,15,0,382.0,229.0,2.6,16.0,445.0,595.39,475.82
2016,3,10,15,15,455.5,192.0,2.4,15.5,430.0,655.82,523.37
2016,3,10,15,30,529.0,155.0,2.2,15.0,415.0,693.96,555.08
2016,3,10,15,45,451.0,152.5,2.0,15.0,359.0,629.33,506.17
2016,3,10,16,0,373.0,150.0,1.8,15.0,303.0,561.57,454.77
2016,3,10,16,15,346.0,135.5,1.55,14.5,262.5,502.81,411.63
2016,3,10,16,30,319.0,121.0,1.3,14.0,222.0,465.24,383.16
2016,3,10,16,45,292.0,101.5,1.1,13.5,181.5,419.02,347.1
2016,3,10,17,0,265.0,82.0,0.9,13.0,141.0,371.36,308.41
2016,3,10,17,15,217.0,63.0,0.95,12.5,103.0,304.54,252.77
2016,3,10,17,30,169.0,44.0,1.0,12.0,65.0,237.42,193.85
2016,3,10,17,45,84.5,26.5,1.1,11.5,37.0,135.95,92.29
2016,3,10,18,0,0.0,9.0,1.2,11.0,9.0,7.08,0.0
2016,3,10,18,15,0.0,4.5,1.25,10.5,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.05,9.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,2.2,9.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.5,2.4,9.0,13.5,10.24,3.62
2016,3,11,7,30,0.0,19.0,2.6,9.0,19.0,14.44,7.55
2016,3,11,7,45,0.0,24.5,2.8,9.5,24.5,18.65,11.41
2016,3,11,8,0,0.0,30.0,3.0,10.0,30.0,22.87,15.21
2016,3,11,8,15,0.0,35.5,3.35,10.0,35.5,27.09,19.01
2016,3,11,8,30,0.0,41.0,3.7,10.0,41.0,31.33,22.77
2016,3,11,8,45,0.0,29.5,4.05,10.5,29.5,22.53,14.69
2016,3,11,9,0,0.0,18.0,4.4,11.0,18.0,13.74,6.7
2016,3,11,9,15,0.0,64.0,4.6,11.0,64.0,49.13,38.26
2016,3,11,9,30,0.0,110.0,4.8,11.0,110.0,83.61,68.61
2016,3,11,9,45,3.0,148.5,5.0,11.0,150.5,110.43,91.92
2016,3,11,10,0,6.0,187.0,5.2,11.0,191.0,136.21,114.13
2016,3,11,10,15,160.5,250.0,5.25,11.0,359.5,160.7,135.04
2016,3,11,10,30,315.0,313.0,5.3,11.0,528.0,199.93,153.97
2016,3,11,10,45,163.5,272.5,5.4,11.0,384.5,197.31,151.83
2016,3,11,11,0,12.0,232.0,5.5,11.0,241.0,172.4,137.57
2016,3,11,11,15,38.0,289.5,5.75,11.0,318.0,213.46,170.12
2016,3,11,11,30,64.0,347.0,6.0,11.0,395.0,265.16,211.49
2016,3,11,11,45,32.0,212.5,6.25,11.0,236.5,171.1,136.13
2016,3,11,12,0,0.0,78.0,6.5,11.0,78.0,60.25,44.99
2016,3,11,12,15,7.5,167.5,6.4,11.0,173.5,132.26,104.91
2016,3,11,12,30,15.0,257.0,6.3,11.0,269.0,205.55,165.16
2016,3,11,12,45,15.0,256.0,6.2,11.0,267.5,207.17,166.54
2016,3,11,13,0,15.0,255.0,6.1,11.0,266.0,208.75,167.99
2016,3,11,13,15,21.5,271.0,6.0,11.0,287.0,228.55,184.46
2016,3,11,13,30,28.0,287.0,5.9,11.0,308.0,261.73,211.82
2016,3,11,13,45,18.0,246.0,5.85,11.0,259.5,210.84,170.39
2016,3,11,14,0,8.0,205.0,5.8,11.0,211.0,170.34,137.14
2016,3,11,14,15,7.0,197.0,5.7,10.5,202.0,164.28,132.63
2016,3,11,14,30,6.0,189.0,5.6,10.0,193.0,158.11,127.99
2016,3,11,14,45,3.0,107.0,5.5,10.0,109.0,85.85,67.52
2016,3,11,15,0,0.0,25.0,5.4,10.0,25.0,19.13,10.76
2016,3,11,15,15,0.0,64.0,5.15,9.5,64.0,49.13,36.62
2016,3,11,15,30,0.0,103.0,4.9,9.0,103.0,80.95,64.11
2016,3,11,15,45,12.0,129.5,4.65,9.0,134.5,118.21,96.76
2016,3,11,16,0,24.0,156.0,4.4,9.0,166.0,161.48,134.43
2016,3,11,16,15,19.0,137.0,4.1,8.5,144.0,141.35,117.6
2016,3,11,16,30,14.0,118.0,3.8,8.0,122.0,120.95,100.33
2016,3,11,16,45,7.0,97.0,3.55,8.0,99.0,95.82,78.38
2016,3,11,17,0,0.0,76.0,3.3,8.0,76.0,70.1,55.58
2016,3,11,17,15,0.0,55.5,3.25,7.5,55.5,50.53,38.28
2016,3,11,17,30,0.0,35.0,3.2,7.0,35.0,29.34,19.41
2016,3,11,17,45,0.0,20.0,3.2,7.0,20.0,15.27,5.73
2016,3,11,18,0,0.0,5.0,3.2,7.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,4.5,0.95,5.5,4.5,0.0,0.0
2016,3,12,6,30,0.0,9.0,1.0,6.0,9.0,7.08,0.0
2016,3,12,6,45,109.0,29.5,1.05,6.5,43.0,22.07,11.71
2016,3,12,7,0,218.0,50.0,1.1,7.0,77.0,37.21,27.58
2016,3,12,7,15,309.0,65.0,1.3,7.0,123.5,48.27,38.29
2016,3,12,7,30,400.0,80.0,1.5,7.0,170.0,59.29,48.69
2016,3,12,7,45,477.0,88.0,1.7,7.5,222.0,65.44,54.32
2016,3,12,8,0,554.0,96.0,1.9,8.0,274.0,74.47,62.35
2016,3,12,8,15,391.5,134.0,1.95,8.0,270.0,93.1,78.97
2016,3,12,8,30,229.0,172.0,2.0,8.0,266.0,114.45,97.76
2016,3,12,8,45,227.0,194.5,2.1,8.5,297.5,130.52,111.43
2016,3,12,9,0,225.0,217.0,2.2,9.0,329.0,143.16,121.93
2016,3,12,9,15,502.0,168.5,2.3,9.5,446.5,112.18,94.22
2016,3,12,9,30,779.0,120.0,2.4,10.0,564.0,87.97,72.58
2016,3,12,9,45,696.5,154.0,2.5,10.5,570.5,105.59,87.7
2016,3,12,10,0,614.0,188.0,2.6,11.0,577.0,122.54,102.02
2016,3,12,10,15,720.0,161.5,2.7,11.0,640.0,107.35,88.64
2016,3,12,10,30,826.0,135.0,2.8,11.0,703.0,133.86,86.54
2016,3,12,10,45,518.5,246.0,2.9,11.5,607.0,212.3,148.2
2016,3,12,11,0,211.0,357.0,3.0,12.0,511.0,270.43,206.49
2016,3,12,11,15,526.5,252.0,3.05,12.0,646.5,298.54,217.85
2016,3,12,11,30,842.0,147.0,3.1,12.0,782.0,368.6,268.25
2016,3,12,11,45,848.0,145.5,3.2,12.0,791.0,424.32,318.87
2016,3,12,12,0,854.0,144.0,3.3,12.0,800.0,479.42,368.31
2016,3,12,12,15,683.5,218.0,3.35,12.0,743.0,506.94,396.08
2016,3,12,12,30,513.0,292.0,3.4,12.0,686.0,515.62,406.52
2016,3,12,12,45,464.0,308.0,3.5,12.0,661.5,535.68,424.49
2016,3,12,13,0,415.0,324.0,3.6,12.0,637.0,542.22,431.39
2016,3,12,13,15,411.0,318.5,3.6,12.0,623.5,562.92,448.99
2016,3,12,13,30,407.0,313.0,3.6,12.0,610.0,581.72,464.84
2016,3,12,13,45,234.0,311.5,3.65,12.0,481.0,475.13,381.7
2016,3,12,14,0,61.0,310.0,3.7,12.0,352.0,322.12,259.12
2016,3,12,14,15,192.5,296.0,3.6,11.5,420.0,442.17,359.24
2016,3,12,14,30,324.0,282.0,3.5,11.0,488.0,571.74,463.96
2016,3,12,14,45,385.5,249.0,3.4,11.0,480.0,606.84,493.26
2016,3,12,15,0,447.0,216.0,3.3,11.0,472.0,662.31,538.1
2016,3,12,15,15,423.5,202.5,3.1,11.0,430.5,640.88,522.26
2016,3,12,15,30,400.0,189.0,2.9,11.0,389.0,616.27,504.4
2016,3,12,15,45,409.5,167.0,2.75,11.0,354.0,610.03,501.68
2016,3,12,16,0,419.0,145.0,2.6,11.0,319.0,600.92,496.58
2016,3,12,16,15,383.5,133.0,2.4,10.5,276.5,558.94,465.16
2016,3,12,16,30,348.0,121.0,2.2,10.0,234.0,515.13,431.64
2016,3,12,16,45,313.5,103.0,2.0,10.0,191.5,441.75,373.3
2016,3,12,17,0,279.0,85.0,1.8,10.0,149.0,389.23,329.57
2016,3,12,17,15,223.5,66.5,1.7,9.5,109.0,316.27,267.29
2016,3,12,17,30,168.0,48.0,1.6,9.0,69.0,243.77,202.71
2016,3,12,17,45,84.0,29.0,1.55,8.5,39.5,142.92,104.58
2016,3,12,18,0,0.0,10.0,1.5,8.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,1.5,8.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.4,9.5,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,2.6,10.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.5,2.65,10.0,5.5,4.16,0.0
2016,3,13,7,30,0.0,8.0,2.7,10.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.0,2.8,10.5,10.0,7.59,1.27
2016,3,13,8,0,0.0,12.0,2.9,11.0,12.0,9.12,2.64
2016,3,13,8,15,0.0,14.5,2.95,11.0,14.5,11.03,4.36
2016,3,13,8,30,0.0,17.0,3.0,11.0,17.0,12.95,6.07
2016,3,13,8,45,0.0,13.5,3.1,11.5,13.5,10.29,3.61
2016,3,13,9,0,0.0,10.0,3.2,12.0,10.0,7.63,1.18
2016,3,13,9,15,1.5,90.5,3.25,12.0,91.5,69.62,56.2
2016,3,13,9,30,3.0,171.0,3.3,12.0,173.0,124.85,104.21
2016,3,13,9,45,1.5,135.5,3.35,12.0,136.5,101.68,83.77
2016,3,13,10,0,0.0,100.0,3.4,12.0,100.0,76.82,61.97
2016,3,13,10,15,0.0,88.5,3.35,12.0,88.5,68.25,54.38
2016,3,13,10,30,0.0,77.0,3.3,12.0,77.0,59.36,44.33
2016,3,13,10,45,0.0,91.0,3.3,12.0,91.0,70.27,53.37
2016,3,13,11,0,0.0,105.0,3.3,12.0,105.0,80.8,62.04
2016,3,13,11,15,35.0,230.5,3.35,12.0,257.5,175.48,138.35
2016,3,13,11,30,70.0,356.0,3.4,12.0,410.0,273.73,216.19
2016,3,13,11,45,53.5,341.5,3.45,12.0,383.0,268.61,212.78
2016,3,13,12,0,37.0,327.0,3.5,12.0,356.0,260.3,206.82
2016,3,13,12,15,27.5,300.5,3.5,12.0,322.0,243.53,193.81
2016,3,13,12,30,18.0,274.0,3.5,12.0,288.0,220.32,175.46
2016,3,13,12,45,9.0,149.5,3.55,12.0,156.5,120.99,95.01
2016,3,13,13,0,0.0,25.0,3.6,12.0,25.0,19.23,10.52
2016,3,13,13,15,11.0,151.0,3.45,12.0,159.5,125.0,98.83
2016,3,13,13,30,22.0,277.0,3.3,12.0,294.0,237.1,190.12
2016,3,13,13,45,11.0,210.5,3.2,12.0,219.0,175.67,140.22
2016,3,13,14,0,0.0,144.0,3.1,12.0,144.0,112.98,88.78
2016,3,13,14,15,0.0,144.0,3.0,12.0,144.0,113.4,89.36
2016,3,13,14,30,0.0,144.0,2.9,12.0,144.0,113.92,89.97
2016,3,13,14,45,0.0,128.0,2.85,12.0,128.0,100.86,79.32
2016,3,13,15,0,0.0,112.0,2.8,12.0,112.0,87.68,68.51
2016,3,13,15,15,16.5,155.5,2.65,11.5,164.0,142.53,115.5
2016,3,13,15,30,33.0,199.0,2.5,11.0,216.0,224.35,184.34
2016,3,13,15,45,75.0,189.5,2.4,11.0,222.5,260.25,215.94
2016,3,13,16,0,117.0,180.0,2.3,11.0,229.0,318.09,265.21
2016,3,13,16,15,108.0,158.5,2.1,11.0,199.0,290.82,243.19
2016,3,13,16,30,99.0,137.0,1.9,11.0,169.0,262.5,220.27
2016,3,13,16,45,89.5,114.0,1.75,11.0,139.0,230.32,193.65
2016,3,13,17,0,80.0,91.0,1.6,11.0,109.0,196.79,165.16
2016,3,13,17,15,60.5,68.5,1.5,10.5,80.5,153.42,127.4
2016,3,13,17,30,41.0,46.0,1.4,10.0,52.0,92.04,73.69
2016,3,13,17,45,20.5,27.5,1.35,10.0,30.5,51.77,35.06
2016,3,13,18,0,0.0,9.0,1.3,10.0,9.0,7.08,0.0
2016,3,13,18,15,0.0,4.5,1.3,10.0,4.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.9,7.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,2.1,7.0,17.0,13.38,0.0
2016,3,14,6,45,197.5,29.5,2.35,7.5,56.0,22.44,13.01
