Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,0,395.0,42.0,2.6,8.0,95.0,34.5,25.21
2016,3,14,7,15,485.5,51.5,2.7,8.0,145.5,42.13,32.65
2016,3,14,7,30,576.0,61.0,2.8,8.0,196.0,49.8,39.91
2016,3,14,7,45,622.5,69.5,2.9,8.5,248.0,56.2,45.74
2016,3,14,8,0,669.0,78.0,3.0,9.0,300.0,62.49,51.28
2016,3,14,8,15,708.0,83.0,3.05,9.0,352.0,66.06,54.36
2016,3,14,8,30,747.0,88.0,3.1,9.0,404.0,69.61,57.36
2016,3,14,8,45,632.0,126.0,3.2,9.5,414.5,92.32,77.3
2016,3,14,9,0,517.0,164.0,3.3,10.0,425.0,110.7,93.1
2016,3,14,9,15,452.5,199.0,3.3,10.0,442.5,128.27,108.19
2016,3,14,9,30,388.0,234.0,3.3,10.0,460.0,150.31,127.03
2016,3,14,9,45,419.5,242.5,3.3,10.5,500.5,148.2,124.61
2016,3,14,10,0,451.0,251.0,3.3,11.0,541.0,151.66,127.08
2016,3,14,10,15,391.0,283.0,3.25,11.0,543.5,172.95,145.04
2016,3,14,10,30,331.0,315.0,3.2,11.0,546.0,206.58,156.65
2016,3,14,10,45,344.5,323.5,3.2,11.5,571.0,242.81,179.57
2016,3,14,11,0,358.0,332.0,3.2,12.0,596.0,280.92,208.49
2016,3,14,11,15,274.5,357.0,3.2,12.0,562.0,305.76,233.1
2016,3,14,11,30,191.0,382.0,3.2,12.0,528.0,324.9,252.63
2016,3,14,11,45,228.0,381.0,3.2,12.0,557.5,358.7,279.98
2016,3,14,12,0,265.0,380.0,3.2,12.0,587.0,396.85,311.04
2016,3,14,12,15,263.5,380.5,3.25,12.0,586.0,422.29,332.64
2016,3,14,12,30,262.0,381.0,3.3,12.0,585.0,447.06,353.46
2016,3,14,12,45,323.0,362.0,3.35,12.5,610.5,492.41,389.64
2016,3,14,13,0,384.0,343.0,3.4,13.0,636.0,541.53,428.56
2016,3,14,13,15,387.5,332.5,3.4,13.0,623.5,562.17,445.78
2016,3,14,13,30,391.0,322.0,3.4,13.0,611.0,581.27,461.84
2016,3,14,13,45,433.5,294.0,3.4,13.0,604.5,626.03,497.73
2016,3,14,14,0,476.0,266.0,3.4,13.0,598.0,659.27,525.02
2016,3,14,14,15,549.5,227.5,3.4,12.5,594.0,706.97,564.9
2016,3,14,14,30,623.0,189.0,3.4,12.0,590.0,762.06,610.03
2016,3,14,14,45,534.0,204.5,3.45,12.0,534.0,713.74,574.22
2016,3,14,15,0,445.0,220.0,3.5,12.0,478.0,667.64,539.82
2016,3,14,15,15,511.0,182.5,3.4,11.5,457.5,702.18,570.83
2016,3,14,15,30,577.0,145.0,3.3,11.0,437.0,743.01,605.19
2016,3,14,15,45,520.5,142.0,3.25,11.0,386.0,687.25,564.12
2016,3,14,16,0,464.0,139.0,3.2,11.0,335.0,638.41,528.2
2016,3,14,16,15,514.5,119.0,2.85,10.5,310.5,667.08,552.11
2016,3,14,16,30,565.0,99.0,2.5,10.0,286.0,699.88,577.68
2016,3,14,16,45,511.5,88.0,2.2,9.5,235.5,634.65,527.08
2016,3,14,17,0,458.0,77.0,1.9,9.0,185.0,564.68,471.39
2016,3,14,17,15,363.5,64.0,1.8,8.5,136.0,460.14,386.14
2016,3,14,17,30,269.0,51.0,1.7,8.0,87.0,358.36,298.68
2016,3,14,17,45,134.5,33.0,1.6,7.5,51.0,197.58,152.21
2016,3,14,18,0,0.0,15.0,1.5,7.0,15.0,11.8,0.0
2016,3,14,18,15,0.0,7.5,1.5,6.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,15,48.5,7.5,1.35,4.5,9.5,5.9,0.0
2016,3,15,6,30,97.0,15.0,1.5,5.0,19.0,11.44,0.0
2016,3,15,6,45,244.0,29.5,1.7,5.5,58.5,24.05,14.88
2016,3,15,7,0,391.0,44.0,1.9,6.0,98.0,36.05,26.91
2016,3,15,7,15,479.0,53.5,1.95,6.5,148.5,43.6,34.25
2016,3,15,7,30,567.0,63.0,2.0,7.0,199.0,51.19,41.37
2016,3,15,7,45,626.0,69.0,2.15,8.0,252.5,55.81,45.48
2016,3,15,8,0,685.0,75.0,2.3,9.0,306.0,60.49,49.46
2016,3,15,8,15,722.5,79.5,2.4,9.5,357.5,63.79,52.19
2016,3,15,8,30,760.0,84.0,2.5,10.0,409.0,72.56,59.76
2016,3,15,8,45,790.5,86.5,2.65,10.5,459.0,74.44,61.1
2016,3,15,9,0,821.0,89.0,2.8,11.0,509.0,76.35,62.45
2016,3,15,9,15,839.5,92.0,2.9,11.5,553.0,78.32,63.87
2016,3,15,9,30,858.0,95.0,3.0,12.0,597.0,80.24,65.24
2016,3,15,9,45,875.0,96.0,3.1,12.5,636.0,80.8,65.43
2016,3,15,10,0,892.0,97.0,3.2,13.0,675.0,90.35,73.44
2016,3,15,10,15,901.5,98.5,3.25,13.0,707.0,91.46,74.23
2016,3,15,10,30,911.0,100.0,3.3,13.0,739.0,136.24,81.4
2016,3,15,10,45,920.0,100.0,3.4,13.5,763.5,196.9,116.98
2016,3,15,11,0,929.0,100.0,3.5,14.0,788.0,258.12,165.11
2016,3,15,11,15,933.0,100.5,3.55,14.0,804.5,318.7,218.53
2016,3,15,11,30,937.0,101.0,3.6,14.0,821.0,378.78,273.24
2016,3,15,11,45,940.0,101.0,3.7,14.5,829.5,437.39,326.12
2016,3,15,12,0,943.0,101.0,3.8,15.0,838.0,494.89,376.99
2016,3,15,12,15,943.0,100.5,3.85,15.0,837.5,549.19,424.71
2016,3,15,12,30,943.0,100.0,3.9,15.0,837.0,601.55,469.66
2016,3,15,12,45,942.5,99.0,3.95,15.0,829.0,651.04,511.29
2016,3,15,13,0,942.0,98.0,4.0,15.0,821.0,698.09,550.09
2016,3,15,13,15,938.0,97.0,4.0,15.0,804.5,740.11,584.19
2016,3,15,13,30,934.0,96.0,4.0,15.0,788.0,779.01,615.35
2016,3,15,13,45,929.5,94.0,4.05,15.0,764.0,813.28,641.14
2016,3,15,14,0,925.0,92.0,4.1,15.0,740.0,844.08,664.37
2016,3,15,14,15,916.0,90.5,4.05,14.5,708.0,868.09,683.63
2016,3,15,14,30,907.0,89.0,4.0,14.0,676.0,888.24,700.33
2016,3,15,14,45,896.0,86.0,3.95,14.0,638.0,901.03,710.65
2016,3,15,15,0,885.0,83.0,3.9,14.0,600.0,909.79,718.31
2016,3,15,15,15,867.5,80.5,3.75,13.5,555.5,909.19,720.22
2016,3,15,15,30,850.0,78.0,3.6,13.0,511.0,915.38,727.23
2016,3,15,15,45,827.5,74.5,3.45,13.0,462.5,901.01,718.09
2016,3,15,16,0,805.0,71.0,3.3,13.0,414.0,882.75,706.25
2016,3,15,16,15,771.0,67.0,2.9,12.5,362.0,849.28,682.66
2016,3,15,16,30,737.0,63.0,2.5,12.0,310.0,812.45,655.9
2016,3,15,16,45,688.5,57.5,2.15,11.5,257.0,757.08,614.47
2016,3,15,17,0,640.0,52.0,1.8,11.0,204.0,699.34,569.26
2016,3,15,17,15,557.0,44.5,1.75,10.0,153.0,615.12,503.93
2016,3,15,17,30,474.0,37.0,1.7,9.0,102.0,524.05,428.15
2016,3,15,17,45,326.0,25.5,1.65,8.5,61.0,373.94,289.76
2016,3,15,18,0,178.0,14.0,1.6,8.0,20.0,160.72,0.0
2016,3,15,18,15,89.0,7.0,1.6,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,6,15,88.0,8.0,1.45,5.5,11.5,6.29,0.0
2016,3,16,6,30,176.0,16.0,1.6,6.0,23.0,13.04,0.0
2016,3,16,6,45,327.5,28.0,1.75,7.0,66.0,23.07,14.21
2016,3,16,7,0,479.0,40.0,1.9,8.0,109.0,33.26,24.26
2016,3,16,7,15,562.5,47.5,1.9,8.5,161.5,39.52,30.32
2016,3,16,7,30,646.0,55.0,1.9,9.0,214.0,45.87,36.24
2016,3,16,7,45,698.5,60.5,1.95,10.0,268.0,54.56,43.99
2016,3,16,8,0,751.0,66.0,2.0,11.0,322.0,59.43,48.11
2016,3,16,8,15,785.0,70.0,2.1,11.5,375.0,62.85,50.93
2016,3,16,8,30,819.0,74.0,2.2,12.0,428.0,66.25,53.66
2016,3,16,8,45,843.5,77.0,2.3,12.5,477.5,68.7,55.53
2016,3,16,9,0,868.0,80.0,2.4,13.0,527.0,71.12,57.35
2016,3,16,9,15,885.0,82.5,2.4,13.5,572.0,80.8,65.51
2016,3,16,9,30,902.0,85.0,2.4,14.0,617.0,83.14,67.21
2016,3,16,9,45,914.5,87.0,2.4,14.5,655.5,84.94,68.46
2016,3,16,10,0,927.0,89.0,2.4,15.0,694.0,86.64,69.62
2016,3,16,10,15,936.0,90.5,2.35,15.5,726.0,87.84,70.36
2016,3,16,10,30,945.0,92.0,2.3,16.0,758.0,137.58,79.13
2016,3,16,10,45,950.5,93.0,2.3,16.5,782.5,200.29,116.5
2016,3,16,11,0,956.0,94.0,2.3,17.0,807.0,263.14,165.7
2016,3,16,11,15,960.0,94.5,2.3,17.0,823.5,325.18,219.56
2016,3,16,11,30,964.0,95.0,2.3,17.0,840.0,386.69,274.41
2016,3,16,11,45,965.0,96.0,2.35,17.5,848.0,446.66,327.24
2016,3,16,12,0,966.0,97.0,2.4,18.0,856.0,505.3,377.7
2016,3,16,12,15,965.5,96.5,2.4,18.0,855.5,560.44,424.65
2016,3,16,12,30,965.0,96.0,2.4,18.0,855.0,613.55,468.67
2016,3,16,12,45,967.5,93.5,2.45,18.0,847.0,664.45,510.07
2016,3,16,13,0,970.0,91.0,2.5,18.0,839.0,713.02,548.77
2016,3,16,13,15,966.0,90.0,2.5,18.0,822.0,755.99,582.3
2016,3,16,13,30,962.0,89.0,2.5,18.0,805.0,795.76,612.52
2016,3,16,13,45,955.5,88.0,2.5,18.0,780.0,830.26,637.08
2016,3,16,14,0,949.0,87.0,2.5,18.0,755.0,861.11,659.14
2016,3,16,14,15,939.5,85.5,2.45,18.0,722.5,885.2,676.2
2016,3,16,14,30,930.0,84.0,2.4,18.0,690.0,905.31,690.66
2016,3,16,14,45,917.0,82.5,2.35,18.0,651.0,918.32,700.42
2016,3,16,15,0,904.0,81.0,2.3,18.0,612.0,927.24,707.62
2016,3,16,15,15,887.0,78.5,2.15,17.5,567.0,927.22,709.24
2016,3,16,15,30,870.0,76.0,2.0,17.0,522.0,923.14,708.23
2016,3,16,15,45,845.5,73.0,1.9,17.0,472.5,918.32,706.05
2016,3,16,16,0,821.0,70.0,1.8,17.0,423.0,898.76,693.72
2016,3,16,16,15,787.0,66.0,1.6,16.0,370.0,865.13,672.88
2016,3,16,16,30,753.0,62.0,1.4,15.0,317.0,828.13,648.99
2016,3,16,16,45,702.0,57.0,1.25,14.5,263.5,770.8,608.82
2016,3,16,17,0,651.0,52.0,1.1,14.0,210.0,711.11,564.99
2016,3,16,17,15,569.0,44.5,1.1,13.0,158.0,627.14,502.6
2016,3,16,17,30,487.0,37.0,1.1,12.0,106.0,536.52,429.97
2016,3,16,17,45,338.5,25.5,1.15,11.5,63.5,385.07,296.36
2016,3,16,18,0,190.0,14.0,1.2,11.0,21.0,210.7,0.0
2016,3,16,18,15,95.0,7.0,1.2,10.5,10.5,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,8.5,0.65,7.5,13.5,6.69,0.0
2016,3,17,6,30,235.0,17.0,0.7,8.0,27.0,13.97,0.0
2016,3,17,6,45,378.5,27.5,0.75,9.0,71.5,22.84,14.11
2016,3,17,7,0,522.0,38.0,0.8,10.0,116.0,31.91,22.95
2016,3,17,7,15,601.0,45.0,0.95,10.5,169.5,41.08,31.54
2016,3,17,7,30,680.0,52.0,1.1,11.0,223.0,47.58,37.51
2016,3,17,7,45,728.5,57.0,1.25,12.0,277.5,52.14,41.48
2016,3,17,8,0,777.0,62.0,1.4,13.0,332.0,56.72,45.3
2016,3,17,8,15,809.5,66.0,1.5,13.5,385.5,60.26,48.21
2016,3,17,8,30,842.0,70.0,1.6,14.0,439.0,63.76,51.03
2016,3,17,8,45,864.5,73.0,1.7,14.5,488.5,73.14,58.95
2016,3,17,9,0,887.0,76.0,1.8,15.0,538.0,76.25,61.33
2016,3,17,9,15,903.0,78.5,1.7,15.5,582.5,78.76,63.17
2016,3,17,9,30,919.0,81.0,1.6,16.0,627.0,81.13,64.9
2016,3,17,9,45,930.5,83.0,1.5,17.0,665.5,82.97,66.03
2016,3,17,10,0,942.0,85.0,1.4,18.0,704.0,84.69,67.07
2016,3,17,10,15,950.0,86.0,1.25,18.0,736.0,85.62,67.71
2016,3,17,10,30,958.0,87.0,1.1,18.0,768.0,139.18,77.94
2016,3,17,10,45,963.5,88.5,0.95,18.5,792.0,202.88,116.22
2016,3,17,11,0,969.0,90.0,0.8,19.0,816.0,266.75,165.44
2016,3,17,11,15,972.0,90.5,0.7,19.0,832.5,329.19,218.2
2016,3,17,11,30,975.0,91.0,0.6,19.0,849.0,390.96,271.17
2016,3,17,11,45,976.5,91.5,0.55,19.5,856.5,451.25,321.74
2016,3,17,12,0,978.0,92.0,0.5,20.0,864.0,510.21,369.55
2016,3,17,12,15,977.5,92.0,0.6,20.0,863.5,566.22,415.56
2016,3,17,12,30,977.0,92.0,0.7,20.0,863.0,620.18,458.85
2016,3,17,12,45,973.5,92.0,0.8,20.0,854.0,670.1,498.21
2016,3,17,13,0,970.0,92.0,0.9,20.0,845.0,717.25,534.76
2016,3,17,13,15,966.0,91.5,0.95,20.0,827.5,760.66,567.4
2016,3,17,13,30,962.0,91.0,1.0,20.0,810.0,800.9,596.85
2016,3,17,13,45,955.5,89.5,1.05,20.0,785.0,834.89,620.42
2016,3,17,14,0,949.0,88.0,1.1,20.0,760.0,865.19,641.67
2016,3,17,14,15,939.5,86.5,1.1,20.0,727.0,889.22,658.17
2016,3,17,14,30,930.0,85.0,1.1,20.0,694.0,909.26,672.25
2016,3,17,14,45,917.5,83.0,1.15,20.0,655.0,922.07,682.64
2016,3,17,15,0,905.0,81.0,1.2,20.0,616.0,930.77,690.63
2016,3,17,15,15,887.5,79.0,1.15,19.5,571.0,930.79,692.89
2016,3,17,15,30,870.0,77.0,1.1,19.0,526.0,926.77,692.75
2016,3,17,15,45,846.5,74.0,1.1,19.0,476.5,922.86,692.39
2016,3,17,16,0,823.0,71.0,1.1,19.0,427.0,904.13,682.2
2016,3,17,16,15,789.0,67.0,1.0,18.0,374.0,870.36,662.72
2016,3,17,16,30,755.0,63.0,0.9,17.0,321.0,833.19,640.35
2016,3,17,16,45,704.5,57.5,0.85,16.5,267.0,775.47,602.11
2016,3,17,17,0,654.0,52.0,0.8,16.0,213.0,715.44,560.2
2016,3,17,17,15,573.0,45.0,0.85,15.0,160.5,632.65,500.65
2016,3,17,17,30,492.0,38.0,0.9,14.0,108.0,543.29,430.88
2016,3,17,17,45,345.0,26.5,0.95,13.5,65.5,392.53,301.46
2016,3,17,18,0,198.0,15.0,1.0,13.0,23.0,220.79,0.0
2016,3,17,18,15,99.0,7.5,1.0,12.5,11.5,87.02,0.0
2016,3,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,109.0,9.5,1.2,7.5,15.0,7.47,0.0
2016,3,18,6,30,218.0,19.0,1.4,8.0,30.0,15.58,1.36
2016,3,18,6,45,354.5,30.5,1.6,9.0,74.0,25.17,16.25
2016,3,18,7,0,491.0,42.0,1.8,10.0,118.0,34.88,25.61
2016,3,18,7,15,569.5,49.5,1.75,10.5,170.5,41.08,31.54
2016,3,18,7,30,648.0,57.0,1.7,11.0,223.0,47.36,37.31
2016,3,18,7,45,697.0,62.5,1.65,11.5,277.0,56.09,45.1
2016,3,18,8,0,746.0,68.0,1.6,12.0,331.0,60.86,49.17
2016,3,18,8,15,443.0,130.0,1.5,12.5,293.0,90.93,75.54
2016,3,18,8,30,140.0,192.0,1.4,13.0,255.0,127.16,106.69
2016,3,18,8,45,129.5,214.5,1.35,13.5,277.5,139.59,116.71
2016,3,18,9,0,119.0,237.0,1.3,14.0,300.0,151.52,126.25
2016,3,18,9,15,88.0,248.5,1.25,14.5,297.5,163.63,135.81
2016,3,18,9,30,57.0,260.0,1.2,15.0,295.0,169.95,140.42
2016,3,18,9,45,110.5,289.5,1.2,15.5,361.5,186.98,153.96
2016,3,18,10,0,164.0,319.0,1.2,16.0,428.0,193.41,158.58
2016,3,18,10,15,128.0,329.5,1.2,16.0,417.5,197.24,161.41
2016,3,18,10,30,92.0,340.0,1.2,16.0,407.0,224.69,172.59
2016,3,18,10,45,240.0,337.5,1.25,16.5,517.5,241.09,177.41
2016,3,18,11,0,388.0,335.0,1.3,17.0,628.0,295.33,212.91
2016,3,18,11,15,485.0,306.0,1.3,17.0,680.0,333.12,240.62
2016,3,18,11,30,582.0,277.0,1.3,17.0,732.0,385.92,281.79
2016,3,18,11,45,766.0,190.0,1.35,17.5,795.0,440.91,324.07
2016,3,18,12,0,950.0,103.0,1.4,18.0,858.0,509.69,378.27
2016,3,18,12,15,950.0,103.0,1.45,18.0,857.5,564.71,424.17
2016,3,18,12,30,950.0,103.0,1.5,18.0,857.0,617.81,467.41
2016,3,18,12,45,933.0,110.0,1.55,18.0,844.5,664.43,504.69
2016,3,18,13,0,916.0,117.0,1.6,18.0,832.0,707.41,538.37
2016,3,18,13,15,911.5,116.5,1.6,18.0,814.5,748.82,569.92
2016,3,18,13,30,907.0,116.0,1.6,18.0,797.0,787.17,598.67
2016,3,18,13,45,710.0,187.5,1.65,18.0,710.5,755.93,575.7
2016,3,18,14,0,513.0,259.0,1.7,18.0,624.0,689.6,527.97
2016,3,18,14,15,535.0,238.0,1.75,18.0,604.0,712.59,547.49
2016,3,18,14,30,557.0,217.0,1.8,18.0,584.0,733.4,564.75
2016,3,18,14,45,554.0,203.5,1.85,18.0,550.5,737.38,569.71
2016,3,18,15,0,551.0,190.0,1.9,18.0,517.0,738.22,572.69
2016,3,18,15,15,566.5,169.5,1.85,17.5,484.0,745.23,580.98
2016,3,18,15,30,582.0,149.0,1.8,17.0,451.0,759.03,593.17
2016,3,18,15,45,638.5,118.5,1.8,16.5,421.5,788.52,617.06
2016,3,18,16,0,695.0,88.0,1.8,16.0,392.0,811.77,636.45
2016,3,18,16,15,683.5,84.0,1.65,15.5,352.0,800.12,629.57
2016,3,18,16,30,672.0,80.0,1.5,15.0,312.0,785.38,620.4
2016,3,18,16,45,617.5,73.0,1.4,14.5,259.0,723.05,576.51
2016,3,18,17,0,563.0,66.0,1.3,14.0,206.0,658.79,529.5
2016,3,18,17,15,477.0,56.5,1.3,13.0,155.0,561.21,455.88
2016,3,18,17,30,391.0,47.0,1.3,12.0,104.0,464.04,377.61
2016,3,18,17,45,195.5,35.0,1.3,11.5,63.5,272.15,214.72
2016,3,18,18,0,0.0,23.0,1.3,11.0,23.0,28.38,0.0
2016,3,18,18,15,0.0,11.5,1.3,10.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.9,7.5,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.0,8.0,18.0,13.75,2.35
2016,3,19,6,45,30.5,38.0,1.1,8.5,43.0,28.32,19.21
2016,3,19,7,0,61.0,58.0,1.2,9.0,68.0,42.32,32.47
2016,3,19,7,15,76.5,81.0,1.2,9.5,98.0,57.82,46.82
2016,3,19,7,30,92.0,104.0,1.2,10.0,128.0,72.95,60.53
2016,3,19,7,45,103.0,126.0,1.25,10.5,158.5,87.08,73.03
2016,3,19,8,0,114.0,148.0,1.3,11.0,189.0,100.85,84.92
2016,3,19,8,15,129.5,171.5,1.25,11.5,224.5,115.1,97.0
2016,3,19,8,30,145.0,195.0,1.2,12.0,260.0,128.95,108.49
2016,3,19,8,45,311.0,191.0,1.2,12.5,350.0,126.42,105.69
2016,3,19,9,0,477.0,187.0,1.2,13.0,440.0,122.46,101.74
2016,3,19,9,15,437.5,216.0,1.2,13.5,463.0,136.45,113.22
2016,3,19,9,30,398.0,245.0,1.2,14.0,486.0,155.84,129.09
2016,3,19,9,45,644.0,171.0,1.25,15.0,588.5,112.57,91.67
2016,3,19,10,0,890.0,97.0,1.3,16.0,691.0,90.29,72.28
2016,3,19,10,15,899.0,98.5,1.3,16.0,722.0,91.32,73.06
2016,3,19,10,30,908.0,100.0,1.3,16.0,753.0,149.73,86.37
2016,3,19,10,45,915.5,100.0,1.35,16.5,777.0,210.02,124.58
2016,3,19,11,0,923.0,100.0,1.4,17.0,801.0,270.67,172.81
2016,3,19,11,15,926.5,101.0,1.45,17.0,816.5,331.03,225.23
2016,3,19,11,30,930.0,102.0,1.5,17.0,832.0,390.86,278.16
2016,3,19,11,45,933.5,101.0,1.6,17.0,840.0,448.48,329.04
2016,3,19,12,0,937.0,100.0,1.7,17.0,848.0,504.99,377.99
2016,3,19,12,15,936.5,100.0,1.75,17.0,847.5,558.92,423.55
2016,3,19,12,30,936.0,100.0,1.8,17.0,847.0,610.9,466.34
2016,3,19,12,45,937.0,97.5,1.85,17.5,838.5,659.49,504.61
2016,3,19,13,0,938.0,95.0,1.9,18.0,830.0,705.68,540.07
2016,3,19,13,15,933.5,94.5,1.9,18.0,813.0,747.28,572.04
2016,3,19,13,30,929.0,94.0,1.9,18.0,796.0,785.75,600.65
2016,3,19,13,45,921.5,93.0,1.9,18.0,771.0,818.14,623.42
2016,3,19,14,0,914.0,92.0,1.9,18.0,746.0,846.91,643.76
2016,3,19,14,15,904.5,90.5,1.85,17.5,714.0,869.79,660.9
2016,3,19,14,30,895.0,89.0,1.8,17.0,682.0,888.79,675.58
2016,3,19,14,45,691.0,151.5,1.8,17.0,593.5,816.99,627.4
2016,3,19,15,0,487.0,214.0,1.8,17.0,505.0,706.92,549.2
2016,3,19,15,15,396.5,217.0,1.75,16.5,442.5,618.51,487.35
2016,3,19,15,30,306.0,220.0,1.7,16.0,380.0,549.37,436.97
2016,3,19,15,45,330.0,193.5,1.7,16.0,351.5,550.69,441.18
2016,3,19,16,0,354.0,167.0,1.7,16.0,323.0,549.52,443.03
2016,3,19,16,15,339.0,149.0,1.65,15.5,283.5,519.62,422.45
2016,3,19,16,30,324.0,131.0,1.6,15.0,244.0,487.83,400.05
2016,3,19,16,45,304.0,111.0,1.6,14.5,203.0,446.69,369.63
2016,3,19,17,0,284.0,91.0,1.6,14.0,162.0,403.89,336.53
2016,3,19,17,15,247.0,72.0,1.6,13.5,123.0,345.69,288.7
2016,3,19,17,30,210.0,53.0,1.6,13.0,84.0,308.46,254.79
2016,3,19,17,45,105.0,36.5,1.65,12.5,52.0,173.94,137.37
2016,3,19,18,0,0.0,20.0,1.7,12.0,20.0,20.16,0.0
2016,3,19,18,15,0.0,10.0,1.75,11.5,10.0,7.87,0.0
2016,3,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,15,33.5,10.5,1.1,8.5,12.5,8.26,0.0
2016,3,20,6,30,67.0,21.0,1.3,9.0,25.0,15.97,5.04
2016,3,20,6,45,118.5,40.0,1.5,10.0,56.5,29.78,20.47
2016,3,20,7,0,170.0,59.0,1.7,11.0,88.0,43.36,33.17
2016,3,20,7,15,195.0,80.0,1.8,11.5,124.0,57.73,46.38
2016,3,20,7,30,220.0,101.0,1.9,12.0,160.0,71.69,58.94
2016,3,20,7,45,235.5,122.0,2.0,12.5,197.0,85.11,70.74
2016,3,20,8,0,251.0,143.0,2.1,13.0,234.0,98.08,81.88
2016,3,20,8,15,282.0,162.0,2.1,13.5,278.5,109.74,91.65
2016,3,20,8,30,313.0,181.0,2.1,14.0,323.0,121.05,100.97
2016,3,20,8,45,579.0,131.0,2.15,14.5,428.0,93.34,76.42
2016,3,20,9,0,845.0,81.0,2.2,15.0,533.0,71.16,56.81
2016,3,20,9,15,861.5,83.5,2.2,15.0,576.5,81.06,65.23
2016,3,20,9,30,878.0,86.0,2.2,15.0,620.0,83.28,66.96
2016,3,20,9,45,885.5,89.5,2.25,15.5,657.0,85.75,68.77
2016,3,20,10,0,893.0,93.0,2.3,16.0,694.0,88.05,70.45
2016,3,20,10,15,902.0,95.0,2.35,16.0,725.0,90.67,72.54
2016,3,20,10,30,911.0,97.0,2.4,16.0,756.0,151.67,86.99
2016,3,20,10,45,914.5,99.0,2.5,16.5,779.0,212.68,127.03
2016,3,20,11,0,918.0,101.0,2.6,17.0,802.0,273.65,176.49
2016,3,20,11,15,922.0,102.0,2.65,17.0,818.0,333.86,229.42
2016,3,20,11,30,926.0,103.0,2.7,17.0,834.0,393.59,282.9
2016,3,20,11,45,694.5,214.5,2.8,17.0,766.0,435.67,325.95
2016,3,20,12,0,463.0,326.0,2.9,17.0,698.0,456.95,348.81
2016,3,20,12,15,695.0,215.5,2.95,17.0,773.0,531.29,407.67
2016,3,20,12,30,927.0,105.0,3.0,17.0,848.0,613.19,473.36
2016,3,20,12,45,926.5,103.5,3.15,17.0,840.0,661.4,513.1
2016,3,20,13,0,926.0,102.0,3.3,17.0,832.0,707.16,550.39
2016,3,20,13,15,922.0,101.5,3.35,17.0,815.0,748.74,583.49
2016,3,20,13,30,918.0,101.0,3.4,17.0,798.0,787.27,613.41
2016,3,20,13,45,508.0,222.5,3.45,17.0,606.5,628.71,493.55
2016,3,20,14,0,98.0,344.0,3.5,17.0,415.0,385.89,303.31
2016,3,20,14,15,93.0,327.0,3.55,16.5,391.5,375.19,297.24
2016,3,20,14,30,88.0,310.0,3.6,16.0,368.0,363.34,289.35
2016,3,20,14,45,47.5,249.0,3.65,16.0,280.0,271.52,216.89
2016,3,20,15,0,7.0,188.0,3.7,16.0,192.0,161.38,127.72
2016,3,20,15,15,3.5,154.0,3.7,15.5,156.0,128.61,101.54
2016,3,20,15,30,0.0,120.0,3.7,15.0,120.0,95.63,74.62
2016,3,20,15,45,0.0,112.5,3.7,15.0,112.5,89.87,70.1
2016,3,20,16,0,0.0,105.0,3.7,15.0,105.0,84.2,65.6
2016,3,20,16,15,0.0,92.0,3.55,14.5,92.0,73.35,56.8
2016,3,20,16,30,0.0,79.0,3.4,14.0,79.0,62.41,47.8
2016,3,20,16,45,0.0,66.0,3.3,13.5,66.0,51.36,38.54
2016,3,20,17,0,0.0,53.0,3.2,13.0,53.0,40.58,29.35
2016,3,20,17,15,0.0,40.0,3.05,12.5,40.0,30.57,20.66
2016,3,20,17,30,0.0,27.0,2.9,12.0,27.0,20.58,11.88
2016,3,20,17,45,0.0,17.0,2.75,12.0,17.0,12.93,4.96
2016,3,20,18,0,0.0,7.0,2.6,12.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,2.5,11.5,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.0,1.1,9.0,11.5,8.65,0.0
2016,3,21,6,30,6.0,22.0,1.3,9.0,23.0,16.67,6.54
2016,3,21,6,45,36.5,43.0,1.55,9.5,49.0,31.8,22.39
2016,3,21,7,0,67.0,64.0,1.8,10.0,75.0,46.32,36.01
2016,3,21,7,15,83.5,86.5,1.95,10.0,105.5,61.45,50.03
2016,3,21,7,30,100.0,109.0,2.1,10.0,136.0,76.22,63.49
2016,3,21,7,45,111.5,131.0,2.3,10.5,167.0,90.3,75.92
2016,3,21,8,0,123.0,153.0,2.5,11.0,198.0,104.01,87.76
2016,3,21,8,15,139.0,176.5,2.55,11.0,234.5,118.21,99.99
2016,3,21,8,30,155.0,200.0,2.6,11.0,271.0,131.99,111.72
2016,3,21,8,45,135.5,222.0,2.7,11.0,289.0,143.85,121.66
2016,3,21,9,0,116.0,244.0,2.8,11.0,307.0,155.2,131.09
2016,3,21,9,15,181.5,262.5,2.85,11.0,370.0,166.5,140.42
2016,3,21,9,30,247.0,281.0,2.9,11.0,433.0,177.64,149.57
2016,3,21,9,45,217.0,303.5,3.0,11.5,443.0,187.75,157.54
2016,3,21,10,0,187.0,326.0,3.1,12.0,453.0,197.32,165.01
2016,3,21,10,15,234.5,335.5,3.2,12.0,502.0,205.05,171.23
2016,3,21,10,30,282.0,345.0,3.3,12.0,551.0,227.79,171.57
2016,3,21,10,45,587.0,233.0,3.4,12.0,678.5,233.73,160.47
2016,3,21,11,0,892.0,121.0,3.5,12.0,806.0,283.81,189.63
2016,3,21,11,15,896.5,121.5,3.6,12.0,822.0,342.75,242.69
2016,3,21,11,30,901.0,122.0,3.7,12.0,838.0,401.3,296.32
2016,3,21,11,45,456.0,179.5,3.8,12.5,542.0,318.3,245.71
2016,3,21,12,0,11.0,237.0,3.9,13.0,246.0,185.34,146.23
2016,3,21,12,15,11.5,236.5,4.0,13.0,246.0,187.05,147.94
2016,3,21,12,30,12.0,236.0,4.1,13.0,246.0,188.76,149.45
2016,3,21,12,45,6.0,172.0,4.2,13.0,177.0,137.02,107.6
2016,3,21,13,0,0.0,108.0,4.3,13.0,108.0,83.67,63.89
2016,3,21,13,15,0.0,105.5,4.3,13.0,105.5,81.75,62.4
2016,3,21,13,30,0.0,103.0,4.3,13.0,103.0,79.79,60.85
2016,3,21,13,45,0.0,68.5,4.35,13.0,68.5,52.85,38.56
2016,3,21,14,0,0.0,34.0,4.4,13.0,34.0,26.14,16.31
2016,3,21,14,15,16.5,153.0,4.35,13.0,164.0,143.92,114.8
2016,3,21,14,30,33.0,272.0,4.3,13.0,294.0,275.81,222.42
2016,3,21,14,45,232.0,254.0,4.3,13.0,395.0,483.9,394.05
2016,3,21,15,0,431.0,236.0,4.3,13.0,496.0,681.02,550.7
2016,3,21,15,15,215.5,139.0,4.15,12.5,269.0,360.95,299.37
2016,3,21,15,30,0.0,42.0,4.0,12.0,42.0,32.16,21.73
2016,3,21,15,45,0.0,69.5,3.85,12.0,69.5,53.35,39.99
2016,3,21,16,0,0.0,97.0,3.7,12.0,97.0,76.66,59.98
2016,3,21,16,15,0.0,85.0,3.4,11.5,85.0,66.64,51.74
2016,3,21,16,30,0.0,73.0,3.1,11.0,73.0,56.56,43.33
2016,3,21,16,45,0.0,60.5,2.85,10.5,60.5,46.36,34.7
2016,3,21,17,0,0.0,48.0,2.6,10.0,48.0,36.71,26.38
2016,3,21,17,15,138.5,54.5,2.45,9.5,76.0,214.83,184.46
2016,3,21,17,30,277.0,61.0,2.3,9.0,104.0,381.71,321.92
2016,3,21,17,45,180.5,41.5,2.15,9.0,65.5,269.84,219.46
2016,3,21,18,0,84.0,22.0,2.0,9.0,27.0,123.41,47.72
2016,3,21,18,15,42.0,11.0,2.05,8.5,13.5,43.31,0.0
2016,3,21,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,120.0,13.5,1.5,6.0,22.0,10.62,0.0
2016,3,22,6,30,240.0,27.0,1.8,6.0,44.0,22.18,11.69
2016,3,22,6,45,378.0,37.5,2.1,6.5,91.0,30.84,21.92
2016,3,22,7,0,516.0,48.0,2.4,7.0,138.0,39.69,30.49
2016,3,22,7,15,590.0,55.0,2.55,7.5,191.5,45.4,35.95
2016,3,22,7,30,664.0,62.0,2.7,8.0,245.0,51.18,41.26
2016,3,22,7,45,720.5,65.0,2.85,8.5,301.0,58.29,47.59
2016,3,22,8,0,777.0,68.0,3.0,9.0,357.0,61.26,50.05
2016,3,22,8,15,430.0,133.0,3.05,9.0,296.5,92.21,77.64
2016,3,22,8,30,83.0,198.0,3.1,9.0,236.0,133.57,114.0
2016,3,22,8,45,487.0,138.0,3.2,9.5,400.0,94.66,79.05
2016,3,22,9,0,891.0,78.0,3.3,10.0,564.0,77.98,63.95
2016,3,22,9,15,906.5,80.5,3.35,10.0,608.5,80.39,65.89
2016,3,22,9,30,922.0,83.0,3.4,10.0,653.0,82.67,67.71
2016,3,22,9,45,500.5,198.5,3.5,10.5,510.5,124.37,103.77
2016,3,22,10,0,79.0,314.0,3.6,11.0,368.0,199.51,167.7
2016,3,22,10,15,261.5,305.0,3.6,11.0,495.0,181.83,152.22
2016,3,22,10,30,444.0,296.0,3.6,11.0,622.0,212.24,153.49
2016,3,22,10,45,712.0,191.5,3.65,11.5,733.0,230.77,152.91
2016,3,22,11,0,980.0,87.0,3.7,12.0,844.0,285.22,187.57
2016,3,22,11,15,645.5,234.0,3.7,12.0,737.0,341.19,249.95
2016,3,22,11,30,311.0,381.0,3.7,12.0,630.0,370.19,285.83
2016,3,22,11,45,168.5,350.0,3.75,12.0,485.5,323.37,254.06
2016,3,22,12,0,26.0,319.0,3.8,12.0,341.0,252.14,200.1
2016,3,22,12,15,78.0,363.0,3.85,12.0,427.0,317.7,252.48
2016,3,22,12,30,130.0,407.0,3.9,12.0,513.0,395.97,314.34
2016,3,22,12,45,248.5,386.5,3.95,12.0,586.0,476.34,378.46
2016,3,22,13,0,367.0,366.0,4.0,12.0,659.0,561.03,445.84
2016,3,22,13,15,669.0,228.0,4.05,12.0,747.0,699.03,556.39
2016,3,22,13,30,971.0,90.0,4.1,12.0,835.0,822.18,653.77
2016,3,22,13,45,750.0,175.0,4.15,12.0,739.5,785.07,625.05
2016,3,22,14,0,529.0,260.0,4.2,12.0,644.0,710.7,567.66
2016,3,22,14,15,735.0,172.5,4.25,12.0,680.5,833.87,665.9
2016,3,22,14,30,941.0,85.0,4.3,12.0,717.0,932.58,738.53
2016,3,22,14,45,672.5,164.5,4.35,12.0,603.5,820.16,657.64
2016,3,22,15,0,404.0,244.0,4.4,12.0,490.0,644.9,523.48
2016,3,22,15,15,642.5,160.5,4.35,11.5,518.5,823.07,666.35
2016,3,22,15,30,881.0,77.0,4.3,11.0,547.0,948.45,760.55
2016,3,22,15,45,558.0,133.0,4.25,11.0,421.0,734.31,601.78
2016,3,22,16,0,235.0,189.0,4.2,11.0,295.0,464.87,387.14
2016,3,22,16,15,501.5,127.0,3.9,10.5,317.5,674.12,561.7
2016,3,22,16,30,768.0,65.0,3.6,10.0,340.0,856.96,701.77
2016,3,22,16,45,718.5,60.5,3.3,10.0,285.0,800.52,657.48
2016,3,22,17,0,669.0,56.0,3.0,10.0,230.0,741.61,611.47
2016,3,22,17,15,592.0,49.0,2.7,9.0,177.0,661.37,548.38
2016,3,22,17,30,515.0,42.0,2.4,8.0,124.0,573.86,475.35
2016,3,22,17,45,377.5,31.5,2.15,7.5,79.0,430.0,350.04
2016,3,22,18,0,240.0,21.0,1.9,7.0,34.0,274.45,134.73
2016,3,22,18,15,120.0,10.5,1.9,7.0,17.0,107.45,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,6,15,149.0,13.0,2.1,5.5,24.5,10.23,0.0
2016,3,23,6,30,298.0,26.0,2.1,6.0,49.0,21.46,11.78
2016,3,23,6,45,418.5,36.5,2.15,6.5,96.5,30.19,21.43
2016,3,23,7,0,539.0,47.0,2.2,7.0,144.0,39.03,29.95
2016,3,23,7,15,552.5,59.5,2.3,7.5,187.5,48.45,38.76
2016,3,23,7,30,566.0,72.0,2.4,8.0,231.0,57.44,46.96
2016,3,23,7,45,628.5,72.0,2.5,8.5,282.0,57.59,46.94
2016,3,23,8,0,691.0,72.0,2.6,9.0,333.0,62.88,51.5
2016,3,23,8,15,603.0,109.5,2.65,9.5,360.5,81.83,68.19
2016,3,23,8,30,515.0,147.0,2.7,10.0,388.0,101.43,85.18
2016,3,23,8,45,471.5,177.0,2.8,11.0,415.0,117.23,98.4
2016,3,23,9,0,428.0,207.0,2.9,12.0,442.0,132.01,110.52
2016,3,23,9,15,370.0,240.5,2.9,12.0,455.5,153.11,128.35
2016,3,23,9,30,312.0,274.0,2.9,12.0,469.0,167.77,140.52
2016,3,23,9,45,412.0,259.0,2.95,12.5,532.5,153.98,128.14
2016,3,23,10,0,512.0,244.0,3.0,13.0,596.0,146.85,121.6
2016,3,23,10,15,598.5,225.5,3.05,13.5,654.0,147.25,109.82
2016,3,23,10,30,685.0,207.0,3.1,14.0,712.0,188.76,123.44
2016,3,23,10,45,825.0,152.0,3.15,14.5,779.0,234.6,149.2
2016,3,23,11,0,965.0,97.0,3.2,15.0,846.0,291.99,191.45
2016,3,23,11,15,968.5,97.5,3.15,15.0,862.0,354.37,247.18
2016,3,23,11,30,972.0,98.0,3.1,15.0,878.0,416.14,302.94
2016,3,23,11,45,975.0,97.5,3.1,15.0,886.0,476.11,356.61
2016,3,23,12,0,978.0,97.0,3.1,15.0,894.0,534.85,408.01
2016,3,23,12,15,977.5,97.0,3.1,15.0,893.0,590.72,455.78
2016,3,23,12,30,977.0,97.0,3.1,15.0,892.0,644.54,500.6
2016,3,23,12,45,971.5,98.5,3.15,15.5,882.0,694.27,540.32
2016,3,23,13,0,966.0,100.0,3.2,16.0,872.0,741.13,576.8
2016,3,23,13,15,753.5,190.5,3.2,16.0,785.5,729.02,567.18
2016,3,23,13,30,541.0,281.0,3.2,16.0,699.0,683.69,532.63
2016,3,23,13,45,649.5,226.0,3.25,16.0,711.5,754.8,588.73
2016,3,23,14,0,758.0,171.0,3.3,16.0,724.0,823.58,642.16
2016,3,23,14,15,738.5,168.0,3.25,15.5,687.5,834.61,651.74
2016,3,23,14,30,719.0,165.0,3.2,15.0,651.0,841.38,658.66
2016,3,23,14,45,669.0,169.0,3.2,15.0,601.5,823.59,647.24
2016,3,23,15,0,619.0,173.0,3.2,15.0,552.0,800.39,632.16
2016,3,23,15,15,656.5,146.5,3.05,14.5,522.0,823.29,650.98
2016,3,23,15,30,694.0,120.0,2.9,14.0,492.0,841.87,666.4
2016,3,23,15,45,707.5,103.0,2.8,14.0,452.0,844.32,669.42
2016,3,23,16,0,721.0,86.0,2.7,14.0,412.0,836.51,665.24
2016,3,23,16,15,725.5,80.0,2.35,13.5,375.0,836.62,666.08
2016,3,23,16,30,730.0,74.0,2.0,13.0,338.0,833.3,663.73
2016,3,23,16,45,679.0,68.5,1.7,12.5,283.0,782.17,626.28
2016,3,23,17,0,628.0,63.0,1.4,12.0,228.0,721.97,580.87
2016,3,23,17,15,549.5,55.0,1.3,11.0,175.5,631.43,513.06
2016,3,23,17,30,471.0,47.0,1.2,10.0,123.0,541.13,441.01
2016,3,23,17,45,335.5,34.5,1.2,9.5,78.5,396.94,320.1
2016,3,23,18,0,200.0,22.0,1.2,9.0,34.0,243.49,133.55
2016,3,23,18,15,100.0,11.0,1.2,8.5,17.0,91.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,126.0,14.0,1.35,6.5,24.5,11.02,0.0
2016,3,24,6,30,252.0,28.0,1.6,7.0,49.0,22.91,13.4
2016,3,24,6,45,369.0,39.5,1.85,8.0,95.0,32.29,23.25
2016,3,24,7,0,486.0,51.0,2.1,9.0,141.0,41.73,32.17
2016,3,24,7,15,556.0,59.0,2.1,9.5,193.5,48.04,38.09
2016,3,24,7,30,626.0,67.0,2.1,10.0,246.0,54.36,43.81
2016,3,24,7,45,668.5,73.5,2.1,10.5,299.0,59.19,48.01
2016,3,24,8,0,711.0,80.0,2.1,11.0,352.0,63.96,52.04
2016,3,24,8,15,743.0,84.5,2.1,11.5,404.0,72.61,59.45
2016,3,24,8,30,775.0,89.0,2.1,12.0,456.0,75.9,62.01
2016,3,24,8,45,793.5,94.5,2.15,13.0,503.0,79.52,64.72
2016,3,24,9,0,812.0,100.0,2.2,14.0,550.0,83.0,67.27
2016,3,24,9,15,829.0,103.0,2.3,14.0,594.0,84.63,68.48
2016,3,24,9,30,846.0,106.0,2.4,14.0,638.0,86.21,69.66
2016,3,24,9,45,849.5,112.5,2.55,14.5,673.5,89.54,72.22
2016,3,24,10,0,853.0,119.0,2.7,15.0,709.0,92.68,74.61
2016,3,24,10,15,863.0,121.5,2.8,15.0,740.0,108.57,72.82
2016,3,24,10,30,873.0,124.0,2.9,15.0,771.0,169.32,99.61
2016,3,24,10,45,873.5,128.5,3.0,15.5,793.5,230.87,143.53
