Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,874.0,133.0,3.1,16.0,816.0,292.27,194.74
2016,3,24,11,15,878.5,134.0,3.15,16.0,831.5,352.07,247.66
2016,3,24,11,30,883.0,135.0,3.2,16.0,847.0,413.08,301.95
2016,3,24,11,45,888.0,133.5,3.25,16.5,855.5,469.1,351.11
2016,3,24,12,0,893.0,132.0,3.3,17.0,864.0,524.24,398.32
2016,3,24,12,15,893.5,132.0,3.35,17.0,863.5,577.01,443.19
2016,3,24,12,30,894.0,132.0,3.4,17.0,863.0,628.03,485.56
2016,3,24,12,45,911.0,121.0,3.5,17.0,859.5,678.57,526.9
2016,3,24,13,0,928.0,110.0,3.6,17.0,856.0,727.57,566.36
2016,3,24,13,15,924.5,109.5,3.6,17.0,839.0,769.56,599.37
2016,3,24,13,30,921.0,109.0,3.6,17.0,822.0,808.53,628.92
2016,3,24,13,45,916.0,107.0,3.6,17.0,797.5,841.7,653.03
2016,3,24,14,0,911.0,105.0,3.6,17.0,773.0,871.37,674.73
2016,3,24,14,15,901.5,103.5,3.6,16.5,740.5,894.1,692.95
2016,3,24,14,30,892.0,102.0,3.6,16.0,708.0,912.96,708.7
2016,3,24,14,45,883.0,98.0,3.6,16.0,669.5,925.66,719.02
2016,3,24,15,0,874.0,94.0,3.6,16.0,631.0,934.36,726.77
2016,3,24,15,15,856.5,91.5,3.5,15.5,586.5,944.29,736.36
2016,3,24,15,30,839.0,89.0,3.4,15.0,542.0,938.9,735.3
2016,3,24,15,45,810.5,87.0,3.35,15.0,491.5,919.5,723.52
2016,3,24,16,0,782.0,85.0,3.3,15.0,441.0,896.13,709.0
2016,3,24,16,15,748.0,80.5,3.0,14.5,388.5,860.67,685.17
2016,3,24,16,30,714.0,76.0,2.7,14.0,336.0,829.22,663.77
2016,3,24,16,45,653.5,72.0,2.4,13.5,281.0,763.92,616.47
2016,3,24,17,0,593.0,68.0,2.1,13.0,226.0,696.68,566.05
2016,3,24,17,15,517.0,58.5,1.95,12.0,174.0,606.68,497.45
2016,3,24,17,30,441.0,49.0,1.8,11.0,122.0,516.98,424.83
2016,3,24,17,45,323.5,35.5,1.65,10.5,78.5,387.94,314.6
2016,3,24,18,0,206.0,22.0,1.5,10.0,35.0,251.09,150.4
2016,3,24,18,15,103.0,11.0,1.55,9.5,17.5,94.06,0.0
2016,3,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,15.5,1.95,7.5,27.5,12.61,0.0
2016,3,25,6,30,277.0,31.0,2.0,8.0,55.0,25.47,15.84
2016,3,25,6,45,394.0,42.0,2.1,8.5,102.5,34.42,25.16
2016,3,25,7,0,511.0,53.0,2.2,9.0,150.0,43.46,33.78
2016,3,25,7,15,580.0,60.5,2.15,9.0,203.5,49.39,39.41
2016,3,25,7,30,649.0,68.0,2.1,9.0,257.0,55.34,44.87
2016,3,25,7,45,689.5,75.0,2.1,9.5,310.5,60.53,49.39
2016,3,25,8,0,730.0,82.0,2.1,10.0,364.0,65.61,53.71
2016,3,25,8,15,761.0,86.5,2.15,10.5,416.5,74.37,61.22
2016,3,25,8,30,792.0,91.0,2.2,11.0,469.0,77.61,63.75
2016,3,25,8,45,814.0,94.0,2.25,11.5,517.0,79.55,65.1
2016,3,25,9,0,836.0,97.0,2.3,12.0,565.0,81.45,66.42
2016,3,25,9,15,852.5,100.0,2.35,12.5,608.5,83.17,67.59
2016,3,25,9,30,869.0,103.0,2.4,13.0,652.0,84.82,68.7
2016,3,25,9,45,885.5,103.0,2.5,13.5,691.0,93.59,75.97
2016,3,25,10,0,902.0,103.0,2.6,14.0,730.0,93.94,75.95
2016,3,25,10,15,910.0,104.5,2.7,14.5,760.5,113.6,74.24
2016,3,25,10,30,918.0,106.0,2.8,15.0,791.0,174.91,101.7
2016,3,25,10,45,924.0,106.5,2.9,15.5,814.5,235.97,145.36
2016,3,25,11,0,930.0,107.0,3.0,16.0,838.0,297.21,196.67
2016,3,25,11,15,933.5,108.0,3.1,16.0,853.5,358.0,250.91
2016,3,25,11,30,937.0,109.0,3.2,16.0,869.0,418.24,305.15
2016,3,25,11,45,938.0,109.5,3.3,16.0,876.0,476.31,357.04
2016,3,25,12,0,939.0,110.0,3.4,16.0,883.0,533.07,406.7
2016,3,25,12,15,938.5,110.0,3.45,16.0,881.5,587.1,452.89
2016,3,25,12,30,938.0,110.0,3.5,16.0,880.0,639.17,496.33
2016,3,25,12,45,943.5,105.0,3.55,16.5,872.5,688.63,535.83
2016,3,25,13,0,949.0,100.0,3.6,17.0,865.0,735.9,572.7
2016,3,25,13,15,945.0,99.0,3.6,17.0,847.5,777.6,605.49
2016,3,25,13,30,941.0,98.0,3.6,17.0,830.0,816.13,634.16
2016,3,25,13,45,938.0,95.0,3.65,17.0,805.5,850.17,659.11
2016,3,25,14,0,935.0,92.0,3.7,17.0,781.0,880.7,681.67
2016,3,25,14,15,926.0,90.5,3.7,16.5,748.0,904.05,700.33
2016,3,25,14,30,917.0,89.0,3.7,16.0,715.0,923.48,716.48
2016,3,25,14,45,907.5,86.0,3.7,16.0,676.5,936.81,727.24
2016,3,25,15,0,898.0,83.0,3.7,16.0,638.0,946.11,735.42
2016,3,25,15,15,881.5,80.5,3.6,15.5,593.0,945.39,737.53
2016,3,25,15,30,865.0,78.0,3.5,15.0,548.0,940.64,737.04
2016,3,25,15,45,843.5,75.0,3.4,15.0,498.5,937.95,736.8
2016,3,25,16,0,822.0,72.0,3.3,15.0,449.0,920.11,725.83
2016,3,25,16,15,791.5,68.5,3.05,14.5,396.5,889.2,705.76
2016,3,25,16,30,761.0,65.0,2.8,14.0,344.0,854.96,682.85
2016,3,25,16,45,711.0,61.0,2.55,13.5,289.5,798.29,642.6
2016,3,25,17,0,661.0,57.0,2.3,13.0,235.0,739.24,598.97
2016,3,25,17,15,589.0,50.0,2.15,12.0,182.5,662.89,541.3
2016,3,25,17,30,517.0,43.0,2.0,11.0,130.0,579.41,474.02
2016,3,25,17,45,380.0,33.0,1.95,10.5,84.0,435.54,353.22
2016,3,25,18,0,243.0,23.0,1.9,10.0,38.0,286.31,183.48
2016,3,25,18,15,121.5,11.5,1.95,9.5,19.0,109.94,0.0
2016,3,25,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,6,15,189.0,13.5,2.1,7.5,30.5,10.98,0.0
2016,3,26,6,30,378.0,27.0,2.2,8.0,61.0,22.47,13.58
2016,3,26,6,45,486.5,35.0,2.35,8.5,110.0,29.3,20.65
2016,3,26,7,0,595.0,43.0,2.5,9.0,159.0,39.34,30.09
2016,3,26,7,15,656.0,48.5,2.6,9.5,213.0,44.45,34.87
2016,3,26,7,30,717.0,54.0,2.7,10.0,267.0,49.62,39.51
2016,3,26,7,45,757.0,58.0,2.8,11.0,321.0,53.35,42.63
2016,3,26,8,0,797.0,62.0,2.9,12.0,375.0,57.08,45.66
2016,3,26,8,15,824.0,65.0,2.95,12.5,427.0,66.17,53.47
2016,3,26,8,30,851.0,68.0,3.0,13.0,479.0,69.55,56.14
2016,3,26,8,45,870.0,70.5,3.05,13.5,527.0,72.31,58.25
2016,3,26,9,0,889.0,73.0,3.1,14.0,575.0,74.94,60.23
2016,3,26,9,15,903.0,75.0,3.15,14.5,618.5,77.01,61.72
2016,3,26,9,30,917.0,77.0,3.2,15.0,662.0,78.96,63.11
2016,3,26,9,45,926.5,79.0,3.25,15.5,699.5,80.67,64.3
2016,3,26,10,0,936.0,81.0,3.3,16.0,737.0,82.27,65.4
2016,3,26,10,15,944.0,82.5,3.3,16.0,767.5,106.18,65.21
2016,3,26,10,30,952.0,84.0,3.3,16.0,798.0,169.08,94.7
2016,3,26,10,45,954.5,86.5,3.35,16.5,821.0,232.32,140.78
2016,3,26,11,0,957.0,89.0,3.4,17.0,844.0,295.38,194.05
2016,3,26,11,15,960.5,89.5,3.4,17.0,859.5,356.96,249.09
2016,3,26,11,30,964.0,90.0,3.4,17.0,875.0,417.92,303.94
2016,3,26,11,45,963.0,91.5,3.4,17.0,881.5,476.89,356.45
2016,3,26,12,0,962.0,93.0,3.4,17.0,888.0,534.3,406.39
2016,3,26,12,15,961.5,93.0,3.4,17.0,887.0,589.01,452.85
2016,3,26,12,30,961.0,93.0,3.4,17.0,886.0,641.68,496.45
2016,3,26,12,45,957.0,93.5,3.4,17.5,876.0,690.34,534.89
2016,3,26,13,0,953.0,94.0,3.4,18.0,866.0,736.24,570.21
2016,3,26,13,15,948.5,93.0,3.35,17.5,848.0,777.47,603.32
2016,3,26,13,30,944.0,92.0,3.3,17.0,830.0,815.47,632.03
2016,3,26,13,45,938.0,91.0,3.3,17.0,804.5,848.92,656.18
2016,3,26,14,0,932.0,90.0,3.3,17.0,779.0,878.79,677.86
2016,3,26,14,15,922.5,88.5,3.2,17.0,746.0,901.44,693.93
2016,3,26,14,30,913.0,87.0,3.1,17.0,713.0,920.14,707.37
2016,3,26,14,45,896.0,87.0,3.05,17.0,673.0,929.76,715.03
2016,3,26,15,0,879.0,87.0,3.0,17.0,633.0,935.28,720.1
2016,3,26,15,15,862.0,84.5,2.9,16.5,588.0,933.81,721.51
2016,3,26,15,30,845.0,82.0,2.8,16.0,543.0,939.85,728.37
2016,3,26,15,45,816.5,80.5,2.7,16.0,493.0,920.82,716.45
2016,3,26,16,0,788.0,79.0,2.6,16.0,443.0,897.92,702.04
2016,3,26,16,15,755.0,75.0,2.3,15.5,391.0,863.82,679.1
2016,3,26,16,30,722.0,71.0,2.0,15.0,339.0,826.42,653.3
2016,3,26,16,45,664.0,67.5,1.75,14.5,284.5,770.03,613.3
2016,3,26,17,0,606.0,64.0,1.5,14.0,230.0,705.78,566.01
2016,3,26,17,15,532.0,56.0,1.4,13.0,178.0,619.21,501.74
2016,3,26,17,30,458.0,48.0,1.3,12.0,126.0,532.92,433.55
2016,3,26,17,45,330.5,36.0,1.25,11.5,82.0,395.74,319.77
2016,3,26,18,0,203.0,24.0,1.2,11.0,38.0,255.25,170.71
2016,3,26,18,15,101.5,12.0,1.2,10.5,19.0,93.85,0.0
2016,3,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.0,16.5,2.0,9.0,30.0,13.34,0.0
2016,3,27,6,30,278.0,33.0,2.1,9.0,60.0,26.99,17.6
2016,3,27,6,45,389.5,43.5,2.25,9.5,107.5,35.47,26.12
2016,3,27,7,0,501.0,54.0,2.4,10.0,155.0,44.04,34.23
2016,3,27,7,15,567.5,61.5,2.35,10.5,207.5,49.91,39.66
2016,3,27,7,30,634.0,69.0,2.3,11.0,260.0,55.79,44.91
2016,3,27,7,45,383.5,118.0,2.25,11.5,240.0,83.13,69.17
2016,3,27,8,0,133.0,167.0,2.2,12.0,220.0,112.59,94.8
2016,3,27,8,15,467.5,125.5,2.15,12.5,347.0,87.86,72.54
2016,3,27,8,30,802.0,84.0,2.1,13.0,474.0,72.7,58.87
2016,3,27,8,45,828.5,85.5,2.05,13.5,523.5,73.89,59.6
2016,3,27,9,0,855.0,87.0,2.0,14.0,573.0,75.11,60.34
2016,3,27,9,15,871.0,89.0,2.05,14.0,617.0,84.91,68.65
2016,3,27,9,30,887.0,91.0,2.1,14.0,661.0,86.68,69.98
2016,3,27,9,45,898.0,93.5,2.15,14.5,698.5,88.48,71.22
2016,3,27,10,0,909.0,96.0,2.2,15.0,736.0,90.17,72.37
2016,3,27,10,15,917.5,97.5,2.35,15.0,767.0,116.96,72.77
2016,3,27,10,30,926.0,99.0,2.5,15.0,798.0,178.6,103.04
2016,3,27,10,45,931.0,100.5,2.7,15.5,821.5,240.36,148.52
2016,3,27,11,0,936.0,102.0,2.9,16.0,845.0,302.21,200.93
2016,3,27,11,15,940.0,103.0,3.05,16.0,861.0,363.31,255.6
2016,3,27,11,30,944.0,104.0,3.2,16.0,877.0,423.91,310.15
2016,3,27,11,45,943.5,105.5,3.4,16.0,883.5,482.23,362.34
2016,3,27,12,0,943.0,107.0,3.6,16.0,890.0,539.1,412.21
2016,3,27,12,15,943.5,107.0,3.65,16.0,889.5,593.67,458.72
2016,3,27,12,30,944.0,107.0,3.7,16.0,889.0,646.36,502.57
2016,3,27,12,45,947.0,104.0,3.75,16.0,881.0,696.01,543.13
2016,3,27,13,0,950.0,101.0,3.8,16.0,873.0,743.37,581.13
2016,3,27,13,15,946.5,100.0,3.85,16.0,856.5,785.35,614.42
2016,3,27,13,30,943.0,99.0,3.9,16.0,840.0,824.19,643.43
2016,3,27,13,45,937.5,98.0,3.95,16.0,815.0,858.15,668.46
2016,3,27,14,0,932.0,97.0,4.0,16.0,790.0,888.57,691.07
2016,3,27,14,15,924.0,95.5,4.0,15.5,758.0,912.66,710.38
2016,3,27,14,30,916.0,94.0,4.0,15.0,726.0,932.89,727.21
2016,3,27,14,45,902.0,93.5,4.05,15.0,686.5,944.86,737.37
2016,3,27,15,0,888.0,93.0,4.1,15.0,647.0,952.8,744.96
2016,3,27,15,15,872.5,90.5,4.05,14.5,602.5,964.57,756.34
2016,3,27,15,30,857.0,88.0,4.0,14.0,558.0,960.93,756.96
2016,3,27,15,45,833.5,85.0,4.0,13.5,508.0,944.87,749.25
2016,3,27,16,0,810.0,82.0,4.0,13.0,458.0,924.87,738.77
2016,3,27,16,15,536.0,114.0,3.85,12.5,351.0,706.92,579.17
2016,3,27,16,30,262.0,146.0,3.7,12.0,244.0,451.08,377.69
2016,3,27,16,45,238.5,127.0,3.55,11.5,206.0,408.6,345.47
2016,3,27,17,0,215.0,108.0,3.4,11.0,168.0,365.22,310.43
2016,3,27,17,15,189.0,87.0,3.15,10.0,131.0,315.55,269.11
2016,3,27,17,30,163.0,66.0,2.9,9.0,94.0,265.06,225.2
2016,3,27,17,45,108.5,45.5,2.7,8.5,61.5,189.14,156.67
2016,3,27,18,0,54.0,25.0,2.5,8.0,29.0,90.5,61.31
2016,3,27,18,15,27.0,12.5,2.55,7.5,14.5,32.32,0.0
2016,3,27,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,17.0,3.65,5.0,34.5,13.78,0.21
2016,3,28,6,30,342.0,34.0,3.9,5.0,69.0,28.04,19.02
2016,3,28,6,45,461.0,43.0,4.15,5.5,120.0,35.48,26.61
2016,3,28,7,0,580.0,52.0,4.4,6.0,171.0,43.12,33.96
2016,3,28,7,15,645.0,58.0,4.5,6.5,226.5,48.07,38.61
2016,3,28,7,30,710.0,64.0,4.6,7.0,282.0,57.46,47.13
2016,3,28,7,45,758.5,67.5,4.75,7.5,338.5,60.66,49.84
2016,3,28,8,0,807.0,71.0,4.9,8.0,395.0,63.93,52.55
2016,3,28,8,15,835.0,74.5,4.9,8.0,448.5,66.86,55.0
2016,3,28,8,30,863.0,78.0,4.9,8.0,502.0,69.74,57.38
2016,3,28,8,45,885.5,80.0,4.9,8.5,552.5,78.98,65.31
2016,3,28,9,0,908.0,82.0,4.9,9.0,603.0,81.26,66.99
2016,3,28,9,15,922.5,84.0,4.95,9.0,647.0,83.24,68.54
2016,3,28,9,30,937.0,86.0,5.0,9.0,691.0,85.09,69.98
2016,3,28,9,45,672.5,192.5,5.05,9.5,639.5,123.21,103.05
2016,3,28,10,0,408.0,299.0,5.1,10.0,588.0,179.79,151.49
2016,3,28,10,15,498.0,279.5,5.1,10.0,647.0,181.28,134.72
2016,3,28,10,30,588.0,260.0,5.1,10.0,706.0,221.73,154.09
2016,3,28,10,45,345.5,326.0,5.2,10.0,590.5,266.22,199.04
2016,3,28,11,0,103.0,392.0,5.3,10.0,475.0,289.53,228.76
2016,3,28,11,15,361.0,337.5,5.3,10.0,634.0,338.13,260.69
2016,3,28,11,30,619.0,283.0,5.3,10.0,793.0,425.93,328.17
2016,3,28,11,45,803.0,190.5,5.35,10.0,857.5,484.84,377.7
2016,3,28,12,0,987.0,98.0,5.4,10.0,922.0,556.57,439.22
2016,3,28,12,15,986.5,98.0,5.4,10.0,920.5,612.65,488.81
2016,3,28,12,30,986.0,98.0,5.4,10.0,919.0,666.64,535.49
2016,3,28,12,45,966.5,107.0,5.4,10.0,904.5,713.86,575.58
2016,3,28,13,0,947.0,116.0,5.4,10.0,890.0,757.2,611.67
2016,3,28,13,15,686.5,224.0,5.35,10.0,779.0,721.8,582.63
2016,3,28,13,30,426.0,332.0,5.3,10.0,668.0,648.43,523.18
2016,3,28,13,45,674.0,222.0,5.25,10.0,734.0,781.43,631.77
2016,3,28,14,0,922.0,112.0,5.2,10.0,800.0,897.74,721.98
2016,3,28,14,15,692.5,189.5,5.1,9.5,693.5,826.79,669.72
2016,3,28,14,30,463.0,267.0,5.0,9.0,587.0,715.71,582.84
2016,3,28,14,45,670.0,185.0,4.95,9.0,619.5,849.97,691.78
2016,3,28,15,0,877.0,103.0,4.9,9.0,652.0,967.72,779.88
2016,3,28,15,15,558.0,174.5,4.75,9.0,515.0,757.42,622.18
2016,3,28,15,30,239.0,246.0,4.6,9.0,378.0,497.69,413.42
2016,3,28,15,45,516.0,167.5,4.5,9.0,419.0,730.9,606.68
2016,3,28,16,0,793.0,89.0,4.4,9.0,460.0,918.5,749.53
2016,3,28,16,15,758.5,84.5,4.1,8.5,406.0,881.98,722.19
2016,3,28,16,30,724.0,80.0,3.8,8.0,352.0,849.88,700.24
2016,3,28,16,45,678.0,73.5,3.55,8.0,297.5,794.31,658.58
2016,3,28,17,0,632.0,67.0,3.3,8.0,243.0,736.65,613.94
2016,3,28,17,15,556.5,59.0,3.05,7.5,189.5,647.8,543.57
2016,3,28,17,30,481.0,51.0,2.8,7.0,136.0,559.04,469.52
2016,3,28,17,45,360.5,39.0,2.55,6.5,90.0,426.78,355.52
2016,3,28,18,0,240.0,27.0,2.3,6.0,44.0,294.81,216.45
2016,3,28,18,15,120.0,13.5,2.3,5.5,22.0,110.71,0.0
2016,3,28,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,17.5,2.25,5.5,36.0,14.15,2.35
2016,3,29,6,30,343.0,35.0,2.3,6.0,72.0,28.81,19.79
2016,3,29,6,45,447.0,45.0,2.4,6.5,121.5,36.94,27.91
2016,3,29,7,0,551.0,55.0,2.5,7.0,171.0,45.16,35.73
2016,3,29,7,15,615.0,62.0,2.45,7.5,225.5,50.72,40.9
2016,3,29,7,30,679.0,69.0,2.4,8.0,280.0,56.29,45.9
2016,3,29,7,45,730.0,72.0,2.4,8.5,336.0,63.66,52.37
2016,3,29,8,0,781.0,75.0,2.4,9.0,392.0,66.44,54.58
2016,3,29,8,15,809.5,78.5,2.3,9.5,445.0,69.23,56.77
2016,3,29,8,30,838.0,82.0,2.2,10.0,498.0,71.98,58.89
2016,3,29,8,45,861.5,83.5,2.15,10.5,547.5,73.21,59.65
2016,3,29,9,0,885.0,85.0,2.1,11.0,597.0,82.61,67.6
2016,3,29,9,15,900.0,87.5,2.05,11.0,641.5,84.82,69.32
2016,3,29,9,30,915.0,90.0,2.0,11.0,686.0,86.89,70.93
2016,3,29,9,45,927.0,91.5,2.0,11.5,724.0,88.16,71.73
2016,3,29,10,0,939.0,93.0,2.0,12.0,762.0,89.34,72.46
2016,3,29,10,15,947.0,94.5,2.05,12.0,793.5,124.02,75.19
2016,3,29,10,30,955.0,96.0,2.1,12.0,825.0,187.33,108.96
2016,3,29,10,45,960.5,97.0,2.15,12.5,848.5,250.53,156.94
2016,3,29,11,0,966.0,98.0,2.2,13.0,872.0,313.83,211.29
2016,3,29,11,15,969.5,98.5,2.25,13.0,887.5,376.06,267.32
2016,3,29,11,30,973.0,99.0,2.3,13.0,903.0,437.65,322.82
2016,3,29,11,45,973.5,100.0,2.35,13.0,910.0,497.45,375.94
2016,3,29,12,0,974.0,101.0,2.4,13.0,917.0,555.82,426.52
2016,3,29,12,15,973.5,100.5,2.45,13.0,915.5,610.83,473.13
2016,3,29,12,30,973.0,100.0,2.5,13.0,914.0,663.74,516.86
2016,3,29,12,45,970.0,100.0,2.6,13.0,904.0,713.18,557.14
2016,3,29,13,0,967.0,100.0,2.7,13.0,894.0,759.89,594.55
2016,3,29,13,15,962.5,99.5,2.7,13.0,875.5,802.14,627.43
2016,3,29,13,30,958.0,99.0,2.7,13.0,857.0,841.15,655.6
2016,3,29,13,45,949.0,99.0,2.75,13.0,830.5,873.65,679.36
2016,3,29,14,0,940.0,99.0,2.8,13.0,804.0,902.37,700.59
2016,3,29,14,15,930.5,97.5,2.8,12.5,770.5,925.27,718.81
2016,3,29,14,30,921.0,96.0,2.8,12.0,737.0,944.19,734.51
2016,3,29,14,45,905.0,95.5,2.8,12.0,696.0,954.26,742.92
2016,3,29,15,0,889.0,95.0,2.8,12.0,655.0,960.19,748.74
2016,3,29,15,15,871.5,92.0,2.75,12.0,609.5,969.46,756.69
2016,3,29,15,30,854.0,89.0,2.7,12.0,564.0,963.04,753.83
2016,3,29,15,45,828.5,86.5,2.65,12.0,513.0,945.39,743.37
2016,3,29,16,0,803.0,84.0,2.6,12.0,462.0,923.8,730.25
2016,3,29,16,15,771.0,80.0,2.35,11.5,409.0,890.26,707.96
2016,3,29,16,30,739.0,76.0,2.1,11.0,356.0,853.31,682.79
2016,3,29,16,45,693.0,70.0,1.85,10.5,301.0,805.0,648.48
2016,3,29,17,0,647.0,64.0,1.6,10.0,246.0,747.8,606.18
2016,3,29,17,15,575.0,56.5,1.5,9.0,193.0,662.61,542.92
2016,3,29,17,30,503.0,49.0,1.4,8.0,140.0,577.55,475.69
2016,3,29,17,45,387.0,37.5,1.3,7.5,93.5,449.33,368.57
2016,3,29,18,0,271.0,26.0,1.2,7.0,47.0,323.57,240.06
2016,3,29,18,15,135.5,13.0,1.2,6.5,23.5,123.41,0.0
2016,3,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,6,15,188.5,17.0,1.4,4.5,38.0,13.75,3.48
2016,3,30,6,30,377.0,34.0,1.6,5.0,76.0,28.07,19.38
2016,3,30,6,45,475.5,43.0,1.85,6.0,126.0,35.49,26.71
2016,3,30,7,0,574.0,52.0,2.1,7.0,176.0,43.0,33.8
2016,3,30,7,15,635.0,58.5,2.05,7.5,230.5,48.28,38.7
2016,3,30,7,30,696.0,65.0,2.0,8.0,285.0,58.0,47.45
2016,3,30,7,45,736.5,69.5,1.95,9.0,339.5,61.8,50.57
2016,3,30,8,0,777.0,74.0,1.9,10.0,394.0,65.59,53.6
2016,3,30,8,15,805.0,78.0,1.85,10.5,446.5,68.74,56.1
2016,3,30,8,30,833.0,82.0,1.8,11.0,499.0,71.83,58.51
2016,3,30,8,45,853.0,85.0,1.75,11.5,548.0,73.98,60.08
2016,3,30,9,0,873.0,88.0,1.7,12.0,597.0,84.2,68.69
2016,3,30,9,15,888.0,90.5,1.75,12.0,640.5,86.33,70.33
2016,3,30,9,30,903.0,93.0,1.8,12.0,684.0,88.33,71.88
2016,3,30,9,45,914.0,94.5,1.9,12.5,722.0,89.51,72.59
2016,3,30,10,0,925.0,96.0,2.0,13.0,760.0,90.59,73.23
2016,3,30,10,15,932.5,97.5,2.15,13.0,790.5,128.26,77.09
2016,3,30,10,30,940.0,99.0,2.3,13.0,821.0,190.64,111.42
2016,3,30,10,45,945.0,100.5,2.45,13.5,844.0,253.16,159.36
2016,3,30,11,0,950.0,102.0,2.6,14.0,867.0,315.76,213.3
2016,3,30,11,15,953.0,102.5,2.7,14.0,882.0,376.91,268.48
2016,3,30,11,30,956.0,103.0,2.8,14.0,897.0,437.4,323.11
2016,3,30,11,45,956.5,104.0,2.9,14.5,903.5,496.27,374.86
2016,3,30,12,0,957.0,105.0,3.0,15.0,910.0,553.74,424.01
2016,3,30,12,15,956.0,105.0,3.05,15.0,908.5,607.99,469.95
2016,3,30,12,30,955.0,105.0,3.1,15.0,907.0,660.19,513.07
2016,3,30,12,45,953.5,103.5,3.15,15.0,897.0,708.52,552.28
2016,3,30,13,0,952.0,102.0,3.2,15.0,887.0,754.2,588.68
2016,3,30,13,15,947.5,101.5,3.2,15.0,869.0,795.77,621.11
2016,3,30,13,30,943.0,101.0,3.2,15.0,851.0,834.15,648.91
2016,3,30,13,45,936.0,100.0,3.25,15.0,824.5,866.68,672.73
2016,3,30,14,0,929.0,99.0,3.3,15.0,798.0,895.56,694.09
2016,3,30,14,15,919.5,97.5,3.3,14.5,765.0,918.01,712.07
2016,3,30,14,30,910.0,96.0,3.3,14.0,732.0,936.53,727.55
2016,3,30,14,45,896.5,94.0,3.3,14.0,692.0,946.85,736.17
2016,3,30,15,0,883.0,92.0,3.3,14.0,652.0,953.09,742.2
2016,3,30,15,15,866.0,89.5,3.25,13.5,606.5,951.37,743.9
2016,3,30,15,30,849.0,87.0,3.2,13.0,561.0,957.49,751.41
2016,3,30,15,45,824.5,84.0,3.2,13.0,511.0,940.0,741.29
2016,3,30,16,0,800.0,81.0,3.2,13.0,461.0,918.63,728.62
2016,3,30,16,15,768.0,77.0,3.05,12.5,408.0,884.98,707.21
2016,3,30,16,30,736.0,73.0,2.9,12.0,355.0,848.01,682.97
2016,3,30,16,45,689.0,68.0,2.75,11.5,300.5,799.3,649.21
2016,3,30,17,0,642.0,63.0,2.6,11.0,246.0,742.53,607.93
2016,3,30,17,15,571.5,55.5,2.45,10.0,193.0,658.69,544.56
2016,3,30,17,30,501.0,48.0,2.3,9.0,140.0,575.07,477.43
2016,3,30,17,45,383.0,37.5,2.2,8.5,94.0,446.2,368.77
2016,3,30,18,0,265.0,27.0,2.1,8.0,48.0,321.9,244.33
2016,3,30,18,15,132.5,13.5,2.15,7.5,24.0,121.44,0.0
2016,3,30,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,6,15,179.0,18.5,1.5,7.0,39.5,14.92,5.14
2016,3,31,6,30,358.0,37.0,1.5,7.0,79.0,30.4,21.38
2016,3,31,6,45,454.5,47.0,1.55,7.5,128.5,38.49,29.31
2016,3,31,7,0,551.0,57.0,1.6,8.0,178.0,46.62,36.98
2016,3,31,7,15,292.0,90.0,1.55,8.0,155.5,64.58,53.46
2016,3,31,7,30,33.0,123.0,1.5,8.0,133.0,86.29,73.03
2016,3,31,7,45,39.0,144.5,1.5,8.5,159.0,100.26,85.18
2016,3,31,8,0,45.0,166.0,1.5,9.0,185.0,113.96,96.86
2016,3,31,8,15,51.0,189.0,1.5,9.5,213.0,128.18,108.8
2016,3,31,8,30,57.0,212.0,1.5,10.0,241.0,142.07,120.27
2016,3,31,8,45,151.5,238.0,1.5,11.0,325.0,153.26,129.03
2016,3,31,9,0,246.0,264.0,1.5,12.0,409.0,161.96,135.54
2016,3,31,9,15,226.5,288.0,1.55,12.5,429.0,180.55,150.63
2016,3,31,9,30,207.0,312.0,1.6,13.0,449.0,191.48,159.11
2016,3,31,9,45,272.5,318.5,1.7,13.5,509.0,185.64,153.59
2016,3,31,10,0,338.0,325.0,1.8,14.0,569.0,189.25,156.07
2016,3,31,10,15,639.5,211.5,1.9,14.0,696.5,159.14,107.8
2016,3,31,10,30,941.0,98.0,2.0,14.0,824.0,193.59,112.77
2016,3,31,10,45,948.5,98.0,2.15,14.5,848.0,255.66,160.56
2016,3,31,11,0,956.0,98.0,2.3,15.0,872.0,318.05,214.16
2016,3,31,11,15,959.5,98.5,2.4,15.0,887.0,379.57,269.37
2016,3,31,11,30,963.0,99.0,2.5,15.0,902.0,440.46,323.97
2016,3,31,11,45,965.5,99.0,2.65,15.5,909.5,499.7,375.72
2016,3,31,12,0,968.0,99.0,2.8,16.0,917.0,557.69,425.05
2016,3,31,12,15,967.5,98.5,2.9,16.0,915.5,612.16,471.01
2016,3,31,12,30,967.0,98.0,3.0,16.0,914.0,664.56,514.21
2016,3,31,12,45,967.5,96.0,3.2,16.0,905.0,714.02,554.67
2016,3,31,13,0,968.0,94.0,3.4,16.0,896.0,760.95,592.53
2016,3,31,13,15,964.0,93.5,3.5,16.0,877.5,803.22,625.58
2016,3,31,13,30,960.0,93.0,3.6,16.0,859.0,842.29,654.28
2016,3,31,13,45,954.0,92.0,3.7,16.0,833.0,875.9,679.13
2016,3,31,14,0,948.0,91.0,3.8,16.0,807.0,905.86,701.54
2016,3,31,14,15,939.5,89.5,3.85,15.5,774.0,929.37,720.63
2016,3,31,14,30,931.0,88.0,3.9,15.0,741.0,948.94,737.22
2016,3,31,14,45,919.0,86.0,3.95,15.0,701.5,960.74,747.23
2016,3,31,15,0,907.0,84.0,4.0,15.0,662.0,968.42,754.62
2016,3,31,15,15,891.5,82.0,3.95,14.5,616.5,968.71,757.85
2016,3,31,15,30,876.0,80.0,3.9,14.0,571.0,964.99,758.51
2016,3,31,15,45,853.5,77.5,3.9,14.0,521.0,949.94,750.17
2016,3,31,16,0,831.0,75.0,3.9,14.0,471.0,942.83,747.68
2016,3,31,16,15,433.5,112.0,3.7,13.5,317.0,595.72,490.31
2016,3,31,16,30,36.0,149.0,3.5,13.0,163.0,190.71,156.64
2016,3,31,16,45,30.0,128.0,3.35,12.5,138.5,165.4,136.72
2016,3,31,17,0,24.0,107.0,3.2,12.0,114.0,139.53,115.09
2016,3,31,17,15,16.0,85.5,2.95,11.0,90.0,96.61,78.45
2016,3,31,17,30,8.0,64.0,2.7,10.0,66.0,68.66,53.93
2016,3,31,17,45,4.0,43.5,2.5,9.5,44.5,44.56,32.44
2016,3,31,18,0,0.0,23.0,2.3,9.0,23.0,17.75,8.31
2016,3,31,18,15,0.0,11.5,2.3,8.5,11.5,9.05,0.0
2016,3,31,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,19.0,2.25,6.5,42.0,15.31,6.14
2016,4,1,6,30,375.0,38.0,2.2,7.0,84.0,31.25,22.22
2016,4,1,6,45,470.0,47.5,2.2,7.5,134.0,38.95,29.75
2016,4,1,7,0,565.0,57.0,2.2,8.0,184.0,46.7,37.07
2016,4,1,7,15,623.0,63.5,2.15,8.5,238.0,51.81,41.75
2016,4,1,7,30,681.0,70.0,2.1,9.0,292.0,56.93,46.27
2016,4,1,7,45,724.5,73.5,2.05,9.5,346.5,64.61,52.97
2016,4,1,8,0,768.0,77.0,2.0,10.0,401.0,67.59,55.34
2016,4,1,8,15,795.0,81.0,1.95,10.5,453.0,70.62,57.72
2016,4,1,8,30,822.0,85.0,1.9,11.0,505.0,73.6,60.02
2016,4,1,8,45,844.0,87.0,1.9,11.5,553.5,75.03,60.95
2016,4,1,9,0,866.0,89.0,1.9,12.0,602.0,84.7,69.08
2016,4,1,9,15,880.5,91.5,1.85,12.5,645.0,86.77,70.53
2016,4,1,9,30,895.0,94.0,1.8,13.0,688.0,88.7,71.87
2016,4,1,9,45,906.5,95.5,1.8,13.5,725.5,89.84,72.54
2016,4,1,10,0,918.0,97.0,1.8,14.0,763.0,90.89,73.15
2016,4,1,10,15,925.5,98.5,1.8,14.0,793.0,135.14,79.6
2016,4,1,10,30,933.0,100.0,1.8,14.0,823.0,197.05,115.52
2016,4,1,10,45,938.5,100.5,1.85,14.5,846.0,258.56,163.22
2016,4,1,11,0,944.0,101.0,1.9,15.0,869.0,320.16,216.15
2016,4,1,11,15,947.5,101.5,1.9,15.5,884.0,380.98,269.88
2016,4,1,11,30,951.0,102.0,1.9,16.0,899.0,441.2,322.6
2016,4,1,11,45,952.0,102.5,1.9,16.5,906.0,499.47,372.51
2016,4,1,12,0,953.0,103.0,1.9,17.0,913.0,556.39,419.72
2016,4,1,12,15,953.0,102.5,1.9,17.0,911.0,610.38,464.01
2016,4,1,12,30,953.0,102.0,1.9,17.0,909.0,662.38,505.5
2016,4,1,12,45,954.0,100.0,1.9,17.0,900.0,711.55,543.82
2016,4,1,13,0,955.0,98.0,1.9,17.0,891.0,758.27,579.46
2016,4,1,13,15,951.0,97.0,1.9,17.0,873.0,799.56,610.2
2016,4,1,13,30,947.0,96.0,1.9,17.0,855.0,837.65,636.64
2016,4,1,13,45,941.0,95.0,1.95,17.0,829.0,870.78,660.14
2016,4,1,14,0,935.0,94.0,2.0,17.0,803.0,900.3,681.29
2016,4,1,14,15,926.0,92.5,2.05,17.0,770.0,922.98,697.96
2016,4,1,14,30,917.0,91.0,2.1,17.0,737.0,941.73,712.21
2016,4,1,14,45,905.5,89.0,2.15,17.0,698.0,953.66,722.1
2016,4,1,15,0,894.0,87.0,2.2,17.0,659.0,961.56,729.56
2016,4,1,15,15,878.5,84.5,2.15,16.5,613.5,961.03,731.85
2016,4,1,15,30,863.0,82.0,2.1,16.0,568.0,956.51,731.71
2016,4,1,15,45,841.5,79.0,2.1,16.0,518.5,953.44,731.96
2016,4,1,16,0,820.0,76.0,2.1,16.0,469.0,934.8,721.61
2016,4,1,16,15,790.5,72.0,1.95,15.5,416.5,903.32,702.1
2016,4,1,16,30,761.0,68.0,1.8,15.0,364.0,868.53,679.96
2016,4,1,16,45,718.5,63.5,1.65,14.5,309.5,817.44,645.49
2016,4,1,17,0,676.0,59.0,1.5,14.0,255.0,763.96,607.99
2016,4,1,17,15,611.5,52.5,1.45,13.0,202.0,693.35,557.68
2016,4,1,17,30,547.0,46.0,1.4,12.0,149.0,615.82,498.44
2016,4,1,17,45,438.0,36.0,1.35,11.5,101.5,494.21,399.59
2016,4,1,18,0,329.0,26.0,1.3,11.0,54.0,378.24,288.8
2016,4,1,18,15,164.5,13.0,1.3,10.5,27.0,148.16,0.0
2016,4,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.5,0.1,6.5,6.5,0.0,0.0
2016,4,2,6,0,81.0,11.0,0.1,7.0,13.0,8.65,0.0
2016,4,2,6,15,227.0,25.0,0.15,7.5,50.0,20.38,10.75
2016,4,2,6,30,373.0,39.0,0.2,8.0,87.0,32.0,23.0
2016,4,2,6,45,459.0,49.5,0.25,8.5,136.5,40.4,31.1
2016,4,2,7,0,545.0,60.0,0.3,9.0,186.0,48.77,38.91
2016,4,2,7,15,603.0,67.5,0.35,9.5,239.5,54.51,44.09
2016,4,2,7,30,661.0,75.0,0.4,10.0,293.0,60.22,49.08
2016,4,2,7,45,350.0,121.0,0.5,11.0,238.5,84.05,69.94
2016,4,2,8,0,39.0,167.0,0.6,12.0,184.0,114.75,96.24
2016,4,2,8,15,93.0,198.5,0.65,12.5,245.0,134.39,112.58
2016,4,2,8,30,147.0,230.0,0.7,13.0,306.0,148.44,123.92
2016,4,2,8,45,481.0,170.0,0.8,14.0,451.5,111.85,91.88
2016,4,2,9,0,815.0,110.0,0.9,15.0,597.0,88.82,71.66
2016,4,2,9,15,831.5,113.5,1.0,15.5,640.0,90.48,72.8
2016,4,2,9,30,848.0,117.0,1.1,16.0,683.0,92.07,73.83
2016,4,2,9,45,853.0,122.5,1.2,16.5,719.0,94.46,75.54
2016,4,2,10,0,858.0,128.0,1.3,17.0,755.0,96.69,77.12
2016,4,2,10,15,867.0,130.0,1.3,17.5,785.0,142.99,85.06
2016,4,2,10,30,876.0,132.0,1.3,18.0,815.0,203.66,120.76
2016,4,2,10,45,879.0,135.0,1.35,18.5,837.0,264.73,167.64
2016,4,2,11,0,882.0,138.0,1.4,19.0,859.0,325.86,218.94
2016,4,2,11,15,885.5,139.0,1.35,19.0,874.0,387.88,272.18
2016,4,2,11,30,889.0,140.0,1.3,19.0,889.0,445.68,321.71
2016,4,2,11,45,890.5,140.5,1.3,19.5,895.5,501.57,368.17
2016,4,2,12,0,892.0,141.0,1.3,20.0,902.0,556.3,412.18
2016,4,2,12,15,891.0,140.5,1.25,20.0,899.5,607.56,452.69
2016,4,2,12,30,890.0,140.0,1.2,20.0,897.0,656.89,490.45
2016,4,2,12,45,903.0,130.0,1.15,20.0,890.5,705.75,526.86
2016,4,2,13,0,916.0,120.0,1.1,20.0,884.0,752.78,561.02
2016,4,2,13,15,911.0,119.0,1.15,20.0,865.5,792.3,590.24
2016,4,2,13,30,906.0,118.0,1.2,20.0,847.0,828.66,615.64
2016,4,2,13,45,895.0,118.5,1.25,20.0,820.0,858.22,636.21
2016,4,2,14,0,884.0,119.0,1.3,20.0,793.0,884.07,654.49
2016,4,2,14,15,874.0,117.0,1.35,19.5,760.0,904.56,670.68
2016,4,2,14,30,864.0,115.0,1.4,19.0,727.0,932.99,692.38
2016,4,2,14,45,842.5,116.0,1.5,19.0,686.0,938.81,698.73
2016,4,2,15,0,821.0,117.0,1.6,19.0,645.0,940.28,702.66
2016,4,2,15,15,802.5,113.5,1.65,18.5,600.0,935.4,703.24
2016,4,2,15,30,784.0,110.0,1.7,18.0,555.0,926.44,701.3
2016,4,2,15,45,753.5,108.0,1.8,18.0,505.0,910.87,694.28
2016,4,2,16,0,723.0,106.0,1.9,18.0,455.0,885.08,680.21
2016,4,2,16,15,689.0,100.5,1.85,17.0,402.5,847.98,658.99
2016,4,2,16,30,655.0,95.0,1.8,16.0,350.0,807.8,635.04
2016,4,2,16,45,604.5,88.0,1.75,15.5,297.0,746.96,594.03
2016,4,2,17,0,554.0,81.0,1.7,15.0,244.0,684.09,549.95
2016,4,2,17,15,484.0,71.0,1.6,14.0,192.5,597.86,486.36
2016,4,2,17,30,414.0,61.0,1.5,13.0,141.0,511.45,418.94
2016,4,2,17,45,305.5,47.0,1.4,12.5,96.0,386.43,316.04
2016,4,2,18,0,197.0,33.0,1.3,12.0,51.0,271.4,210.12
2016,4,2,18,15,98.5,16.5,1.25,11.5,25.5,133.32,0.0
2016,4,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,34.5,6.5,0.6,7.5,7.5,0.0,0.0
2016,4,3,6,0,69.0,13.0,0.6,8.0,15.0,10.23,0.0
2016,4,3,6,15,206.0,28.5,0.6,8.5,52.5,21.74,12.23
2016,4,3,6,30,343.0,44.0,0.6,9.0,90.0,35.89,26.38
2016,4,3,6,45,432.5,55.5,0.6,9.5,139.5,44.93,35.04
2016,4,3,7,0,522.0,67.0,0.6,10.0,189.0,53.92,43.37
2016,4,3,7,15,274.0,96.0,0.55,10.5,161.5,69.47,57.33
2016,4,3,7,30,26.0,125.0,0.5,11.0,134.0,87.85,73.46
2016,4,3,7,45,25.5,143.5,0.45,11.5,153.5,99.99,83.73
2016,4,3,8,0,25.0,162.0,0.4,12.0,173.0,115.87,97.05
2016,4,3,8,15,61.5,195.5,0.35,12.5,226.5,132.36,110.6
2016,4,3,8,30,98.0,229.0,0.3,13.0,280.0,152.2,126.72
2016,4,3,8,45,148.5,253.0,0.3,14.0,338.5,160.77,132.9
2016,4,3,9,0,199.0,277.0,0.3,15.0,397.0,174.24,143.11
2016,4,3,9,15,151.5,296.5,0.4,15.0,391.5,182.62,149.72
2016,4,3,9,30,104.0,316.0,0.5,15.0,386.0,200.8,164.38
2016,4,3,9,45,232.5,320.5,0.6,15.5,488.5,196.48,160.24
2016,4,3,10,0,361.0,325.0,0.7,16.0,591.0,189.34,153.95
2016,4,3,10,15,620.0,229.5,0.8,16.5,707.0,175.01,116.69
2016,4,3,10,30,879.0,134.0,0.9,17.0,823.0,208.44,124.23
2016,4,3,10,45,671.5,233.5,1.0,17.5,768.0,279.47,187.73
2016,4,3,11,0,464.0,333.0,1.1,18.0,713.0,334.41,239.9
2016,4,3,11,15,492.0,334.5,1.15,18.0,744.0,383.19,279.12
2016,4,3,11,30,520.0,336.0,1.2,18.0,775.0,435.05,320.77
2016,4,3,11,45,705.5,240.5,1.3,18.5,841.5,492.95,364.98
2016,4,3,12,0,891.0,145.0,1.4,19.0,908.0,561.25,418.11
2016,4,3,12,15,890.5,145.0,1.45,19.0,906.0,613.13,459.76
2016,4,3,12,30,890.0,145.0,1.5,19.0,904.0,663.16,499.05
2016,4,3,12,45,889.5,143.0,1.6,19.0,894.5,709.61,535.28
2016,4,3,13,0,889.0,141.0,1.7,19.0,885.0,753.66,569.13
2016,4,3,13,15,702.5,226.0,1.8,18.5,806.5,747.88,565.5
2016,4,3,13,30,516.0,311.0,1.9,18.0,728.0,709.29,538.55
2016,4,3,13,45,693.0,221.5,2.0,18.0,762.5,808.25,613.96
2016,4,3,14,0,870.0,132.0,2.1,18.0,797.0,898.18,678.71
2016,4,3,14,15,859.5,129.5,2.2,18.0,763.5,918.18,693.39
2016,4,3,14,30,849.0,127.0,2.3,18.0,730.0,934.18,706.28
2016,4,3,14,45,841.5,121.0,2.4,18.0,692.0,945.2,716.04
2016,4,3,15,0,834.0,115.0,2.5,18.0,654.0,952.19,723.32
