Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,15,816.0,111.5,2.55,17.5,608.5,947.85,724.02
2016,4,3,15,30,798.0,108.0,2.6,17.0,563.0,939.42,722.18
2016,4,3,15,45,783.5,101.0,2.7,16.5,515.0,926.46,717.76
2016,4,3,16,0,769.0,94.0,2.8,16.0,467.0,909.68,710.67
2016,4,3,16,15,737.0,89.0,2.75,15.5,414.5,881.5,694.16
2016,4,3,16,30,705.0,84.0,2.7,15.0,362.0,843.68,670.41
2016,4,3,16,45,664.5,77.0,2.65,14.5,308.5,792.12,635.85
2016,4,3,17,0,624.0,70.0,2.6,14.0,255.0,738.47,598.28
2016,4,3,17,15,557.0,62.0,2.4,13.0,202.5,656.8,537.41
2016,4,3,17,30,490.0,54.0,2.2,12.0,150.0,575.04,472.97
2016,4,3,17,45,376.5,43.0,2.0,11.5,103.0,448.59,368.26
2016,4,3,18,0,263.0,32.0,1.8,11.0,56.0,327.15,257.06
2016,4,3,18,15,131.5,16.0,1.8,10.5,28.0,160.76,0.0
2016,4,3,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,5,45,56.0,7.0,1.8,7.5,9.0,0.0,0.0
2016,4,4,6,0,112.0,14.0,2.0,8.0,18.0,11.02,0.0
2016,4,4,6,15,261.0,27.0,2.15,8.5,57.0,22.06,12.81
2016,4,4,6,30,410.0,40.0,2.3,9.0,96.0,32.91,23.73
2016,4,4,6,45,498.5,49.0,2.5,9.5,147.5,40.21,30.75
2016,4,4,7,0,587.0,58.0,2.7,10.0,199.0,47.56,37.59
2016,4,4,7,15,643.5,64.0,2.7,10.5,253.5,52.32,41.87
2016,4,4,7,30,700.0,70.0,2.7,11.0,308.0,57.1,46.02
2016,4,4,7,45,715.5,73.5,2.7,12.0,351.5,64.33,52.15
2016,4,4,8,0,731.0,77.0,2.7,13.0,395.0,66.78,53.91
2016,4,4,8,15,782.5,81.5,2.7,13.5,459.0,70.6,56.96
2016,4,4,8,30,834.0,86.0,2.7,14.0,523.0,74.41,59.97
2016,4,4,8,45,855.5,88.5,2.7,14.5,572.5,76.16,61.16
2016,4,4,9,0,877.0,91.0,2.7,15.0,622.0,86.27,69.58
2016,4,4,9,15,892.5,93.5,2.75,15.0,666.0,88.31,71.13
2016,4,4,9,30,908.0,96.0,2.8,15.0,710.0,90.22,72.58
2016,4,4,9,45,919.5,98.0,2.9,15.5,748.0,91.6,73.45
2016,4,4,10,0,931.0,100.0,3.0,16.0,786.0,92.86,74.24
2016,4,4,10,15,939.0,101.5,3.05,16.0,817.5,148.03,85.37
2016,4,4,10,30,947.0,103.0,3.1,16.0,849.0,210.81,124.49
2016,4,4,10,45,951.0,105.0,3.2,16.5,872.0,273.71,174.55
2016,4,4,11,0,955.0,107.0,3.3,17.0,895.0,336.57,229.07
2016,4,4,11,15,959.0,107.5,3.3,17.0,910.5,398.2,284.18
2016,4,4,11,30,963.0,108.0,3.3,17.0,926.0,459.25,338.44
2016,4,4,11,45,963.0,109.5,3.35,17.5,932.5,518.43,389.5
2016,4,4,12,0,963.0,111.0,3.4,18.0,939.0,576.16,437.87
2016,4,4,12,15,963.0,111.0,3.45,18.0,937.5,631.09,483.51
2016,4,4,12,30,963.0,111.0,3.5,18.0,936.0,684.05,526.47
2016,4,4,12,45,963.0,109.5,3.6,18.0,926.5,733.56,566.08
2016,4,4,13,0,963.0,108.0,3.7,18.0,917.0,780.54,603.07
2016,4,4,13,15,959.5,107.0,3.75,18.0,899.0,822.63,635.28
2016,4,4,13,30,956.0,106.0,3.8,18.0,881.0,861.53,663.34
2016,4,4,13,45,950.5,104.5,3.85,18.0,855.0,894.96,687.57
2016,4,4,14,0,945.0,103.0,3.9,18.0,829.0,924.76,709.36
2016,4,4,14,15,936.5,101.5,3.9,17.5,796.0,948.18,727.94
2016,4,4,14,30,928.0,100.0,3.9,17.0,763.0,967.66,744.03
2016,4,4,14,45,917.0,97.5,3.9,17.0,723.0,979.75,753.82
2016,4,4,15,0,906.0,95.0,3.9,17.0,683.0,987.73,761.04
2016,4,4,15,15,890.0,92.5,3.85,16.5,636.5,986.84,763.45
2016,4,4,15,30,874.0,90.0,3.8,16.0,590.0,994.05,771.8
2016,4,4,15,45,850.5,87.5,3.8,16.0,539.0,977.79,762.73
2016,4,4,16,0,827.0,85.0,3.8,16.0,488.0,957.56,751.09
2016,4,4,16,15,796.0,81.0,3.55,15.0,434.0,924.28,731.21
2016,4,4,16,30,765.0,77.0,3.3,14.0,380.0,887.56,708.43
2016,4,4,16,45,716.5,72.5,3.1,13.5,324.0,837.5,674.11
2016,4,4,17,0,668.0,68.0,2.9,13.0,268.0,778.91,632.15
2016,4,4,17,15,599.0,60.5,2.6,12.0,213.0,695.21,569.52
2016,4,4,17,30,530.0,53.0,2.3,11.0,158.0,611.44,503.31
2016,4,4,17,45,410.0,43.0,2.0,10.5,109.0,479.28,394.0
2016,4,4,18,0,290.0,33.0,1.7,10.0,60.0,351.93,278.76
2016,4,4,18,15,145.0,16.5,1.65,9.5,30.0,178.31,0.0
2016,4,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,5,45,95.0,7.5,1.75,6.5,11.0,5.9,0.0
2016,4,5,6,0,190.0,15.0,1.8,7.0,22.0,12.25,0.0
2016,4,5,6,15,343.0,26.0,1.85,7.5,64.5,21.51,12.7
2016,4,5,6,30,496.0,37.0,1.9,8.0,107.0,30.97,22.17
2016,4,5,6,45,578.0,44.5,1.95,9.0,160.0,40.48,31.11
2016,4,5,7,0,660.0,52.0,2.0,10.0,213.0,47.37,37.44
2016,4,5,7,15,711.5,57.0,1.9,10.5,269.0,51.93,41.53
2016,4,5,7,30,763.0,62.0,1.8,11.0,325.0,56.51,45.49
2016,4,5,7,45,797.0,66.0,1.75,12.0,380.5,60.05,48.32
2016,4,5,8,0,831.0,70.0,1.7,13.0,436.0,63.55,51.04
2016,4,5,8,15,855.0,73.0,1.7,13.5,488.5,73.01,59.06
2016,4,5,8,30,879.0,76.0,1.7,14.0,541.0,76.17,61.47
2016,4,5,8,45,897.5,78.5,1.75,15.0,590.0,78.75,63.24
2016,4,5,9,0,916.0,81.0,1.8,16.0,639.0,81.19,64.89
2016,4,5,9,15,929.0,83.0,1.85,16.5,682.5,83.04,66.16
2016,4,5,9,30,942.0,85.0,1.9,17.0,726.0,84.77,67.33
2016,4,5,9,45,951.0,86.5,1.95,17.5,763.0,85.97,68.05
2016,4,5,10,0,960.0,88.0,2.0,18.0,800.0,87.06,68.7
2016,4,5,10,15,966.5,89.5,2.1,18.5,830.5,146.92,81.58
2016,4,5,10,30,973.0,91.0,2.2,19.0,861.0,210.86,121.55
2016,4,5,10,45,977.0,92.0,2.3,19.5,883.5,274.42,171.8
2016,4,5,11,0,981.0,93.0,2.4,20.0,906.0,337.87,226.19
2016,4,5,11,15,983.5,93.5,2.5,20.0,920.5,400.13,281.22
2016,4,5,11,30,986.0,94.0,2.6,20.0,935.0,461.6,335.17
2016,4,5,11,45,987.0,94.0,2.75,20.5,941.0,521.0,385.83
2016,4,5,12,0,988.0,94.0,2.9,21.0,947.0,578.94,433.86
2016,4,5,12,15,987.0,94.0,2.95,21.0,945.0,634.06,478.94
2016,4,5,12,30,986.0,94.0,3.0,21.0,943.0,687.02,521.19
2016,4,5,12,45,982.5,94.5,3.15,21.0,932.0,736.4,560.25
2016,4,5,13,0,979.0,95.0,3.3,21.0,921.0,782.98,596.55
2016,4,5,13,15,975.0,94.0,3.25,21.0,902.0,824.84,626.97
2016,4,5,13,30,971.0,93.0,3.2,21.0,883.0,863.42,653.69
2016,4,5,13,45,964.5,92.0,3.2,21.0,856.5,896.52,676.88
2016,4,5,14,0,958.0,91.0,3.2,21.0,830.0,925.9,697.59
2016,4,5,14,15,950.0,90.0,3.1,21.0,797.0,950.16,714.2
2016,4,5,14,30,942.0,89.0,3.0,21.0,764.0,970.5,728.23
2016,4,5,14,45,930.0,87.0,2.9,21.0,723.5,982.01,736.47
2016,4,5,15,0,918.0,85.0,2.8,21.0,683.0,989.38,742.14
2016,4,5,15,15,903.0,83.0,2.65,20.5,637.5,989.76,744.29
2016,4,5,15,30,888.0,81.0,2.5,20.0,592.0,986.12,743.93
2016,4,5,15,45,867.0,78.5,2.35,20.0,541.5,972.03,735.26
2016,4,5,16,0,846.0,76.0,2.2,20.0,491.0,966.11,732.24
2016,4,5,16,15,817.5,72.5,2.0,19.5,437.5,935.79,713.4
2016,4,5,16,30,789.0,69.0,1.8,19.0,384.0,902.08,692.09
2016,4,5,16,45,747.5,64.5,1.6,18.5,328.5,851.24,658.25
2016,4,5,17,0,706.0,60.0,1.4,18.0,273.0,797.94,621.52
2016,4,5,17,15,643.0,53.5,1.3,17.0,218.5,719.68,567.11
2016,4,5,17,30,580.0,47.0,1.2,16.0,164.0,649.98,515.45
2016,4,5,17,45,473.0,38.0,1.2,15.0,114.5,529.96,422.36
2016,4,5,18,0,366.0,29.0,1.2,14.0,65.0,414.84,322.06
2016,4,5,18,15,183.0,14.5,1.2,13.5,32.5,208.9,20.73
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,8.5,0.85,11.5,11.5,6.69,0.0
2016,4,6,6,0,153.0,17.0,0.8,12.0,23.0,13.82,0.0
2016,4,6,6,15,300.0,29.5,0.85,13.0,65.5,24.18,14.84
2016,4,6,6,30,447.0,42.0,0.9,14.0,108.0,34.66,24.91
2016,4,6,6,45,530.5,50.5,1.0,15.0,160.0,41.57,31.35
2016,4,6,7,0,614.0,59.0,1.1,16.0,212.0,48.53,37.57
2016,4,6,7,15,667.5,65.0,1.15,16.5,267.5,53.3,41.73
2016,4,6,7,30,721.0,71.0,1.2,17.0,323.0,62.84,49.93
2016,4,6,7,45,755.5,76.5,1.25,17.5,377.5,67.2,53.46
2016,4,6,8,0,790.0,82.0,1.3,18.0,432.0,71.47,56.84
2016,4,6,8,15,816.0,85.5,1.35,18.5,485.0,74.04,58.72
2016,4,6,8,30,842.0,89.0,1.4,19.0,538.0,76.56,60.54
2016,4,6,8,45,857.5,93.5,1.45,20.0,585.5,79.41,62.51
2016,4,6,9,0,873.0,98.0,1.5,21.0,633.0,82.12,64.34
2016,4,6,9,15,887.0,100.5,1.5,21.5,676.5,92.24,72.49
2016,4,6,9,30,901.0,103.0,1.5,22.0,720.0,93.96,73.58
2016,4,6,9,45,907.0,107.0,1.55,23.0,756.0,96.13,74.91
2016,4,6,10,0,913.0,111.0,1.6,24.0,792.0,98.14,76.11
2016,4,6,10,15,920.0,112.5,1.55,24.5,821.5,158.99,89.43
2016,4,6,10,30,927.0,114.0,1.5,25.0,851.0,220.6,127.54
2016,4,6,10,45,708.5,223.0,1.45,25.5,795.5,288.09,187.87
2016,4,6,11,0,490.0,332.0,1.4,26.0,740.0,346.22,241.34
2016,4,6,11,15,555.0,315.0,1.3,26.0,784.5,397.94,280.62
2016,4,6,11,30,620.0,298.0,1.2,26.0,829.0,455.88,324.72
2016,4,6,11,45,570.0,324.0,1.15,26.0,815.0,496.37,357.39
2016,4,6,12,0,520.0,350.0,1.1,26.0,801.0,531.64,384.93
2016,4,6,12,15,511.5,351.0,1.0,26.0,794.0,567.47,411.43
2016,4,6,12,30,503.0,352.0,0.9,26.0,787.0,601.37,435.66
2016,4,6,12,45,412.5,378.5,0.8,26.5,732.5,592.26,428.46
2016,4,6,13,0,322.0,405.0,0.7,27.0,678.0,580.19,418.72
2016,4,6,13,15,439.0,354.5,0.6,27.0,718.0,660.62,474.58
2016,4,6,13,30,556.0,304.0,0.5,27.0,758.0,739.24,527.06
2016,4,6,13,45,546.0,293.5,0.4,27.0,728.0,752.05,534.18
2016,4,6,14,0,536.0,283.0,0.3,27.0,698.0,761.43,539.82
2016,4,6,14,15,518.5,273.0,0.25,27.0,660.5,761.22,540.06
2016,4,6,14,30,501.0,263.0,0.2,27.0,623.0,757.32,538.12
2016,4,6,14,45,461.5,262.5,0.2,27.0,580.5,738.76,527.04
2016,4,6,15,0,422.0,262.0,0.2,27.0,538.0,716.33,513.57
2016,4,6,15,15,434.0,239.0,0.3,26.5,506.0,717.46,519.27
2016,4,6,15,30,446.0,216.0,0.4,26.0,474.0,715.75,523.01
2016,4,6,15,45,564.0,161.0,0.5,26.0,458.5,779.13,570.69
2016,4,6,16,0,682.0,106.0,0.6,26.0,443.0,848.95,618.91
2016,4,6,16,15,704.0,87.5,0.6,25.0,402.0,849.85,623.04
2016,4,6,16,30,726.0,69.0,0.6,24.0,361.0,840.83,621.64
2016,4,6,16,45,644.5,76.0,0.65,23.5,308.0,773.66,580.87
2016,4,6,17,0,563.0,83.0,0.7,23.0,255.0,698.25,532.98
2016,4,6,17,15,498.0,73.0,0.8,22.0,203.0,616.16,478.82
2016,4,6,17,30,433.0,63.0,0.9,21.0,151.0,533.8,420.13
2016,4,6,17,45,330.5,49.5,1.0,20.0,105.0,412.41,326.98
2016,4,6,18,0,228.0,36.0,1.1,19.0,59.0,301.44,233.28
2016,4,6,18,15,114.0,18.0,1.1,18.5,29.5,153.14,33.86
2016,4,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,10.5,9.0,7.08,0.0
2016,4,7,6,0,0.0,18.0,2.0,11.0,18.0,13.62,0.0
2016,4,7,6,15,78.0,37.0,2.25,11.5,49.0,27.59,18.0
2016,4,7,6,30,156.0,56.0,2.5,12.0,80.0,41.11,30.84
2016,4,7,6,45,193.5,77.0,2.75,12.5,118.0,55.63,44.22
2016,4,7,7,0,231.0,98.0,3.0,13.0,156.0,69.82,57.02
2016,4,7,7,15,266.0,114.5,3.15,13.0,197.0,80.91,66.92
2016,4,7,7,30,301.0,131.0,3.3,13.0,238.0,91.75,76.38
2016,4,7,7,45,338.0,148.0,3.45,13.5,286.0,102.63,85.56
2016,4,7,8,0,375.0,165.0,3.6,14.0,334.0,110.03,91.54
2016,4,7,8,15,284.5,202.5,3.65,14.0,339.5,132.12,110.37
2016,4,7,8,30,194.0,240.0,3.7,14.0,345.0,154.97,129.61
2016,4,7,8,45,312.0,240.0,3.75,14.5,425.0,151.58,126.02
2016,4,7,9,0,430.0,240.0,3.8,15.0,505.0,146.88,121.42
2016,4,7,9,15,375.0,274.5,3.75,15.0,517.0,168.88,139.72
2016,4,7,9,30,320.0,309.0,3.7,15.0,529.0,182.74,151.0
2016,4,7,9,45,283.0,335.0,3.65,15.5,537.5,192.19,158.26
2016,4,7,10,0,246.0,361.0,3.6,16.0,546.0,215.97,177.36
2016,4,7,10,15,283.0,368.5,3.5,16.0,588.5,235.02,174.33
2016,4,7,10,30,320.0,376.0,3.4,16.0,631.0,272.41,199.35
2016,4,7,10,45,296.5,393.5,3.35,16.5,635.5,306.63,226.9
2016,4,7,11,0,273.0,411.0,3.3,17.0,640.0,338.83,253.8
2016,4,7,11,15,266.0,420.0,3.25,17.0,646.0,369.69,279.62
2016,4,7,11,30,259.0,429.0,3.2,17.0,652.0,400.09,304.82
2016,4,7,11,45,268.5,424.0,3.15,17.0,656.5,428.36,327.9
2016,4,7,12,0,278.0,419.0,3.1,17.0,661.0,456.98,351.04
2016,4,7,12,15,244.5,430.5,3.05,17.0,643.0,470.96,362.73
2016,4,7,12,30,211.0,442.0,3.0,17.0,625.0,481.76,371.51
2016,4,7,12,45,132.0,414.5,2.95,17.5,529.0,428.44,330.99
2016,4,7,13,0,53.0,387.0,2.9,18.0,433.0,354.84,274.32
2016,4,7,13,15,44.5,366.0,2.9,17.5,404.0,339.18,263.44
2016,4,7,13,30,36.0,345.0,2.9,17.0,375.0,321.62,250.74
2016,4,7,13,45,48.0,350.0,2.9,17.0,388.5,343.37,268.24
2016,4,7,14,0,60.0,355.0,2.9,17.0,402.0,366.54,286.75
2016,4,7,14,15,63.5,342.0,2.9,17.0,390.0,365.53,286.65
2016,4,7,14,30,67.0,329.0,2.9,17.0,378.0,364.23,286.48
2016,4,7,14,45,158.0,316.5,2.95,17.0,423.0,467.46,369.11
2016,4,7,15,0,249.0,304.0,3.0,17.0,468.0,552.79,436.81
2016,4,7,15,15,163.5,280.5,3.0,16.5,385.0,455.09,362.2
2016,4,7,15,30,78.0,257.0,3.0,16.0,302.0,330.5,265.03
2016,4,7,15,45,84.5,236.0,3.0,16.0,281.0,320.88,259.2
2016,4,7,16,0,91.0,215.0,3.0,16.0,260.0,310.63,252.42
2016,4,7,16,15,63.5,186.0,2.95,15.5,215.5,255.14,208.24
2016,4,7,16,30,36.0,157.0,2.9,15.0,171.0,198.45,162.1
2016,4,7,16,45,28.5,135.5,2.9,15.0,146.0,170.99,139.75
2016,4,7,17,0,21.0,114.0,2.9,15.0,121.0,126.75,102.88
2016,4,7,17,15,12.0,92.5,2.7,14.5,96.5,98.69,79.05
2016,4,7,17,30,3.0,71.0,2.5,14.0,72.0,70.1,54.27
2016,4,7,17,45,1.5,49.5,2.4,13.5,50.0,47.31,34.44
2016,4,7,18,0,0.0,28.0,2.3,13.0,28.0,22.31,12.61
2016,4,7,18,15,0.0,14.0,2.25,12.5,14.0,10.67,0.0
2016,4,7,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,10.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,1.6,11.0,10.0,7.59,0.0
2016,4,8,6,15,0.0,27.5,1.75,11.0,27.5,21.01,12.54
2016,4,8,6,30,0.0,45.0,1.9,11.0,45.0,33.82,24.57
2016,4,8,6,45,0.0,66.5,2.05,11.5,66.5,49.14,38.63
2016,4,8,7,0,0.0,88.0,2.2,12.0,88.0,64.27,52.31
2016,4,8,7,15,7.5,108.5,2.15,12.0,111.0,78.74,65.22
2016,4,8,7,30,15.0,129.0,2.1,12.0,134.0,93.12,77.83
2016,4,8,7,45,40.0,158.5,2.1,12.5,175.5,109.38,91.72
2016,4,8,8,0,65.0,188.0,2.1,13.0,217.0,127.55,107.01
2016,4,8,8,15,32.5,159.5,2.0,13.0,174.0,112.28,93.34
2016,4,8,8,30,0.0,131.0,1.9,13.0,131.0,97.87,80.52
2016,4,8,8,45,2.0,154.5,1.85,13.0,156.0,114.18,94.38
2016,4,8,9,0,4.0,178.0,1.8,13.0,181.0,130.22,107.82
2016,4,8,9,15,4.0,176.5,1.8,13.0,179.5,129.8,107.13
2016,4,8,9,30,4.0,175.0,1.8,13.0,178.0,129.23,106.39
2016,4,8,9,45,10.0,216.5,1.85,13.5,224.0,156.8,129.29
2016,4,8,10,0,16.0,258.0,1.9,14.0,270.0,183.67,151.24
2016,4,8,10,15,27.5,300.0,1.9,14.0,321.5,200.62,156.74
2016,4,8,10,30,39.0,342.0,1.9,14.0,373.0,232.59,180.98
2016,4,8,10,45,36.5,346.0,1.9,14.0,376.0,242.68,188.8
2016,4,8,11,0,34.0,350.0,1.9,14.0,379.0,252.39,196.54
2016,4,8,11,15,74.0,392.5,1.9,14.0,456.0,300.64,233.13
2016,4,8,11,30,114.0,435.0,1.9,14.0,533.0,355.39,274.77
2016,4,8,11,45,104.5,434.5,1.95,14.5,525.5,365.28,282.51
2016,4,8,12,0,95.0,434.0,2.0,15.0,518.0,373.78,289.18
2016,4,8,12,15,99.5,429.0,2.05,15.0,516.5,385.58,298.82
2016,4,8,12,30,104.0,424.0,2.1,15.0,515.0,397.29,308.38
2016,4,8,12,45,64.0,374.0,2.15,15.0,430.0,342.91,267.27
2016,4,8,13,0,24.0,324.0,2.2,15.0,345.0,272.26,212.81
2016,4,8,13,15,24.5,317.0,2.2,15.0,338.0,270.38,211.89
2016,4,8,13,30,25.0,310.0,2.2,15.0,331.0,281.82,221.1
2016,4,8,13,45,91.5,349.0,2.25,15.0,421.5,378.69,298.06
2016,4,8,14,0,158.0,388.0,2.3,15.0,512.0,501.61,392.51
2016,4,8,14,15,158.5,370.5,2.3,14.5,490.0,498.9,391.49
2016,4,8,14,30,159.0,353.0,2.3,14.0,468.0,494.83,390.29
2016,4,8,14,45,115.5,325.0,2.35,14.0,406.5,436.61,346.17
2016,4,8,15,0,72.0,297.0,2.4,14.0,345.0,352.25,281.19
2016,4,8,15,15,36.0,225.5,2.4,14.0,249.5,246.03,197.42
2016,4,8,15,30,0.0,154.0,2.4,14.0,154.0,125.38,98.87
2016,4,8,15,45,0.0,105.5,2.4,14.0,105.5,82.7,63.99
2016,4,8,16,0,0.0,57.0,2.4,14.0,57.0,43.7,31.46
2016,4,8,16,15,0.0,64.0,2.3,13.5,64.0,49.08,36.25
2016,4,8,16,30,0.0,71.0,2.2,13.0,71.0,54.48,41.08
2016,4,8,16,45,0.0,60.5,2.15,13.0,60.5,46.35,34.26
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,38.24,27.38
2016,4,8,17,15,0.0,39.5,2.0,12.5,39.5,30.16,20.46
2016,4,8,17,30,0.0,29.0,1.9,12.0,29.0,22.1,13.45
2016,4,8,17,45,0.0,20.5,1.8,12.0,20.5,15.59,7.67
2016,4,8,18,0,0.0,12.0,1.7,12.0,12.0,9.1,1.87
2016,4,8,18,15,0.0,6.0,1.65,11.5,6.0,4.54,0.0
2016,4,8,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.95,9.5,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,1.0,10.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,9.5,1.15,10.0,9.5,7.2,0.65
2016,4,9,6,30,0.0,15.0,1.3,10.0,15.0,11.39,4.61
2016,4,9,6,45,0.0,21.5,1.45,10.5,21.5,16.35,9.22
2016,4,9,7,0,0.0,28.0,1.6,11.0,28.0,21.33,13.77
2016,4,9,7,15,0.0,35.0,1.6,11.0,35.0,26.7,18.65
2016,4,9,7,30,0.0,42.0,1.6,11.0,42.0,32.09,23.47
2016,4,9,7,45,0.0,28.5,1.65,11.5,28.5,21.74,14.0
2016,4,9,8,0,0.0,15.0,1.7,12.0,15.0,11.43,4.64
2016,4,9,8,15,7.0,103.0,1.65,12.0,107.0,78.37,64.11
2016,4,9,8,30,14.0,191.0,1.6,12.0,199.0,136.97,114.75
2016,4,9,8,45,7.0,159.5,1.6,12.5,163.5,117.66,97.42
2016,4,9,9,0,0.0,128.0,1.6,13.0,128.0,96.6,78.85
2016,4,9,9,15,43.0,226.0,1.55,13.0,256.0,153.18,127.03
2016,4,9,9,30,86.0,324.0,1.5,13.0,384.0,204.87,169.91
2016,4,9,9,45,74.5,334.5,1.5,13.0,388.0,210.38,173.94
2016,4,9,10,0,63.0,345.0,1.5,13.0,392.0,217.39,170.92
2016,4,9,10,15,32.5,247.0,1.45,13.0,271.5,171.63,133.65
2016,4,9,10,30,2.0,149.0,1.4,13.0,151.0,113.18,87.65
2016,4,9,10,45,15.0,241.5,1.4,13.5,254.0,181.66,141.96
2016,4,9,11,0,28.0,334.0,1.4,14.0,357.0,241.18,187.77
2016,4,9,11,15,26.5,333.5,1.3,14.0,356.0,247.17,192.23
2016,4,9,11,30,25.0,333.0,1.2,14.0,355.0,252.8,196.62
2016,4,9,11,45,21.0,314.5,1.15,14.0,333.5,246.35,191.72
2016,4,9,12,0,17.0,296.0,1.1,14.0,312.0,233.97,182.23
2016,4,9,12,15,16.0,282.5,1.05,14.0,297.0,225.98,176.13
2016,4,9,12,30,15.0,269.0,1.0,14.0,282.0,217.43,169.57
2016,4,9,12,45,13.0,250.0,0.95,14.0,261.5,203.4,158.7
2016,4,9,13,0,11.0,231.0,0.9,14.0,241.0,188.68,147.27
2016,4,9,13,15,9.0,208.0,0.95,14.0,216.5,170.16,132.84
2016,4,9,13,30,7.0,185.0,1.0,14.0,192.0,151.05,117.84
2016,4,9,13,45,41.5,277.0,1.1,14.0,310.5,271.25,213.93
2016,4,9,14,0,76.0,369.0,1.2,14.0,429.0,394.06,308.45
2016,4,9,14,15,172.0,356.5,1.25,14.0,484.0,497.18,388.21
2016,4,9,14,30,268.0,344.0,1.3,14.0,539.0,607.36,471.36
2016,4,9,14,45,204.0,329.0,1.4,14.0,473.0,524.7,410.67
2016,4,9,15,0,140.0,314.0,1.5,14.0,407.0,459.25,362.3
2016,4,9,15,15,151.0,292.0,1.55,13.5,386.0,456.17,362.98
2016,4,9,15,30,162.0,270.0,1.6,13.0,365.0,452.0,362.45
2016,4,9,15,45,105.5,237.5,1.7,13.0,297.5,343.12,278.1
2016,4,9,16,0,49.0,205.0,1.8,13.0,230.0,255.29,207.7
2016,4,9,16,15,31.5,175.5,1.7,12.5,191.5,208.78,170.6
2016,4,9,16,30,14.0,146.0,1.6,12.0,153.0,143.57,116.87
2016,4,9,16,45,9.0,126.5,1.5,12.0,131.0,122.13,99.16
2016,4,9,17,0,4.0,107.0,1.4,12.0,109.0,100.5,80.86
2016,4,9,17,15,2.0,86.5,1.3,11.5,87.5,80.17,63.64
2016,4,9,17,30,0.0,66.0,1.2,11.0,66.0,59.17,45.46
2016,4,9,17,45,0.0,46.5,1.1,11.0,46.5,40.38,28.93
2016,4,9,18,0,0.0,27.0,1.0,11.0,27.0,20.63,11.52
2016,4,9,18,15,0.0,13.5,1.0,10.5,13.5,10.28,0.0
2016,4,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.4,9.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,9.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.0,1.7,9.0,2.0,1.51,0.0
2016,4,10,6,30,0.0,3.0,1.8,9.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,4.5,1.95,9.5,4.5,3.41,0.0
2016,4,10,7,0,0.0,6.0,2.1,10.0,6.0,4.55,0.0
2016,4,10,7,15,0.0,8.0,2.1,10.0,8.0,6.07,0.0
2016,4,10,7,30,0.0,10.0,2.1,10.0,10.0,7.6,1.28
2016,4,10,7,45,0.0,53.0,2.1,10.5,53.0,40.57,31.07
2016,4,10,8,0,0.0,96.0,2.1,11.0,96.0,72.97,59.75
2016,4,10,8,15,0.0,95.0,2.1,11.0,95.0,72.61,59.17
2016,4,10,8,30,0.0,94.0,2.1,11.0,94.0,72.15,58.55
2016,4,10,8,45,0.0,72.5,2.1,11.0,72.5,55.75,43.91
2016,4,10,9,0,0.0,51.0,2.1,11.0,51.0,39.17,29.15
2016,4,10,9,15,0.0,57.0,2.15,11.0,57.0,43.84,33.19
2016,4,10,9,30,0.0,63.0,2.2,11.0,63.0,48.52,37.21
2016,4,10,9,45,0.0,77.0,2.3,11.5,77.0,59.42,46.56
2016,4,10,10,0,0.0,91.0,2.4,12.0,91.0,70.35,53.26
2016,4,10,10,15,0.0,106.5,2.45,12.0,106.5,81.85,62.68
2016,4,10,10,30,0.0,122.0,2.5,12.0,122.0,93.33,72.04
2016,4,10,10,45,2.0,138.5,2.6,12.5,140.0,106.06,82.15
2016,4,10,11,0,4.0,155.0,2.7,13.0,158.0,119.14,92.51
2016,4,10,11,15,4.0,155.5,2.75,13.0,159.0,120.13,93.27
2016,4,10,11,30,4.0,156.0,2.8,13.0,160.0,121.1,94.05
2016,4,10,11,45,4.5,157.0,2.9,13.0,161.5,122.68,95.34
2016,4,10,12,0,5.0,158.0,3.0,13.0,163.0,124.31,96.7
2016,4,10,12,15,3.5,150.0,3.05,13.0,154.0,117.94,91.55
2016,4,10,12,30,2.0,142.0,3.1,13.0,145.0,111.3,86.16
2016,4,10,12,45,1.0,138.0,3.15,13.0,139.5,107.84,83.38
2016,4,10,13,0,0.0,134.0,3.2,13.0,134.0,104.23,80.46
2016,4,10,13,15,0.0,128.0,3.25,13.0,128.0,99.65,76.79
2016,4,10,13,30,0.0,122.0,3.3,13.0,122.0,95.0,73.06
2016,4,10,13,45,0.0,116.0,3.35,13.0,116.0,90.29,69.29
2016,4,10,14,0,0.0,110.0,3.4,13.0,110.0,85.53,65.47
2016,4,10,14,15,1.0,132.0,3.4,12.5,133.0,104.28,81.24
2016,4,10,14,30,2.0,154.0,3.4,12.0,156.0,123.75,97.63
2016,4,10,14,45,1.0,148.0,3.45,12.0,149.0,118.26,93.25
2016,4,10,15,0,0.0,142.0,3.5,12.0,142.0,112.71,88.85
2016,4,10,15,15,0.0,135.0,3.45,11.5,135.0,107.25,84.72
2016,4,10,15,30,0.0,128.0,3.4,11.0,128.0,101.8,80.58
2016,4,10,15,45,0.0,98.0,3.4,11.0,98.0,76.15,59.24
2016,4,10,16,0,0.0,68.0,3.4,11.0,68.0,52.2,39.1
2016,4,10,16,15,0.0,71.5,3.25,10.5,71.5,54.88,41.65
2016,4,10,16,30,0.0,75.0,3.1,10.0,75.0,57.58,44.22
2016,4,10,16,45,0.0,64.0,3.0,10.0,64.0,49.06,37.01
2016,4,10,17,0,0.0,53.0,2.9,10.0,53.0,40.56,29.73
2016,4,10,17,15,0.0,42.5,2.65,10.0,42.5,32.47,22.7
2016,4,10,17,30,0.0,32.0,2.4,10.0,32.0,24.4,15.59
2016,4,10,17,45,0.0,22.5,2.2,10.0,22.5,17.12,9.1
2016,4,10,18,0,0.0,13.0,2.0,10.0,13.0,9.87,2.61
2016,4,10,18,15,0.0,6.5,1.9,9.5,6.5,4.92,0.0
2016,4,10,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.5,0.85,8.5,8.5,6.69,0.0
2016,4,11,6,0,0.0,17.0,0.9,9.0,17.0,12.96,3.84
2016,4,11,6,15,1.5,37.0,0.95,9.0,37.5,27.73,18.88
2016,4,11,6,30,3.0,57.0,1.0,9.0,58.0,42.05,32.36
2016,4,11,6,45,14.5,79.0,1.05,9.5,83.5,57.63,46.71
2016,4,11,7,0,26.0,101.0,1.1,10.0,109.0,71.79,59.51
2016,4,11,7,15,35.5,123.0,1.15,10.0,135.0,86.38,72.51
2016,4,11,7,30,45.0,145.0,1.2,10.0,161.0,100.7,85.04
2016,4,11,7,45,166.0,167.0,1.3,10.5,242.0,113.81,96.13
2016,4,11,8,0,287.0,189.0,1.4,11.0,323.0,124.94,105.31
2016,4,11,8,15,156.5,200.0,1.5,11.0,274.5,133.29,112.18
2016,4,11,8,30,26.0,211.0,1.6,11.0,226.0,149.59,125.86
2016,4,11,8,45,50.0,247.0,1.7,11.5,278.0,163.04,136.73
2016,4,11,9,0,74.0,283.0,1.8,12.0,330.0,182.88,152.9
2016,4,11,9,15,39.0,227.5,1.85,12.5,252.5,153.99,127.75
2016,4,11,9,30,4.0,172.0,1.9,13.0,175.0,127.35,104.67
2016,4,11,9,45,5.5,184.5,1.95,13.5,189.0,136.03,111.68
2016,4,11,10,0,7.0,197.0,2.0,14.0,203.0,144.99,113.45
2016,4,11,10,15,8.5,206.0,2.0,14.0,213.0,152.74,119.26
2016,4,11,10,30,10.0,215.0,2.0,14.0,223.0,160.77,125.4
2016,4,11,10,45,8.0,194.5,2.0,14.5,201.5,147.67,114.65
2016,4,11,11,0,6.0,174.0,2.0,15.0,180.0,133.59,103.2
2016,4,11,11,15,7.0,179.0,2.0,15.0,185.5,138.49,107.12
2016,4,11,11,30,8.0,184.0,2.0,15.0,191.0,143.57,111.17
2016,4,11,11,45,11.5,232.0,2.05,15.0,242.5,181.92,141.69
2016,4,11,12,0,15.0,280.0,2.1,15.0,294.0,221.27,172.68
2016,4,11,12,15,18.0,300.0,2.1,15.0,316.5,240.55,187.76
2016,4,11,12,30,21.0,320.0,2.1,15.0,339.0,260.66,203.53
2016,4,11,12,45,27.5,340.0,2.15,15.0,364.5,291.53,227.7
2016,4,11,13,0,34.0,360.0,2.2,15.0,390.0,319.25,249.34
2016,4,11,13,15,32.0,347.0,2.2,15.0,374.5,313.69,245.24
2016,4,11,13,30,30.0,334.0,2.2,15.0,359.0,307.28,240.63
2016,4,11,13,45,30.5,323.5,2.25,15.0,348.5,304.47,238.95
2016,4,11,14,0,31.0,313.0,2.3,15.0,338.0,301.27,236.98
2016,4,11,14,15,30.5,300.5,2.35,15.0,324.5,294.87,232.53
2016,4,11,14,30,30.0,288.0,2.4,15.0,311.0,288.02,227.75
2016,4,11,14,45,38.5,285.0,2.45,15.0,312.5,299.2,237.46
2016,4,11,15,0,47.0,282.0,2.5,15.0,314.0,311.19,247.82
2016,4,11,15,15,46.0,263.5,2.5,14.5,293.0,297.25,238.01
2016,4,11,15,30,45.0,245.0,2.5,14.0,272.0,282.75,227.76
2016,4,11,15,45,44.5,225.0,2.5,14.0,249.5,266.46,215.61
2016,4,11,16,0,44.0,205.0,2.5,14.0,227.0,249.62,202.93
2016,4,11,16,15,52.0,186.5,2.45,13.5,210.5,242.75,198.94
2016,4,11,16,30,60.0,168.0,2.4,13.0,194.0,235.51,194.55
2016,4,11,16,45,54.0,146.0,2.35,13.0,166.5,209.03,173.19
2016,4,11,17,0,48.0,124.0,2.3,13.0,139.0,181.91,150.92
2016,4,11,17,15,276.0,90.5,2.1,12.5,153.0,399.04,337.64
2016,4,11,17,30,504.0,57.0,1.9,12.0,167.0,595.78,491.37
2016,4,11,17,45,411.0,46.5,1.7,11.5,120.0,486.99,400.42
2016,4,11,18,0,318.0,36.0,1.5,11.0,73.0,381.85,309.21
2016,4,11,18,15,159.0,18.0,1.5,10.5,36.5,203.66,124.61
2016,4,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,5,45,73.0,13.5,2.05,7.5,18.5,10.62,0.0
2016,4,12,6,0,146.0,27.0,2.2,8.0,37.0,20.41,10.11
2016,4,12,6,15,253.0,42.5,2.3,8.0,79.0,32.12,22.89
2016,4,12,6,30,360.0,58.0,2.4,8.0,121.0,43.84,34.1
2016,4,12,6,45,202.0,82.0,2.55,8.5,119.5,59.19,48.31
2016,4,12,7,0,44.0,106.0,2.7,9.0,118.0,75.06,62.69
2016,4,12,7,15,54.0,128.0,2.65,9.5,146.5,89.62,75.59
2016,4,12,7,30,64.0,150.0,2.6,10.0,175.0,103.93,87.99
2016,4,12,7,45,37.0,156.0,2.55,10.5,171.0,108.52,91.55
2016,4,12,8,0,10.0,162.0,2.5,11.0,167.0,116.83,98.34
2016,4,12,8,15,70.5,207.0,2.4,11.0,246.0,140.06,118.21
2016,4,12,8,30,131.0,252.0,2.3,11.0,325.0,159.78,134.78
2016,4,12,8,45,148.5,275.5,2.25,11.5,365.0,172.19,144.65
2016,4,12,9,0,166.0,299.0,2.2,12.0,405.0,184.14,154.07
2016,4,12,9,15,162.0,320.0,2.2,12.0,429.0,193.92,161.88
2016,4,12,9,30,158.0,341.0,2.2,12.0,453.0,203.22,169.3
2016,4,12,9,45,96.5,328.5,2.2,12.5,398.0,208.59,173.08
2016,4,12,10,0,35.0,316.0,2.2,13.0,343.0,203.71,160.4
2016,4,12,10,15,25.0,291.5,2.25,13.0,311.5,197.02,154.45
2016,4,12,10,30,15.0,267.0,2.3,13.0,280.0,196.49,154.22
2016,4,12,10,45,14.5,263.0,2.4,13.5,275.5,196.53,153.91
2016,4,12,11,0,14.0,259.0,2.5,14.0,271.0,196.2,153.4
2016,4,12,11,15,26.0,316.5,2.6,14.0,339.0,236.6,185.09
2016,4,12,11,30,38.0,374.0,2.7,14.0,407.0,286.31,223.87
2016,4,12,11,45,23.0,282.0,2.85,14.0,302.5,222.59,174.3
2016,4,12,12,0,8.0,190.0,3.0,14.0,198.0,150.2,117.01
2016,4,12,12,15,4.0,149.0,3.05,14.0,153.0,117.51,90.79
2016,4,12,12,30,0.0,108.0,3.1,14.0,108.0,83.75,63.35
2016,4,12,12,45,49.0,268.0,3.2,14.0,311.0,248.15,196.44
2016,4,12,13,0,98.0,428.0,3.3,14.0,514.0,422.66,332.29
2016,4,12,13,15,66.5,387.5,3.35,13.5,445.0,375.26,295.85
2016,4,12,13,30,35.0,347.0,3.4,13.0,376.0,322.94,255.65
2016,4,12,13,45,27.0,313.5,3.45,13.0,335.5,292.4,232.11
2016,4,12,14,0,19.0,280.0,3.5,13.0,295.0,243.95,194.02
2016,4,12,14,15,19.0,271.5,3.55,13.0,286.0,239.33,190.83
2016,4,12,14,30,19.0,263.0,3.6,13.0,277.0,234.63,187.51
2016,4,12,14,45,27.0,267.0,3.65,13.0,285.5,269.56,216.25
2016,4,12,15,0,35.0,271.0,3.7,13.0,294.0,287.52,231.39
2016,4,12,15,15,33.5,252.5,3.75,12.5,273.5,272.51,220.41
2016,4,12,15,30,32.0,234.0,3.8,12.0,253.0,256.94,208.95
2016,4,12,15,45,16.0,190.5,3.85,12.0,200.0,178.61,144.93
2016,4,12,16,0,0.0,147.0,3.9,12.0,147.0,122.23,97.87
2016,4,12,16,15,187.0,148.5,3.85,11.5,226.5,374.75,315.02
2016,4,12,16,30,374.0,150.0,3.8,11.0,306.0,593.74,495.58
2016,4,12,16,45,331.5,137.5,3.75,11.0,262.5,514.12,432.53
2016,4,12,17,0,289.0,125.0,3.7,11.0,219.0,459.4,388.86
2016,4,12,17,15,252.5,105.5,3.45,10.5,176.5,400.2,340.72
2016,4,12,17,30,216.0,86.0,3.2,10.0,134.0,341.02,290.75
2016,4,12,17,45,159.0,65.5,2.95,10.0,95.5,261.65,220.97
2016,4,12,18,0,102.0,45.0,2.7,10.0,57.0,183.42,150.16
2016,4,12,18,15,51.0,22.5,2.6,9.5,28.5,95.96,59.96
2016,4,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,15.5,2.1,7.5,19.5,12.2,0.0
2016,4,13,6,0,111.0,31.0,2.3,8.0,39.0,23.14,12.87
2016,4,13,6,15,218.0,48.5,2.4,8.0,81.5,36.16,26.56
2016,4,13,6,30,325.0,66.0,2.5,8.0,124.0,49.09,38.89
2016,4,13,6,45,411.0,77.0,2.6,8.5,176.0,57.37,46.68
2016,4,13,7,0,497.0,88.0,2.7,9.0,228.0,65.68,54.22
2016,4,13,7,15,551.0,96.5,2.65,9.5,281.0,74.53,62.03
2016,4,13,7,30,605.0,105.0,2.6,10.0,334.0,80.08,66.7
2016,4,13,7,45,659.0,106.5,2.6,10.5,390.0,80.65,66.84
2016,4,13,8,0,713.0,108.0,2.6,11.0,446.0,81.46,67.18
2016,4,13,8,15,740.0,112.5,2.55,11.5,497.0,83.81,68.86
2016,4,13,8,30,767.0,117.0,2.5,12.0,548.0,86.09,70.48
2016,4,13,8,45,794.0,117.5,2.5,12.5,596.5,93.08,76.19
2016,4,13,9,0,821.0,118.0,2.5,13.0,645.0,92.85,75.61
2016,4,13,9,15,835.5,121.0,2.5,13.0,687.0,93.89,76.3
2016,4,13,9,30,850.0,124.0,2.5,13.0,729.0,94.85,76.94
2016,4,13,9,45,876.5,118.5,2.5,13.5,769.0,100.91,81.82
2016,4,13,10,0,903.0,113.0,2.5,14.0,809.0,120.6,77.88
2016,4,13,10,15,910.0,114.5,2.5,14.0,838.5,180.5,105.93
2016,4,13,10,30,917.0,116.0,2.5,14.0,868.0,241.14,149.9
2016,4,13,10,45,919.5,118.0,2.5,14.5,889.0,301.51,200.64
2016,4,13,11,0,922.0,120.0,2.5,15.0,910.0,361.67,253.66
2016,4,13,11,15,925.0,121.0,2.55,15.0,923.5,420.97,306.72
2016,4,13,11,30,928.0,122.0,2.6,15.0,937.0,479.66,358.5
2016,4,13,11,45,927.5,123.0,2.7,15.5,942.5,535.86,406.56
2016,4,13,12,0,927.0,124.0,2.8,16.0,948.0,590.63,452.03
2016,4,13,12,15,926.5,123.5,2.85,16.0,945.0,642.63,494.8
2016,4,13,12,30,926.0,123.0,2.9,16.0,942.0,692.68,535.01
2016,4,13,12,45,929.5,119.0,3.0,16.0,933.0,740.43,572.95
2016,4,13,13,0,933.0,115.0,3.1,16.0,924.0,785.89,608.53
2016,4,13,13,15,928.5,114.0,3.2,16.0,905.5,825.33,638.22
2016,4,13,13,30,924.0,113.0,3.3,16.0,887.0,861.59,664.68
2016,4,13,13,45,913.0,114.5,3.4,16.0,859.5,891.42,686.69
2016,4,13,14,0,902.0,116.0,3.5,16.0,832.0,917.54,706.27
2016,4,13,14,15,893.0,114.0,3.55,15.5,798.5,938.24,723.27
2016,4,13,14,30,884.0,112.0,3.6,15.0,765.0,955.09,737.85
2016,4,13,14,45,867.0,112.5,3.7,15.0,724.5,975.84,754.37
2016,4,13,15,0,850.0,113.0,3.8,15.0,684.0,980.32,759.72
2016,4,13,15,15,833.5,110.0,3.75,14.5,639.0,977.19,760.51
2016,4,13,15,30,817.0,107.0,3.7,14.0,594.0,970.02,758.71
2016,4,13,15,45,791.0,104.5,3.7,14.0,544.0,950.0,746.9
2016,4,13,16,0,765.0,102.0,3.7,14.0,494.0,926.13,732.45
2016,4,13,16,15,733.5,90.5,3.5,13.5,434.0,889.39,708.72
2016,4,13,16,30,702.0,79.0,3.3,13.0,374.0,835.77,672.29
2016,4,13,16,45,662.5,79.5,3.15,13.0,327.5,800.84,648.11
2016,4,13,17,0,623.0,80.0,3.0,13.0,281.0,757.24,616.46
2016,4,13,17,15,561.5,71.5,2.7,12.0,228.0,678.87,558.28
2016,4,13,17,30,500.0,63.0,2.4,11.0,175.0,600.14,497.02
2016,4,13,17,45,402.5,52.0,2.1,10.5,126.5,486.1,403.37
2016,4,13,18,0,305.0,41.0,1.8,10.0,78.0,374.51,306.88
2016,4,13,18,15,152.5,20.5,1.75,9.5,39.0,197.66,134.68
2016,4,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
