Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,5,45,106.5,14.5,1.85,7.5,23.0,11.41,0.0
2016,4,14,6,0,213.0,29.0,2.0,8.0,46.0,22.13,12.53
2016,4,14,6,15,333.0,41.5,2.2,8.0,91.5,33.76,24.51
2016,4,14,6,30,453.0,54.0,2.4,8.0,137.0,43.9,34.25
2016,4,14,6,45,537.0,61.5,2.6,8.5,191.5,49.8,39.83
2016,4,14,7,0,621.0,69.0,2.8,9.0,246.0,55.8,45.28
2016,4,14,7,15,671.0,75.0,2.9,9.0,302.0,60.31,49.3
2016,4,14,7,30,721.0,81.0,3.0,9.0,358.0,64.81,53.21
2016,4,14,7,45,753.5,86.5,3.15,9.5,413.0,74.26,61.38
2016,4,14,8,0,786.0,92.0,3.3,10.0,468.0,78.21,64.54
2016,4,14,8,15,600.0,153.5,3.35,10.5,458.5,107.61,90.11
2016,4,14,8,30,414.0,215.0,3.4,11.0,449.0,135.51,113.92
2016,4,14,8,45,638.0,163.0,3.5,11.5,558.0,109.59,90.83
2016,4,14,9,0,862.0,111.0,3.6,12.0,667.0,89.42,72.91
2016,4,14,9,15,876.0,113.5,3.65,12.0,710.0,90.33,73.53
2016,4,14,9,30,890.0,116.0,3.7,12.0,753.0,100.45,82.11
2016,4,14,9,45,907.0,115.0,3.8,12.5,791.5,100.01,81.39
2016,4,14,10,0,924.0,114.0,3.9,13.0,830.0,125.32,80.07
2016,4,14,10,15,930.5,115.5,3.95,13.0,859.0,186.41,109.99
2016,4,14,10,30,937.0,117.0,4.0,13.0,888.0,248.17,155.72
2016,4,14,10,45,938.0,119.5,4.1,13.5,908.5,309.63,208.26
2016,4,14,11,0,939.0,122.0,4.2,14.0,929.0,370.7,262.99
2016,4,14,11,15,941.0,123.0,4.3,14.0,942.0,430.61,317.54
2016,4,14,11,30,943.0,124.0,4.4,14.0,955.0,489.77,370.79
2016,4,14,11,45,931.0,131.5,4.5,14.0,956.5,545.67,420.43
2016,4,14,12,0,919.0,139.0,4.6,14.0,958.0,599.12,466.78
2016,4,14,12,15,917.5,139.0,4.7,14.0,954.5,650.84,510.63
2016,4,14,12,30,916.0,139.0,4.8,14.0,951.0,700.56,551.95
2016,4,14,12,45,923.5,131.5,4.95,14.0,942.5,748.36,591.41
2016,4,14,13,0,931.0,124.0,5.1,14.0,934.0,793.98,628.68
2016,4,14,13,15,641.5,257.5,5.15,14.0,810.5,746.89,590.29
2016,4,14,13,30,352.0,391.0,5.2,14.0,687.0,648.48,512.28
2016,4,14,13,45,626.5,257.0,5.3,14.0,763.5,801.12,634.88
2016,4,14,14,0,901.0,123.0,5.4,14.0,840.0,925.01,729.97
2016,4,14,14,15,892.0,121.0,5.35,13.5,806.5,945.81,746.55
2016,4,14,14,30,883.0,119.0,5.3,13.0,773.0,962.78,761.14
2016,4,14,14,45,859.5,121.5,5.3,13.0,731.0,980.01,775.04
2016,4,14,15,0,836.0,124.0,5.3,13.0,689.0,980.19,776.83
2016,4,14,15,15,819.0,121.0,5.25,12.5,643.5,976.42,777.18
2016,4,14,15,30,802.0,118.0,5.2,12.0,598.0,968.59,774.78
2016,4,14,15,45,599.0,155.5,5.2,12.0,497.5,824.78,670.25
2016,4,14,16,0,396.0,193.0,5.2,12.0,397.0,659.81,543.32
2016,4,14,16,15,321.5,182.0,5.05,11.5,336.5,553.13,461.46
2016,4,14,16,30,247.0,171.0,4.9,11.0,276.0,470.49,395.68
2016,4,14,16,45,227.5,152.0,4.8,11.0,238.5,431.57,365.15
2016,4,14,17,0,208.0,133.0,4.7,11.0,201.0,391.85,333.09
2016,4,14,17,15,187.0,110.5,4.35,10.5,163.5,344.63,294.18
2016,4,14,17,30,166.0,88.0,4.0,10.0,126.0,296.48,253.2
2016,4,14,17,45,239.5,65.0,3.7,9.5,103.5,353.0,300.06
2016,4,14,18,0,313.0,42.0,3.4,9.0,81.0,383.62,319.31
2016,4,14,18,15,174.5,26.0,3.2,8.5,46.0,230.88,164.52
2016,4,14,18,30,36.0,10.0,3.0,8.0,11.0,37.31,0.0
2016,4,14,18,45,18.0,5.0,2.9,7.5,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,15.0,2.95,4.5,26.0,11.8,0.0
2016,4,15,6,0,259.0,30.0,3.2,5.0,52.0,24.58,15.14
2016,4,15,6,15,377.0,41.5,3.4,5.5,99.5,33.95,25.0
2016,4,15,6,30,495.0,53.0,3.6,6.0,147.0,43.37,34.07
2016,4,15,6,45,574.0,60.0,3.85,7.0,201.5,48.97,39.32
2016,4,15,7,0,653.0,67.0,4.1,8.0,256.0,54.67,44.42
2016,4,15,7,15,700.0,72.5,4.2,8.5,312.5,58.9,48.1
2016,4,15,7,30,747.0,78.0,4.3,9.0,369.0,68.29,56.33
2016,4,15,7,45,778.5,83.0,4.45,9.5,424.0,72.08,59.41
2016,4,15,8,0,810.0,88.0,4.6,10.0,479.0,75.78,62.37
2016,4,15,8,15,834.0,91.5,4.6,10.5,531.5,78.18,64.13
2016,4,15,8,30,858.0,95.0,4.6,11.0,584.0,80.5,65.83
2016,4,15,8,45,872.0,99.5,4.65,11.5,631.5,83.13,67.79
2016,4,15,9,0,886.0,104.0,4.7,12.0,679.0,85.59,69.61
2016,4,15,9,15,899.0,106.5,4.7,12.0,721.5,95.86,78.34
2016,4,15,9,30,912.0,109.0,4.7,12.0,764.0,97.35,79.44
2016,4,15,9,45,924.0,109.5,4.7,12.5,801.5,97.62,79.35
2016,4,15,10,0,936.0,110.0,4.7,13.0,839.0,126.92,79.6
2016,4,15,10,15,943.0,111.5,4.75,13.5,868.5,188.67,110.75
2016,4,15,10,30,950.0,113.0,4.8,14.0,898.0,251.13,157.28
2016,4,15,10,45,953.5,114.5,4.85,14.5,919.5,313.24,210.5
2016,4,15,11,0,957.0,116.0,4.9,15.0,941.0,375.21,266.02
2016,4,15,11,15,959.5,116.5,4.95,15.0,955.0,435.81,321.24
2016,4,15,11,30,962.0,117.0,5.0,15.0,969.0,495.68,375.1
2016,4,15,11,45,965.5,116.0,5.1,15.0,975.0,554.02,426.67
2016,4,15,12,0,969.0,115.0,5.2,15.0,981.0,611.18,476.07
2016,4,15,12,15,968.0,114.5,5.25,15.0,978.0,664.64,521.32
2016,4,15,12,30,967.0,114.0,5.3,15.0,975.0,716.0,563.87
2016,4,15,12,45,967.5,111.5,5.4,15.5,964.0,764.4,602.4
2016,4,15,13,0,968.0,109.0,5.5,16.0,953.0,810.23,638.19
2016,4,15,13,15,963.0,108.0,5.55,16.0,933.5,850.37,668.62
2016,4,15,13,30,958.0,107.0,5.6,16.0,914.0,887.18,696.09
2016,4,15,13,45,955.0,104.0,5.7,16.0,887.5,920.3,721.23
2016,4,15,14,0,952.0,101.0,5.8,16.0,861.0,949.84,743.92
2016,4,15,14,15,943.0,99.5,5.75,16.0,826.5,971.79,760.39
2016,4,15,14,30,934.0,98.0,5.7,16.0,792.0,989.77,774.18
2016,4,15,14,45,924.5,95.0,5.7,16.0,751.5,1001.63,784.13
2016,4,15,15,0,915.0,92.0,5.7,16.0,711.0,1009.42,791.42
2016,4,15,15,15,899.5,89.5,5.55,15.5,665.0,1007.84,792.71
2016,4,15,15,30,884.0,87.0,5.4,15.0,619.0,1002.24,791.34
2016,4,15,15,45,863.5,84.0,5.3,15.0,568.0,987.12,782.13
2016,4,15,16,0,843.0,81.0,5.2,15.0,517.0,980.6,779.32
2016,4,15,16,15,816.0,77.5,4.95,14.5,463.5,950.83,759.95
2016,4,15,16,30,789.0,74.0,4.7,14.0,410.0,917.71,738.0
2016,4,15,16,45,750.0,69.5,4.45,14.0,354.5,868.33,702.19
2016,4,15,17,0,711.0,65.0,4.2,14.0,299.0,816.51,663.76
2016,4,15,17,15,655.0,58.5,3.85,13.0,244.0,751.34,616.28
2016,4,15,17,30,599.0,52.0,3.5,12.0,189.0,679.09,560.58
2016,4,15,17,45,511.0,43.5,3.2,11.5,139.0,575.0,475.47
2016,4,15,18,0,423.0,35.0,2.9,11.0,89.0,474.12,387.76
2016,4,15,18,15,268.0,22.5,2.75,10.5,51.0,310.66,225.63
2016,4,15,18,30,113.0,10.0,2.6,10.0,13.0,100.34,0.0
2016,4,15,18,45,56.5,5.0,2.5,9.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,16,5,45,155.5,14.5,0.65,7.5,28.5,11.76,0.0
2016,4,16,6,0,311.0,29.0,0.6,8.0,57.0,23.88,14.69
2016,4,16,6,15,421.0,40.0,0.65,8.5,105.0,32.93,23.92
2016,4,16,6,30,531.0,51.0,0.7,9.0,153.0,42.03,32.55
2016,4,16,6,45,599.0,58.0,0.75,10.0,207.0,47.66,37.74
2016,4,16,7,0,667.0,65.0,0.8,11.0,261.0,53.33,42.74
2016,4,16,7,15,711.5,70.5,0.8,11.5,317.0,62.36,50.65
2016,4,16,7,30,756.0,76.0,0.8,12.0,373.0,66.88,54.4
2016,4,16,7,45,787.0,80.5,0.8,13.0,427.5,70.36,57.04
2016,4,16,8,0,818.0,85.0,0.8,14.0,482.0,73.77,59.57
2016,4,16,8,15,840.5,88.0,0.95,14.5,534.0,75.87,61.05
2016,4,16,8,30,863.0,91.0,1.1,15.0,586.0,77.91,62.48
2016,4,16,8,45,880.0,94.0,1.3,16.0,634.0,88.18,70.85
2016,4,16,9,0,897.0,97.0,1.5,17.0,682.0,90.5,72.32
2016,4,16,9,15,909.5,99.0,1.55,17.0,724.5,91.95,73.36
2016,4,16,9,30,922.0,101.0,1.6,17.0,767.0,93.26,74.3
2016,4,16,9,45,934.5,101.0,1.7,17.5,804.0,93.37,74.1
2016,4,16,10,0,947.0,101.0,1.8,18.0,841.0,125.74,75.19
2016,4,16,10,15,953.5,102.0,1.85,18.5,870.5,187.57,106.37
2016,4,16,10,30,960.0,103.0,1.9,19.0,900.0,250.03,151.96
2016,4,16,10,45,963.0,105.0,1.95,19.5,921.5,312.63,204.03
2016,4,16,11,0,966.0,107.0,2.0,20.0,943.0,375.05,257.93
2016,4,16,11,15,968.5,107.5,2.05,20.0,956.5,435.88,311.09
2016,4,16,11,30,971.0,108.0,2.1,20.0,970.0,495.95,362.71
2016,4,16,11,45,971.5,108.0,2.15,20.0,975.0,553.72,411.28
2016,4,16,12,0,972.0,108.0,2.2,20.0,980.0,610.0,457.34
2016,4,16,12,15,971.0,108.0,2.25,20.0,977.0,663.7,500.2
2016,4,16,12,30,970.0,108.0,2.3,20.0,974.0,715.31,540.39
2016,4,16,12,45,971.5,105.0,2.35,20.5,964.0,763.82,576.41
2016,4,16,13,0,973.0,102.0,2.4,21.0,954.0,809.8,609.77
2016,4,16,13,15,969.0,101.5,2.4,21.0,934.5,851.03,638.2
2016,4,16,13,30,965.0,101.0,2.4,21.0,915.0,889.04,664.12
2016,4,16,13,45,959.0,99.5,2.45,21.0,888.5,921.01,686.4
2016,4,16,14,0,953.0,98.0,2.5,21.0,862.0,949.28,706.33
2016,4,16,14,15,945.0,96.5,2.45,21.0,828.0,971.97,721.74
2016,4,16,14,30,937.0,95.0,2.4,21.0,794.0,990.73,734.69
2016,4,16,14,45,924.5,93.5,2.4,21.0,753.0,1001.25,742.91
2016,4,16,15,0,912.0,92.0,2.4,21.0,712.0,1007.69,748.72
2016,4,16,15,15,897.5,90.0,2.35,20.5,666.5,1007.55,751.36
2016,4,16,15,30,883.0,88.0,2.3,20.0,621.0,1003.46,751.63
2016,4,16,15,45,863.0,85.0,2.25,20.0,570.5,988.78,743.63
2016,4,16,16,0,843.0,82.0,2.2,20.0,520.0,982.76,741.63
2016,4,16,16,15,816.0,78.0,2.0,19.5,466.5,952.25,722.8
2016,4,16,16,30,789.0,74.0,1.8,19.0,413.0,918.39,701.64
2016,4,16,16,45,752.5,69.5,1.65,18.5,358.0,871.42,671.54
2016,4,16,17,0,716.0,65.0,1.5,18.0,303.0,821.95,638.8
2016,4,16,17,15,661.5,59.0,1.45,17.0,248.0,751.17,591.52
2016,4,16,17,30,607.0,53.0,1.4,16.0,193.0,688.36,547.15
2016,4,16,17,45,520.0,44.5,1.35,15.0,142.0,584.86,468.54
2016,4,16,18,0,433.0,36.0,1.3,14.0,91.0,484.4,386.52
2016,4,16,18,15,284.0,23.5,1.3,13.5,53.0,327.62,238.02
2016,4,16,18,30,135.0,11.0,1.3,13.0,15.0,119.19,0.0
2016,4,16,18,45,67.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,45,159.5,15.0,0.7,10.5,30.0,12.15,0.0
2016,4,17,6,0,319.0,30.0,0.7,11.0,60.0,24.7,15.38
2016,4,17,6,15,425.0,40.0,0.9,12.0,107.5,32.91,23.57
2016,4,17,6,30,531.0,50.0,1.1,13.0,155.0,41.2,31.28
2016,4,17,6,45,593.5,58.0,1.3,14.0,208.0,47.57,37.02
2016,4,17,7,0,656.0,66.0,1.5,15.0,261.0,53.9,42.52
2016,4,17,7,15,700.0,71.5,1.55,15.5,316.5,58.12,46.08
2016,4,17,7,30,744.0,77.0,1.6,16.0,372.0,67.39,53.97
2016,4,17,7,45,772.5,82.0,1.7,16.5,425.5,71.14,56.92
2016,4,17,8,0,801.0,87.0,1.8,17.0,479.0,74.79,59.74
2016,4,17,8,15,824.0,90.5,1.85,17.5,530.5,77.16,61.43
2016,4,17,8,30,847.0,94.0,1.9,18.0,582.0,79.45,63.06
2016,4,17,8,45,861.0,97.5,2.0,19.0,629.0,81.42,64.27
2016,4,17,9,0,875.0,101.0,2.1,20.0,676.0,92.18,72.9
2016,4,17,9,15,888.0,103.5,2.15,20.5,718.0,93.83,73.93
2016,4,17,9,30,901.0,106.0,2.2,21.0,760.0,95.32,74.85
2016,4,17,9,45,912.0,107.0,2.25,21.5,796.5,95.82,74.96
2016,4,17,10,0,923.0,108.0,2.3,22.0,833.0,130.84,77.24
2016,4,17,10,15,929.5,109.5,2.3,22.5,862.0,191.54,108.46
2016,4,17,10,30,936.0,111.0,2.3,23.0,891.0,252.91,153.09
2016,4,17,10,45,940.5,112.0,2.3,23.5,912.5,313.91,203.25
2016,4,17,11,0,945.0,113.0,2.3,24.0,934.0,374.88,255.19
2016,4,17,11,15,948.0,113.5,2.2,24.0,947.5,434.72,306.51
2016,4,17,11,30,951.0,114.0,2.1,24.0,961.0,493.89,356.18
2016,4,17,11,45,953.0,114.0,2.05,24.5,967.0,551.32,402.47
2016,4,17,12,0,955.0,114.0,2.0,25.0,973.0,607.49,446.12
2016,4,17,12,15,954.5,113.5,1.85,25.0,970.5,660.31,486.19
2016,4,17,12,30,954.0,113.0,1.7,25.0,968.0,711.09,523.31
2016,4,17,12,45,955.0,111.0,1.6,25.0,957.5,759.42,557.83
2016,4,17,13,0,956.0,109.0,1.5,25.0,947.0,805.3,589.62
2016,4,17,13,15,952.0,108.0,1.45,25.0,928.5,845.51,615.81
2016,4,17,13,30,948.0,107.0,1.4,25.0,910.0,882.51,639.37
2016,4,17,13,45,944.5,104.5,1.4,25.0,884.0,915.15,660.65
2016,4,17,14,0,941.0,102.0,1.4,25.0,858.0,944.24,679.7
2016,4,17,14,15,933.5,100.5,1.4,24.5,824.5,967.08,696.24
2016,4,17,14,30,926.0,99.0,1.4,24.0,791.0,986.06,710.58
2016,4,17,14,45,917.0,96.0,1.45,24.0,751.5,998.07,720.15
2016,4,17,15,0,908.0,93.0,1.5,24.0,712.0,1006.07,727.47
2016,4,17,15,15,894.0,90.5,1.55,23.5,667.0,1005.72,731.17
2016,4,17,15,30,880.0,88.0,1.6,23.0,622.0,1001.41,732.62
2016,4,17,15,45,863.5,84.0,1.65,23.0,572.0,988.9,727.55
2016,4,17,16,0,847.0,80.0,1.7,23.0,522.0,984.98,728.24
2016,4,17,16,15,821.0,76.5,1.65,22.0,469.0,956.02,713.87
2016,4,17,16,30,795.0,73.0,1.6,21.0,416.0,923.73,697.21
2016,4,17,16,45,760.5,68.5,1.55,20.5,361.5,878.62,670.0
2016,4,17,17,0,726.0,64.0,1.5,20.0,307.0,830.99,640.11
2016,4,17,17,15,673.0,58.0,1.45,19.0,252.0,761.47,594.32
2016,4,17,17,30,620.0,52.0,1.4,18.0,197.0,699.33,551.03
2016,4,17,17,45,535.0,44.0,1.4,17.0,146.0,597.99,475.37
2016,4,17,18,0,450.0,36.0,1.4,16.0,95.0,499.56,396.11
2016,4,17,18,15,302.0,24.0,1.4,15.5,55.5,345.61,253.57
2016,4,17,18,30,154.0,12.0,1.4,15.0,16.0,135.61,0.0
2016,4,17,18,45,77.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,167.5,15.5,0.55,13.5,32.0,12.55,0.0
2016,4,18,6,0,335.0,31.0,0.5,14.0,64.0,25.55,16.06
2016,4,18,6,15,438.5,41.0,0.5,14.5,112.0,33.77,24.13
2016,4,18,6,30,542.0,51.0,0.5,15.0,160.0,42.05,31.82
2016,4,18,6,45,609.0,57.5,0.55,15.5,214.5,47.33,36.62
2016,4,18,7,0,676.0,64.0,0.6,16.0,269.0,52.67,41.28
2016,4,18,7,15,718.5,69.5,0.6,16.5,324.0,61.62,48.96
2016,4,18,7,30,761.0,75.0,0.6,17.0,379.0,66.14,52.63
2016,4,18,7,45,791.0,79.0,0.65,17.5,433.5,69.27,55.03
2016,4,18,8,0,821.0,83.0,0.7,18.0,488.0,72.35,57.35
2016,4,18,8,15,842.5,86.0,0.8,18.5,539.5,74.47,58.83
2016,4,18,8,30,864.0,89.0,0.9,19.0,591.0,76.53,60.26
2016,4,18,8,45,879.5,92.0,1.05,20.0,638.0,87.01,68.67
2016,4,18,9,0,895.0,95.0,1.2,21.0,685.0,89.28,70.09
2016,4,18,9,15,907.0,97.0,1.2,21.5,727.0,90.71,70.95
2016,4,18,9,30,919.0,99.0,1.2,22.0,769.0,92.01,71.72
2016,4,18,9,45,930.5,99.0,1.3,22.5,805.5,92.09,71.49
2016,4,18,10,0,942.0,99.0,1.4,23.0,842.0,130.13,74.54
2016,4,18,10,15,948.0,100.5,1.4,23.0,871.0,191.69,106.98
2016,4,18,10,30,954.0,102.0,1.4,23.0,900.0,253.83,152.54
2016,4,18,10,45,958.5,102.5,1.4,23.5,921.0,315.35,202.93
2016,4,18,11,0,963.0,103.0,1.4,24.0,942.0,376.79,254.84
2016,4,18,11,15,965.5,104.0,1.35,24.0,955.5,437.5,306.31
2016,4,18,11,30,968.0,105.0,1.3,24.0,969.0,497.48,355.96
2016,4,18,11,45,968.5,105.0,1.3,24.5,974.5,554.8,401.65
2016,4,18,12,0,969.0,105.0,1.3,25.0,980.0,610.66,444.59
2016,4,18,12,15,968.5,105.0,1.2,25.0,977.0,664.22,484.47
2016,4,18,12,30,968.0,105.0,1.1,25.0,974.0,715.74,521.42
2016,4,18,12,45,962.5,106.0,1.0,25.5,961.5,762.38,552.62
2016,4,18,13,0,957.0,107.0,0.9,26.0,949.0,806.13,580.66
2016,4,18,13,15,952.5,106.5,0.85,25.5,930.0,846.28,606.94
2016,4,18,13,30,948.0,106.0,0.8,25.0,911.0,883.22,630.8
2016,4,18,13,45,939.0,106.0,0.8,25.0,883.5,913.45,650.01
2016,4,18,14,0,930.0,106.0,0.8,25.0,856.0,939.95,666.99
2016,4,18,14,15,921.0,104.5,0.9,25.0,822.0,961.14,682.71
2016,4,18,14,30,912.0,103.0,1.0,25.0,788.0,978.44,696.25
2016,4,18,14,45,895.0,103.5,1.1,25.0,746.5,986.35,704.16
2016,4,18,15,0,878.0,104.0,1.2,25.0,705.0,990.22,709.83
2016,4,18,15,15,862.5,101.5,1.2,24.5,659.5,1001.2,719.86
2016,4,18,15,30,847.0,99.0,1.2,24.0,614.0,995.38,719.44
2016,4,18,15,45,819.0,98.0,1.3,24.0,563.0,974.88,710.36
2016,4,18,16,0,791.0,97.0,1.4,24.0,512.0,950.54,698.81
2016,4,18,16,15,762.5,92.5,1.3,23.5,459.0,917.89,680.04
2016,4,18,16,30,734.0,88.0,1.2,23.0,406.0,889.42,663.83
2016,4,18,16,45,688.0,84.0,1.2,22.5,351.0,834.77,630.96
2016,4,18,17,0,642.0,80.0,1.2,22.0,296.0,778.08,595.62
2016,4,18,17,15,584.5,72.0,1.15,20.5,242.5,703.54,547.35
2016,4,18,17,30,527.0,64.0,1.1,19.0,189.0,628.52,495.65
2016,4,18,17,45,435.5,54.0,1.1,17.5,139.5,520.12,415.33
2016,4,18,18,0,344.0,44.0,1.1,16.0,90.0,414.44,331.32
2016,4,18,18,15,172.0,30.0,1.1,15.5,53.0,241.37,179.73
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,12.59,0.0
2016,4,18,18,45,0.0,8.0,1.15,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,140.0,17.0,0.25,13.5,31.5,13.05,0.0
2016,4,19,6,0,280.0,34.0,0.2,14.0,63.0,27.76,18.12
2016,4,19,6,15,380.5,46.0,0.15,14.5,109.5,37.39,27.41
2016,4,19,6,30,481.0,58.0,0.1,15.0,156.0,46.98,36.26
2016,4,19,6,45,558.0,64.0,0.1,16.0,210.5,51.66,40.42
2016,4,19,7,0,635.0,70.0,0.1,17.0,265.0,56.49,44.49
2016,4,19,7,15,679.0,75.5,0.25,17.5,319.5,60.57,47.84
2016,4,19,7,30,723.0,81.0,0.4,18.0,374.0,64.63,51.09
2016,4,19,7,45,759.0,84.0,0.55,18.5,428.5,72.26,57.36
2016,4,19,8,0,795.0,87.0,0.7,19.0,483.0,74.57,58.99
2016,4,19,8,15,817.5,90.5,0.75,19.5,534.0,76.91,60.64
2016,4,19,8,30,840.0,94.0,0.8,20.0,585.0,79.17,62.22
2016,4,19,8,45,856.0,97.5,0.9,20.5,632.0,81.17,63.58
2016,4,19,9,0,872.0,101.0,1.0,21.0,679.0,92.08,72.4
2016,4,19,9,15,884.5,103.5,1.05,21.5,720.5,93.68,73.38
2016,4,19,9,30,897.0,106.0,1.1,22.0,762.0,95.13,74.26
2016,4,19,9,45,900.0,111.0,1.2,22.5,796.5,97.43,75.87
2016,4,19,10,0,903.0,116.0,1.3,23.0,831.0,139.19,81.41
2016,4,19,10,15,910.0,117.5,1.4,23.0,859.5,198.76,113.62
2016,4,19,10,30,917.0,119.0,1.5,23.0,888.0,259.04,158.16
2016,4,19,10,45,914.5,124.5,1.65,23.5,907.5,319.71,208.29
2016,4,19,11,0,912.0,130.0,1.8,24.0,927.0,379.69,259.4
2016,4,19,11,15,915.0,131.0,1.85,24.0,940.5,438.12,309.32
2016,4,19,11,30,918.0,132.0,1.9,24.0,954.0,495.96,357.85
2016,4,19,11,45,708.0,257.5,1.95,24.0,894.0,537.85,394.01
2016,4,19,12,0,498.0,383.0,2.0,24.0,834.0,561.62,413.8
2016,4,19,12,15,505.5,379.0,2.0,24.0,835.5,602.4,444.73
2016,4,19,12,30,513.0,375.0,2.0,24.0,837.0,642.61,474.56
2016,4,19,12,45,498.5,371.5,2.05,24.0,816.5,667.11,493.18
2016,4,19,13,0,484.0,368.0,2.1,24.0,796.0,688.54,509.45
2016,4,19,13,15,685.0,254.5,2.1,23.5,846.0,784.84,581.71
2016,4,19,13,30,886.0,141.0,2.1,23.0,896.0,865.31,640.98
2016,4,19,13,45,702.5,224.0,2.15,23.0,811.5,842.85,624.68
2016,4,19,14,0,519.0,307.0,2.2,23.0,727.0,782.82,581.94
2016,4,19,14,15,440.5,320.0,2.3,22.5,666.5,747.18,559.53
2016,4,19,14,30,362.0,333.0,2.4,22.0,606.0,688.03,520.12
2016,4,19,14,45,221.5,323.5,2.5,21.5,488.0,537.12,412.35
2016,4,19,15,0,81.0,314.0,2.6,21.0,370.0,378.18,293.07
2016,4,19,15,15,168.5,294.0,2.65,20.5,400.0,475.34,371.39
2016,4,19,15,30,256.0,274.0,2.7,20.0,430.0,574.46,449.02
2016,4,19,15,45,198.5,254.0,2.8,19.5,369.5,478.42,378.28
2016,4,19,16,0,141.0,234.0,2.9,19.0,309.0,404.92,323.1
2016,4,19,16,15,218.0,202.5,2.9,18.5,304.5,451.13,364.0
2016,4,19,16,30,295.0,171.0,2.9,18.0,300.0,517.99,419.72
2016,4,19,16,45,271.0,154.0,2.9,17.5,260.5,476.46,389.08
2016,4,19,17,0,247.0,137.0,2.9,17.0,221.0,434.28,357.61
2016,4,19,17,15,379.0,102.5,2.8,16.5,206.0,538.19,443.76
2016,4,19,17,30,511.0,68.0,2.7,16.0,191.0,618.45,504.96
2016,4,19,17,45,436.0,56.0,2.65,15.5,142.0,523.04,428.11
2016,4,19,18,0,361.0,44.0,2.6,15.0,93.0,429.92,349.67
2016,4,19,18,15,227.5,29.0,2.5,14.5,55.0,285.46,218.52
2016,4,19,18,30,94.0,14.0,2.4,14.0,17.0,88.12,0.0
2016,4,19,18,45,47.0,7.0,2.35,13.5,8.5,5.51,0.0
2016,4,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,158.0,17.5,0.8,9.5,34.5,14.12,2.16
2016,4,20,6,0,316.0,35.0,0.8,10.0,69.0,28.69,19.36
2016,4,20,6,15,416.0,46.0,0.9,10.5,117.0,37.56,28.01
2016,4,20,6,30,516.0,57.0,1.0,11.0,165.0,46.44,36.33
2016,4,20,6,45,588.5,63.0,1.1,12.0,220.0,51.19,40.61
2016,4,20,7,0,661.0,69.0,1.2,13.0,275.0,56.07,44.8
2016,4,20,7,15,703.5,74.5,1.0,14.0,330.0,60.21,48.19
2016,4,20,7,30,746.0,80.0,0.8,15.0,385.0,69.57,56.05
2016,4,20,7,45,782.5,82.5,0.65,16.0,440.0,71.58,57.34
2016,4,20,8,0,819.0,85.0,0.5,17.0,495.0,73.64,58.65
2016,4,20,8,15,840.5,88.0,0.65,17.5,546.5,75.71,60.09
2016,4,20,8,30,862.0,91.0,0.8,18.0,598.0,77.71,61.47
2016,4,20,8,45,877.5,94.0,0.95,18.5,645.0,88.16,70.02
2016,4,20,9,0,893.0,97.0,1.1,19.0,692.0,90.38,71.54
2016,4,20,9,15,904.5,99.0,1.2,19.5,733.5,91.74,72.36
2016,4,20,9,30,916.0,101.0,1.3,20.0,775.0,92.97,73.08
2016,4,20,9,45,925.5,102.5,1.45,20.5,811.0,93.73,73.43
2016,4,20,10,0,935.0,104.0,1.6,21.0,847.0,137.93,79.18
2016,4,20,10,15,941.0,105.5,1.65,21.0,876.0,199.01,113.29
2016,4,20,10,30,947.0,107.0,1.7,21.0,905.0,260.68,159.7
2016,4,20,10,45,944.0,112.5,1.75,21.0,924.0,322.77,211.99
2016,4,20,11,0,941.0,118.0,1.8,21.0,943.0,384.07,265.2
2016,4,20,11,15,943.0,119.0,1.9,21.0,956.0,443.46,316.73
2016,4,20,11,30,945.0,120.0,2.0,21.0,969.0,502.1,366.73
2016,4,20,11,45,943.5,122.0,2.1,21.5,973.5,558.74,413.2
2016,4,20,12,0,942.0,124.0,2.2,22.0,978.0,613.86,457.06
2016,4,20,12,15,940.5,123.5,2.25,22.0,974.5,665.43,497.77
2016,4,20,12,30,939.0,123.0,2.3,22.0,971.0,714.92,535.93
2016,4,20,12,45,940.0,120.5,2.4,22.0,960.5,762.24,572.04
2016,4,20,13,0,941.0,118.0,2.5,22.0,950.0,807.12,605.81
2016,4,20,13,15,936.0,117.0,2.55,22.0,930.5,845.95,633.13
2016,4,20,13,30,931.0,116.0,2.6,22.0,911.0,881.55,657.85
2016,4,20,13,45,924.5,114.5,2.7,22.0,884.0,912.02,679.55
2016,4,20,14,0,918.0,113.0,2.8,22.0,857.0,938.88,698.98
2016,4,20,14,15,908.5,111.5,2.9,21.5,823.0,959.32,715.66
2016,4,20,14,30,899.0,110.0,3.0,21.0,789.0,975.88,730.03
2016,4,20,14,45,885.0,108.5,3.1,21.0,748.5,984.25,737.76
2016,4,20,15,0,871.0,107.0,3.2,21.0,708.0,988.62,743.08
2016,4,20,15,15,855.0,104.5,3.25,20.5,662.5,999.13,753.82
2016,4,20,15,30,839.0,102.0,3.3,20.0,617.0,992.62,753.24
2016,4,20,15,45,815.0,99.5,3.4,20.0,566.5,974.15,743.69
2016,4,20,16,0,791.0,97.0,3.5,20.0,516.0,951.89,731.6
2016,4,20,16,15,720.5,96.0,3.45,19.0,448.0,887.99,691.83
2016,4,20,16,30,650.0,95.0,3.4,18.0,380.0,815.38,644.85
2016,4,20,16,45,587.5,97.0,3.35,17.5,329.5,752.44,602.26
2016,4,20,17,0,525.0,99.0,3.3,17.0,279.0,686.77,556.04
2016,4,20,17,15,531.5,81.5,3.05,16.0,236.5,664.66,541.5
2016,4,20,17,30,538.0,64.0,2.8,15.0,194.0,639.45,522.55
2016,4,20,17,45,452.0,54.0,2.6,14.5,144.5,535.78,439.59
2016,4,20,18,0,366.0,44.0,2.4,14.0,95.0,434.7,354.7
2016,4,20,18,15,235.0,29.5,2.3,13.5,57.0,295.66,229.17
2016,4,20,18,30,104.0,15.0,2.2,13.0,19.0,131.88,0.0
2016,4,20,18,45,52.0,7.5,2.15,12.5,9.5,5.9,0.0
2016,4,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,5,45,131.0,19.5,0.85,10.5,34.0,14.88,3.76
2016,4,21,6,0,262.0,39.0,0.9,11.0,68.0,29.63,20.19
2016,4,21,6,15,358.0,52.0,0.9,11.5,115.0,39.6,29.75
2016,4,21,6,30,454.0,65.0,0.9,12.0,162.0,52.16,41.31
2016,4,21,6,45,519.5,74.0,0.95,12.5,214.0,58.77,47.31
2016,4,21,7,0,585.0,83.0,1.0,13.0,266.0,65.34,53.05
2016,4,21,7,15,597.5,90.0,0.95,13.5,307.0,69.56,56.55
2016,4,21,7,30,610.0,97.0,0.9,14.0,348.0,73.58,59.77
2016,4,21,7,45,549.5,131.0,0.9,14.5,380.0,92.59,75.99
2016,4,21,8,0,489.0,165.0,0.9,15.0,412.0,110.75,91.16
2016,4,21,8,15,394.5,209.5,1.0,15.5,421.5,137.9,113.75
2016,4,21,8,30,300.0,254.0,1.1,16.0,431.0,158.22,130.2
2016,4,21,8,45,345.5,265.0,1.2,16.5,484.5,164.02,134.37
2016,4,21,9,0,391.0,276.0,1.3,17.0,538.0,169.63,138.44
2016,4,21,9,15,446.0,272.5,1.45,17.0,589.0,158.29,128.74
2016,4,21,9,30,501.0,269.0,1.6,17.0,640.0,155.39,126.14
2016,4,21,9,45,411.5,320.0,1.75,17.5,634.0,174.44,141.43
2016,4,21,10,0,322.0,371.0,1.9,18.0,628.0,228.9,167.96
2016,4,21,10,15,313.0,388.0,2.0,18.0,645.0,265.26,191.8
2016,4,21,10,30,304.0,405.0,2.1,18.0,662.0,301.38,219.49
2016,4,21,10,45,171.0,390.5,2.25,18.0,536.0,298.54,223.72
2016,4,21,11,0,38.0,376.0,2.4,18.0,410.0,273.43,209.59
2016,4,21,11,15,77.5,416.5,2.45,18.0,486.5,322.48,246.57
2016,4,21,11,30,117.0,457.0,2.5,18.0,563.0,372.97,284.62
2016,4,21,11,45,121.5,456.0,2.6,18.5,566.5,391.9,298.98
2016,4,21,12,0,126.0,455.0,2.7,19.0,570.0,411.05,313.52
2016,4,21,12,15,195.5,454.5,2.75,19.0,632.5,469.67,358.22
2016,4,21,12,30,265.0,454.0,2.8,19.0,695.0,539.7,411.01
2016,4,21,12,45,595.5,286.0,2.9,19.0,817.0,669.72,511.63
2016,4,21,13,0,926.0,118.0,3.0,19.0,939.0,797.62,609.93
2016,4,21,13,15,922.0,117.0,3.1,19.0,920.0,836.51,637.52
2016,4,21,13,30,918.0,116.0,3.2,19.0,901.0,872.3,663.24
2016,4,21,13,45,499.0,251.0,3.3,19.0,676.0,689.42,530.72
2016,4,21,14,0,80.0,386.0,3.4,19.0,451.0,414.42,319.94
2016,4,21,14,15,211.5,363.5,3.5,19.0,526.0,542.77,421.74
2016,4,21,14,30,343.0,341.0,3.6,19.0,601.0,679.1,525.41
2016,4,21,14,45,411.5,297.0,3.75,19.0,593.0,735.89,569.38
2016,4,21,15,0,480.0,253.0,3.9,19.0,585.0,773.61,600.58
2016,4,21,15,15,422.5,253.0,4.0,18.5,531.5,729.56,570.44
2016,4,21,15,30,365.0,253.0,4.1,18.0,478.0,659.69,521.56
2016,4,21,15,45,209.0,236.5,4.2,18.0,363.0,467.56,374.93
2016,4,21,16,0,53.0,220.0,4.3,18.0,248.0,274.05,219.77
2016,4,21,16,15,26.5,171.0,4.3,17.5,185.0,194.41,156.19
2016,4,21,16,30,0.0,122.0,4.3,17.0,122.0,101.34,79.27
2016,4,21,16,45,0.0,106.0,4.35,16.5,106.0,87.79,68.48
2016,4,21,17,0,0.0,90.0,4.4,16.0,90.0,74.09,57.29
2016,4,21,17,15,292.5,73.5,4.15,15.0,145.0,412.72,349.32
2016,4,21,17,30,585.0,57.0,3.9,14.0,200.0,674.59,557.25
2016,4,21,17,45,499.0,49.0,3.7,13.5,149.5,572.72,473.39
2016,4,21,18,0,413.0,41.0,3.5,13.0,99.0,473.51,389.26
2016,4,21,18,15,272.5,28.5,3.25,12.5,60.0,326.76,256.96
2016,4,21,18,30,132.0,16.0,3.0,12.0,21.0,157.94,0.0
2016,4,21,18,45,66.0,8.0,2.8,11.5,10.5,58.29,0.0
2016,4,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,18.5,2.4,9.5,18.5,14.12,4.13
2016,4,22,6,0,0.0,37.0,2.7,10.0,37.0,27.63,18.58
2016,4,22,6,15,13.0,57.5,2.9,10.5,60.5,42.32,32.29
2016,4,22,6,30,26.0,78.0,3.1,11.0,84.0,56.29,45.17
2016,4,22,6,45,35.0,100.0,3.3,11.5,110.0,71.13,58.57
2016,4,22,7,0,44.0,122.0,3.5,12.0,136.0,85.73,71.46
2016,4,22,7,15,50.0,144.0,3.55,12.0,163.0,100.04,83.97
2016,4,22,7,30,56.0,166.0,3.6,12.0,190.0,114.08,96.06
2016,4,22,7,45,28.0,133.0,3.7,12.5,145.0,95.65,79.33
2016,4,22,8,0,0.0,100.0,3.8,13.0,100.0,76.15,61.81
2016,4,22,8,15,66.5,186.0,3.9,13.0,225.5,129.44,108.02
2016,4,22,8,30,133.0,272.0,4.0,13.0,351.0,170.06,142.5
2016,4,22,8,45,66.5,167.0,4.1,13.0,206.5,113.09,93.14
2016,4,22,9,0,0.0,62.0,4.2,13.0,62.0,47.72,36.22
2016,4,22,9,15,0.0,89.0,4.35,13.0,89.0,68.7,54.42
2016,4,22,9,30,0.0,116.0,4.5,13.0,116.0,88.59,71.48
2016,4,22,9,45,5.5,170.5,4.65,13.0,175.0,126.93,104.22
2016,4,22,10,0,11.0,225.0,4.8,13.0,234.0,164.86,129.93
2016,4,22,10,15,5.5,173.5,4.95,13.0,178.0,130.85,102.18
2016,4,22,10,30,0.0,122.0,5.1,13.0,122.0,93.41,71.71
2016,4,22,10,45,12.0,228.5,5.25,13.5,239.0,173.33,136.04
2016,4,22,11,0,24.0,335.0,5.4,14.0,356.0,252.59,198.67
2016,4,22,11,15,12.0,188.5,5.5,14.0,199.0,147.83,115.13
2016,4,22,11,30,0.0,42.0,5.6,14.0,42.0,32.54,21.26
2016,4,22,11,45,0.0,75.5,5.75,14.0,75.5,58.61,42.74
2016,4,22,12,0,0.0,109.0,5.9,14.0,109.0,84.4,63.87
2016,4,22,12,15,3.5,140.0,5.95,13.5,143.0,110.5,85.37
2016,4,22,12,30,7.0,171.0,6.0,13.0,177.0,137.21,107.4
2016,4,22,12,45,81.5,313.0,6.05,13.0,386.0,317.37,253.67
2016,4,22,13,0,156.0,455.0,6.1,13.0,595.0,501.03,398.37
2016,4,22,13,15,78.0,292.5,6.1,12.5,363.0,316.52,253.76
2016,4,22,13,30,0.0,130.0,6.1,12.0,131.0,101.46,78.49
2016,4,22,13,45,6.0,183.5,6.1,12.0,189.0,149.98,118.79
2016,4,22,14,0,12.0,237.0,6.1,12.0,247.0,200.85,160.64
2016,4,22,14,15,21.5,270.5,6.0,12.0,287.0,240.5,193.35
2016,4,22,14,30,31.0,304.0,5.9,12.0,327.0,304.15,245.24
2016,4,22,14,45,15.5,222.0,5.8,12.0,233.5,196.44,157.93
2016,4,22,15,0,0.0,140.0,5.7,12.0,140.0,110.79,87.14
2016,4,22,15,15,418.5,120.5,5.55,11.5,379.0,590.24,490.63
2016,4,22,15,30,837.0,101.0,5.4,11.0,618.0,990.88,796.9
2016,4,22,15,45,418.5,104.0,5.3,11.0,362.5,585.23,486.38
2016,4,22,16,0,0.0,107.0,5.2,11.0,107.0,84.19,65.86
2016,4,22,16,15,7.0,131.5,5.05,11.0,135.0,115.32,93.14
2016,4,22,16,30,14.0,156.0,4.9,11.0,163.0,151.29,124.21
2016,4,22,16,45,352.5,114.0,4.8,11.0,237.5,528.96,449.05
2016,4,22,17,0,691.0,72.0,4.7,11.0,312.0,816.45,676.26
2016,4,22,17,15,637.0,66.0,4.35,10.5,258.0,747.06,621.17
2016,4,22,17,30,583.0,60.0,4.0,10.0,204.0,677.1,565.79
2016,4,22,17,45,499.0,51.5,3.65,9.5,153.5,576.21,483.26
2016,4,22,18,0,415.0,43.0,3.3,9.0,103.0,477.75,398.47
2016,4,22,18,15,273.5,30.5,2.95,8.5,63.5,329.73,264.68
2016,4,22,18,30,132.0,18.0,2.6,8.0,24.0,163.28,0.0
2016,4,22,18,45,66.0,9.0,2.3,8.0,12.0,59.09,0.0
2016,4,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,20.0,1.75,7.5,39.0,16.08,6.29
2016,4,23,6,0,323.0,40.0,2.0,8.0,78.0,32.71,23.33
2016,4,23,6,15,420.0,50.0,2.2,8.0,126.5,40.65,31.18
2016,4,23,6,30,517.0,60.0,2.4,8.0,175.0,48.64,38.8
2016,4,23,6,45,580.5,67.0,2.65,8.5,228.5,53.99,43.72
2016,4,23,7,0,644.0,74.0,2.9,9.0,282.0,59.37,48.48
2016,4,23,7,15,686.0,79.5,2.9,9.5,336.0,63.35,51.84
2016,4,23,7,30,728.0,85.0,2.9,10.0,390.0,67.29,55.09
2016,4,23,7,45,757.5,89.5,2.95,10.5,443.5,76.03,62.54
2016,4,23,8,0,787.0,94.0,3.0,11.0,497.0,79.11,64.9
2016,4,23,8,15,809.0,97.5,3.0,11.5,547.5,81.24,66.41
2016,4,23,8,30,831.0,101.0,3.0,12.0,598.0,83.29,67.85
2016,4,23,8,45,850.0,103.0,3.05,12.5,645.0,84.22,68.31
2016,4,23,9,0,869.0,105.0,3.1,13.0,692.0,94.2,76.62
2016,4,23,9,15,606.0,218.0,3.15,13.0,639.5,133.42,110.06
2016,4,23,9,30,343.0,331.0,3.2,13.0,587.0,191.0,158.51
2016,4,23,9,45,309.0,358.0,3.25,13.5,596.0,200.04,165.36
2016,4,23,10,0,275.0,385.0,3.3,14.0,605.0,233.63,175.57
2016,4,23,10,15,156.5,372.5,3.35,14.0,499.0,250.64,190.55
2016,4,23,10,30,38.0,360.0,3.4,14.0,393.0,247.96,193.32
2016,4,23,10,45,278.5,358.5,3.5,14.5,604.5,299.85,225.13
2016,4,23,11,0,519.0,357.0,3.6,15.0,816.0,396.27,294.72
2016,4,23,11,15,736.5,232.5,3.65,15.0,894.0,440.31,328.93
2016,4,23,11,30,954.0,108.0,3.7,15.0,972.0,504.38,381.51
2016,4,23,11,45,514.5,275.5,3.8,15.5,741.5,462.81,357.04
2016,4,23,12,0,75.0,443.0,3.9,16.0,511.0,374.92,290.73
2016,4,23,12,15,78.0,438.5,3.85,16.0,509.5,385.02,299.18
2016,4,23,12,30,81.0,434.0,3.8,16.0,508.0,394.97,307.19
2016,4,23,12,45,515.0,270.0,3.8,16.0,730.5,602.55,471.52
2016,4,23,13,0,949.0,106.0,3.8,16.0,953.0,807.54,628.59
2016,4,23,13,15,945.0,105.5,3.8,16.0,934.0,847.25,655.93
2016,4,23,13,30,941.0,105.0,3.8,16.0,915.0,883.82,682.11
2016,4,23,13,45,929.5,107.0,3.85,16.0,886.5,913.05,703.41
2016,4,23,14,0,918.0,109.0,3.9,16.0,858.0,938.54,722.23
2016,4,23,14,15,909.0,107.0,3.95,16.0,824.5,958.53,737.37
2016,4,23,14,30,900.0,105.0,4.0,16.0,791.0,974.64,750.02
2016,4,23,14,45,882.5,106.0,4.05,16.0,750.0,981.93,756.75
2016,4,23,15,0,865.0,107.0,4.1,16.0,709.0,985.25,761.0
2016,4,23,15,15,849.5,104.0,4.1,15.5,663.5,995.42,771.4
2016,4,23,15,30,834.0,101.0,4.1,15.0,618.0,988.53,770.04
2016,4,23,15,45,807.0,100.0,4.15,15.0,567.5,968.57,758.61
2016,4,23,16,0,780.0,99.0,4.2,15.0,517.0,944.86,744.6
2016,4,23,16,15,751.5,94.5,4.1,14.5,465.0,911.93,724.41
2016,4,23,16,30,723.0,90.0,4.0,14.0,413.0,883.23,707.08
2016,4,23,16,45,680.5,85.5,3.9,13.5,358.5,831.15,671.99
2016,4,23,17,0,638.0,81.0,3.8,13.0,304.0,777.07,634.46
2016,4,23,17,15,582.5,74.0,3.5,12.5,251.5,705.56,581.21
2016,4,23,17,30,527.0,67.0,3.2,12.0,199.0,633.48,525.31
2016,4,23,17,45,442.0,57.0,2.9,11.5,149.5,530.7,442.14
2016,4,23,18,0,357.0,47.0,2.6,11.0,100.0,430.35,356.98
2016,4,23,18,15,231.0,32.5,2.55,10.5,61.5,292.37,234.52
2016,4,23,18,30,105.0,18.0,2.5,10.0,23.0,141.75,18.37
2016,4,23,18,45,52.5,9.0,2.5,9.5,11.5,48.47,0.0
2016,4,23,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
