Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.35,8.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.6,8.0,6.0,4.72,0.0
2016,4,24,5,45,31.0,26.0,2.85,8.0,30.0,19.61,9.5
2016,4,24,6,0,62.0,46.0,3.1,8.0,54.0,33.81,24.36
2016,4,24,6,15,99.5,68.5,3.15,8.0,88.0,49.35,39.05
2016,4,24,6,30,137.0,91.0,3.2,8.0,122.0,64.66,53.35
2016,4,24,6,45,161.0,114.5,3.3,8.5,160.0,80.14,67.41
2016,4,24,7,0,185.0,138.0,3.4,9.0,198.0,95.29,80.85
2016,4,24,7,15,221.0,153.5,3.35,9.0,238.0,103.72,88.17
2016,4,24,7,30,257.0,169.0,3.3,9.0,278.0,113.28,96.37
2016,4,24,7,45,189.5,197.5,3.3,9.5,283.5,131.71,112.08
2016,4,24,8,0,122.0,226.0,3.3,10.0,289.0,145.88,123.84
2016,4,24,8,15,182.5,247.0,3.3,10.0,352.0,158.62,134.44
2016,4,24,8,30,243.0,268.0,3.3,10.0,415.0,171.12,144.78
2016,4,24,8,45,139.0,271.0,3.3,10.5,356.5,170.37,143.41
2016,4,24,9,0,35.0,274.0,3.3,11.0,298.0,178.64,149.82
2016,4,24,9,15,70.5,315.5,3.3,11.5,367.0,200.95,168.06
2016,4,24,9,30,106.0,357.0,3.3,12.0,436.0,222.13,185.12
2016,4,24,9,45,83.0,362.0,3.35,12.5,425.5,224.47,186.34
2016,4,24,10,0,60.0,367.0,3.4,13.0,415.0,236.2,184.93
2016,4,24,10,15,150.0,395.5,3.35,13.5,521.5,261.48,199.66
2016,4,24,10,30,240.0,424.0,3.3,14.0,628.0,313.0,235.58
2016,4,24,10,45,190.0,437.5,3.25,14.5,602.0,330.96,251.92
2016,4,24,11,0,140.0,451.0,3.2,15.0,576.0,343.51,263.76
2016,4,24,11,15,144.0,458.5,3.3,15.0,589.0,368.23,283.77
2016,4,24,11,30,148.0,466.0,3.4,15.0,602.0,393.69,304.25
2016,4,24,11,45,200.5,464.5,3.5,15.5,649.0,438.23,338.36
2016,4,24,12,0,253.0,463.0,3.6,16.0,696.0,487.57,376.14
2016,4,24,12,15,595.5,293.5,3.8,16.0,837.5,598.41,463.74
2016,4,24,12,30,938.0,124.0,4.0,16.0,979.0,721.76,561.31
2016,4,24,12,45,713.0,249.5,4.25,16.0,895.5,727.21,564.34
2016,4,24,13,0,488.0,375.0,4.5,16.0,812.0,701.65,544.33
2016,4,24,13,15,502.5,354.0,4.6,15.5,795.5,728.45,567.54
2016,4,24,13,30,517.0,333.0,4.7,15.0,779.0,753.21,589.04
2016,4,24,13,45,700.0,234.0,4.85,15.0,818.5,854.92,669.69
2016,4,24,14,0,883.0,135.0,5.0,15.0,858.0,933.2,729.17
2016,4,24,14,15,873.5,133.5,5.05,14.5,825.0,966.48,755.34
2016,4,24,14,30,864.0,132.0,5.1,14.0,792.0,982.94,770.03
2016,4,24,14,45,646.5,204.0,5.2,14.0,684.0,879.22,697.1
2016,4,24,15,0,429.0,276.0,5.3,14.0,576.0,748.11,597.25
2016,4,24,15,15,508.5,229.0,5.35,13.5,562.0,791.1,635.97
2016,4,24,15,30,588.0,182.0,5.4,13.0,548.0,839.85,677.88
2016,4,24,15,45,584.5,165.5,5.5,12.5,505.0,826.48,671.37
2016,4,24,16,0,581.0,149.0,5.6,12.0,462.0,809.71,662.61
2016,4,24,16,15,580.5,132.5,5.6,11.5,419.0,792.66,653.11
2016,4,24,16,30,580.0,116.0,5.6,11.0,376.0,772.34,640.95
2016,4,24,16,45,484.0,126.5,5.6,10.5,324.5,676.7,568.98
2016,4,24,17,0,388.0,137.0,5.6,10.0,273.0,593.33,503.67
2016,4,24,17,15,382.5,117.0,5.45,9.5,232.5,560.43,479.04
2016,4,24,17,30,377.0,97.0,5.3,9.0,192.0,525.7,451.25
2016,4,24,17,45,296.5,80.0,5.2,9.0,144.0,424.56,364.04
2016,4,24,18,0,216.0,63.0,5.1,9.0,96.0,310.48,263.65
2016,4,24,18,15,125.5,41.0,5.0,8.5,58.5,199.55,161.93
2016,4,24,18,30,35.0,19.0,4.9,8.0,21.0,60.06,12.5
2016,4,24,18,45,17.5,9.5,4.85,7.5,10.5,21.27,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.05,5.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.2,5.0,14.0,9.44,0.0
2016,4,25,5,45,239.5,24.5,3.4,5.5,51.5,20.01,10.44
2016,4,25,6,0,406.0,37.0,3.6,6.0,89.0,30.55,21.73
2016,4,25,6,15,498.0,45.5,3.85,6.5,139.0,37.54,28.6
2016,4,25,6,30,590.0,54.0,4.1,7.0,189.0,44.62,35.3
2016,4,25,6,45,657.5,58.5,4.35,7.5,245.0,52.52,42.55
2016,4,25,7,0,725.0,63.0,4.6,8.0,301.0,56.77,46.28
2016,4,25,7,15,762.5,67.5,4.7,8.0,357.0,60.63,49.66
2016,4,25,7,30,800.0,72.0,4.8,8.0,413.0,64.47,52.94
2016,4,25,7,45,829.0,74.5,4.9,8.5,467.5,66.66,54.6
2016,4,25,8,0,858.0,77.0,5.0,9.0,522.0,76.19,62.79
2016,4,25,8,15,877.5,80.0,5.0,9.5,573.5,79.11,65.03
2016,4,25,8,30,897.0,83.0,5.0,10.0,625.0,81.88,67.13
2016,4,25,8,45,911.5,85.5,5.05,10.5,672.0,84.06,68.7
2016,4,25,9,0,926.0,88.0,5.1,11.0,719.0,86.08,70.14
2016,4,25,9,15,937.5,89.5,5.15,11.0,761.0,87.29,71.02
2016,4,25,9,30,949.0,91.0,5.2,11.0,803.0,88.37,71.8
2016,4,25,9,45,958.0,92.5,5.3,11.5,839.0,89.25,72.28
2016,4,25,10,0,967.0,94.0,5.4,12.0,875.0,148.3,85.03
2016,4,25,10,15,973.0,95.0,5.5,12.0,904.0,210.46,124.98
2016,4,25,10,30,979.0,96.0,5.6,12.0,933.0,273.15,176.36
2016,4,25,10,45,531.0,264.5,5.7,12.5,720.0,308.22,226.08
2016,4,25,11,0,83.0,433.0,5.8,13.0,507.0,323.84,254.07
2016,4,25,11,15,536.5,266.5,5.85,13.0,754.5,387.15,297.05
2016,4,25,11,30,990.0,100.0,5.9,13.0,1002.0,518.95,399.92
2016,4,25,11,45,513.0,245.0,5.95,13.0,712.5,440.59,347.08
2016,4,25,12,0,36.0,390.0,6.0,13.0,423.0,315.48,249.53
2016,4,25,12,15,511.5,246.0,5.95,13.0,713.5,514.28,410.83
2016,4,25,12,30,987.0,102.0,5.9,13.0,1004.0,738.27,588.69
2016,4,25,12,45,974.0,108.0,5.9,13.5,989.0,783.87,623.93
2016,4,25,13,0,961.0,114.0,5.9,14.0,974.0,826.16,656.37
2016,4,25,13,15,956.5,113.0,5.8,14.0,954.5,865.63,685.33
2016,4,25,13,30,952.0,112.0,5.7,14.0,935.0,901.84,711.76
2016,4,25,13,45,945.0,111.0,5.65,14.0,907.5,932.52,734.37
2016,4,25,14,0,938.0,110.0,5.6,14.0,880.0,959.53,754.39
2016,4,25,14,15,929.0,108.0,5.45,13.5,846.0,979.95,770.53
2016,4,25,14,30,920.0,106.0,5.3,13.0,812.0,996.43,783.99
2016,4,25,14,45,909.5,104.0,5.2,13.0,771.5,1007.54,792.6
2016,4,25,15,0,899.0,102.0,5.1,13.0,731.0,1014.68,798.59
2016,4,25,15,15,884.0,99.0,5.05,13.0,685.0,1012.29,798.37
2016,4,25,15,30,869.0,96.0,5.0,13.0,639.0,1018.97,804.93
2016,4,25,15,45,850.0,93.0,4.95,13.0,589.0,1004.71,796.61
2016,4,25,16,0,831.0,90.0,4.9,13.0,539.0,986.66,785.81
2016,4,25,16,15,804.5,86.0,4.75,12.5,486.0,956.14,766.64
2016,4,25,16,30,778.0,82.0,4.6,12.0,433.0,922.32,744.91
2016,4,25,16,45,742.5,77.0,4.5,12.0,378.0,875.24,711.92
2016,4,25,17,0,707.0,72.0,4.4,12.0,323.0,832.91,681.81
2016,4,25,17,15,654.5,66.0,4.05,11.0,268.5,764.53,631.6
2016,4,25,17,30,602.0,60.0,3.7,10.0,214.0,695.52,579.24
2016,4,25,17,45,519.5,52.0,3.4,9.5,162.5,596.09,498.88
2016,4,25,18,0,437.0,44.0,3.1,9.0,111.0,498.97,416.24
2016,4,25,18,15,303.0,32.0,3.0,8.5,70.0,356.72,290.5
2016,4,25,18,30,169.0,20.0,2.9,8.0,29.0,203.34,76.4
2016,4,25,18,45,84.5,10.0,2.85,7.5,14.5,74.52,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.4,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.4,6.0,13.0,10.23,0.0
2016,4,26,5,45,114.5,29.5,2.4,6.5,44.5,22.2,12.56
2016,4,26,6,0,229.0,46.0,2.4,7.0,76.0,34.47,25.21
2016,4,26,6,15,289.0,62.5,2.35,7.5,118.0,46.4,36.55
2016,4,26,6,30,349.0,79.0,2.3,8.0,160.0,58.09,47.44
2016,4,26,6,45,406.0,87.5,2.3,8.5,205.0,64.23,53.02
2016,4,26,7,0,463.0,96.0,2.3,9.0,250.0,70.32,58.36
2016,4,26,7,15,408.5,126.5,2.3,9.5,279.5,88.45,74.32
2016,4,26,7,30,354.0,157.0,2.3,10.0,309.0,108.22,91.44
2016,4,26,7,45,560.0,130.0,2.3,10.5,406.0,93.22,77.66
2016,4,26,8,0,766.0,103.0,2.3,11.0,503.0,84.78,69.81
2016,4,26,8,15,787.5,107.0,2.35,11.5,552.5,86.97,71.36
2016,4,26,8,30,809.0,111.0,2.4,12.0,602.0,89.06,72.81
2016,4,26,8,45,824.0,114.5,2.45,13.0,647.5,90.55,73.59
2016,4,26,9,0,839.0,118.0,2.5,14.0,693.0,91.92,74.28
2016,4,26,9,15,851.5,120.5,2.5,14.0,733.5,92.52,74.6
2016,4,26,9,30,864.0,123.0,2.5,14.0,774.0,93.03,74.88
2016,4,26,9,45,865.5,129.5,2.5,14.5,806.5,95.31,76.52
2016,4,26,10,0,867.0,136.0,2.5,15.0,839.0,155.22,91.91
2016,4,26,10,15,688.0,238.5,2.5,15.0,808.5,235.29,154.61
2016,4,26,10,30,509.0,341.0,2.5,15.0,778.0,306.42,218.11
2016,4,26,10,45,506.0,354.5,2.55,15.5,797.5,353.62,257.04
2016,4,26,11,0,503.0,368.0,2.6,16.0,817.0,401.07,296.61
2016,4,26,11,15,498.5,378.0,2.65,16.0,828.0,446.02,334.5
2016,4,26,11,30,494.0,388.0,2.7,16.0,839.0,490.71,371.51
2016,4,26,11,45,680.0,275.5,2.8,16.0,900.0,546.33,416.11
2016,4,26,12,0,866.0,163.0,2.9,16.0,961.0,614.35,471.1
2016,4,26,12,15,865.0,163.0,2.95,16.0,957.5,664.85,511.67
2016,4,26,12,30,864.0,163.0,3.0,16.0,954.0,713.48,550.0
2016,4,26,12,45,534.0,310.5,3.15,16.0,798.0,651.3,502.97
2016,4,26,13,0,204.0,458.0,3.3,16.0,642.0,540.58,417.57
2016,4,26,13,15,525.5,308.0,3.4,16.0,767.0,709.6,550.28
2016,4,26,13,30,847.0,158.0,3.5,16.0,892.0,869.24,671.04
2016,4,26,13,45,844.5,153.0,3.6,16.0,867.0,898.49,691.65
2016,4,26,14,0,842.0,148.0,3.7,16.0,842.0,924.31,710.97
2016,4,26,14,15,832.0,145.5,3.75,15.5,808.5,942.17,725.97
2016,4,26,14,30,822.0,143.0,3.8,15.0,775.0,956.19,738.55
2016,4,26,14,45,810.0,139.5,3.85,15.0,736.0,963.37,745.22
2016,4,26,15,0,798.0,136.0,3.9,15.0,697.0,966.61,749.39
2016,4,26,15,15,781.0,132.5,3.95,14.5,653.0,960.99,748.96
2016,4,26,15,30,764.0,129.0,4.0,14.0,609.0,959.67,751.81
2016,4,26,15,45,742.0,125.0,4.05,14.0,560.5,941.37,741.31
2016,4,26,16,0,720.0,121.0,4.1,14.0,512.0,919.56,728.44
2016,4,26,16,15,690.0,115.5,4.05,13.5,460.5,884.5,706.67
2016,4,26,16,30,660.0,110.0,4.0,13.0,409.0,846.46,682.44
2016,4,26,16,45,629.0,101.0,4.0,13.0,357.5,800.52,650.75
2016,4,26,17,0,598.0,92.0,4.0,13.0,306.0,752.35,616.55
2016,4,26,17,15,543.0,84.0,3.85,12.0,254.0,680.29,564.17
2016,4,26,17,30,488.0,76.0,3.7,11.0,202.0,607.51,508.81
2016,4,26,17,45,415.0,64.0,3.55,10.5,154.0,509.17,428.89
2016,4,26,18,0,342.0,52.0,3.4,10.0,106.0,420.92,353.36
2016,4,26,18,15,225.0,37.0,3.4,9.5,67.0,293.97,240.47
2016,4,26,18,30,108.0,22.0,3.4,9.0,28.0,155.57,69.68
2016,4,26,18,45,54.0,11.0,3.45,8.5,14.0,51.26,0.0
2016,4,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,2.2,7.0,8.0,5.51,0.0
2016,4,27,5,30,68.0,14.0,2.3,7.0,16.0,11.02,0.0
2016,4,27,5,45,207.5,28.0,2.45,7.5,52.0,21.39,12.15
2016,4,27,6,0,347.0,42.0,2.6,8.0,88.0,34.23,24.95
2016,4,27,6,15,435.5,51.5,2.6,8.0,136.5,41.74,32.29
2016,4,27,6,30,524.0,61.0,2.6,8.0,185.0,49.27,39.44
2016,4,27,6,45,585.0,67.5,2.65,8.5,238.0,54.24,43.95
2016,4,27,7,0,646.0,74.0,2.7,9.0,291.0,59.23,48.33
2016,4,27,7,15,402.5,128.0,2.75,9.0,271.5,89.24,75.18
2016,4,27,7,30,159.0,182.0,2.8,9.0,252.0,121.99,104.01
2016,4,27,7,45,219.5,200.5,2.85,9.5,309.0,134.14,114.08
2016,4,27,8,0,280.0,219.0,2.9,10.0,366.0,140.61,119.09
2016,4,27,8,15,557.0,158.5,3.0,10.5,486.0,107.17,89.3
2016,4,27,8,30,834.0,98.0,3.1,11.0,606.0,81.18,66.17
2016,4,27,8,45,853.0,99.5,3.25,11.5,653.0,81.86,66.46
2016,4,27,9,0,872.0,101.0,3.4,12.0,700.0,91.98,74.93
2016,4,27,9,15,884.0,103.0,3.5,12.0,741.5,93.19,75.79
2016,4,27,9,30,896.0,105.0,3.6,12.0,783.0,94.26,76.54
2016,4,27,9,45,680.5,213.5,3.75,12.5,741.5,127.0,104.31
2016,4,27,10,0,465.0,322.0,3.9,13.0,700.0,213.61,153.01
2016,4,27,10,15,352.5,375.0,4.05,13.0,667.5,271.32,199.22
2016,4,27,10,30,240.0,428.0,4.2,13.0,635.0,317.57,240.64
2016,4,27,10,45,190.0,442.0,4.35,13.5,608.5,335.4,257.26
2016,4,27,11,0,140.0,456.0,4.5,14.0,582.0,347.89,269.31
2016,4,27,11,15,82.5,404.5,4.65,13.5,479.5,318.84,249.47
2016,4,27,11,30,25.0,353.0,4.8,13.0,377.0,269.51,212.42
2016,4,27,11,45,29.0,369.5,4.95,13.0,397.0,289.74,228.7
2016,4,27,12,0,33.0,386.0,5.1,13.0,417.0,311.16,245.8
2016,4,27,12,15,26.0,350.5,5.2,13.0,374.5,287.75,227.57
2016,4,27,12,30,19.0,315.0,5.3,13.0,332.0,256.75,203.21
2016,4,27,12,45,9.5,220.0,5.45,13.0,228.5,178.21,140.47
2016,4,27,13,0,0.0,125.0,5.6,13.0,125.0,97.32,74.69
2016,4,27,13,15,203.5,250.0,5.6,12.5,427.5,390.15,316.09
2016,4,27,13,30,407.0,375.0,5.6,12.0,730.0,699.6,558.18
2016,4,27,13,45,637.0,261.5,5.65,12.0,797.0,827.06,659.75
2016,4,27,14,0,867.0,148.0,5.7,12.0,864.0,947.59,752.51
2016,4,27,14,15,858.0,146.0,5.65,12.0,831.0,967.51,767.17
2016,4,27,14,30,849.0,144.0,5.6,12.0,798.0,983.57,779.71
2016,4,27,14,45,845.0,137.0,5.6,12.0,760.5,995.38,789.71
2016,4,27,15,0,841.0,130.0,5.6,12.0,723.0,1003.28,797.11
2016,4,27,15,15,824.5,127.0,5.55,11.5,677.5,999.15,797.16
2016,4,27,15,30,808.0,124.0,5.5,11.0,632.0,991.01,794.54
2016,4,27,15,45,404.0,120.0,5.45,11.0,374.0,591.96,491.76
2016,4,27,16,0,0.0,116.0,5.4,11.0,116.0,92.04,72.42
2016,4,27,16,15,108.0,153.0,5.25,10.5,202.5,276.07,232.59
2016,4,27,16,30,216.0,190.0,5.1,10.0,289.0,438.4,370.5
2016,4,27,16,45,262.5,160.5,4.95,9.5,265.5,475.05,403.27
2016,4,27,17,0,309.0,131.0,4.8,9.0,242.0,484.18,414.28
2016,4,27,17,15,264.5,116.5,4.5,8.5,201.0,423.2,363.94
2016,4,27,17,30,220.0,102.0,4.2,8.0,160.0,363.37,313.29
2016,4,27,17,45,272.0,79.5,3.95,8.0,134.5,400.55,343.92
2016,4,27,18,0,324.0,57.0,3.7,8.0,109.0,412.76,350.45
2016,4,27,18,15,206.0,40.5,3.55,7.5,69.0,283.59,234.24
2016,4,27,18,30,88.0,24.0,3.4,7.0,29.0,128.38,65.8
2016,4,27,18,45,44.0,12.0,3.3,7.0,14.5,44.17,0.0
2016,4,27,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,8.0,2.95,7.0,9.0,6.29,0.0
2016,4,28,5,30,73.0,16.0,3.0,7.0,18.0,12.13,0.0
2016,4,28,5,45,208.5,30.5,3.15,7.0,55.0,23.21,13.95
2016,4,28,6,0,344.0,45.0,3.3,7.0,92.0,36.63,27.25
2016,4,28,6,15,431.5,55.0,3.3,7.0,140.5,44.45,34.91
2016,4,28,6,30,519.0,65.0,3.3,7.0,189.0,52.27,42.34
2016,4,28,6,45,576.0,72.5,3.35,7.5,242.0,57.82,47.39
2016,4,28,7,0,633.0,80.0,3.4,8.0,295.0,63.34,52.23
2016,4,28,7,15,673.5,85.5,3.4,8.5,348.5,67.12,55.39
2016,4,28,7,30,714.0,91.0,3.4,9.0,402.0,70.87,58.44
2016,4,28,7,45,746.5,94.0,3.4,9.5,455.5,78.78,65.15
2016,4,28,8,0,779.0,97.0,3.4,10.0,509.0,80.74,66.51
2016,4,28,8,15,801.0,100.5,3.4,10.5,559.0,82.77,67.93
2016,4,28,8,30,823.0,104.0,3.4,11.0,609.0,84.71,69.28
2016,4,28,8,45,843.0,105.5,3.45,12.0,655.5,85.26,69.27
2016,4,28,9,0,863.0,107.0,3.5,13.0,702.0,95.04,77.27
2016,4,28,9,15,875.5,109.0,3.55,13.5,743.0,96.16,77.88
2016,4,28,9,30,888.0,111.0,3.6,14.0,784.0,97.13,78.39
2016,4,28,9,45,910.5,105.5,3.7,14.5,822.5,99.16,79.82
2016,4,28,10,0,933.0,100.0,3.8,15.0,861.0,155.58,88.78
2016,4,28,10,15,939.5,101.0,3.85,15.5,889.0,215.62,128.18
2016,4,28,10,30,946.0,102.0,3.9,16.0,917.0,276.27,177.28
2016,4,28,10,45,950.5,102.5,4.0,16.5,938.0,336.43,229.96
2016,4,28,11,0,955.0,103.0,4.1,17.0,959.0,396.52,283.52
2016,4,28,11,15,958.0,103.5,4.2,17.0,972.5,455.7,336.52
2016,4,28,11,30,961.0,104.0,4.3,17.0,986.0,514.19,387.99
2016,4,28,11,45,960.5,105.5,4.4,17.5,990.5,570.7,435.9
2016,4,28,12,0,960.0,107.0,4.5,18.0,995.0,625.74,481.25
2016,4,28,12,15,960.0,106.5,4.55,18.0,992.5,677.91,524.0
2016,4,28,12,30,960.0,106.0,4.6,18.0,990.0,728.1,564.28
2016,4,28,12,45,958.0,105.5,4.7,18.0,979.0,774.66,601.32
2016,4,28,13,0,956.0,105.0,4.8,18.0,968.0,818.61,635.32
2016,4,28,13,15,952.5,104.5,4.85,18.0,949.0,858.54,664.41
2016,4,28,13,30,949.0,104.0,4.9,18.0,930.0,895.35,691.28
2016,4,28,13,45,943.5,103.0,4.95,18.0,904.0,926.69,714.32
2016,4,28,14,0,938.0,102.0,5.0,18.0,878.0,954.48,734.97
2016,4,28,14,15,930.0,100.5,4.95,17.5,844.5,975.82,751.95
2016,4,28,14,30,922.0,99.0,4.9,17.0,811.0,993.32,766.45
2016,4,28,14,45,911.0,97.5,4.9,17.0,771.5,1004.07,775.35
2016,4,28,15,0,900.0,96.0,4.9,17.0,732.0,1010.88,781.74
2016,4,28,15,15,886.5,93.5,4.85,16.5,687.0,1010.17,784.19
2016,4,28,15,30,873.0,91.0,4.8,16.0,642.0,1005.57,784.17
2016,4,28,15,45,852.5,89.0,4.75,16.0,592.0,1003.62,784.7
2016,4,28,16,0,832.0,87.0,4.7,16.0,542.0,985.13,773.64
2016,4,28,16,15,807.0,83.5,4.6,15.5,490.0,956.6,756.59
2016,4,28,16,30,782.0,80.0,4.5,15.0,438.0,924.81,737.05
2016,4,28,16,45,743.0,76.5,4.4,14.5,383.0,876.01,704.64
2016,4,28,17,0,704.0,73.0,4.3,14.0,328.0,831.94,674.96
2016,4,28,17,15,653.5,67.0,4.1,13.0,274.0,765.4,627.76
2016,4,28,17,30,603.0,61.0,3.9,12.0,220.0,698.2,578.0
2016,4,28,17,45,518.5,54.0,3.7,11.5,168.5,598.1,498.31
2016,4,28,18,0,434.0,47.0,3.5,11.0,117.0,500.14,416.23
2016,4,28,18,15,307.5,35.0,3.45,10.5,75.0,363.84,297.74
2016,4,28,18,30,181.0,23.0,3.4,10.0,33.0,219.84,126.52
2016,4,28,18,45,90.5,11.5,3.4,9.5,16.5,80.5,0.0
2016,4,28,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.0,7.0,4.0,3.15,0.0
2016,4,29,5,30,0.0,8.0,3.0,7.0,8.0,6.07,0.0
2016,4,29,5,45,0.0,25.0,3.05,7.5,25.0,19.07,10.61
2016,4,29,6,0,0.0,42.0,3.1,8.0,42.0,31.51,22.61
2016,4,29,6,15,3.0,63.0,3.05,8.0,64.0,46.48,36.64
2016,4,29,6,30,6.0,84.0,3.0,8.0,86.0,61.31,50.4
2016,4,29,6,45,15.5,105.0,2.95,8.5,110.5,76.12,63.78
2016,4,29,7,0,25.0,126.0,2.9,9.0,135.0,88.61,74.79
2016,4,29,7,15,113.5,154.5,2.85,9.0,203.5,105.32,89.49
2016,4,29,7,30,202.0,183.0,2.8,9.0,272.0,123.51,105.28
2016,4,29,7,45,207.5,207.0,2.8,9.5,308.5,137.39,116.87
2016,4,29,8,0,213.0,231.0,2.8,10.0,345.0,150.79,127.88
2016,4,29,8,15,157.0,255.0,2.8,10.5,343.0,162.19,137.02
2016,4,29,8,30,101.0,279.0,2.8,11.0,341.0,180.93,152.37
2016,4,29,8,45,133.5,304.0,2.85,11.5,393.0,185.74,155.71
2016,4,29,9,0,166.0,329.0,2.9,12.0,445.0,198.16,165.5
2016,4,29,9,15,134.5,346.0,2.95,12.0,443.5,204.69,170.6
2016,4,29,9,30,103.0,363.0,3.0,12.0,442.0,225.11,187.33
2016,4,29,9,45,111.0,383.0,3.1,12.5,471.5,236.74,196.3
2016,4,29,10,0,119.0,403.0,3.2,13.0,501.0,246.6,190.54
2016,4,29,10,15,184.0,415.5,3.25,13.0,572.5,279.75,212.63
2016,4,29,10,30,249.0,428.0,3.3,13.0,644.0,308.47,232.54
2016,4,29,10,45,578.0,280.0,3.35,13.5,795.5,330.87,240.21
2016,4,29,11,0,907.0,132.0,3.4,14.0,947.0,399.69,289.88
2016,4,29,11,15,909.5,132.5,3.45,14.5,959.5,456.45,340.15
2016,4,29,11,30,912.0,133.0,3.5,15.0,972.0,512.57,388.73
2016,4,29,11,45,914.0,132.0,3.6,15.5,976.5,566.61,434.43
2016,4,29,12,0,916.0,131.0,3.7,16.0,981.0,619.46,477.85
2016,4,29,12,15,915.5,131.0,3.8,16.0,978.0,670.07,519.31
2016,4,29,12,30,915.0,131.0,3.9,16.0,975.0,718.82,558.43
2016,4,29,12,45,913.5,129.5,4.05,16.5,964.0,763.6,592.99
2016,4,29,13,0,912.0,128.0,4.2,17.0,953.0,805.88,625.02
2016,4,29,13,15,908.0,127.5,4.3,16.5,934.5,844.3,654.53
2016,4,29,13,30,904.0,127.0,4.4,16.0,916.0,879.69,682.05
2016,4,29,13,45,896.5,126.0,4.55,16.0,889.5,908.42,704.05
2016,4,29,14,0,889.0,125.0,4.7,16.0,863.0,933.62,723.74
2016,4,29,14,15,669.5,215.0,4.75,15.5,758.0,870.95,681.05
2016,4,29,14,30,450.0,305.0,4.8,15.0,653.0,766.6,602.87
2016,4,29,14,45,653.0,209.5,4.9,15.0,687.0,893.64,703.84
2016,4,29,15,0,856.0,114.0,5.0,15.0,721.0,1001.47,782.65
2016,4,29,15,15,732.5,146.5,5.0,14.5,643.0,937.83,739.71
2016,4,29,15,30,609.0,179.0,5.0,14.0,565.0,860.0,686.63
2016,4,29,15,45,482.5,198.5,5.0,14.0,489.5,751.4,606.41
2016,4,29,16,0,356.0,218.0,5.0,14.0,414.0,626.44,510.81
2016,4,29,16,15,358.0,194.5,4.9,13.5,375.0,605.53,498.18
2016,4,29,16,30,360.0,171.0,4.8,13.0,336.0,582.18,483.01
2016,4,29,16,45,225.5,159.0,4.75,12.5,258.0,435.42,364.82
2016,4,29,17,0,91.0,147.0,4.7,12.0,180.0,248.04,208.57
2016,4,29,17,15,77.5,125.0,4.45,11.5,150.0,212.73,179.57
2016,4,29,17,30,64.0,103.0,4.2,11.0,120.0,176.97,149.17
2016,4,29,17,45,47.5,80.5,4.0,10.5,92.0,136.93,114.22
2016,4,29,18,0,31.0,58.0,3.8,10.0,64.0,95.76,77.63
2016,4,29,18,15,15.5,38.0,3.75,9.5,41.0,58.43,43.91
2016,4,29,18,30,0.0,18.0,3.7,9.0,18.0,13.74,3.08
2016,4,29,18,45,0.0,9.0,3.65,8.5,9.0,7.08,0.0
2016,4,29,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.5,3.2,7.5,12.0,6.69,0.0
2016,4,30,5,30,154.0,17.0,3.4,8.0,24.0,13.82,0.0
2016,4,30,5,45,288.0,29.5,3.65,8.5,63.5,24.15,15.02
2016,4,30,6,0,422.0,42.0,3.9,9.0,103.0,34.53,25.25
2016,4,30,6,15,506.0,50.5,4.05,9.5,153.5,41.4,31.85
2016,4,30,6,30,590.0,59.0,4.2,10.0,204.0,48.31,38.26
2016,4,30,6,45,639.5,66.0,4.35,10.5,258.0,53.71,43.11
2016,4,30,7,0,689.0,73.0,4.5,11.0,312.0,59.05,47.75
2016,4,30,7,15,727.0,78.0,4.6,11.5,367.0,67.89,55.41
2016,4,30,7,30,765.0,83.0,4.7,12.0,422.0,71.76,58.53
2016,4,30,7,45,789.5,88.0,4.8,13.0,475.0,75.28,61.18
2016,4,30,8,0,814.0,93.0,4.9,14.0,528.0,78.67,63.67
2016,4,30,8,15,834.5,96.5,4.85,14.5,578.5,80.81,65.18
2016,4,30,8,30,855.0,100.0,4.8,15.0,629.0,82.86,66.6
2016,4,30,8,45,869.0,103.5,4.75,15.5,675.0,84.62,67.78
2016,4,30,9,0,883.0,107.0,4.7,16.0,721.0,95.6,76.86
2016,4,30,9,15,894.5,109.0,4.7,16.0,762.0,96.69,77.59
2016,4,30,9,30,906.0,111.0,4.7,16.0,803.0,97.63,78.22
2016,4,30,9,45,922.0,108.5,4.7,16.5,839.5,105.7,73.03
2016,4,30,10,0,938.0,106.0,4.7,17.0,876.0,163.77,93.4
2016,4,30,10,15,943.5,107.5,4.7,17.0,904.0,224.18,134.1
2016,4,30,10,30,949.0,109.0,4.7,17.0,932.0,285.08,184.05
2016,4,30,10,45,952.0,110.5,4.7,17.5,952.0,345.56,237.08
2016,4,30,11,0,955.0,112.0,4.7,18.0,972.0,405.82,290.69
2016,4,30,11,15,957.0,112.5,4.65,18.0,984.0,464.61,343.11
2016,4,30,11,30,959.0,113.0,4.6,18.0,996.0,522.62,393.76
2016,4,30,11,45,959.5,113.0,4.6,18.5,1000.5,578.52,440.74
2016,4,30,12,0,960.0,113.0,4.6,19.0,1005.0,633.01,485.14
2016,4,30,12,15,959.0,112.5,4.55,19.0,1001.5,684.57,526.8
2016,4,30,12,30,958.0,112.0,4.5,19.0,998.0,734.07,565.84
2016,4,30,12,45,957.5,110.0,4.5,19.0,987.0,780.42,601.94
2016,4,30,13,0,957.0,108.0,4.5,19.0,976.0,824.19,634.92
2016,4,30,13,15,953.0,107.5,4.45,19.0,956.5,863.71,662.74
2016,4,30,13,30,949.0,107.0,4.4,19.0,937.0,900.07,688.22
2016,4,30,13,45,945.0,104.5,4.4,19.5,910.5,931.22,709.02
2016,4,30,14,0,941.0,102.0,4.4,20.0,884.0,958.82,727.35
2016,4,30,14,15,933.0,100.5,4.35,20.0,850.5,980.1,742.6
2016,4,30,14,30,925.0,99.0,4.3,20.0,817.0,997.53,755.37
2016,4,30,14,45,916.5,95.5,4.25,20.0,777.5,1008.44,763.85
2016,4,30,15,0,908.0,92.0,4.2,20.0,738.0,1015.35,769.84
2016,4,30,15,15,894.0,90.0,4.15,19.5,692.5,1014.57,772.27
2016,4,30,15,30,880.0,88.0,4.1,19.0,647.0,1009.91,772.31
2016,4,30,15,45,863.5,84.5,4.05,19.0,598.0,997.12,765.46
2016,4,30,16,0,847.0,81.0,4.0,19.0,549.0,980.67,756.25
2016,4,30,16,15,822.5,78.0,3.8,18.5,496.0,965.73,748.67
2016,4,30,16,30,798.0,75.0,3.6,18.0,443.0,934.94,729.83
2016,4,30,16,45,766.0,70.5,3.4,18.0,389.0,891.66,700.54
2016,4,30,17,0,734.0,66.0,3.2,18.0,335.0,845.91,668.92
2016,4,30,17,15,686.0,61.0,2.95,17.0,280.5,781.88,625.0
2016,4,30,17,30,638.0,56.0,2.7,16.0,226.0,724.1,583.69
2016,4,30,17,45,565.5,49.0,2.5,15.0,175.0,634.34,515.59
2016,4,30,18,0,493.0,42.0,2.3,14.0,124.0,546.54,444.92
2016,4,30,18,15,371.5,32.0,2.25,13.5,81.0,415.33,334.41
2016,4,30,18,30,250.0,22.0,2.2,13.0,38.0,281.34,181.43
2016,4,30,18,45,125.0,11.0,2.2,12.5,19.0,107.41,0.0
2016,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.1,10.5,13.0,6.69,0.0
2016,5,1,5,30,187.0,17.0,0.1,11.0,26.0,13.85,0.0
2016,5,1,5,45,322.0,28.0,0.15,11.5,66.5,23.01,14.1
2016,5,1,6,0,457.0,39.0,0.2,12.0,107.0,32.29,23.13
2016,5,1,6,15,537.0,46.5,0.25,12.5,157.5,38.51,29.02
2016,5,1,6,30,617.0,54.0,0.3,13.0,208.0,44.79,34.77
2016,5,1,6,45,668.0,59.5,0.35,14.0,261.5,53.35,42.26
2016,5,1,7,0,719.0,65.0,0.4,15.0,315.0,58.16,46.23
2016,5,1,7,15,754.0,69.0,0.6,15.5,369.5,61.55,48.95
2016,5,1,7,30,789.0,73.0,0.8,16.0,424.0,64.91,51.59
2016,5,1,7,45,814.0,76.5,1.0,17.0,477.0,67.67,53.57
2016,5,1,8,0,839.0,80.0,1.2,18.0,530.0,70.35,55.45
2016,5,1,8,15,858.0,82.5,1.3,18.5,580.0,80.38,63.7
2016,5,1,8,30,877.0,85.0,1.4,19.0,630.0,82.7,65.32
2016,5,1,8,45,890.5,87.5,1.55,19.5,675.5,84.73,66.71
2016,5,1,9,0,904.0,90.0,1.7,20.0,721.0,86.6,67.96
2016,5,1,9,15,914.5,92.0,1.75,20.0,762.0,87.94,68.92
2016,5,1,9,30,925.0,94.0,1.8,20.0,803.0,89.13,69.77
2016,5,1,9,45,930.0,97.0,1.9,20.5,836.5,102.17,67.37
2016,5,1,10,0,935.0,100.0,2.0,21.0,870.0,162.28,90.03
2016,5,1,10,15,941.0,101.5,2.1,21.0,898.0,222.4,129.99
2016,5,1,10,30,947.0,103.0,2.2,21.0,926.0,283.07,178.67
2016,5,1,10,45,949.0,105.0,2.35,21.5,945.5,343.24,230.16
2016,5,1,11,0,951.0,107.0,2.5,22.0,965.0,403.09,282.02
2016,5,1,11,15,953.0,107.5,2.65,22.0,978.0,461.44,332.75
2016,5,1,11,30,955.0,108.0,2.8,22.0,991.0,519.01,381.83
2016,5,1,11,45,953.5,110.0,2.95,22.0,995.0,574.83,428.39
2016,5,1,12,0,952.0,112.0,3.1,22.0,999.0,629.13,472.6
2016,5,1,12,15,951.5,112.0,3.2,22.0,995.5,680.85,513.69
2016,5,1,12,30,951.0,112.0,3.3,22.0,992.0,730.61,552.41
2016,5,1,12,45,946.0,113.0,3.4,22.0,980.0,775.79,587.06
2016,5,1,13,0,941.0,114.0,3.5,22.0,968.0,818.22,618.79
2016,5,1,13,15,937.0,113.5,3.55,22.0,949.0,857.21,646.16
2016,5,1,13,30,933.0,113.0,3.6,22.0,930.0,893.09,671.36
2016,5,1,13,45,924.0,113.0,3.7,22.0,903.0,921.85,692.03
2016,5,1,14,0,915.0,113.0,3.8,22.0,876.0,946.97,710.37
2016,5,1,14,15,906.5,111.5,3.8,21.5,842.5,967.36,726.46
2016,5,1,14,30,898.0,110.0,3.8,21.0,809.0,983.97,740.21
2016,5,1,14,45,885.0,109.0,3.8,21.0,769.0,992.96,747.6
2016,5,1,15,0,872.0,108.0,3.8,21.0,729.0,998.07,752.61
2016,5,1,15,15,857.0,105.5,3.75,20.5,684.5,1009.15,763.02
2016,5,1,15,30,842.0,103.0,3.7,20.0,640.0,1002.99,761.89
2016,5,1,15,45,821.0,100.5,3.65,20.0,590.5,986.93,752.83
2016,5,1,16,0,800.0,98.0,3.6,20.0,541.0,967.17,741.39
2016,5,1,16,15,773.5,94.0,3.45,19.5,489.0,936.5,723.12
2016,5,1,16,30,747.0,90.0,3.3,19.0,437.0,902.62,702.45
2016,5,1,16,45,710.0,85.5,3.2,19.0,383.0,862.28,675.84
2016,5,1,17,0,673.0,81.0,3.1,19.0,329.0,812.96,642.18
2016,5,1,17,15,622.0,74.5,2.8,18.0,275.5,745.63,595.4
2016,5,1,17,30,571.0,68.0,2.5,17.0,222.0,677.58,546.08
2016,5,1,17,45,493.5,59.5,2.2,16.0,171.5,582.3,473.23
2016,5,1,18,0,416.0,51.0,1.9,15.0,121.0,488.83,397.96
2016,5,1,18,15,297.0,38.0,1.8,14.5,79.0,358.01,288.52
2016,5,1,18,30,178.0,25.0,1.7,14.0,37.0,224.5,149.99
2016,5,1,18,45,89.0,12.5,1.65,13.5,18.5,80.17,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.0,8.5,12.5,7.87,0.0
2016,5,2,5,30,110.0,20.0,1.1,9.0,25.0,15.17,0.74
2016,5,2,5,45,227.0,34.5,1.25,9.5,63.5,26.22,17.04
2016,5,2,6,0,344.0,49.0,1.4,10.0,102.0,37.36,27.79
2016,5,2,6,15,424.5,59.5,1.3,10.5,150.0,47.74,37.51
2016,5,2,6,30,505.0,70.0,1.2,11.0,198.0,55.76,44.87
2016,5,2,6,45,301.5,105.5,1.2,11.5,187.0,75.87,62.8
2016,5,2,7,0,98.0,141.0,1.2,12.0,176.0,96.56,80.87
2016,5,2,7,15,78.0,161.0,1.05,12.5,192.0,111.13,93.16
2016,5,2,7,30,58.0,181.0,0.9,13.0,208.0,123.44,103.26
2016,5,2,7,45,120.5,209.5,0.75,14.0,272.5,137.06,114.04
2016,5,2,8,0,183.0,238.0,0.6,15.0,337.0,153.76,127.16
2016,5,2,8,15,264.0,249.0,0.6,16.0,406.0,154.96,127.17
2016,5,2,8,30,345.0,260.0,0.6,17.0,475.0,161.7,131.86
2016,5,2,8,45,584.0,191.0,0.6,18.0,587.0,121.27,97.47
2016,5,2,9,0,823.0,122.0,0.6,19.0,699.0,93.31,73.67
2016,5,2,9,15,835.5,124.5,0.65,19.5,739.0,93.75,73.79
2016,5,2,9,30,848.0,127.0,0.7,20.0,779.0,94.11,73.79
2016,5,2,9,45,869.5,122.5,0.75,20.5,816.0,114.55,76.27
2016,5,2,10,0,891.0,118.0,0.8,21.0,853.0,169.23,96.19
2016,5,2,10,15,897.0,119.5,0.8,21.0,880.5,226.94,134.42
2016,5,2,10,30,903.0,121.0,0.8,21.0,908.0,285.21,180.49
2016,5,2,10,45,906.5,122.5,0.8,21.5,927.5,343.13,228.86
2016,5,2,11,0,910.0,124.0,0.8,22.0,947.0,400.94,277.4
2016,5,2,11,15,912.5,124.5,0.8,22.0,959.5,457.42,324.68
2016,5,2,11,30,915.0,125.0,0.8,22.0,972.0,513.25,370.2
2016,5,2,11,45,912.5,127.5,0.85,22.5,975.5,566.99,412.4
2016,5,2,12,0,910.0,130.0,0.9,23.0,979.0,619.24,452.1
2016,5,2,12,15,909.0,129.5,0.9,23.0,975.5,668.59,488.98
2016,5,2,12,30,908.0,129.0,0.9,23.0,972.0,716.04,523.5
2016,5,2,12,45,900.0,132.0,0.95,23.0,959.0,759.08,554.71
2016,5,2,13,0,892.0,135.0,1.0,23.0,946.0,799.33,583.48
2016,5,2,13,15,887.0,134.0,1.05,22.5,927.0,835.73,609.34
2016,5,2,13,30,882.0,133.0,1.1,22.0,908.0,869.05,633.0
2016,5,2,13,45,871.5,134.0,1.2,22.0,880.5,896.19,652.3
2016,5,2,14,0,861.0,135.0,1.3,22.0,853.0,919.8,669.49
2016,5,2,14,15,851.5,133.0,1.45,21.5,820.0,951.62,694.19
2016,5,2,14,30,842.0,131.0,1.6,21.0,787.0,966.44,708.01
2016,5,2,14,45,826.5,129.5,1.8,21.0,747.5,972.15,715.57
2016,5,2,15,0,811.0,128.0,2.0,21.0,708.0,973.88,720.65
2016,5,2,15,15,510.0,211.0,2.15,20.5,568.0,775.02,589.1
2016,5,2,15,30,209.0,294.0,2.3,20.0,428.0,524.67,407.04
2016,5,2,15,45,268.5,260.5,2.5,20.0,418.5,580.09,453.31
2016,5,2,16,0,328.0,227.0,2.7,20.0,409.0,608.55,478.41
2016,5,2,16,15,262.5,212.0,2.75,19.5,349.0,529.96,420.93
2016,5,2,16,30,197.0,197.0,2.8,19.0,289.0,426.85,343.68
2016,5,2,16,45,222.0,170.0,2.85,18.5,262.0,446.02,361.89
2016,5,2,17,0,247.0,143.0,2.9,18.0,235.0,438.55,359.16
2016,5,2,17,15,217.0,125.0,2.85,17.0,196.5,387.91,320.6
2016,5,2,17,30,187.0,107.0,2.8,16.0,158.0,337.43,280.85
2016,5,2,17,45,154.5,86.0,2.75,15.5,122.0,280.09,233.34
2016,5,2,18,0,122.0,65.0,2.7,15.0,86.0,204.63,169.48
2016,5,2,18,15,76.0,45.0,2.65,14.5,56.5,138.44,110.96
2016,5,2,18,30,30.0,25.0,2.6,14.0,27.0,67.65,43.21
2016,5,2,18,45,15.0,12.5,2.55,13.5,13.5,21.69,0.0
2016,5,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,8.0,9.5,0.5,10.0,10.0,7.47,0.0
2016,5,3,5,30,16.0,19.0,0.5,10.0,20.0,14.57,1.89
2016,5,3,5,45,67.0,39.0,0.5,10.5,48.5,28.92,19.45
2016,5,3,6,0,118.0,59.0,0.5,11.0,77.0,42.82,32.61
2016,5,3,6,15,154.0,80.0,0.45,11.5,113.5,57.18,45.85
2016,5,3,6,30,190.0,101.0,0.4,12.0,150.0,71.2,58.47
2016,5,3,6,45,226.0,117.5,0.4,12.5,188.5,82.19,68.08
2016,5,3,7,0,262.0,134.0,0.4,13.0,227.0,92.92,77.21
2016,5,3,7,15,380.0,136.0,0.4,13.5,294.5,93.52,77.3
2016,5,3,7,30,498.0,138.0,0.4,14.0,362.0,96.0,79.01
2016,5,3,7,45,394.0,182.0,0.45,14.5,372.5,119.01,98.34
2016,5,3,8,0,290.0,226.0,0.5,15.0,383.0,144.34,119.19
2016,5,3,8,15,395.0,219.0,0.5,15.5,454.0,136.35,111.74
2016,5,3,8,30,500.0,212.0,0.5,16.0,525.0,133.06,108.44
2016,5,3,8,45,466.0,243.5,0.5,17.0,552.0,146.78,119.12
2016,5,3,9,0,432.0,275.0,0.5,18.0,579.0,159.39,128.66
2016,5,3,9,15,383.0,311.5,0.7,18.5,592.5,183.65,148.02
2016,5,3,9,30,334.0,348.0,0.9,19.0,606.0,196.82,158.17
2016,5,3,9,45,216.5,375.0,1.15,19.5,545.0,225.17,169.73
2016,5,3,10,0,99.0,402.0,1.4,20.0,484.0,261.24,195.95
2016,5,3,10,15,139.5,422.0,1.55,20.5,542.0,277.85,205.56
2016,5,3,10,30,180.0,442.0,1.7,21.0,600.0,315.23,231.92
2016,5,3,10,45,270.0,430.0,1.9,21.5,672.5,344.1,251.33
2016,5,3,11,0,360.0,418.0,2.1,22.0,745.0,395.56,289.02
2016,5,3,11,15,611.0,287.0,2.1,22.0,850.0,437.89,319.32
2016,5,3,11,30,862.0,156.0,2.1,22.0,955.0,509.25,373.87
2016,5,3,11,45,553.0,315.5,2.1,22.0,829.5,519.37,385.88
2016,5,3,12,0,244.0,475.0,2.1,22.0,704.0,495.84,369.8
2016,5,3,12,15,284.0,464.0,2.0,21.5,729.0,538.08,402.1
2016,5,3,12,30,324.0,453.0,1.9,21.0,754.0,583.83,436.32
2016,5,3,12,45,354.5,430.5,1.8,21.0,756.5,615.84,459.8
2016,5,3,13,0,385.0,408.0,1.7,21.0,759.0,647.98,483.22
2016,5,3,13,15,412.0,388.5,1.7,20.5,757.5,689.97,514.58
2016,5,3,13,30,439.0,369.0,1.7,20.0,756.0,723.94,540.39
2016,5,3,13,45,379.0,381.0,1.75,20.0,708.0,694.88,520.51
2016,5,3,14,0,319.0,393.0,1.8,20.0,660.0,674.19,506.34
2016,5,3,14,15,320.0,376.0,1.9,19.5,635.0,677.58,511.82
2016,5,3,14,30,321.0,359.0,2.0,19.0,610.0,678.82,515.66
2016,5,3,14,45,386.0,316.5,2.1,19.0,603.5,713.51,544.19
2016,5,3,15,0,451.0,274.0,2.2,19.0,597.0,770.03,587.3
2016,5,3,15,15,601.5,204.0,2.35,18.5,607.0,868.53,663.3
2016,5,3,15,30,752.0,134.0,2.5,18.0,617.0,955.93,726.89
2016,5,3,15,45,574.0,173.0,2.7,17.5,525.5,826.22,641.05
2016,5,3,16,0,396.0,212.0,2.9,17.0,434.0,659.54,522.72
2016,5,3,16,15,292.5,205.5,3.05,16.5,361.0,552.1,444.04
2016,5,3,16,30,189.0,199.0,3.2,16.0,288.0,421.05,343.3
2016,5,3,16,45,332.0,154.5,3.35,15.5,287.5,534.96,439.97
2016,5,3,17,0,475.0,110.0,3.5,15.0,287.0,643.88,528.64
2016,5,3,17,15,459.5,99.0,3.5,14.5,248.5,610.21,504.03
2016,5,3,17,30,444.0,88.0,3.5,14.0,210.0,575.4,478.12
2016,5,3,17,45,379.0,74.5,3.5,13.5,163.0,490.42,410.26
2016,5,3,18,0,314.0,61.0,3.5,13.0,116.0,407.85,341.18
2016,5,3,18,15,216.0,44.5,3.35,12.5,76.5,295.3,242.98
2016,5,3,18,30,118.0,28.0,3.2,12.0,37.0,163.86,116.94
2016,5,3,18,45,59.0,14.0,3.1,12.0,18.5,57.68,0.0
2016,5,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
