Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.0,2.4,10.0,9.0,7.08,0.0
2016,5,4,5,30,0.0,18.0,2.5,10.0,18.0,13.74,2.44
2016,5,4,5,45,36.5,39.0,2.7,10.0,45.0,28.93,19.52
2016,5,4,6,0,73.0,60.0,2.9,10.0,72.0,43.53,33.33
2016,5,4,6,15,101.5,82.5,2.85,10.0,105.5,58.8,47.55
2016,5,4,6,30,130.0,105.0,2.8,10.0,139.0,73.81,61.3
2016,5,4,6,45,162.0,123.5,2.75,10.5,175.5,86.38,72.45
2016,5,4,7,0,194.0,142.0,2.7,11.0,212.0,98.76,83.17
2016,5,4,7,15,117.5,159.5,2.6,11.0,204.0,108.5,91.5
2016,5,4,7,30,41.0,177.0,2.5,11.0,196.0,121.16,102.28
2016,5,4,7,45,55.5,204.5,2.4,11.5,233.0,137.82,116.19
2016,5,4,8,0,70.0,232.0,2.3,12.0,270.0,154.05,129.5
2016,5,4,8,15,92.0,260.0,2.15,12.5,315.0,170.29,142.62
2016,5,4,8,30,114.0,288.0,2.0,13.0,360.0,186.11,155.19
2016,5,4,8,45,174.0,309.5,1.9,13.5,428.0,189.51,157.22
2016,5,4,9,0,234.0,331.0,1.8,14.0,496.0,201.16,166.17
2016,5,4,9,15,144.5,337.0,1.7,14.0,440.5,201.07,165.62
2016,5,4,9,30,55.0,343.0,1.6,14.0,385.0,214.74,176.5
2016,5,4,9,45,109.5,378.5,1.5,14.5,467.5,237.52,184.19
2016,5,4,10,0,164.0,414.0,1.4,15.0,550.0,259.28,195.6
2016,5,4,10,15,113.0,410.5,1.3,15.5,505.5,268.3,202.99
2016,5,4,10,30,62.0,407.0,1.2,16.0,461.0,282.64,215.55
2016,5,4,10,45,85.5,431.5,1.2,16.5,508.5,314.23,238.46
2016,5,4,11,0,109.0,456.0,1.2,17.0,556.0,349.62,264.29
2016,5,4,11,15,203.5,457.0,1.2,17.0,645.5,395.8,297.69
2016,5,4,11,30,298.0,458.0,1.2,17.0,735.0,456.22,342.33
2016,5,4,11,45,285.5,464.0,1.3,17.5,730.5,482.91,362.87
2016,5,4,12,0,273.0,470.0,1.4,18.0,726.0,508.36,382.23
2016,5,4,12,15,264.5,470.0,1.45,18.0,717.5,530.67,399.48
2016,5,4,12,30,256.0,470.0,1.5,18.0,709.0,551.58,415.47
2016,5,4,12,45,288.0,455.5,1.55,18.5,721.0,588.5,442.52
2016,5,4,13,0,320.0,441.0,1.6,19.0,733.0,626.4,469.94
2016,5,4,13,15,370.0,408.5,1.65,19.0,740.0,663.8,498.36
2016,5,4,13,30,420.0,376.0,1.7,19.0,747.0,714.24,535.54
2016,5,4,13,45,381.5,381.5,1.75,19.0,711.0,697.74,524.56
2016,5,4,14,0,343.0,387.0,1.8,19.0,675.0,690.24,520.0
2016,5,4,14,15,357.5,366.0,1.95,19.0,656.0,702.66,531.48
2016,5,4,14,30,372.0,345.0,2.1,19.0,637.0,713.27,541.62
2016,5,4,14,45,408.5,311.0,2.25,19.0,617.0,729.72,556.77
2016,5,4,15,0,445.0,277.0,2.4,19.0,597.0,767.23,586.3
2016,5,4,15,15,407.5,271.0,2.55,18.5,550.0,735.85,566.74
2016,5,4,15,30,370.0,265.0,2.7,18.0,503.0,678.96,529.37
2016,5,4,15,45,388.5,238.0,2.85,17.5,471.0,675.56,531.68
2016,5,4,16,0,407.0,211.0,3.0,17.0,439.0,694.49,549.51
2016,5,4,16,15,350.5,199.0,3.1,16.5,382.5,602.83,483.94
2016,5,4,16,30,294.0,187.0,3.2,16.0,326.0,535.29,434.66
2016,5,4,16,45,216.5,170.0,3.3,15.5,266.0,439.85,361.17
2016,5,4,17,0,139.0,153.0,3.4,15.0,206.0,322.79,267.77
2016,5,4,17,15,118.0,132.5,3.45,14.5,172.5,280.69,234.37
2016,5,4,17,30,97.0,112.0,3.5,14.0,139.0,238.55,199.66
2016,5,4,17,45,78.0,89.0,3.55,13.5,108.0,193.91,161.87
2016,5,4,18,0,59.0,66.0,3.6,13.0,77.0,148.3,122.17
2016,5,4,18,15,30.0,45.5,3.55,12.5,51.0,82.05,64.09
2016,5,4,18,30,1.0,25.0,3.5,12.0,25.0,23.41,11.94
2016,5,4,18,45,0.5,12.5,3.5,11.5,12.5,10.23,0.0
2016,5,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,9.0,10.0,7.87,0.0
2016,5,5,5,30,0.0,20.0,1.4,9.0,20.0,15.18,4.2
2016,5,5,5,45,37.5,40.0,1.55,9.5,46.0,29.66,20.31
2016,5,5,6,0,75.0,60.0,1.7,10.0,72.0,43.64,33.5
2016,5,5,6,15,98.5,82.0,1.7,10.0,104.0,58.59,47.39
2016,5,5,6,30,122.0,104.0,1.7,10.0,136.0,73.26,60.81
2016,5,5,6,45,145.0,124.5,1.75,10.5,171.0,86.81,72.81
2016,5,5,7,0,168.0,145.0,1.8,11.0,206.0,100.09,84.29
2016,5,5,7,15,190.5,168.0,1.75,11.5,247.0,114.43,96.46
2016,5,5,7,30,213.0,191.0,1.7,12.0,288.0,128.4,108.08
2016,5,5,7,45,178.5,217.5,1.7,12.5,305.5,142.54,119.65
2016,5,5,8,0,144.0,244.0,1.7,13.0,323.0,155.96,130.46
2016,5,5,8,15,145.0,268.0,1.7,13.0,354.0,168.39,140.55
2016,5,5,8,30,146.0,292.0,1.7,13.0,385.0,180.29,150.13
2016,5,5,8,45,155.5,315.0,1.7,13.5,420.0,191.46,158.75
2016,5,5,9,0,165.0,338.0,1.7,14.0,455.0,202.13,166.89
2016,5,5,9,15,88.0,281.0,1.65,14.0,344.0,184.96,152.18
2016,5,5,9,30,11.0,224.0,1.6,14.0,233.0,162.35,133.05
2016,5,5,9,45,20.0,276.5,1.6,14.5,293.5,196.87,153.87
2016,5,5,10,0,29.0,329.0,1.6,15.0,354.0,217.42,168.52
2016,5,5,10,15,19.5,271.5,1.6,15.0,289.0,200.39,155.2
2016,5,5,10,30,10.0,214.0,1.6,15.0,224.0,161.83,125.12
2016,5,5,10,45,255.0,298.5,1.6,15.5,531.0,266.45,198.81
2016,5,5,11,0,500.0,383.0,1.6,16.0,838.0,417.57,308.44
2016,5,5,11,15,265.0,380.0,1.6,16.0,622.0,366.45,277.09
2016,5,5,11,30,30.0,377.0,1.6,16.0,406.0,289.02,222.31
2016,5,5,11,45,24.5,347.5,1.6,16.5,371.0,272.61,209.94
2016,5,5,12,0,19.0,318.0,1.6,17.0,336.0,253.59,195.21
2016,5,5,12,15,17.5,305.5,1.6,17.0,322.0,246.11,189.66
2016,5,5,12,30,16.0,293.0,1.6,17.0,308.0,238.07,183.62
2016,5,5,12,45,30.5,350.0,1.65,17.0,378.5,303.57,234.2
2016,5,5,13,0,45.0,407.0,1.7,17.0,449.0,368.57,283.37
2016,5,5,13,15,29.0,328.0,1.7,17.0,355.0,296.02,228.46
2016,5,5,13,30,13.0,249.0,1.7,17.0,261.0,208.52,161.3
2016,5,5,13,45,8.0,197.0,1.75,17.0,204.5,162.83,125.83
2016,5,5,14,0,3.0,145.0,1.8,17.0,148.0,116.56,89.14
2016,5,5,14,15,15.0,225.0,1.8,16.5,237.5,194.83,152.32
2016,5,5,14,30,27.0,305.0,1.8,16.0,327.0,300.05,235.11
2016,5,5,14,45,13.5,177.5,1.85,16.0,188.5,155.21,121.22
2016,5,5,15,0,0.0,50.0,1.9,16.0,50.0,38.49,26.27
2016,5,5,15,15,0.0,33.0,1.95,15.5,33.0,25.34,15.53
2016,5,5,15,30,0.0,16.0,2.0,15.0,16.0,12.26,4.65
2016,5,5,15,45,0.0,37.5,2.15,15.0,37.5,28.75,18.56
2016,5,5,16,0,0.0,59.0,2.3,15.0,59.0,45.29,32.52
2016,5,5,16,15,0.0,79.0,2.3,14.5,79.0,60.73,45.69
2016,5,5,16,30,0.0,99.0,2.3,14.0,99.0,78.08,60.56
2016,5,5,16,45,3.5,114.0,2.3,14.0,115.5,97.62,77.4
2016,5,5,17,0,7.0,129.0,2.3,14.0,132.0,121.19,97.62
2016,5,5,17,15,3.5,109.5,2.25,13.5,111.0,100.8,80.66
2016,5,5,17,30,0.0,90.0,2.2,13.0,90.0,80.15,63.2
2016,5,5,17,45,0.0,70.0,2.15,13.0,70.0,61.68,47.34
2016,5,5,18,0,0.0,50.0,2.1,13.0,50.0,42.34,30.51
2016,5,5,18,15,0.0,33.5,2.1,12.5,33.5,26.55,16.66
2016,5,5,18,30,0.0,17.0,2.1,12.0,17.0,12.95,4.24
2016,5,5,18,45,0.0,8.5,2.1,11.5,8.5,6.69,0.0
2016,5,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,43.0,12.5,1.75,8.0,15.0,9.83,0.0
2016,5,6,5,30,86.0,25.0,1.9,8.0,30.0,18.81,7.42
2016,5,6,5,45,178.5,42.0,2.05,8.5,67.0,31.35,21.95
2016,5,6,6,0,271.0,59.0,2.2,9.0,104.0,43.85,33.84
2016,5,6,6,15,337.5,73.0,2.2,9.5,149.0,53.96,43.33
2016,5,6,6,30,404.0,87.0,2.2,10.0,194.0,63.94,52.43
2016,5,6,6,45,475.5,90.0,2.2,10.5,243.0,66.66,54.76
2016,5,6,7,0,547.0,93.0,2.2,11.0,292.0,70.97,58.38
2016,5,6,7,15,432.5,135.0,2.15,11.5,308.0,93.66,78.21
2016,5,6,7,30,318.0,177.0,2.1,12.0,324.0,118.91,99.87
2016,5,6,7,45,276.0,208.0,2.1,12.5,346.0,134.84,113.08
2016,5,6,8,0,234.0,239.0,2.1,13.0,368.0,155.69,130.33
2016,5,6,8,15,185.5,266.0,2.05,13.0,374.0,168.51,140.75
2016,5,6,8,30,137.0,293.0,2.0,13.0,380.0,180.54,150.44
2016,5,6,8,45,171.0,315.0,1.95,13.5,431.5,191.93,159.24
2016,5,6,9,0,205.0,337.0,1.9,14.0,483.0,202.93,167.64
2016,5,6,9,15,129.5,340.0,1.85,14.0,434.5,201.88,166.33
2016,5,6,9,30,54.0,343.0,1.8,14.0,386.0,214.78,176.62
2016,5,6,9,45,38.0,325.0,1.8,14.5,356.0,208.93,162.93
2016,5,6,10,0,22.0,307.0,1.8,15.0,326.0,219.82,170.79
2016,5,6,10,15,71.5,374.0,1.8,15.0,436.5,256.59,196.86
2016,5,6,10,30,121.0,441.0,1.8,15.0,547.0,302.4,230.03
2016,5,6,10,45,187.5,449.0,1.85,15.0,618.5,343.38,259.74
2016,5,6,11,0,254.0,457.0,1.9,15.0,690.0,382.41,289.03
2016,5,6,11,15,137.5,394.5,1.9,15.0,521.0,331.41,254.18
2016,5,6,11,30,21.0,332.0,1.9,15.0,352.0,258.47,200.29
2016,5,6,11,45,18.5,310.0,1.95,15.0,328.0,244.5,189.91
2016,5,6,12,0,16.0,288.0,2.0,15.0,304.0,229.49,178.43
2016,5,6,12,15,12.5,238.0,2.0,14.5,250.5,191.54,149.13
2016,5,6,12,30,9.0,188.0,2.0,14.0,197.0,152.03,118.19
2016,5,6,12,45,4.5,149.5,2.0,14.0,154.0,119.62,92.26
2016,5,6,13,0,0.0,111.0,2.0,14.0,111.0,86.41,65.36
2016,5,6,13,15,8.0,195.0,2.0,14.0,202.0,159.52,124.69
2016,5,6,13,30,16.0,279.0,2.0,14.0,293.0,235.72,185.23
2016,5,6,13,45,8.0,204.5,2.0,14.0,212.0,168.98,132.19
2016,5,6,14,0,0.0,130.0,2.0,14.0,131.0,101.73,78.04
2016,5,6,14,15,0.0,85.5,2.0,13.5,86.0,66.18,49.28
2016,5,6,14,30,0.0,41.0,2.0,13.0,41.0,31.61,20.8
2016,5,6,14,45,2.0,103.0,2.0,13.0,104.5,81.92,62.77
2016,5,6,15,0,4.0,165.0,2.0,13.0,168.0,135.93,107.29
2016,5,6,15,15,17.0,208.5,2.0,13.0,220.0,189.0,151.17
2016,5,6,15,30,30.0,252.0,2.0,13.0,272.0,270.02,216.87
2016,5,6,15,45,16.5,208.5,2.0,13.0,219.5,193.72,155.47
2016,5,6,16,0,3.0,165.0,2.0,13.0,167.0,140.16,111.77
2016,5,6,16,15,1.5,112.5,1.9,12.5,113.5,90.92,71.43
2016,5,6,16,30,0.0,60.0,1.8,12.0,60.0,46.0,33.76
2016,5,6,16,45,0.0,39.0,1.75,12.0,39.0,29.8,20.05
2016,5,6,17,0,0.0,18.0,1.7,12.0,18.0,13.7,6.22
2016,5,6,17,15,0.0,15.0,1.55,11.5,15.0,11.41,4.28
2016,5,6,17,30,0.0,12.0,1.4,11.0,12.0,9.11,2.31
2016,5,6,17,45,0.0,9.5,1.25,11.0,9.5,7.2,0.63
2016,5,6,18,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,5,6,18,15,0.0,4.5,1.0,10.5,4.5,3.4,0.0
2016,5,6,18,30,0.0,2.0,0.9,10.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.8,10.0,1.0,0.79,0.0
2016,5,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.35,8.0,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.4,8.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,17.0,1.5,8.5,17.0,12.92,5.78
2016,5,7,6,0,0.0,26.0,1.6,9.0,26.0,19.8,12.27
2016,5,7,6,15,0.0,37.5,1.6,9.0,37.5,28.63,20.49
2016,5,7,6,30,0.0,49.0,1.6,9.0,49.0,37.48,28.66
2016,5,7,6,45,0.0,61.5,1.6,9.5,61.5,47.13,37.35
2016,5,7,7,0,0.0,74.0,1.6,10.0,74.0,56.62,45.73
2016,5,7,7,15,34.0,132.0,1.6,10.0,147.5,94.24,79.16
2016,5,7,7,30,68.0,190.0,1.6,10.0,221.0,128.94,109.35
2016,5,7,7,45,159.5,214.0,1.6,10.5,298.5,140.49,118.7
2016,5,7,8,0,251.0,238.0,1.6,11.0,376.0,149.55,125.85
2016,5,7,8,15,172.0,262.5,1.6,11.5,361.5,166.55,139.7
2016,5,7,8,30,93.0,287.0,1.6,12.0,347.0,185.33,154.87
2016,5,7,8,45,54.5,265.0,1.6,12.5,301.0,174.5,144.97
2016,5,7,9,0,16.0,243.0,1.6,13.0,255.0,173.2,143.27
2016,5,7,9,15,26.5,282.0,1.6,13.5,302.5,183.56,151.33
2016,5,7,9,30,37.0,321.0,1.6,14.0,350.0,203.78,167.46
2016,5,7,9,45,71.0,364.5,1.6,14.5,423.0,230.26,178.9
2016,5,7,10,0,105.0,408.0,1.6,15.0,496.0,266.59,203.59
2016,5,7,10,15,85.5,410.5,1.55,15.0,483.5,278.48,212.65
2016,5,7,10,30,66.0,413.0,1.5,15.0,471.0,287.69,220.46
2016,5,7,10,45,46.5,386.0,1.5,15.5,427.5,277.1,212.86
2016,5,7,11,0,27.0,359.0,1.5,16.0,384.0,262.04,201.7
2016,5,7,11,15,41.0,395.5,1.45,16.0,433.5,298.39,229.33
2016,5,7,11,30,55.0,432.0,1.4,16.0,483.0,337.83,258.95
2016,5,7,11,45,79.5,453.5,1.35,16.5,528.0,375.67,286.66
2016,5,7,12,0,104.0,475.0,1.3,17.0,573.0,417.19,316.87
2016,5,7,12,15,62.5,406.5,1.25,17.0,466.0,353.55,269.81
2016,5,7,12,30,21.0,338.0,1.2,17.0,359.0,276.32,211.86
2016,5,7,12,45,26.5,358.0,1.15,17.0,384.0,307.21,235.76
2016,5,7,13,0,32.0,378.0,1.1,17.0,409.0,334.4,256.17
2016,5,7,13,15,24.5,335.0,1.2,17.0,358.0,298.39,229.37
2016,5,7,13,30,17.0,292.0,1.3,17.0,307.0,247.31,190.93
2016,5,7,13,45,8.5,197.0,1.4,17.0,204.5,163.27,125.91
2016,5,7,14,0,0.0,102.0,1.5,17.0,102.0,79.32,59.05
2016,5,7,14,15,1.0,125.0,1.6,17.0,126.0,98.7,74.95
2016,5,7,14,30,2.0,148.0,1.7,17.0,150.0,118.64,91.16
2016,5,7,14,45,9.5,198.5,1.8,17.0,205.5,169.39,132.22
2016,5,7,15,0,17.0,249.0,1.9,17.0,261.0,223.94,175.86
2016,5,7,15,15,23.5,250.5,1.9,16.5,266.0,234.9,185.4
2016,5,7,15,30,30.0,252.0,1.9,16.0,271.0,269.81,213.99
2016,5,7,15,45,28.0,232.5,1.95,16.0,249.5,251.89,200.4
2016,5,7,16,0,26.0,213.0,2.0,16.0,228.0,211.71,169.14
2016,5,7,16,15,13.0,175.0,2.0,15.5,182.5,163.14,130.3
2016,5,7,16,30,0.0,137.0,2.0,15.0,137.0,114.39,90.36
2016,5,7,16,45,0.0,102.5,2.05,15.0,102.5,82.55,64.21
2016,5,7,17,0,0.0,68.0,2.1,15.0,68.0,52.16,38.82
2016,5,7,17,15,0.0,57.5,1.95,14.5,57.5,44.03,32.12
2016,5,7,17,30,0.0,47.0,1.8,14.0,47.0,35.93,25.29
2016,5,7,17,45,0.0,37.0,1.7,13.5,37.0,28.24,18.69
2016,5,7,18,0,0.0,27.0,1.6,13.0,27.0,20.57,11.99
2016,5,7,18,15,0.0,18.0,1.5,12.5,18.0,13.68,5.9
2016,5,7,18,30,0.0,9.0,1.4,12.0,9.0,6.82,0.0
2016,5,7,18,45,0.0,4.5,1.35,12.0,4.5,3.54,0.0
2016,5,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.5,0.9,8.5,18.5,9.83,0.0
2016,5,8,5,30,164.0,25.0,1.0,9.0,37.0,19.02,8.7
2016,5,8,5,45,277.0,37.5,1.15,9.5,77.0,28.69,19.67
2016,5,8,6,0,390.0,50.0,1.3,10.0,117.0,40.44,30.75
2016,5,8,6,15,463.0,59.0,1.25,10.5,165.0,47.36,37.28
2016,5,8,6,30,536.0,68.0,1.2,11.0,213.0,54.26,43.55
2016,5,8,6,45,590.0,74.0,1.2,11.5,265.0,58.66,47.39
2016,5,8,7,0,644.0,80.0,1.2,12.0,317.0,63.07,51.1
2016,5,8,7,15,365.0,137.0,1.15,12.5,276.0,93.6,77.78
2016,5,8,7,30,86.0,194.0,1.1,13.0,235.0,131.49,110.2
2016,5,8,7,45,126.0,220.5,1.1,14.0,287.0,143.08,119.18
2016,5,8,8,0,166.0,247.0,1.1,15.0,339.0,158.09,130.96
2016,5,8,8,15,151.5,271.0,1.15,15.5,361.0,170.09,140.31
2016,5,8,8,30,137.0,295.0,1.2,16.0,383.0,181.51,149.1
2016,5,8,8,45,210.0,310.5,1.25,16.5,455.5,191.08,156.3
2016,5,8,9,0,283.0,326.0,1.3,17.0,528.0,188.51,153.49
2016,5,8,9,15,274.5,348.0,1.4,17.0,553.0,196.31,159.61
2016,5,8,9,30,266.0,370.0,1.5,17.0,578.0,203.5,165.2
2016,5,8,9,45,577.0,241.5,1.6,17.5,717.5,152.81,106.56
2016,5,8,10,0,888.0,113.0,1.7,18.0,857.0,176.59,101.39
2016,5,8,10,15,664.0,241.0,1.8,18.0,807.5,249.49,164.01
2016,5,8,10,30,440.0,369.0,1.9,18.0,758.0,317.77,227.06
2016,5,8,10,45,674.5,243.5,2.0,18.5,854.0,346.99,244.67
2016,5,8,11,0,909.0,118.0,2.1,19.0,950.0,405.23,288.5
2016,5,8,11,15,911.5,118.5,2.2,19.0,962.5,460.98,337.04
2016,5,8,11,30,914.0,119.0,2.3,19.0,975.0,516.08,384.03
2016,5,8,11,45,625.0,285.0,2.4,19.5,872.0,535.47,402.5
2016,5,8,12,0,336.0,451.0,2.5,20.0,769.0,532.63,400.88
2016,5,8,12,15,326.5,453.5,2.55,19.5,761.5,558.51,421.95
2016,5,8,12,30,317.0,456.0,2.6,19.0,754.0,582.95,441.53
2016,5,8,12,45,321.0,450.5,2.7,19.0,749.0,609.17,461.79
2016,5,8,13,0,325.0,445.0,2.8,19.0,744.0,634.4,481.18
2016,5,8,13,15,611.0,282.5,2.9,19.0,830.5,763.94,580.9
2016,5,8,13,30,897.0,120.0,3.0,19.0,917.0,873.75,662.47
2016,5,8,13,45,889.5,119.5,3.1,19.0,890.5,901.88,682.23
2016,5,8,14,0,882.0,119.0,3.2,19.0,864.0,926.56,700.43
2016,5,8,14,15,874.0,117.0,3.25,18.5,832.0,945.79,716.07
2016,5,8,14,30,866.0,115.0,3.3,18.0,800.0,961.38,729.48
2016,5,8,14,45,854.0,113.5,3.35,18.0,761.5,969.94,736.93
2016,5,8,15,0,842.0,112.0,3.4,18.0,723.0,988.42,751.42
2016,5,8,15,15,828.0,109.0,3.45,17.5,679.5,986.01,753.17
2016,5,8,15,30,814.0,106.0,3.5,17.0,636.0,979.8,752.67
2016,5,8,15,45,795.0,103.0,3.55,17.0,588.5,964.83,744.84
2016,5,8,16,0,776.0,100.0,3.6,17.0,541.0,946.31,734.67
2016,5,8,16,15,751.5,96.0,3.55,16.5,490.5,917.6,718.03
2016,5,8,16,30,727.0,92.0,3.5,16.0,440.0,892.52,703.87
2016,5,8,16,45,694.5,87.0,3.5,16.0,388.5,849.23,675.22
2016,5,8,17,0,662.0,82.0,3.5,16.0,337.0,803.79,644.45
2016,5,8,17,15,615.5,75.5,3.35,15.5,285.0,740.93,600.06
2016,5,8,17,30,569.0,69.0,3.2,15.0,233.0,677.3,553.41
2016,5,8,17,45,502.5,61.0,3.1,14.5,183.5,592.9,488.45
2016,5,8,18,0,436.0,53.0,3.0,14.0,134.0,509.84,421.14
2016,5,8,18,15,333.0,41.5,2.85,13.5,92.0,393.42,323.19
2016,5,8,18,30,230.0,30.0,2.7,13.0,50.0,281.44,218.05
2016,5,8,18,45,115.0,15.0,2.6,12.5,25.0,136.54,0.0
2016,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,5,15,111.0,12.5,1.55,8.5,21.0,9.83,0.0
2016,5,9,5,30,222.0,25.0,1.7,9.0,42.0,20.41,10.17
2016,5,9,5,45,335.0,36.0,1.85,9.5,83.5,29.39,20.32
2016,5,9,6,0,448.0,47.0,2.0,10.0,125.0,38.41,28.94
2016,5,9,6,15,224.0,44.5,1.95,10.5,83.5,33.34,24.62
2016,5,9,6,30,0.0,42.0,1.9,11.0,42.0,32.08,23.52
2016,5,9,6,45,0.0,51.5,1.9,11.5,51.5,39.4,30.06
2016,5,9,7,0,0.0,61.0,1.9,12.0,61.0,46.74,36.5
2016,5,9,7,15,0.0,86.5,1.9,12.5,86.5,65.91,53.34
2016,5,9,7,30,0.0,112.0,1.9,13.0,112.0,84.03,68.97
2016,5,9,7,45,0.5,134.5,1.9,13.5,135.0,99.81,82.3
2016,5,9,8,0,1.0,157.0,1.9,14.0,158.0,115.35,95.24
2016,5,9,8,15,4.5,175.5,1.9,14.5,178.5,128.18,105.68
2016,5,9,8,30,8.0,194.0,1.9,15.0,199.0,140.88,115.9
2016,5,9,8,45,11.0,214.5,1.95,15.5,222.5,154.69,126.96
2016,5,9,9,0,14.0,235.0,2.0,16.0,246.0,168.31,137.75
2016,5,9,9,15,15.0,249.0,2.05,16.5,261.0,177.71,144.95
2016,5,9,9,30,16.0,263.0,2.1,17.0,276.0,186.98,152.01
2016,5,9,9,45,25.0,303.5,2.15,17.5,324.5,197.83,152.76
2016,5,9,10,0,34.0,344.0,2.2,18.0,373.0,226.75,173.89
2016,5,9,10,15,60.0,386.5,2.25,18.0,439.0,261.99,199.54
2016,5,9,10,30,86.0,429.0,2.3,18.0,505.0,301.7,228.81
2016,5,9,10,45,139.0,449.0,2.4,18.5,575.0,330.13,248.64
2016,5,9,11,0,192.0,469.0,2.5,19.0,645.0,378.44,284.23
2016,5,9,11,15,569.0,287.5,2.55,19.0,819.0,425.59,316.11
2016,5,9,11,30,946.0,106.0,2.6,19.0,993.0,523.55,390.42
2016,5,9,11,45,948.0,105.5,2.7,19.5,998.0,578.19,435.04
2016,5,9,12,0,950.0,105.0,2.8,20.0,1003.0,631.59,477.6
2016,5,9,12,15,537.0,292.5,2.9,20.0,800.0,575.31,436.98
2016,5,9,12,30,124.0,480.0,3.0,20.0,597.0,466.97,354.1
2016,5,9,12,45,533.5,293.0,3.15,20.0,786.0,644.66,492.44
2016,5,9,13,0,943.0,106.0,3.3,20.0,975.0,819.18,623.79
2016,5,9,13,15,939.5,105.5,3.4,20.0,956.5,857.83,650.31
2016,5,9,13,30,936.0,105.0,3.5,20.0,938.0,893.43,675.72
2016,5,9,13,45,930.5,104.0,3.6,20.0,912.0,923.61,697.47
2016,5,9,14,0,925.0,103.0,3.7,20.0,886.0,950.32,716.98
2016,5,9,14,15,918.0,101.5,3.75,19.5,854.0,971.58,734.01
2016,5,9,14,30,911.0,100.0,3.8,19.0,822.0,989.13,748.77
2016,5,9,14,45,901.0,98.5,3.85,19.0,783.0,1000.04,757.81
2016,5,9,15,0,891.0,97.0,3.9,19.0,744.0,1007.15,764.5
2016,5,9,15,15,878.0,94.5,3.9,18.5,700.5,1006.33,767.13
2016,5,9,15,30,865.0,92.0,3.9,18.0,657.0,1001.72,767.43
2016,5,9,15,45,847.5,89.5,3.9,18.0,609.0,988.87,760.76
2016,5,9,16,0,830.0,87.0,3.9,18.0,561.0,985.42,760.83
2016,5,9,16,15,808.0,83.5,3.9,17.5,509.5,959.65,746.76
2016,5,9,16,30,786.0,80.0,3.9,17.0,458.0,930.68,730.41
2016,5,9,16,45,755.0,76.0,3.9,16.5,405.0,889.05,704.63
2016,5,9,17,0,724.0,72.0,3.9,16.0,352.0,844.97,676.38
2016,5,9,17,15,680.5,67.0,3.8,15.5,299.0,792.0,639.98
2016,5,9,17,30,637.0,62.0,3.7,15.0,246.0,732.16,596.81
2016,5,9,17,45,571.0,55.0,3.6,14.5,195.0,648.12,532.64
2016,5,9,18,0,505.0,48.0,3.5,14.0,144.0,565.49,466.08
2016,5,9,18,15,399.5,38.5,3.35,13.0,99.5,447.51,367.89
2016,5,9,18,30,294.0,29.0,3.2,12.0,55.0,336.16,263.58
2016,5,9,18,45,147.0,14.5,3.1,11.5,27.5,166.8,0.0
2016,5,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,91.5,14.0,2.1,8.0,21.0,11.02,0.0
2016,5,10,5,30,183.0,28.0,2.1,8.0,42.0,21.27,11.26
2016,5,10,5,45,298.5,40.5,2.1,8.5,84.0,30.96,21.85
2016,5,10,6,0,414.0,53.0,2.1,9.0,126.0,42.96,33.17
2016,5,10,6,15,207.0,58.0,2.0,9.5,94.5,42.45,32.99
2016,5,10,6,30,0.0,63.0,1.9,10.0,63.0,47.94,38.01
2016,5,10,6,45,0.0,77.5,1.85,10.5,77.5,58.6,47.51
2016,5,10,7,0,0.0,92.0,1.8,11.0,92.0,69.19,56.76
2016,5,10,7,15,0.0,105.0,1.65,11.5,105.0,78.69,64.87
2016,5,10,7,30,0.0,118.0,1.5,12.0,118.0,88.12,72.79
2016,5,10,7,45,1.0,139.5,1.35,12.5,140.0,103.17,85.48
2016,5,10,8,0,2.0,161.0,1.2,13.0,162.0,118.01,97.77
2016,5,10,8,15,6.0,182.5,1.05,13.5,186.5,132.75,109.77
2016,5,10,8,30,10.0,204.0,0.9,14.0,211.0,147.3,121.42
2016,5,10,8,45,24.0,249.0,0.75,15.0,266.0,176.23,144.58
2016,5,10,9,0,38.0,294.0,0.6,16.0,321.0,189.56,154.3
2016,5,10,9,15,98.5,339.0,0.6,16.5,415.0,213.83,173.27
2016,5,10,9,30,159.0,384.0,0.6,17.0,509.0,221.02,178.24
2016,5,10,9,45,521.5,257.0,0.65,18.0,691.0,163.68,114.4
2016,5,10,10,0,884.0,130.0,0.7,19.0,873.0,187.84,108.9
2016,5,10,10,15,890.0,131.5,0.75,19.5,900.0,244.66,148.88
2016,5,10,10,30,896.0,133.0,0.8,20.0,927.0,302.03,195.02
2016,5,10,10,45,902.0,133.0,0.9,20.5,947.0,358.94,243.07
2016,5,10,11,0,908.0,133.0,1.0,21.0,967.0,415.98,291.4
2016,5,10,11,15,910.0,134.0,1.1,21.0,979.5,471.91,338.8
2016,5,10,11,30,912.0,135.0,1.2,21.0,992.0,527.18,384.62
2016,5,10,11,45,913.0,135.0,1.35,21.5,996.0,580.46,427.3
2016,5,10,12,0,914.0,135.0,1.5,22.0,1000.0,632.56,467.9
2016,5,10,12,15,913.0,135.0,1.65,22.0,996.5,682.01,506.5
2016,5,10,12,30,912.0,135.0,1.8,22.0,993.0,729.62,543.0
2016,5,10,12,45,906.5,136.0,2.0,22.5,980.5,772.67,574.95
2016,5,10,13,0,901.0,137.0,2.2,23.0,968.0,813.07,604.49
2016,5,10,13,15,896.5,136.0,2.35,23.0,949.0,849.8,630.52
2016,5,10,13,30,892.0,135.0,2.5,23.0,930.0,883.48,654.51
2016,5,10,13,45,884.0,134.0,2.65,23.0,903.0,910.93,674.43
2016,5,10,14,0,876.0,133.0,2.8,23.0,876.0,934.88,692.17
2016,5,10,14,15,867.0,131.0,2.9,22.5,843.0,953.39,707.44
2016,5,10,14,30,858.0,129.0,3.0,22.0,810.0,982.31,729.9
2016,5,10,14,45,845.5,127.0,3.1,22.0,771.0,990.32,737.15
2016,5,10,15,0,833.0,125.0,3.2,22.0,732.0,994.43,742.17
2016,5,10,15,15,818.0,122.0,3.25,21.5,688.0,991.08,743.45
2016,5,10,15,30,803.0,119.0,3.3,21.0,644.0,983.91,742.38
2016,5,10,15,45,784.0,114.5,3.35,21.0,596.0,967.24,733.59
2016,5,10,16,0,765.0,110.0,3.4,21.0,548.0,946.96,722.46
2016,5,10,16,15,739.5,106.0,3.4,20.5,497.5,924.86,711.08
2016,5,10,16,30,714.0,102.0,3.4,20.0,447.0,892.73,692.55
2016,5,10,16,45,682.5,95.5,3.45,19.5,395.0,848.61,665.43
2016,5,10,17,0,651.0,89.0,3.5,19.0,343.0,802.29,635.93
2016,5,10,17,15,604.0,82.0,3.35,18.0,290.5,738.39,592.47
2016,5,10,17,30,557.0,75.0,3.2,17.0,238.0,673.65,546.55
2016,5,10,17,45,492.5,66.0,3.05,16.5,188.5,589.89,482.53
2016,5,10,18,0,428.0,57.0,2.9,16.0,139.0,507.27,416.21
2016,5,10,18,15,325.5,44.5,2.9,15.0,96.0,390.15,319.68
2016,5,10,18,30,223.0,32.0,2.9,14.0,53.0,278.1,218.15
2016,5,10,18,45,111.5,16.0,2.9,13.5,26.5,137.19,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.5,1.7,9.5,22.5,10.62,0.0
2016,5,11,5,30,229.0,27.0,1.8,10.0,45.0,22.05,12.07
2016,5,11,5,45,341.0,38.5,1.9,10.5,87.5,31.41,22.1
2016,5,11,6,0,453.0,50.0,2.0,11.0,130.0,40.79,30.99
2016,5,11,6,15,226.5,71.0,1.9,11.5,111.0,52.43,41.69
2016,5,11,6,30,0.0,92.0,1.8,12.0,92.0,67.29,55.03
2016,5,11,6,45,5.0,111.0,1.7,12.5,113.0,80.75,66.84
2016,5,11,7,0,10.0,130.0,1.6,13.0,134.0,94.15,78.33
2016,5,11,7,15,49.5,164.0,1.5,13.5,187.0,113.14,94.47
2016,5,11,7,30,89.0,198.0,1.4,14.0,240.0,133.92,111.84
2016,5,11,7,45,78.0,218.0,1.3,15.0,258.0,145.94,121.16
2016,5,11,8,0,67.0,238.0,1.2,16.0,276.0,157.62,130.04
2016,5,11,8,15,86.5,266.0,1.05,16.5,319.5,173.7,142.66
2016,5,11,8,30,106.0,294.0,0.9,17.0,363.0,189.34,154.67
2016,5,11,8,45,102.5,315.0,0.75,18.0,385.0,200.6,162.59
2016,5,11,9,0,99.0,336.0,0.6,19.0,407.0,211.49,170.04
2016,5,11,9,15,131.0,360.5,0.45,19.5,460.5,210.66,168.34
2016,5,11,9,30,163.0,385.0,0.3,20.0,514.0,221.54,175.95
2016,5,11,9,45,170.0,402.5,0.2,20.5,542.0,239.06,176.73
2016,5,11,10,0,177.0,420.0,0.1,21.0,570.0,267.24,193.31
2016,5,11,10,15,544.5,271.0,0.15,21.0,751.0,252.31,166.29
2016,5,11,10,30,912.0,122.0,0.2,21.0,932.0,301.11,191.34
2016,5,11,10,45,915.5,123.5,0.25,21.5,951.5,358.76,239.24
2016,5,11,11,0,919.0,125.0,0.3,22.0,971.0,416.29,286.93
2016,5,11,11,15,921.0,125.5,0.4,22.0,983.0,472.29,333.56
2016,5,11,11,30,923.0,126.0,0.5,22.0,995.0,527.58,378.62
2016,5,11,11,45,926.5,124.5,0.6,22.5,1000.0,581.47,420.69
2016,5,11,12,0,930.0,123.0,0.7,23.0,1005.0,634.32,460.77
2016,5,11,12,15,929.0,123.0,0.8,23.0,1001.0,684.15,498.58
2016,5,11,12,30,928.0,123.0,0.9,23.0,997.0,732.09,534.27
2016,5,11,12,45,927.5,120.5,1.05,23.5,986.0,776.3,566.38
2016,5,11,13,0,927.0,118.0,1.2,24.0,975.0,818.02,595.69
2016,5,11,13,15,923.0,117.0,1.3,24.0,956.0,855.49,621.3
2016,5,11,13,30,919.0,116.0,1.4,24.0,937.0,889.88,644.96
2016,5,11,13,45,914.0,114.0,1.55,24.0,911.0,919.26,666.11
2016,5,11,14,0,909.0,112.0,1.7,24.0,885.0,945.2,685.18
2016,5,11,14,15,901.0,110.5,1.8,23.5,852.0,965.3,701.4
2016,5,11,14,30,893.0,109.0,1.9,23.0,819.0,981.71,715.51
2016,5,11,14,45,882.0,107.0,2.05,23.0,780.0,990.96,724.45
2016,5,11,15,0,871.0,105.0,2.2,23.0,741.0,996.4,731.13
2016,5,11,15,15,857.0,102.5,2.25,22.5,697.0,994.53,733.53
2016,5,11,15,30,843.0,100.0,2.3,22.0,653.0,1002.34,742.56
2016,5,11,15,45,824.5,97.0,2.4,22.0,605.0,987.89,736.12
2016,5,11,16,0,806.0,94.0,2.5,22.0,557.0,969.84,727.51
2016,5,11,16,15,553.5,143.5,2.5,21.5,448.0,779.91,600.69
2016,5,11,16,30,301.0,193.0,2.5,21.0,339.0,548.34,432.71
2016,5,11,16,45,498.0,135.0,2.55,20.5,344.0,701.06,554.03
2016,5,11,17,0,695.0,77.0,2.6,20.0,349.0,829.41,648.81
2016,5,11,17,15,650.0,71.5,2.5,19.0,296.5,768.83,607.59
2016,5,11,17,30,605.0,66.0,2.4,18.0,244.0,707.41,565.53
2016,5,11,17,45,539.5,58.5,2.35,17.5,194.0,623.83,503.62
2016,5,11,18,0,474.0,51.0,2.3,17.0,144.0,541.63,439.35
2016,5,11,18,15,372.5,40.5,2.25,16.0,100.0,426.59,346.12
2016,5,11,18,30,271.0,30.0,2.2,15.0,56.0,317.95,249.11
2016,5,11,18,45,135.5,15.0,2.2,14.5,28.0,160.69,18.67
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,5,15,96.5,14.5,2.0,9.5,22.5,11.41,0.0
2016,5,12,5,30,193.0,29.0,2.2,10.0,45.0,22.05,12.31
2016,5,12,5,45,291.5,42.5,2.4,10.5,85.5,32.36,22.97
2016,5,12,6,0,390.0,56.0,2.6,11.0,126.0,45.11,34.86
2016,5,12,6,15,461.0,65.5,2.65,11.5,175.0,52.26,41.53
2016,5,12,6,30,532.0,75.0,2.7,12.0,224.0,59.36,47.93
2016,5,12,6,45,273.5,104.0,2.75,12.5,181.5,74.79,61.55
2016,5,12,7,0,15.0,133.0,2.8,13.0,139.0,96.16,80.16
2016,5,12,7,15,24.0,157.0,2.75,13.5,167.5,112.59,94.1
2016,5,12,7,30,33.0,181.0,2.7,14.0,196.0,123.8,103.28
2016,5,12,7,45,48.0,209.5,2.7,14.5,235.0,140.93,117.42
2016,5,12,8,0,63.0,238.0,2.7,15.0,274.0,157.6,130.96
2016,5,12,8,15,44.5,241.0,2.6,15.5,267.0,160.06,132.31
2016,5,12,8,30,26.0,244.0,2.5,16.0,260.0,172.22,141.84
2016,5,12,8,45,38.5,277.5,2.4,17.0,304.0,180.61,147.83
2016,5,12,9,0,51.0,311.0,2.3,18.0,348.0,198.34,161.45
2016,5,12,9,15,62.0,337.5,2.15,18.5,385.0,212.04,171.85
2016,5,12,9,30,73.0,364.0,2.0,19.0,422.0,225.23,181.73
2016,5,12,9,45,126.0,392.5,1.95,19.5,497.0,232.39,175.69
2016,5,12,10,0,179.0,421.0,1.9,20.0,572.0,268.39,198.23
2016,5,12,10,15,195.5,434.0,1.75,20.5,604.0,297.83,218.31
2016,5,12,10,30,212.0,447.0,1.6,21.0,636.0,329.69,241.31
2016,5,12,10,45,354.0,418.0,1.5,21.5,741.5,367.31,265.46
2016,5,12,11,0,496.0,389.0,1.4,22.0,847.0,424.24,305.7
2016,5,12,11,15,694.5,265.0,1.45,22.5,914.5,465.66,336.34
2016,5,12,11,30,893.0,141.0,1.5,23.0,982.0,523.54,380.93
2016,5,12,11,45,894.0,141.0,1.55,23.5,987.0,575.79,422.07
2016,5,12,12,0,895.0,141.0,1.6,24.0,992.0,626.91,461.1
2016,5,12,12,15,616.5,295.0,1.65,24.0,880.0,625.16,460.24
2016,5,12,12,30,338.0,449.0,1.7,24.0,768.0,592.57,435.84
2016,5,12,12,45,615.5,293.0,1.75,24.5,866.0,703.69,517.97
2016,5,12,13,0,893.0,137.0,1.8,25.0,964.0,807.79,593.59
2016,5,12,13,15,889.0,136.0,1.9,25.0,946.0,844.49,618.27
2016,5,12,13,30,885.0,135.0,2.0,25.0,928.0,878.22,641.6
2016,5,12,13,45,883.0,131.5,2.1,25.0,903.0,908.35,662.64
2016,5,12,14,0,881.0,128.0,2.2,25.0,878.0,935.22,681.67
2016,5,12,14,15,518.5,260.0,2.3,24.5,697.0,770.01,571.05
2016,5,12,14,30,156.0,392.0,2.4,24.0,516.0,532.25,399.34
2016,5,12,14,45,195.5,368.5,2.55,24.0,517.0,558.47,422.33
2016,5,12,15,0,235.0,345.0,2.7,24.0,518.0,584.4,443.69
2016,5,12,15,15,527.5,228.0,2.8,23.5,584.5,811.61,614.26
2016,5,12,15,30,820.0,111.0,2.9,23.0,651.0,992.12,740.43
2016,5,12,15,45,803.0,107.0,3.0,23.0,603.5,978.03,732.26
2016,5,12,16,0,786.0,103.0,3.1,23.0,556.0,960.36,723.53
2016,5,12,16,15,761.5,99.0,3.15,22.0,505.0,931.61,709.59
2016,5,12,16,30,737.0,95.0,3.2,21.0,454.0,906.73,698.12
2016,5,12,16,45,703.0,90.5,3.3,20.5,401.5,862.5,671.58
2016,5,12,17,0,669.0,86.0,3.4,20.0,349.0,816.12,642.74
2016,5,12,17,15,623.0,79.5,3.45,19.0,296.5,753.59,601.72
2016,5,12,17,30,577.0,73.0,3.5,18.0,244.0,690.19,558.04
2016,5,12,17,45,507.0,65.0,3.55,17.0,193.5,602.21,492.76
2016,5,12,18,0,437.0,57.0,3.6,16.0,143.0,515.6,424.74
2016,5,12,18,15,337.5,45.0,3.65,15.0,100.0,401.33,330.36
2016,5,12,18,30,238.0,33.0,3.7,14.0,57.0,290.99,231.59
2016,5,12,18,45,119.0,16.5,3.75,13.5,28.5,145.42,34.13
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.0,2.15,8.5,23.5,11.8,0.0
2016,5,13,5,30,199.0,30.0,2.3,9.0,47.0,22.8,13.2
2016,5,13,5,45,310.0,42.5,2.5,9.5,89.5,32.48,23.21
2016,5,13,6,0,421.0,55.0,2.7,10.0,132.0,44.49,34.47
2016,5,13,6,15,210.5,61.0,2.75,10.5,99.5,44.5,34.71
2016,5,13,6,30,0.0,67.0,2.8,11.0,67.0,50.8,40.42
2016,5,13,6,45,0.0,82.5,2.9,11.5,82.5,62.11,50.45
2016,5,13,7,0,0.0,98.0,3.0,12.0,98.0,73.34,60.22
2016,5,13,7,15,0.0,105.0,3.0,12.5,105.0,78.77,64.68
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,84.14,69.02
2016,5,13,7,45,0.0,120.0,3.0,13.5,120.0,90.13,73.85
2016,5,13,8,0,0.0,128.0,3.0,14.0,128.0,96.06,78.59
2016,5,13,8,15,2.0,152.5,2.9,14.5,154.0,113.15,92.88
2016,5,13,8,30,4.0,177.0,2.8,15.0,180.0,129.94,106.71
2016,5,13,8,45,12.5,220.0,2.75,15.5,229.5,158.32,130.14
2016,5,13,9,0,21.0,263.0,2.7,16.0,279.0,185.7,152.37
2016,5,13,9,15,15.5,240.0,2.65,16.5,252.5,172.29,140.53
2016,5,13,9,30,10.0,217.0,2.6,17.0,226.0,158.0,128.15
2016,5,13,9,45,11.5,231.5,2.55,17.5,241.5,168.8,130.35
2016,5,13,10,0,13.0,246.0,2.5,18.0,257.0,180.65,138.93
2016,5,13,10,15,14.0,262.0,2.5,18.0,274.5,193.77,148.91
2016,5,13,10,30,15.0,278.0,2.5,18.0,292.0,207.23,159.25
2016,5,13,10,45,20.0,315.5,2.55,18.5,334.0,236.83,181.65
2016,5,13,11,0,25.0,353.0,2.6,19.0,376.0,258.03,197.42
2016,5,13,11,15,226.0,383.0,2.7,19.5,596.0,354.62,267.81
2016,5,13,11,30,427.0,413.0,2.8,20.0,816.0,486.3,364.74
2016,5,13,11,45,422.0,416.0,2.95,20.5,816.0,521.91,392.26
2016,5,13,12,0,417.0,419.0,3.1,21.0,816.0,556.82,419.09
2016,5,13,12,15,361.0,441.0,3.25,21.0,784.0,572.17,431.59
2016,5,13,12,30,305.0,463.0,3.4,21.0,752.0,580.99,438.78
2016,5,13,12,45,621.0,287.5,3.55,21.0,866.5,703.78,534.13
2016,5,13,13,0,937.0,112.0,3.7,21.0,981.0,821.49,624.34
2016,5,13,13,15,933.5,111.5,3.8,21.0,962.5,859.88,651.14
2016,5,13,13,30,930.0,111.0,3.9,21.0,944.0,895.25,676.38
2016,5,13,13,45,925.5,109.5,4.05,21.0,918.5,925.64,698.53
2016,5,13,14,0,921.0,108.0,4.2,21.0,893.0,952.63,718.47
2016,5,13,14,15,913.5,106.5,4.3,20.5,860.5,973.31,735.4
2016,5,13,14,30,906.0,105.0,4.4,20.0,828.0,990.3,750.01
2016,5,13,14,45,896.5,102.5,4.55,19.5,789.5,1000.54,761.14
2016,5,13,15,0,887.0,100.0,4.7,19.0,751.0,1006.97,769.91
2016,5,13,15,15,874.0,98.0,4.75,18.5,707.5,1006.66,773.39
2016,5,13,15,30,861.0,96.0,4.8,18.0,664.0,1002.63,774.52
2016,5,13,15,45,846.0,92.5,4.9,18.0,616.5,1004.31,778.76
2016,5,13,16,0,831.0,89.0,5.0,18.0,569.0,989.16,771.25
2016,5,13,16,15,808.5,85.5,5.0,17.0,518.0,962.87,758.1
2016,5,13,16,30,786.0,82.0,5.0,16.0,467.0,933.39,742.47
2016,5,13,16,45,760.0,77.0,5.0,15.5,414.5,895.51,718.87
2016,5,13,17,0,734.0,72.0,5.0,15.0,362.0,855.05,692.76
2016,5,13,17,15,692.0,67.0,4.85,14.5,309.0,796.75,651.32
2016,5,13,17,30,650.0,62.0,4.7,14.0,256.0,744.39,613.0
2016,5,13,17,45,593.5,55.0,4.55,13.5,205.5,668.81,554.54
2016,5,13,18,0,537.0,48.0,4.4,13.0,155.0,594.11,493.72
2016,5,13,18,15,438.0,39.0,4.2,12.5,109.5,481.33,398.6
2016,5,13,18,30,339.0,30.0,4.0,12.0,64.0,374.45,300.72
2016,5,13,18,45,169.5,15.0,3.8,11.5,32.0,189.87,65.31
2016,5,13,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
