Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,5,15,131.5,14.5,1.95,8.5,26.0,11.73,0.0
2016,5,14,5,30,263.0,29.0,2.1,9.0,52.0,23.75,14.18
2016,5,14,5,45,374.5,38.5,2.25,9.5,95.0,31.5,22.39
2016,5,14,6,0,486.0,48.0,2.4,10.0,138.0,39.37,29.9
2016,5,14,6,15,552.5,55.0,2.45,10.5,188.0,44.97,35.15
2016,5,14,6,30,619.0,62.0,2.5,11.0,238.0,50.59,40.23
2016,5,14,6,45,433.0,105.0,2.65,11.5,240.5,75.72,62.63
2016,5,14,7,0,247.0,148.0,2.8,12.0,243.0,101.01,84.74
2016,5,14,7,15,511.0,114.0,2.85,12.5,346.0,83.17,68.52
2016,5,14,7,30,775.0,80.0,2.9,13.0,449.0,69.44,56.07
2016,5,14,7,45,799.5,82.5,2.95,14.0,500.5,71.28,57.25
2016,5,14,8,0,824.0,85.0,3.0,15.0,552.0,73.09,58.39
2016,5,14,8,15,841.5,88.0,2.95,15.5,600.5,83.53,67.09
2016,5,14,8,30,859.0,91.0,2.9,16.0,649.0,85.91,68.77
2016,5,14,8,45,874.0,92.5,2.9,16.5,693.5,87.18,69.52
2016,5,14,9,0,889.0,94.0,2.9,17.0,738.0,88.33,70.18
2016,5,14,9,15,899.5,96.0,2.85,17.0,777.5,89.48,70.99
2016,5,14,9,30,910.0,98.0,2.8,17.0,817.0,90.48,71.68
2016,5,14,9,45,908.0,105.0,2.8,17.5,848.0,127.38,76.08
2016,5,14,10,0,906.0,112.0,2.8,18.0,879.0,186.44,107.44
2016,5,14,10,15,679.5,242.0,2.85,18.5,827.5,258.63,170.7
2016,5,14,10,30,453.0,372.0,2.9,19.0,776.0,326.3,233.4
2016,5,14,10,45,691.5,242.5,2.95,19.5,874.5,356.45,252.05
2016,5,14,11,0,930.0,113.0,3.0,20.0,973.0,415.89,297.06
2016,5,14,11,15,933.0,113.5,3.05,20.0,985.5,472.41,346.25
2016,5,14,11,30,936.0,114.0,3.1,20.0,998.0,528.33,393.83
2016,5,14,11,45,937.5,114.0,3.2,20.5,1003.0,582.31,438.04
2016,5,14,12,0,939.0,114.0,3.3,21.0,1008.0,635.11,480.02
2016,5,14,12,15,938.5,114.0,3.4,21.0,1005.0,685.23,519.85
2016,5,14,12,30,938.0,114.0,3.5,21.0,1002.0,733.5,557.46
2016,5,14,12,45,932.0,116.0,3.6,21.0,990.0,777.28,591.08
2016,5,14,13,0,926.0,118.0,3.7,21.0,978.0,818.38,621.61
2016,5,14,13,15,922.5,117.0,3.75,21.0,959.5,856.06,648.22
2016,5,14,13,30,919.0,116.0,3.8,21.0,941.0,890.71,672.71
2016,5,14,13,45,912.0,116.0,3.9,21.0,915.0,920.06,693.87
2016,5,14,14,0,905.0,116.0,4.0,21.0,889.0,945.98,712.8
2016,5,14,14,15,897.5,114.0,4.1,20.5,857.0,965.97,729.24
2016,5,14,14,30,890.0,112.0,4.2,20.0,825.0,982.27,743.42
2016,5,14,14,45,878.0,111.0,4.3,20.0,786.0,991.55,751.6
2016,5,14,15,0,866.0,110.0,4.4,20.0,747.0,997.06,757.38
2016,5,14,15,15,852.5,107.5,4.45,19.5,703.5,995.72,760.12
2016,5,14,15,30,839.0,105.0,4.5,19.0,660.0,1004.39,770.04
2016,5,14,15,45,820.5,102.0,4.6,19.0,612.0,989.96,763.01
2016,5,14,16,0,802.0,99.0,4.7,19.0,564.0,971.93,753.66
2016,5,14,16,15,778.0,95.0,4.7,18.5,513.0,943.65,737.67
2016,5,14,16,30,754.0,91.0,4.7,18.0,462.0,912.21,719.28
2016,5,14,16,45,722.5,86.5,4.7,17.5,409.5,876.52,697.44
2016,5,14,17,0,691.0,82.0,4.7,17.0,357.0,832.39,668.79
2016,5,14,17,15,646.5,76.0,4.5,16.5,304.5,771.66,625.55
2016,5,14,17,30,602.0,70.0,4.3,16.0,252.0,710.01,580.18
2016,5,14,17,45,537.0,62.5,4.1,15.5,201.5,626.88,516.28
2016,5,14,18,0,472.0,55.0,3.9,15.0,151.0,544.93,450.37
2016,5,14,18,15,372.5,44.5,3.6,14.0,106.5,431.38,356.17
2016,5,14,18,30,273.0,34.0,3.3,13.0,62.0,323.54,260.19
2016,5,14,18,45,136.5,17.0,3.0,12.5,31.0,161.63,67.27
2016,5,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,16.5,2.5,9.0,25.5,12.55,0.0
2016,5,15,5,30,197.0,33.0,2.7,9.0,51.0,24.97,15.34
2016,5,15,5,45,307.0,45.5,2.9,9.5,93.5,34.6,25.15
2016,5,15,6,0,417.0,58.0,3.1,10.0,136.0,46.79,36.57
2016,5,15,6,15,264.0,86.5,3.1,10.5,141.0,62.77,51.19
2016,5,15,6,30,111.0,115.0,3.1,11.0,146.0,80.19,66.81
2016,5,15,6,45,127.5,136.0,3.1,11.5,179.0,93.72,78.65
2016,5,15,7,0,144.0,157.0,3.1,12.0,212.0,106.95,89.97
2016,5,15,7,15,172.5,179.5,3.05,12.5,255.5,120.87,101.68
2016,5,15,7,30,201.0,202.0,3.0,13.0,299.0,134.47,112.91
2016,5,15,7,45,249.5,219.5,2.95,13.5,353.0,140.21,117.21
2016,5,15,8,0,298.0,237.0,2.9,14.0,407.0,149.9,124.86
2016,5,15,8,15,561.5,173.5,2.85,14.5,527.0,114.1,93.59
2016,5,15,8,30,825.0,110.0,2.8,15.0,647.0,87.65,70.5
2016,5,15,8,45,843.5,110.5,2.8,15.5,692.0,87.37,69.95
2016,5,15,9,0,862.0,111.0,2.8,16.0,737.0,96.82,77.68
2016,5,15,9,15,873.0,113.0,2.8,16.5,776.0,97.67,78.05
2016,5,15,9,30,884.0,115.0,2.8,17.0,815.0,98.36,78.32
2016,5,15,9,45,907.0,108.0,2.85,17.5,852.5,130.12,77.72
2016,5,15,10,0,930.0,101.0,2.9,18.0,890.0,184.76,104.99
2016,5,15,10,15,935.5,102.0,2.95,18.5,916.5,243.03,147.91
2016,5,15,10,30,941.0,103.0,3.0,19.0,943.0,301.77,196.98
2016,5,15,10,45,944.0,104.0,3.1,19.5,962.5,360.0,247.85
2016,5,15,11,0,947.0,105.0,3.2,20.0,982.0,417.98,298.64
2016,5,15,11,15,949.5,105.5,3.35,20.0,994.5,475.01,348.56
2016,5,15,11,30,952.0,106.0,3.5,20.0,1007.0,531.34,396.87
2016,5,15,11,45,952.5,106.5,3.65,20.5,1011.0,585.72,441.69
2016,5,15,12,0,953.0,107.0,3.8,21.0,1015.0,638.79,484.21
2016,5,15,12,15,952.5,106.5,3.95,21.0,1012.0,688.97,524.46
2016,5,15,12,30,952.0,106.0,4.1,21.0,1009.0,737.23,562.46
2016,5,15,12,45,953.0,103.5,4.25,21.0,998.5,782.77,597.86
2016,5,15,13,0,954.0,101.0,4.4,21.0,988.0,825.88,629.8
2016,5,15,13,15,951.0,100.5,4.5,20.5,969.5,864.87,659.23
2016,5,15,13,30,948.0,100.0,4.6,20.0,951.0,900.84,686.69
2016,5,15,13,45,942.5,99.0,4.7,20.0,925.5,930.97,708.87
2016,5,15,14,0,937.0,98.0,4.8,20.0,900.0,957.61,728.78
2016,5,15,14,15,930.0,96.5,4.85,20.0,867.5,978.79,744.68
2016,5,15,14,30,923.0,95.0,4.9,20.0,835.0,996.25,758.21
2016,5,15,14,45,913.5,93.5,4.95,20.0,796.5,1007.53,767.69
2016,5,15,15,0,904.0,92.0,5.0,20.0,758.0,1015.01,774.78
2016,5,15,15,15,892.0,90.0,5.0,19.5,715.0,1015.63,778.47
2016,5,15,15,30,880.0,88.0,5.0,19.0,672.0,1012.5,779.8
2016,5,15,15,45,864.5,85.5,5.0,18.5,624.0,1001.53,775.85
2016,5,15,16,0,849.0,83.0,5.0,18.0,576.0,987.04,769.56
2016,5,15,16,15,827.5,80.0,5.0,17.5,525.5,975.05,765.14
2016,5,15,16,30,806.0,77.0,5.0,17.0,475.0,947.1,749.22
2016,5,15,16,45,774.5,74.0,5.0,16.5,421.5,906.13,723.6
2016,5,15,17,0,743.0,71.0,5.0,16.0,368.0,862.71,695.55
2016,5,15,17,15,702.0,66.5,4.8,15.5,315.0,805.92,655.31
2016,5,15,17,30,661.0,62.0,4.6,15.0,262.0,754.78,618.0
2016,5,15,17,45,595.0,56.0,4.45,14.5,210.0,671.59,554.24
2016,5,15,18,0,529.0,50.0,4.3,14.0,158.0,589.69,488.41
2016,5,15,18,15,431.0,41.0,4.05,13.0,112.5,477.9,395.54
2016,5,15,18,30,333.0,32.0,3.8,12.0,67.0,371.68,300.67
2016,5,15,18,45,166.5,16.0,3.6,11.5,33.5,191.43,93.35
2016,5,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,16.0,2.9,9.0,26.5,12.22,0.0
2016,5,16,5,30,229.0,32.0,2.9,9.0,53.0,24.39,14.99
2016,5,16,5,45,325.5,44.5,2.95,9.5,95.0,36.07,26.5
2016,5,16,6,0,422.0,57.0,3.0,10.0,137.0,45.98,35.86
2016,5,16,6,15,214.5,78.0,2.95,10.5,119.5,56.92,45.94
2016,5,16,6,30,7.0,99.0,2.9,11.0,102.0,72.11,59.57
2016,5,16,6,45,13.0,119.0,2.85,11.5,124.0,86.18,71.93
2016,5,16,7,0,19.0,139.0,2.8,12.0,146.0,100.17,83.96
2016,5,16,7,15,27.0,162.0,2.75,12.5,174.0,111.95,93.83
2016,5,16,7,30,35.0,185.0,2.7,13.0,202.0,126.26,105.75
2016,5,16,7,45,101.0,220.0,2.65,13.5,276.0,147.85,123.74
2016,5,16,8,0,167.0,255.0,2.6,14.0,350.0,162.31,135.37
2016,5,16,8,15,225.0,271.5,2.6,14.5,411.5,172.51,143.27
2016,5,16,8,30,283.0,288.0,2.6,15.0,473.0,173.06,143.02
2016,5,16,8,45,567.5,200.0,2.65,16.0,603.0,123.77,100.64
2016,5,16,9,0,852.0,112.0,2.7,17.0,733.0,97.02,77.49
2016,5,16,9,15,863.0,114.0,2.8,17.5,771.5,97.83,77.88
2016,5,16,9,30,874.0,116.0,2.9,18.0,810.0,98.49,78.12
2016,5,16,9,45,895.0,110.5,3.0,19.0,846.5,131.71,78.31
2016,5,16,10,0,916.0,105.0,3.1,20.0,883.0,186.22,105.76
2016,5,16,10,15,921.5,106.0,3.2,20.5,909.5,243.65,147.95
2016,5,16,10,30,927.0,107.0,3.3,21.0,936.0,301.55,196.08
2016,5,16,10,45,931.0,107.5,3.45,21.5,955.5,358.96,245.97
2016,5,16,11,0,935.0,108.0,3.6,22.0,975.0,416.24,295.89
2016,5,16,11,15,937.0,108.5,3.7,22.0,987.0,472.37,344.74
2016,5,16,11,30,939.0,109.0,3.8,22.0,999.0,527.76,391.95
2016,5,16,11,45,940.0,109.5,3.95,22.0,1003.5,581.7,437.0
2016,5,16,12,0,941.0,110.0,4.1,22.0,1008.0,634.43,480.01
2016,5,16,12,15,940.0,110.0,4.2,22.0,1004.5,684.09,519.65
2016,5,16,12,30,939.0,110.0,4.3,22.0,1001.0,731.85,557.04
2016,5,16,12,45,935.5,110.5,4.45,22.5,989.5,776.06,590.27
2016,5,16,13,0,932.0,111.0,4.6,23.0,978.0,817.7,620.34
2016,5,16,13,15,928.0,110.0,4.7,23.0,959.5,854.88,647.11
2016,5,16,13,30,924.0,109.0,4.8,23.0,941.0,888.99,671.79
2016,5,16,13,45,921.0,106.5,4.9,23.0,916.0,919.36,693.96
2016,5,16,14,0,918.0,104.0,5.0,23.0,891.0,946.38,713.94
2016,5,16,14,15,911.0,102.5,5.0,22.5,859.0,967.21,730.56
2016,5,16,14,30,904.0,101.0,5.0,22.0,827.0,984.39,744.9
2016,5,16,14,45,896.5,98.0,5.05,22.0,789.5,995.8,754.39
2016,5,16,15,0,889.0,95.0,5.1,22.0,752.0,1003.44,761.52
2016,5,16,15,15,876.5,93.0,5.05,21.5,709.0,1003.45,764.35
2016,5,16,15,30,864.0,91.0,5.0,21.0,666.0,999.75,764.85
2016,5,16,15,45,847.0,88.5,4.95,21.0,618.0,987.27,757.92
2016,5,16,16,0,830.0,86.0,4.9,21.0,570.0,984.2,757.76
2016,5,16,16,15,808.5,83.0,4.8,20.5,520.0,959.56,743.63
2016,5,16,16,30,787.0,80.0,4.7,20.0,470.0,931.75,727.3
2016,5,16,16,45,754.0,77.0,4.6,19.5,417.0,889.46,700.35
2016,5,16,17,0,721.0,74.0,4.5,19.0,364.0,844.78,671.14
2016,5,16,17,15,679.5,69.0,4.2,18.0,311.5,793.69,636.53
2016,5,16,17,30,638.0,64.0,3.9,17.0,259.0,735.77,595.78
2016,5,16,17,45,575.5,57.5,3.65,16.5,208.0,655.64,535.12
2016,5,16,18,0,513.0,51.0,3.4,16.0,157.0,576.66,472.42
2016,5,16,18,15,417.0,42.0,3.2,15.0,112.0,467.03,382.92
2016,5,16,18,30,321.0,33.0,3.0,14.0,67.0,362.77,291.53
2016,5,16,18,45,160.5,16.5,2.85,13.5,33.5,188.61,100.8
2016,5,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,1.8,9.5,28.5,12.11,0.0
2016,5,17,5,30,290.0,30.0,1.9,10.0,57.0,24.6,15.23
2016,5,17,5,45,398.0,39.0,2.0,10.5,101.5,31.98,22.8
2016,5,17,6,0,506.0,48.0,2.1,11.0,146.0,39.47,29.92
2016,5,17,6,15,571.5,55.0,2.1,12.0,196.5,45.11,35.09
2016,5,17,6,30,637.0,62.0,2.1,13.0,247.0,50.78,40.08
2016,5,17,6,45,685.0,66.0,2.15,14.0,301.0,58.49,46.71
2016,5,17,7,0,733.0,70.0,2.2,15.0,355.0,62.0,49.47
2016,5,17,7,15,764.5,74.0,2.3,16.0,408.5,65.23,51.92
2016,5,17,7,30,796.0,78.0,2.4,17.0,462.0,68.41,54.27
2016,5,17,7,45,822.5,80.0,2.55,18.0,514.5,70.05,55.25
2016,5,17,8,0,849.0,82.0,2.7,19.0,567.0,79.76,63.13
2016,5,17,8,15,866.5,85.0,2.8,19.5,616.5,82.38,65.0
2016,5,17,8,30,884.0,88.0,2.9,20.0,666.0,84.83,66.74
2016,5,17,8,45,899.0,89.0,3.05,21.0,711.5,85.88,67.16
2016,5,17,9,0,914.0,90.0,3.2,22.0,757.0,86.81,67.5
2016,5,17,9,15,924.0,92.0,3.15,22.5,797.0,88.03,68.22
2016,5,17,9,30,934.0,94.0,3.1,23.0,837.0,89.1,68.82
2016,5,17,9,45,941.0,96.0,3.1,23.5,870.5,128.54,72.8
2016,5,17,10,0,948.0,98.0,3.1,24.0,904.0,187.65,103.78
2016,5,17,10,15,953.5,99.0,3.0,24.0,931.0,246.77,146.93
2016,5,17,10,30,959.0,100.0,2.9,24.0,958.0,306.35,196.09
2016,5,17,10,45,963.0,100.5,2.85,24.5,978.0,365.41,246.52
2016,5,17,11,0,967.0,101.0,2.8,25.0,998.0,424.31,296.74
2016,5,17,11,15,969.0,101.5,2.75,25.0,1010.5,482.01,345.73
2016,5,17,11,30,971.0,102.0,2.7,25.0,1023.0,538.93,392.82
2016,5,17,11,45,972.0,102.0,2.65,25.5,1027.5,593.99,436.29
2016,5,17,12,0,973.0,102.0,2.6,26.0,1032.0,647.75,477.27
2016,5,17,12,15,972.0,102.0,2.6,26.0,1028.0,698.7,516.12
2016,5,17,12,30,971.0,102.0,2.6,26.0,1024.0,747.68,552.57
2016,5,17,12,45,969.5,101.0,2.65,26.0,1013.0,793.25,586.16
2016,5,17,13,0,968.0,100.0,2.7,26.0,1002.0,836.24,616.09
2016,5,17,13,15,964.0,99.0,2.75,26.0,983.0,874.42,641.99
2016,5,17,13,30,960.0,98.0,2.8,26.0,964.0,909.43,665.79
2016,5,17,13,45,954.0,97.5,2.9,26.0,937.5,939.86,686.97
2016,5,17,14,0,948.0,97.0,3.0,26.0,911.0,966.78,705.97
2016,5,17,14,15,940.5,95.5,3.05,26.0,878.0,987.69,720.8
2016,5,17,14,30,933.0,94.0,3.1,26.0,845.0,1004.83,733.37
2016,5,17,14,45,922.0,93.0,3.2,26.0,805.5,1015.32,742.21
2016,5,17,15,0,911.0,92.0,3.3,26.0,766.0,1021.96,748.77
2016,5,17,15,15,898.5,90.0,3.3,25.5,722.0,1022.14,752.03
2016,5,17,15,30,886.0,88.0,3.3,25.0,678.0,1018.54,753.04
2016,5,17,15,45,869.0,85.5,3.35,25.0,629.5,1006.06,747.29
2016,5,17,16,0,852.0,83.0,3.4,25.0,581.0,990.03,739.33
2016,5,17,16,15,830.0,80.0,3.3,24.5,530.0,977.52,734.17
2016,5,17,16,30,808.0,77.0,3.2,24.0,479.0,949.07,718.16
2016,5,17,16,45,779.5,73.0,3.15,23.5,426.0,909.78,694.95
2016,5,17,17,0,751.0,69.0,3.1,23.0,373.0,867.98,669.49
2016,5,17,17,15,710.5,64.5,2.85,22.0,319.5,811.63,632.81
2016,5,17,17,30,670.0,60.0,2.6,21.0,266.0,753.92,593.71
2016,5,17,17,45,610.5,54.0,2.35,20.0,214.5,682.86,542.72
2016,5,17,18,0,551.0,48.0,2.1,19.0,163.0,606.52,484.85
2016,5,17,18,15,458.0,39.5,2.05,18.0,117.5,499.11,400.45
2016,5,17,18,30,365.0,31.0,2.0,17.0,72.0,396.99,313.64
2016,5,17,18,45,182.5,15.5,2.0,16.5,36.0,205.01,116.98
2016,5,17,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,18,5,15,136.5,15.5,2.15,11.5,28.5,12.49,0.0
2016,5,18,5,30,273.0,31.0,2.4,12.0,57.0,25.34,15.79
2016,5,18,5,45,376.0,41.5,2.7,13.0,101.0,33.85,24.2
2016,5,18,6,0,479.0,52.0,3.0,14.0,145.0,42.38,32.12
2016,5,18,6,15,544.5,59.0,2.9,14.5,195.0,47.87,37.16
2016,5,18,6,30,610.0,66.0,2.8,15.0,245.0,53.38,42.04
2016,5,18,6,45,656.5,71.5,2.75,16.0,298.0,57.54,45.49
2016,5,18,7,0,703.0,77.0,2.7,17.0,351.0,61.7,48.8
2016,5,18,7,15,735.0,81.5,2.7,17.5,404.0,70.17,55.89
2016,5,18,7,30,767.0,86.0,2.7,18.0,457.0,73.47,58.42
2016,5,18,7,45,790.0,89.5,2.7,19.0,508.0,75.8,59.95
2016,5,18,8,0,813.0,93.0,2.7,20.0,559.0,78.05,61.41
2016,5,18,8,15,831.0,96.0,2.65,20.5,607.5,79.75,62.51
2016,5,18,8,30,849.0,99.0,2.6,21.0,656.0,90.31,71.07
2016,5,18,8,45,862.5,101.5,2.55,22.0,700.0,91.95,71.94
2016,5,18,9,0,876.0,104.0,2.5,23.0,744.0,93.43,72.68
2016,5,18,9,15,886.5,106.0,2.55,23.5,783.0,94.37,73.15
2016,5,18,9,30,897.0,108.0,2.6,24.0,822.0,95.16,73.5
2016,5,18,9,45,908.0,107.5,2.65,24.5,856.0,133.24,76.52
2016,5,18,10,0,919.0,107.0,2.7,25.0,890.0,189.69,105.89
2016,5,18,10,15,924.5,108.5,2.75,25.5,917.0,247.46,147.7
2016,5,18,10,30,930.0,110.0,2.8,26.0,944.0,305.71,195.12
2016,5,18,10,45,933.5,111.0,2.9,26.5,963.5,363.32,244.02
2016,5,18,11,0,937.0,112.0,3.0,27.0,983.0,420.78,292.82
2016,5,18,11,15,939.0,112.5,3.1,27.0,995.0,476.94,340.49
2016,5,18,11,30,941.0,113.0,3.2,27.0,1007.0,532.38,386.53
2016,5,18,11,45,940.5,114.0,3.35,27.0,1011.0,585.92,430.16
2016,5,18,12,0,940.0,115.0,3.5,27.0,1015.0,638.14,471.71
2016,5,18,12,15,939.0,115.0,3.6,27.0,1011.5,687.78,510.3
2016,5,18,12,30,938.0,115.0,3.7,27.0,1008.0,735.54,546.7
2016,5,18,12,45,934.0,115.5,3.8,27.0,996.0,779.4,579.66
2016,5,18,13,0,930.0,116.0,3.9,27.0,984.0,820.67,609.55
2016,5,18,13,15,926.5,115.0,4.0,27.0,965.5,858.27,635.75
2016,5,18,13,30,923.0,114.0,4.1,27.0,947.0,892.84,659.91
2016,5,18,13,45,916.5,113.0,4.2,27.0,921.0,921.63,680.23
2016,5,18,14,0,910.0,112.0,4.3,27.0,895.0,946.95,698.34
2016,5,18,14,15,902.5,110.5,4.35,26.5,862.5,967.32,714.44
2016,5,18,14,30,895.0,109.0,4.4,26.0,830.0,984.04,728.33
2016,5,18,14,45,886.0,106.5,4.45,26.0,792.0,994.58,736.87
2016,5,18,15,0,877.0,104.0,4.5,26.0,754.0,1001.38,743.13
2016,5,18,15,15,864.0,101.5,4.5,25.5,710.5,1000.43,745.61
2016,5,18,15,30,851.0,99.0,4.5,25.0,667.0,995.79,745.83
2016,5,18,15,45,836.5,95.0,4.5,25.0,620.5,997.54,749.12
2016,5,18,16,0,822.0,91.0,4.5,25.0,574.0,982.3,740.99
2016,5,18,16,15,800.0,88.0,4.4,24.0,523.5,957.23,728.62
2016,5,18,16,30,778.0,85.0,4.3,23.0,473.0,929.01,713.95
2016,5,18,16,45,749.0,80.5,4.2,22.5,420.5,888.91,689.24
2016,5,18,17,0,720.0,76.0,4.1,22.0,368.0,846.34,662.27
2016,5,18,17,15,679.0,71.0,3.75,21.0,315.5,796.02,628.94
2016,5,18,17,30,638.0,66.0,3.4,20.0,263.0,738.59,589.03
2016,5,18,17,45,578.0,59.0,3.1,19.5,212.5,660.05,530.5
2016,5,18,18,0,518.0,52.0,2.8,19.0,162.0,582.51,470.01
2016,5,18,18,15,425.5,43.0,2.65,18.0,116.5,475.7,384.73
2016,5,18,18,30,333.0,34.0,2.5,17.0,71.0,373.91,297.76
2016,5,18,18,45,166.5,17.0,2.4,16.0,35.5,196.37,119.17
2016,5,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,15,128.0,17.0,4.05,9.0,29.5,13.01,0.0
2016,5,19,5,30,256.0,34.0,4.1,9.0,59.0,25.97,16.63
2016,5,19,5,45,363.5,45.0,4.2,9.5,103.5,36.61,27.04
2016,5,19,6,0,471.0,56.0,4.3,10.0,148.0,45.48,35.44
2016,5,19,6,15,538.5,63.5,4.4,10.5,199.0,51.24,40.82
2016,5,19,6,30,606.0,71.0,4.5,11.0,250.0,57.02,46.01
2016,5,19,6,45,654.5,76.0,4.65,11.5,303.5,60.72,49.16
2016,5,19,7,0,703.0,81.0,4.8,12.0,357.0,64.45,52.24
2016,5,19,7,15,735.0,85.5,4.85,12.5,410.0,73.1,59.63
2016,5,19,7,30,767.0,90.0,4.9,13.0,463.0,76.31,62.1
2016,5,19,7,45,794.0,92.5,4.95,13.5,515.0,77.94,63.18
2016,5,19,8,0,821.0,95.0,5.0,14.0,567.0,79.55,64.23
2016,5,19,8,15,611.0,179.0,4.85,14.5,547.0,118.46,97.51
2016,5,19,8,30,401.0,263.0,4.7,15.0,527.0,163.9,135.72
2016,5,19,8,45,643.0,183.5,4.55,15.5,639.0,115.9,94.29
2016,5,19,9,0,885.0,104.0,4.4,16.0,751.0,93.69,75.01
2016,5,19,9,15,895.5,106.0,4.45,16.0,790.5,94.65,75.67
2016,5,19,9,30,906.0,108.0,4.5,16.0,830.0,95.44,76.19
2016,5,19,9,45,906.5,113.5,4.55,16.5,861.5,137.21,81.96
2016,5,19,10,0,907.0,119.0,4.6,17.0,893.0,195.36,114.5
2016,5,19,10,15,914.0,120.0,4.65,17.0,920.5,252.55,157.79
2016,5,19,10,30,921.0,121.0,4.7,17.0,948.0,310.39,207.19
2016,5,19,10,45,930.5,119.0,4.8,17.5,970.0,367.73,257.89
2016,5,19,11,0,940.0,117.0,4.9,18.0,992.0,425.49,309.12
2016,5,19,11,15,944.0,118.0,4.95,18.0,1006.0,482.99,360.09
2016,5,19,11,30,948.0,119.0,5.0,18.0,1020.0,540.03,409.61
2016,5,19,11,45,954.0,117.0,5.05,18.5,1027.0,595.47,455.86
2016,5,19,12,0,960.0,115.0,5.1,19.0,1034.0,650.1,500.16
2016,5,19,12,15,960.5,115.0,5.15,18.5,1032.0,701.62,543.01
2016,5,19,12,30,961.0,115.0,5.2,18.0,1030.0,751.37,583.8
2016,5,19,12,45,960.0,114.5,5.3,18.0,1020.5,797.6,620.44
2016,5,19,13,0,959.0,114.0,5.4,18.0,1011.0,841.38,653.79
2016,5,19,13,15,956.0,113.5,5.45,17.5,992.5,880.86,683.96
2016,5,19,13,30,953.0,113.0,5.5,17.0,974.0,917.31,712.08
2016,5,19,13,45,950.5,110.5,5.55,17.0,949.0,949.15,735.63
2016,5,19,14,0,948.0,108.0,5.6,17.0,924.0,977.59,756.85
2016,5,19,14,15,940.5,106.5,5.7,16.5,891.0,998.83,774.96
2016,5,19,14,30,933.0,105.0,5.8,16.0,858.0,1016.31,790.68
2016,5,19,14,45,714.0,186.5,5.9,16.0,747.0,932.92,732.79
2016,5,19,15,0,495.0,268.0,6.0,16.0,636.0,807.41,639.3
2016,5,19,15,15,545.5,232.5,6.0,15.5,616.5,833.89,664.27
2016,5,19,15,30,596.0,197.0,6.0,15.0,597.0,866.67,693.24
2016,5,19,15,45,541.5,197.0,6.0,15.0,540.5,809.37,651.6
2016,5,19,16,0,487.0,197.0,6.0,15.0,484.0,759.23,614.89
2016,5,19,16,15,467.5,183.5,5.85,14.5,439.0,727.19,593.24
2016,5,19,16,30,448.0,170.0,5.7,14.0,394.0,692.93,569.54
2016,5,19,16,45,389.5,159.5,5.6,13.5,339.0,621.15,515.27
2016,5,19,17,0,331.0,149.0,5.5,13.0,284.0,524.72,440.59
2016,5,19,17,15,301.5,133.5,5.55,12.5,243.5,476.07,403.21
2016,5,19,17,30,272.0,118.0,5.6,12.0,203.0,427.4,364.44
2016,5,19,17,45,239.0,99.0,5.65,11.5,163.5,370.39,317.3
2016,5,19,18,0,206.0,80.0,5.7,11.0,124.0,313.75,268.7
2016,5,19,18,15,163.5,61.0,5.55,10.5,89.5,249.38,211.41
2016,5,19,18,30,121.0,42.0,5.4,10.0,55.0,185.98,152.98
2016,5,19,18,45,60.5,25.0,5.3,9.5,31.5,105.11,66.24
2016,5,19,19,0,0.0,8.0,5.2,9.0,8.0,6.29,0.0
2016,5,19,19,15,0.0,4.0,5.2,8.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,15,44.5,18.5,4.55,7.0,23.0,14.04,0.0
2016,5,20,5,30,89.0,37.0,4.6,7.0,46.0,27.41,18.11
2016,5,20,5,45,140.5,56.0,4.65,7.5,79.5,40.92,31.16
2016,5,20,6,0,192.0,75.0,4.7,8.0,113.0,54.24,43.68
2016,5,20,6,15,222.5,94.5,4.7,8.5,151.5,67.44,55.85
2016,5,20,6,30,253.0,114.0,4.7,9.0,190.0,80.32,67.45
2016,5,20,6,45,291.0,128.0,4.7,9.5,231.0,89.72,75.67
2016,5,20,7,0,329.0,142.0,4.7,10.0,272.0,98.92,83.52
2016,5,20,7,15,186.5,167.0,4.65,10.0,243.0,114.66,97.2
2016,5,20,7,30,44.0,192.0,4.6,10.0,214.0,130.43,110.73
2016,5,20,7,45,431.5,145.0,4.6,10.5,392.0,97.0,80.72
2016,5,20,8,0,819.0,98.0,4.6,11.0,570.0,81.48,66.66
2016,5,20,8,15,450.5,196.5,4.55,11.5,459.5,123.7,103.16
2016,5,20,8,30,82.0,295.0,4.5,12.0,349.0,189.66,159.24
2016,5,20,8,45,119.5,323.0,4.5,12.5,408.0,194.15,162.22
2016,5,20,9,0,157.0,351.0,4.5,13.0,467.0,207.53,172.79
2016,5,20,9,15,105.5,352.5,4.55,13.0,432.0,220.61,183.38
2016,5,20,9,30,54.0,354.0,4.6,13.0,397.0,220.23,182.7
2016,5,20,9,45,210.0,368.0,4.65,13.5,546.0,230.65,176.62
2016,5,20,10,0,366.0,382.0,4.7,14.0,695.0,262.68,191.8
2016,5,20,10,15,320.0,411.5,4.75,14.0,691.0,298.85,221.45
2016,5,20,10,30,274.0,441.0,4.8,14.0,687.0,331.03,249.72
2016,5,20,10,45,617.0,273.5,4.9,14.0,843.5,354.65,260.28
2016,5,20,11,0,960.0,106.0,5.0,14.0,1000.0,426.7,314.63
2016,5,20,11,15,962.0,106.5,5.05,14.0,1012.0,483.87,366.31
2016,5,20,11,30,964.0,107.0,5.1,14.0,1024.0,540.29,416.3
2016,5,20,11,45,690.5,266.5,5.2,14.0,925.0,562.27,438.19
2016,5,20,12,0,417.0,426.0,5.3,14.0,826.0,562.21,439.51
2016,5,20,12,15,434.5,426.5,5.3,14.0,842.0,608.67,476.55
2016,5,20,12,30,452.0,427.0,5.3,14.0,858.0,655.97,513.61
2016,5,20,12,45,360.0,446.5,5.35,14.0,787.5,635.07,498.03
2016,5,20,13,0,268.0,466.0,5.4,14.0,717.0,608.36,477.49
2016,5,20,13,15,281.5,452.5,5.4,14.0,711.5,631.37,496.19
2016,5,20,13,30,295.0,439.0,5.4,14.0,706.0,653.47,514.01
2016,5,20,13,45,162.5,391.5,5.45,14.0,538.0,498.54,395.09
2016,5,20,14,0,30.0,344.0,5.5,14.0,370.0,327.43,259.35
2016,5,20,14,15,42.5,352.5,5.5,13.5,388.0,353.3,281.44
2016,5,20,14,30,55.0,361.0,5.5,13.0,406.0,380.66,304.41
2016,5,20,14,45,192.5,346.0,5.5,13.0,491.5,530.47,426.83
2016,5,20,15,0,330.0,331.0,5.5,13.0,577.0,686.08,550.34
2016,5,20,15,15,370.0,298.5,5.4,13.0,559.5,703.28,565.44
2016,5,20,15,30,410.0,266.0,5.3,13.0,542.0,741.88,596.88
2016,5,20,15,45,342.5,259.5,5.25,13.0,479.0,650.82,527.93
2016,5,20,16,0,275.0,253.0,5.2,13.0,416.0,581.69,474.59
2016,5,20,16,15,277.5,229.0,5.1,12.5,381.0,561.78,462.04
2016,5,20,16,30,280.0,205.0,5.0,12.0,346.0,539.82,447.56
2016,5,20,16,45,237.5,185.5,4.9,12.0,296.0,476.43,397.53
2016,5,20,17,0,195.0,166.0,4.8,12.0,246.0,389.71,328.03
2016,5,20,17,15,181.5,145.5,4.6,11.5,211.5,353.84,299.95
2016,5,20,17,30,168.0,125.0,4.4,11.0,177.0,317.36,270.5
2016,5,20,17,45,347.5,90.0,4.25,10.5,173.0,479.57,409.53
2016,5,20,18,0,527.0,55.0,4.1,10.0,169.0,594.68,500.86
2016,5,20,18,15,432.0,46.0,3.8,9.5,123.0,485.21,407.68
2016,5,20,18,30,337.0,37.0,3.5,9.0,77.0,380.51,314.76
2016,5,20,18,45,189.5,24.0,3.2,9.0,44.5,224.28,152.92
2016,5,20,19,0,42.0,11.0,2.9,9.0,12.0,40.57,0.0
2016,5,20,19,15,21.0,5.5,2.9,8.5,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,139.0,17.0,1.4,7.5,31.0,13.05,0.25
2016,5,21,5,30,278.0,34.0,1.6,8.0,62.0,27.79,18.48
2016,5,21,5,45,385.0,43.0,1.85,8.5,106.5,35.05,25.85
2016,5,21,6,0,492.0,52.0,2.1,9.0,151.0,42.43,32.89
2016,5,21,6,15,555.5,59.0,2.1,9.0,201.0,47.93,38.1
2016,5,21,6,30,619.0,66.0,2.1,9.0,251.0,53.44,43.15
2016,5,21,6,45,533.5,94.0,2.15,9.5,275.0,72.0,59.73
2016,5,21,7,0,448.0,122.0,2.2,10.0,299.0,86.11,72.02
2016,5,21,7,15,394.5,154.0,2.2,10.5,326.0,104.0,87.46
2016,5,21,7,30,341.0,186.0,2.2,11.0,353.0,124.31,104.74
2016,5,21,7,45,186.0,204.0,2.2,11.5,296.5,136.41,114.63
2016,5,21,8,0,31.0,222.0,2.2,12.0,240.0,148.94,124.78
2016,5,21,8,15,63.5,260.5,2.25,12.0,301.5,170.92,143.14
2016,5,21,8,30,96.0,299.0,2.3,12.0,363.0,192.0,160.53
2016,5,21,8,45,207.5,313.0,2.35,12.5,462.0,192.3,160.02
2016,5,21,9,0,319.0,327.0,2.4,13.0,561.0,189.09,156.67
2016,5,21,9,15,423.5,309.0,2.5,13.0,637.0,169.89,140.25
2016,5,21,9,30,528.0,291.0,2.6,13.0,713.0,161.28,132.8
2016,5,21,9,45,469.5,325.0,2.75,13.5,712.0,200.65,144.94
2016,5,21,10,0,411.0,359.0,2.9,14.0,711.0,245.04,175.23
2016,5,21,10,15,407.5,373.5,2.95,14.0,731.0,284.87,205.76
2016,5,21,10,30,404.0,388.0,3.0,14.0,751.0,325.11,238.97
2016,5,21,10,45,206.5,290.0,3.15,14.5,476.0,251.1,190.05
2016,5,21,11,0,9.0,192.0,3.3,15.0,201.0,148.84,114.98
2016,5,21,11,15,53.0,333.5,3.35,15.0,384.5,263.51,205.12
2016,5,21,11,30,97.0,475.0,3.4,15.0,568.0,387.34,300.04
2016,5,21,11,45,263.0,451.0,3.5,15.0,703.5,465.64,359.87
2016,5,21,12,0,429.0,427.0,3.6,15.0,839.0,569.86,439.79
2016,5,21,12,15,426.5,424.0,3.65,15.0,832.5,601.88,464.91
2016,5,21,12,30,424.0,421.0,3.7,15.0,826.0,632.63,489.07
2016,5,21,12,45,667.0,275.5,3.75,15.0,904.0,728.71,565.3
2016,5,21,13,0,910.0,130.0,3.8,15.0,982.0,816.85,635.35
2016,5,21,13,15,905.5,129.0,3.85,15.0,963.5,853.23,661.35
2016,5,21,13,30,901.0,128.0,3.9,15.0,945.0,886.58,685.52
2016,5,21,13,45,896.5,126.0,3.95,15.0,919.5,915.87,706.87
2016,5,21,14,0,892.0,124.0,4.0,15.0,894.0,941.82,725.98
2016,5,21,14,15,680.0,218.5,4.0,14.5,793.5,887.93,689.7
2016,5,21,14,30,468.0,313.0,4.0,14.0,693.0,792.64,618.77
2016,5,21,14,45,479.0,291.5,4.0,14.0,664.5,799.78,626.62
2016,5,21,15,0,490.0,270.0,4.0,14.0,636.0,804.15,631.92
2016,5,21,15,15,492.0,251.0,3.95,13.5,600.5,799.21,631.33
2016,5,21,15,30,494.0,232.0,3.9,13.0,565.0,791.31,628.77
2016,5,21,15,45,260.5,228.0,3.85,13.0,402.5,530.04,429.06
2016,5,21,16,0,27.0,224.0,3.8,13.0,240.0,243.87,196.92
2016,5,21,16,15,126.5,218.5,3.7,12.5,283.5,369.31,303.96
2016,5,21,16,30,226.0,213.0,3.6,12.0,327.0,470.53,389.13
2016,5,21,16,45,303.0,177.5,3.55,12.0,312.5,531.53,440.63
2016,5,21,17,0,380.0,142.0,3.5,12.0,298.0,588.66,488.75
2016,5,21,17,15,496.0,107.0,3.3,11.5,281.5,654.09,542.73
2016,5,21,17,30,612.0,72.0,3.1,11.0,265.0,722.11,596.1
2016,5,21,17,45,556.0,64.5,2.95,11.0,215.5,647.17,537.17
2016,5,21,18,0,500.0,57.0,2.8,11.0,166.0,572.93,477.19
2016,5,21,18,15,409.5,47.5,2.45,10.5,121.0,467.47,389.36
2016,5,21,18,30,319.0,38.0,2.1,10.0,76.0,366.53,300.94
2016,5,21,18,45,190.0,24.5,1.8,10.0,44.0,226.53,157.8
2016,5,21,19,0,61.0,11.0,1.5,10.0,12.0,55.02,0.0
2016,5,21,19,15,30.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,141.5,17.5,1.9,7.0,32.0,13.43,1.12
2016,5,22,5,30,283.0,35.0,2.0,7.0,64.0,28.63,19.35
2016,5,22,5,45,380.0,45.5,2.1,7.5,108.5,37.03,27.76
2016,5,22,6,0,477.0,56.0,2.2,8.0,153.0,45.45,35.77
2016,5,22,6,15,541.0,64.0,2.1,8.5,203.0,51.58,41.5
2016,5,22,6,30,605.0,72.0,2.0,9.0,253.0,57.69,47.0
2016,5,22,6,45,649.5,77.5,1.95,9.5,305.5,61.67,50.41
2016,5,22,7,0,694.0,83.0,1.9,10.0,358.0,65.63,53.71
2016,5,22,7,15,502.0,137.5,1.75,10.5,351.0,95.93,80.32
2016,5,22,7,30,310.0,192.0,1.6,11.0,344.0,126.97,106.99
2016,5,22,7,45,558.5,145.5,1.5,11.5,455.0,100.78,83.53
2016,5,22,8,0,807.0,99.0,1.4,12.0,566.0,81.81,66.59
2016,5,22,8,15,569.5,189.5,1.35,12.5,533.0,122.88,101.76
2016,5,22,8,30,332.0,280.0,1.3,13.0,500.0,170.28,141.36
2016,5,22,8,45,602.0,194.5,1.3,13.5,625.0,120.85,98.84
2016,5,22,9,0,872.0,109.0,1.3,14.0,750.0,95.95,77.34
2016,5,22,9,15,669.5,208.0,1.35,14.5,716.0,123.7,100.59
2016,5,22,9,30,467.0,307.0,1.4,15.0,682.0,166.65,136.02
2016,5,22,9,45,700.5,204.0,1.45,15.5,791.0,153.45,99.41
2016,5,22,10,0,934.0,101.0,1.5,16.0,900.0,191.72,109.93
2016,5,22,10,15,939.0,102.0,1.6,16.0,926.5,249.59,153.79
2016,5,22,10,30,944.0,103.0,1.7,16.0,953.0,307.86,203.25
2016,5,22,10,45,949.0,103.0,1.85,16.5,973.0,365.73,253.95
2016,5,22,11,0,954.0,103.0,2.0,17.0,993.0,423.56,304.62
2016,5,22,11,15,956.0,103.0,2.15,17.0,1005.0,479.87,353.96
2016,5,22,11,30,958.0,103.0,2.3,17.0,1017.0,535.42,401.61
2016,5,22,11,45,958.5,103.5,2.45,17.5,1021.0,589.56,446.16
2016,5,22,12,0,959.0,104.0,2.6,18.0,1025.0,642.41,488.44
2016,5,22,12,15,958.0,104.0,2.75,18.0,1021.5,692.45,528.51
2016,5,22,12,30,957.0,104.0,2.9,18.0,1018.0,740.58,566.35
2016,5,22,12,45,950.5,106.0,3.05,18.0,1005.5,784.16,600.2
2016,5,22,13,0,944.0,108.0,3.2,18.0,993.0,825.0,630.53
2016,5,22,13,15,940.0,107.5,3.35,18.0,974.5,862.77,657.85
2016,5,22,13,30,936.0,107.0,3.5,18.0,956.0,897.49,683.08
2016,5,22,13,45,930.0,106.0,3.65,18.0,930.0,926.8,704.65
2016,5,22,14,0,924.0,105.0,3.8,18.0,904.0,952.67,723.99
2016,5,22,14,15,683.0,213.5,3.9,17.5,792.5,885.78,680.01
2016,5,22,14,30,442.0,322.0,4.0,17.0,681.0,776.06,599.29
2016,5,22,14,45,665.0,210.0,4.15,17.0,721.5,908.34,702.31
2016,5,22,15,0,888.0,98.0,4.3,17.0,762.0,1005.3,771.34
2016,5,22,15,15,875.5,96.0,4.35,16.5,719.0,1005.37,774.18
2016,5,22,15,30,863.0,94.0,4.4,16.0,676.0,1001.75,775.57
2016,5,22,15,45,846.0,91.5,4.45,16.0,628.5,989.36,769.51
2016,5,22,16,0,829.0,89.0,4.5,16.0,581.0,986.55,770.38
2016,5,22,16,15,807.0,86.0,4.5,15.5,530.5,961.51,756.54
2016,5,22,16,30,785.0,83.0,4.5,15.0,480.0,933.32,740.47
2016,5,22,16,45,755.0,79.5,4.55,14.5,427.5,893.53,716.04
2016,5,22,17,0,725.0,76.0,4.6,14.0,375.0,851.28,689.17
2016,5,22,17,15,685.0,71.0,4.5,13.5,323.0,801.65,654.84
2016,5,22,17,30,645.0,66.0,4.4,13.0,271.0,745.12,614.02
2016,5,22,17,45,587.5,59.5,4.3,12.5,220.5,669.49,556.48
2016,5,22,18,0,530.0,53.0,4.2,12.0,170.0,594.69,496.79
2016,5,22,18,15,443.0,44.5,4.0,11.5,124.5,492.92,411.8
2016,5,22,18,30,356.0,36.0,3.8,11.0,79.0,395.54,326.02
2016,5,22,18,45,222.0,23.5,3.6,10.5,46.0,256.05,183.85
2016,5,22,19,0,88.0,11.0,3.4,10.0,13.0,75.58,0.0
2016,5,22,19,15,44.0,5.5,3.2,9.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,5,15,119.5,18.5,2.45,8.0,31.0,14.11,2.02
2016,5,23,5,30,239.0,37.0,2.5,8.0,62.0,28.07,18.82
2016,5,23,5,45,337.0,48.5,2.6,8.5,105.0,36.96,27.59
2016,5,23,6,0,435.0,60.0,2.7,9.0,148.0,48.25,38.16
2016,5,23,6,15,498.0,68.5,2.7,9.0,197.0,54.56,44.11
2016,5,23,6,30,561.0,77.0,2.7,9.0,246.0,60.84,49.84
2016,5,23,6,45,613.0,81.5,2.75,9.5,298.5,63.99,52.49
2016,5,23,7,0,665.0,86.0,2.8,10.0,351.0,67.21,55.11
2016,5,23,7,15,697.0,91.0,2.75,10.5,402.5,70.43,57.68
2016,5,23,7,30,729.0,96.0,2.7,11.0,454.0,73.58,60.13
2016,5,23,7,45,758.0,98.0,2.7,11.5,505.0,80.83,66.17
2016,5,23,8,0,787.0,100.0,2.7,12.0,556.0,81.96,66.78
2016,5,23,8,15,805.0,103.0,2.65,12.5,603.5,83.44,67.72
2016,5,23,8,30,823.0,106.0,2.6,13.0,651.0,84.83,68.58
2016,5,23,8,45,839.5,107.5,2.6,13.5,695.0,85.17,68.55
2016,5,23,9,0,856.0,109.0,2.6,14.0,739.0,95.43,77.04
2016,5,23,9,15,866.0,111.0,2.65,14.0,777.0,96.23,77.54
2016,5,23,9,30,876.0,113.0,2.7,14.0,815.0,96.86,77.92
2016,5,23,9,45,892.5,109.5,2.8,14.5,850.0,137.27,81.56
2016,5,23,10,0,909.0,106.0,2.9,15.0,885.0,191.65,111.69
2016,5,23,10,15,601.0,271.0,2.95,15.0,793.0,264.71,181.25
2016,5,23,10,30,293.0,436.0,3.0,15.0,701.0,333.84,248.96
2016,5,23,10,45,609.5,273.5,3.1,15.5,838.0,353.13,256.37
2016,5,23,11,0,926.0,111.0,3.2,16.0,975.0,418.5,304.65
2016,5,23,11,15,928.0,111.5,3.3,16.0,987.0,473.66,353.52
2016,5,23,11,30,930.0,112.0,3.4,16.0,999.0,528.13,400.79
2016,5,23,11,45,929.5,113.0,3.5,16.0,1003.5,580.73,445.46
2016,5,23,12,0,929.0,114.0,3.6,16.0,1008.0,632.06,487.99
2016,5,23,12,15,928.5,114.0,3.65,16.0,1005.0,681.18,527.71
2016,5,23,12,30,928.0,114.0,3.7,16.0,1002.0,728.52,565.21
2016,5,23,12,45,896.5,133.5,3.75,16.0,983.5,766.43,594.55
2016,5,23,13,0,865.0,153.0,3.8,16.0,965.0,800.04,620.19
2016,5,23,13,15,638.0,271.5,3.85,16.0,864.5,778.15,600.96
2016,5,23,13,30,411.0,390.0,3.9,16.0,764.0,719.42,554.76
2016,5,23,13,45,634.5,264.5,4.0,16.0,823.0,833.62,644.47
2016,5,23,14,0,858.0,139.0,4.1,16.0,882.0,924.46,712.21
2016,5,23,14,15,651.5,230.5,4.1,16.0,783.0,872.3,674.63
2016,5,23,14,30,445.0,322.0,4.1,16.0,684.0,778.75,603.98
2016,5,23,14,45,338.5,338.0,4.2,16.0,606.0,687.41,537.53
2016,5,23,15,0,232.0,354.0,4.3,16.0,528.0,588.63,463.65
2016,5,23,15,15,203.0,335.0,4.3,15.5,481.0,549.84,436.3
2016,5,23,15,30,174.0,316.0,4.3,15.0,434.0,509.06,406.67
2016,5,23,15,45,87.5,236.5,4.3,15.0,296.0,313.93,253.63
2016,5,23,16,0,1.0,157.0,4.3,15.0,158.0,129.25,101.81
2016,5,23,16,15,342.0,130.5,4.2,14.5,304.5,533.53,439.99
2016,5,23,16,30,683.0,104.0,4.1,14.0,451.0,862.95,692.25
2016,5,23,16,45,685.0,94.5,4.05,14.0,410.5,849.03,681.77
2016,5,23,17,0,687.0,85.0,4.0,14.0,370.0,832.03,671.37
2016,5,23,17,15,646.5,79.0,3.85,13.5,318.5,775.41,631.67
2016,5,23,17,30,606.0,73.0,3.7,13.0,267.0,717.71,590.04
2016,5,23,17,45,553.0,65.0,3.55,13.0,217.5,645.06,533.96
2016,5,23,18,0,500.0,57.0,3.4,13.0,168.0,573.01,475.91
2016,5,23,18,15,413.5,47.5,3.05,12.5,123.0,471.07,391.35
2016,5,23,18,30,327.0,38.0,2.7,12.0,78.0,373.49,306.33
2016,5,23,18,45,200.5,24.5,2.35,11.5,46.0,241.43,175.3
2016,5,23,19,0,74.0,11.0,2.0,11.0,14.0,64.96,0.0
2016,5,23,19,15,37.0,5.5,1.95,10.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
