Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,143.5,17.5,2.5,8.5,32.5,13.44,2.12
2016,5,24,5,30,287.0,35.0,2.7,9.0,65.0,28.59,19.23
2016,5,24,5,45,384.5,44.5,2.9,9.5,109.0,36.2,26.8
2016,5,24,6,0,482.0,54.0,3.1,10.0,153.0,43.86,34.06
2016,5,24,6,15,544.5,61.5,3.1,10.0,203.0,49.67,39.51
2016,5,24,6,30,607.0,69.0,3.1,10.0,253.0,55.46,44.78
2016,5,24,6,45,303.5,96.5,3.1,10.5,188.5,68.16,56.03
2016,5,24,7,0,0.0,124.0,3.1,11.0,124.0,90.77,75.9
2016,5,24,7,15,21.0,158.5,3.1,11.5,169.0,114.08,96.01
2016,5,24,7,30,42.0,193.0,3.1,12.0,214.0,131.09,110.3
2016,5,24,7,45,75.5,225.5,3.1,12.5,267.5,150.51,126.46
2016,5,24,8,0,109.0,258.0,3.1,13.0,321.0,169.37,141.9
2016,5,24,8,15,74.0,263.0,3.1,13.5,307.5,172.55,143.85
2016,5,24,8,30,39.0,268.0,3.1,14.0,294.0,175.28,145.45
2016,5,24,8,45,36.0,280.5,3.1,14.5,306.0,182.38,150.75
2016,5,24,9,0,33.0,293.0,3.1,15.0,318.0,189.23,155.81
2016,5,24,9,15,82.0,342.0,3.15,15.0,407.0,215.1,176.97
2016,5,24,9,30,131.0,391.0,3.2,15.0,496.0,222.64,182.81
2016,5,24,9,45,70.5,302.0,3.25,15.5,359.0,202.48,156.25
2016,5,24,10,0,10.0,213.0,3.3,16.0,222.0,158.65,122.65
2016,5,24,10,15,8.5,193.5,3.35,16.0,201.5,146.34,112.81
2016,5,24,10,30,7.0,174.0,3.4,16.0,181.0,133.2,102.31
2016,5,24,10,45,11.0,221.5,3.45,16.0,232.0,169.43,131.05
2016,5,24,11,0,15.0,269.0,3.5,16.0,283.0,206.27,160.0
2016,5,24,11,15,16.0,287.5,3.55,16.0,303.0,222.16,172.44
2016,5,24,11,30,17.0,306.0,3.6,16.0,323.0,238.51,185.26
2016,5,24,11,45,86.5,401.0,3.7,16.5,485.0,343.8,266.37
2016,5,24,12,0,156.0,496.0,3.8,17.0,647.0,462.26,355.7
2016,5,24,12,15,543.0,307.5,3.8,17.0,828.5,592.8,457.89
2016,5,24,12,30,930.0,119.0,3.8,17.0,1010.0,733.62,567.57
2016,5,24,12,45,634.5,281.0,3.85,17.0,886.0,709.04,546.23
2016,5,24,13,0,339.0,443.0,3.9,17.0,762.0,643.49,494.29
2016,5,24,13,15,631.0,278.0,3.9,17.0,857.5,777.6,599.3
2016,5,24,13,30,923.0,113.0,3.9,17.0,953.0,891.68,684.42
2016,5,24,13,45,919.5,110.5,3.95,17.0,928.0,921.53,705.37
2016,5,24,14,0,916.0,108.0,4.0,17.0,903.0,948.03,724.67
2016,5,24,14,15,908.5,106.5,4.0,16.5,871.0,968.33,740.91
2016,5,24,14,30,901.0,105.0,4.0,16.0,839.0,984.99,754.86
2016,5,24,14,45,892.5,102.5,4.05,16.0,801.5,995.97,763.98
2016,5,24,15,0,884.0,100.0,4.1,16.0,764.0,1003.21,770.76
2016,5,24,15,15,636.5,187.5,4.1,15.5,651.0,887.21,692.19
2016,5,24,15,30,389.0,275.0,4.1,15.0,538.0,706.12,558.93
2016,5,24,15,45,609.5,182.0,4.15,15.0,561.0,871.71,688.35
2016,5,24,16,0,830.0,89.0,4.2,15.0,584.0,987.34,772.18
2016,5,24,16,15,594.5,141.0,4.2,14.5,480.0,818.22,652.97
2016,5,24,16,30,359.0,193.0,4.2,14.0,376.0,603.84,492.45
2016,5,24,16,45,547.5,133.5,4.2,14.0,378.5,747.15,608.0
2016,5,24,17,0,736.0,74.0,4.2,14.0,381.0,859.61,693.39
2016,5,24,17,15,697.5,69.0,4.1,13.5,328.5,804.94,654.72
2016,5,24,17,30,659.0,64.0,4.0,13.0,276.0,755.46,619.83
2016,5,24,17,45,606.5,57.5,3.9,13.0,225.5,684.18,565.27
2016,5,24,18,0,554.0,51.0,3.8,13.0,175.0,613.47,508.7
2016,5,24,18,15,469.0,43.0,3.5,12.0,129.5,513.48,426.88
2016,5,24,18,30,384.0,35.0,3.2,11.0,84.0,417.8,343.97
2016,5,24,18,45,192.0,25.5,2.9,10.5,50.0,232.54,172.52
2016,5,24,19,0,0.0,16.0,2.6,10.0,16.0,12.59,0.0
2016,5,24,19,15,0.0,8.0,2.55,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,17.0,2.7,8.0,34.0,13.67,2.68
2016,5,25,5,30,312.0,34.0,2.8,8.0,68.0,27.84,18.71
2016,5,25,5,45,406.5,43.0,2.9,8.5,112.0,35.11,25.96
2016,5,25,6,0,501.0,52.0,3.0,9.0,156.0,42.44,32.93
2016,5,25,6,15,562.0,59.0,3.0,9.5,205.5,47.94,38.04
2016,5,25,6,30,623.0,66.0,3.0,10.0,255.0,53.45,42.97
2016,5,25,6,45,311.5,79.5,3.0,10.5,174.0,57.26,46.23
2016,5,25,7,0,0.0,93.0,3.0,11.0,93.0,70.2,57.57
2016,5,25,7,15,3.5,126.5,3.0,11.5,128.0,93.47,77.86
2016,5,25,7,30,7.0,160.0,3.0,12.0,163.0,116.06,97.2
2016,5,25,7,45,7.5,172.0,3.0,12.5,176.0,124.72,104.15
2016,5,25,8,0,8.0,184.0,3.0,13.0,189.0,133.3,110.98
2016,5,25,8,15,8.0,190.0,3.05,13.5,195.0,137.99,114.42
2016,5,25,8,30,8.0,196.0,3.1,14.0,201.0,142.57,117.76
2016,5,25,8,45,14.0,229.5,3.2,15.0,239.5,164.58,135.59
2016,5,25,9,0,20.0,263.0,3.3,16.0,278.0,186.05,152.65
2016,5,25,9,15,117.5,326.0,3.4,16.0,420.5,194.97,159.71
2016,5,25,9,30,215.0,389.0,3.5,16.0,563.0,224.7,183.95
2016,5,25,9,45,117.5,347.5,3.6,16.5,443.5,214.99,164.18
2016,5,25,10,0,20.0,306.0,3.7,17.0,324.0,220.66,170.74
2016,5,25,10,15,168.0,367.5,3.75,17.5,519.5,262.74,196.59
2016,5,25,10,30,316.0,429.0,3.8,18.0,715.0,336.36,247.86
2016,5,25,10,45,631.5,264.0,3.9,18.5,850.0,354.84,254.87
2016,5,25,11,0,947.0,99.0,4.0,19.0,985.0,419.44,302.49
2016,5,25,11,15,489.5,246.0,4.05,19.0,704.5,370.98,278.78
2016,5,25,11,30,32.0,393.0,4.1,19.0,424.0,301.51,231.22
2016,5,25,11,45,493.0,246.0,4.2,19.0,721.5,443.56,340.79
2016,5,25,12,0,954.0,99.0,4.3,19.0,1019.0,636.14,488.2
2016,5,25,12,15,953.5,99.0,4.35,19.0,1016.0,685.96,527.67
2016,5,25,12,30,953.0,99.0,4.4,19.0,1013.0,733.94,565.59
2016,5,25,12,45,670.5,258.0,4.5,19.0,897.5,717.34,551.18
2016,5,25,13,0,388.0,417.0,4.6,19.0,782.0,659.53,505.55
2016,5,25,13,15,655.5,263.5,4.6,19.0,866.0,785.4,603.86
2016,5,25,13,30,923.0,110.0,4.6,19.0,950.0,888.84,681.11
2016,5,25,13,45,919.5,107.5,4.7,19.0,925.5,918.57,702.65
2016,5,25,14,0,916.0,105.0,4.8,19.0,901.0,944.94,722.44
2016,5,25,14,15,909.0,104.0,4.85,18.5,869.0,966.11,739.82
2016,5,25,14,30,902.0,103.0,4.9,18.0,837.0,983.69,754.96
2016,5,25,14,45,625.0,215.5,4.95,18.0,713.5,874.01,678.51
2016,5,25,15,0,348.0,328.0,5.0,18.0,590.0,699.62,546.91
2016,5,25,15,15,243.5,322.0,5.0,17.5,500.5,600.24,473.43
2016,5,25,15,30,139.0,316.0,5.0,17.0,411.0,472.86,375.99
2016,5,25,15,45,486.0,201.5,5.05,17.0,498.0,756.63,603.69
2016,5,25,16,0,833.0,87.0,5.1,17.0,585.0,974.79,765.28
2016,5,25,16,15,812.0,84.0,5.05,16.5,535.0,963.73,759.47
2016,5,25,16,30,791.0,81.0,5.0,16.0,485.0,936.59,743.56
2016,5,25,16,45,764.5,77.0,4.95,15.5,433.5,899.69,720.38
2016,5,25,17,0,738.0,73.0,4.9,15.0,382.0,860.27,694.9
2016,5,25,17,15,700.5,68.5,4.75,14.5,330.0,807.24,657.84
2016,5,25,17,30,663.0,64.0,4.6,14.0,278.0,759.25,623.48
2016,5,25,17,45,608.0,58.0,4.45,13.5,227.5,686.3,568.16
2016,5,25,18,0,553.0,52.0,4.3,13.0,177.0,614.04,510.84
2016,5,25,18,15,468.5,44.0,4.1,12.5,131.5,514.47,428.35
2016,5,25,18,30,384.0,36.0,3.9,12.0,86.0,419.09,345.21
2016,5,25,18,45,243.0,25.0,3.7,11.5,51.5,278.97,210.08
2016,5,25,19,0,102.0,14.0,3.5,11.0,17.0,88.71,0.0
2016,5,25,19,15,51.0,7.0,3.55,10.5,8.5,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,130.5,19.0,2.9,9.0,33.5,14.51,3.52
2016,5,26,5,30,261.0,38.0,2.9,9.0,67.0,28.9,19.59
2016,5,26,5,45,354.5,49.0,2.95,9.5,110.0,39.63,29.9
2016,5,26,6,0,448.0,60.0,3.0,10.0,153.0,48.28,38.06
2016,5,26,6,15,511.5,68.0,2.95,10.0,202.5,54.25,43.66
2016,5,26,6,30,575.0,76.0,2.9,10.0,252.0,60.2,49.07
2016,5,26,6,45,311.5,115.5,2.85,10.5,213.5,80.44,67.04
2016,5,26,7,0,48.0,155.0,2.8,11.0,175.0,107.28,90.51
2016,5,26,7,15,41.5,172.5,2.75,11.5,191.5,118.46,99.81
2016,5,26,7,30,35.0,190.0,2.7,12.0,208.0,129.39,108.75
2016,5,26,7,45,71.0,224.0,2.65,13.0,264.5,149.71,125.44
2016,5,26,8,0,107.0,258.0,2.6,14.0,321.0,169.4,141.27
2016,5,26,8,15,464.0,183.5,2.6,14.5,487.5,116.6,95.59
2016,5,26,8,30,821.0,109.0,2.6,15.0,654.0,86.56,69.48
2016,5,26,8,45,837.5,110.0,2.6,15.5,698.0,86.53,69.16
2016,5,26,9,0,854.0,111.0,2.6,16.0,742.0,96.4,77.25
2016,5,26,9,15,567.5,244.0,2.6,16.5,673.0,142.51,115.74
2016,5,26,9,30,281.0,377.0,2.6,17.0,604.0,205.25,167.11
2016,5,26,9,45,584.0,249.5,2.65,17.5,744.0,170.03,114.55
2016,5,26,10,0,887.0,122.0,2.7,18.0,884.0,198.57,116.5
2016,5,26,10,15,893.0,123.0,2.7,18.5,910.5,253.95,158.29
2016,5,26,10,30,899.0,124.0,2.7,19.0,937.0,309.87,205.17
2016,5,26,10,45,902.5,125.5,2.75,19.5,956.5,365.64,253.67
2016,5,26,11,0,906.0,127.0,2.8,20.0,976.0,421.32,302.0
2016,5,26,11,15,908.5,127.5,2.85,20.0,988.0,475.7,349.11
2016,5,26,11,30,911.0,128.0,2.9,20.0,1000.0,529.5,394.69
2016,5,26,11,45,911.5,129.0,3.0,20.5,1004.5,581.82,437.27
2016,5,26,12,0,912.0,130.0,3.1,21.0,1009.0,633.06,477.78
2016,5,26,12,15,911.5,129.5,3.2,21.0,1006.0,681.33,516.01
2016,5,26,12,30,911.0,129.0,3.3,21.0,1003.0,727.89,552.18
2016,5,26,12,45,911.0,127.0,3.45,21.5,993.0,771.68,584.83
2016,5,26,13,0,911.0,125.0,3.6,22.0,983.0,813.16,614.79
2016,5,26,13,15,907.5,124.0,3.65,22.0,965.0,850.1,640.73
2016,5,26,13,30,904.0,123.0,3.7,22.0,947.0,884.1,664.65
2016,5,26,13,45,899.5,121.5,3.8,22.0,922.5,913.69,685.85
2016,5,26,14,0,895.0,120.0,3.9,22.0,898.0,939.99,704.92
2016,5,26,14,15,887.5,118.5,3.95,22.0,866.5,960.11,719.64
2016,5,26,14,30,880.0,117.0,4.0,22.0,835.0,976.67,732.13
2016,5,26,14,45,870.0,115.0,4.05,22.0,798.0,986.69,740.39
2016,5,26,15,0,860.0,113.0,4.1,22.0,761.0,993.02,746.38
2016,5,26,15,15,847.5,110.5,4.1,21.5,718.5,992.67,749.2
2016,5,26,15,30,835.0,108.0,4.1,21.0,676.0,1002.62,759.29
2016,5,26,15,45,817.0,105.5,4.15,20.5,629.0,989.42,753.98
2016,5,26,16,0,799.0,103.0,4.2,20.0,582.0,972.68,746.46
2016,5,26,16,15,777.0,99.0,4.2,19.5,532.5,946.68,732.21
2016,5,26,16,30,755.0,95.0,4.2,19.0,483.0,917.54,715.65
2016,5,26,16,45,725.0,91.0,4.2,19.0,431.0,884.31,694.58
2016,5,26,17,0,695.0,87.0,4.2,19.0,379.0,842.53,666.95
2016,5,26,17,15,654.0,81.5,4.05,18.0,327.0,786.03,629.59
2016,5,26,17,30,613.0,76.0,3.9,17.0,275.0,728.4,589.98
2016,5,26,17,45,555.0,68.5,3.8,16.5,225.0,651.59,532.89
2016,5,26,18,0,497.0,61.0,3.7,16.0,175.0,575.48,473.66
2016,5,26,18,15,409.5,51.5,3.55,15.0,129.5,472.51,390.52
2016,5,26,18,30,322.0,42.0,3.4,14.0,84.0,373.53,306.33
2016,5,26,18,45,195.0,28.0,3.25,13.5,50.5,242.13,182.49
2016,5,26,19,0,68.0,14.0,3.1,13.0,17.0,62.84,0.0
2016,5,26,19,15,34.0,7.0,3.15,12.5,8.5,5.51,0.0
2016,5,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,128.0,19.5,2.8,8.5,34.0,14.88,4.09
2016,5,27,5,30,256.0,39.0,2.8,9.0,68.0,29.6,20.23
2016,5,27,5,45,357.5,49.5,2.8,9.5,112.0,40.03,30.28
2016,5,27,6,0,459.0,60.0,2.8,10.0,156.0,48.36,38.14
2016,5,27,6,15,284.0,91.5,2.75,10.5,156.0,66.39,54.51
2016,5,27,6,30,109.0,123.0,2.7,11.0,156.0,85.25,71.32
2016,5,27,6,45,123.5,144.0,2.65,12.0,188.5,98.61,82.74
2016,5,27,7,0,138.0,165.0,2.6,13.0,221.0,111.65,93.61
2016,5,27,7,15,443.0,130.0,2.45,13.5,343.0,90.11,74.23
2016,5,27,7,30,748.0,95.0,2.3,14.0,465.0,79.33,64.41
2016,5,27,7,45,774.5,97.5,2.15,15.0,516.5,80.78,65.19
2016,5,27,8,0,801.0,100.0,2.0,16.0,568.0,82.23,65.94
2016,5,27,8,15,818.5,103.5,1.85,16.5,615.5,84.04,67.13
2016,5,27,8,30,836.0,107.0,1.7,17.0,663.0,85.73,68.23
2016,5,27,8,45,851.5,108.5,1.55,18.0,707.0,86.04,68.01
2016,5,27,9,0,867.0,110.0,1.4,19.0,751.0,96.27,76.15
2016,5,27,9,15,877.5,112.0,1.4,19.5,789.5,97.06,76.47
2016,5,27,9,30,888.0,114.0,1.4,20.0,828.0,97.69,76.69
2016,5,27,9,45,899.5,113.5,1.4,21.0,862.0,142.07,82.04
2016,5,27,10,0,911.0,113.0,1.4,22.0,896.0,197.6,112.54
2016,5,27,10,15,916.5,114.0,1.5,22.5,922.5,254.08,154.27
2016,5,27,10,30,922.0,115.0,1.6,23.0,949.0,311.02,201.03
2016,5,27,10,45,927.5,114.5,1.7,23.5,969.0,367.38,248.93
2016,5,27,11,0,933.0,114.0,1.8,24.0,989.0,423.77,296.78
2016,5,27,11,15,935.5,114.5,1.9,24.0,1001.0,479.34,343.82
2016,5,27,11,30,938.0,115.0,2.0,24.0,1013.0,534.29,389.29
2016,5,27,11,45,940.0,114.5,2.15,24.5,1018.0,587.5,431.7
2016,5,27,12,0,942.0,114.0,2.3,25.0,1023.0,639.62,472.1
2016,5,27,12,15,941.5,114.0,2.4,25.0,1020.0,689.22,510.35
2016,5,27,12,30,941.0,114.0,2.5,25.0,1017.0,737.04,546.5
2016,5,27,12,45,938.5,113.5,2.7,25.0,1006.0,780.98,579.87
2016,5,27,13,0,936.0,113.0,2.9,25.0,995.0,822.42,610.22
2016,5,27,13,15,932.5,112.5,3.0,25.0,977.0,860.34,636.53
2016,5,27,13,30,929.0,112.0,3.1,25.0,959.0,895.29,660.84
2016,5,27,13,45,922.5,111.5,3.25,25.0,933.5,924.5,681.7
2016,5,27,14,0,916.0,111.0,3.4,25.0,908.0,950.29,700.44
2016,5,27,14,15,908.5,109.5,3.5,25.0,876.0,970.69,715.4
2016,5,27,14,30,901.0,108.0,3.6,25.0,844.0,987.45,728.15
2016,5,27,14,45,890.0,106.5,3.7,25.0,806.0,997.16,736.41
2016,5,27,15,0,879.0,105.0,3.8,25.0,768.0,1003.12,742.42
2016,5,27,15,15,866.0,103.0,3.85,24.5,725.0,1002.83,745.62
2016,5,27,15,30,853.0,101.0,3.9,24.0,682.0,998.89,746.59
2016,5,27,15,45,836.5,98.0,3.95,24.0,635.0,1000.11,749.79
2016,5,27,16,0,820.0,95.0,4.0,24.0,588.0,984.28,741.57
2016,5,27,16,15,798.0,91.5,4.0,23.5,538.0,958.81,728.06
2016,5,27,16,30,776.0,88.0,4.0,23.0,488.0,930.19,712.3
2016,5,27,16,45,747.5,84.0,4.0,22.5,436.0,891.5,689.22
2016,5,27,17,0,719.0,80.0,4.0,22.0,384.0,850.31,663.87
2016,5,27,17,15,680.0,75.0,3.7,21.0,332.0,802.33,632.66
2016,5,27,17,30,641.0,70.0,3.4,20.0,280.0,746.93,594.85
2016,5,27,17,45,585.0,63.5,3.15,19.5,229.5,672.83,540.5
2016,5,27,18,0,529.0,57.0,2.9,19.0,179.0,599.37,484.21
2016,5,27,18,15,445.0,48.0,2.65,18.0,133.0,499.41,405.19
2016,5,27,18,30,361.0,39.0,2.4,17.0,87.0,403.47,325.17
2016,5,27,18,45,232.5,26.5,2.2,16.0,52.5,273.9,206.1
2016,5,27,19,0,104.0,14.0,2.0,15.0,18.0,90.32,0.0
2016,5,27,19,15,52.0,7.0,2.0,14.5,9.0,43.21,0.0
2016,5,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,5,15,148.5,18.0,1.5,10.5,35.0,14.44,4.01
2016,5,28,5,30,297.0,36.0,1.7,11.0,70.0,29.38,19.92
2016,5,28,5,45,391.5,46.0,1.95,12.0,114.0,37.39,27.64
2016,5,28,6,0,486.0,56.0,2.2,13.0,158.0,45.41,35.06
2016,5,28,6,15,547.0,63.0,2.15,13.5,208.0,50.78,39.96
2016,5,28,6,30,608.0,70.0,2.1,14.0,258.0,56.16,44.69
2016,5,28,6,45,652.0,75.5,2.05,15.0,310.0,60.19,47.99
2016,5,28,7,0,696.0,81.0,2.0,16.0,362.0,64.21,51.16
2016,5,28,7,15,727.0,85.5,1.95,17.0,414.0,72.8,58.23
2016,5,28,7,30,758.0,90.0,1.9,18.0,466.0,75.96,60.5
2016,5,28,7,45,781.0,93.5,1.85,19.0,516.0,78.17,61.91
2016,5,28,8,0,804.0,97.0,1.8,20.0,566.0,80.3,63.24
2016,5,28,8,15,821.5,100.0,1.7,20.5,614.0,81.86,64.22
2016,5,28,8,30,839.0,103.0,1.6,21.0,662.0,83.33,65.11
2016,5,28,8,45,852.0,105.5,1.55,22.0,705.5,93.79,73.38
2016,5,28,9,0,865.0,108.0,1.5,23.0,749.0,95.13,73.98
2016,5,28,9,15,875.5,110.0,1.5,23.5,787.5,95.95,74.33
2016,5,28,9,30,886.0,112.0,1.5,24.0,826.0,96.61,74.57
2016,5,28,9,45,893.0,114.5,1.55,24.5,858.5,142.43,81.23
2016,5,28,10,0,900.0,117.0,1.6,25.0,891.0,198.49,112.36
2016,5,28,10,15,906.0,118.0,1.65,25.0,917.5,254.42,153.56
2016,5,28,10,30,912.0,119.0,1.7,25.0,944.0,310.89,199.85
2016,5,28,10,45,914.5,120.5,1.8,25.5,963.0,366.9,247.17
2016,5,28,11,0,917.0,122.0,1.9,26.0,982.0,422.68,294.2
2016,5,28,11,15,674.5,275.0,1.95,26.0,912.5,467.54,335.43
2016,5,28,11,30,432.0,428.0,2.0,26.0,843.0,498.86,362.61
2016,5,28,11,45,676.0,277.0,2.15,26.0,928.5,561.32,410.16
2016,5,28,12,0,920.0,126.0,2.3,26.0,1014.0,634.84,466.96
2016,5,28,12,15,919.0,126.0,2.4,26.0,1011.0,683.35,504.1
2016,5,28,12,30,918.0,126.0,2.5,26.0,1008.0,730.12,539.36
2016,5,28,12,45,675.5,270.0,2.65,26.0,915.5,729.59,537.32
2016,5,28,13,0,433.0,414.0,2.8,26.0,823.0,697.95,512.87
2016,5,28,13,15,467.0,397.0,2.9,26.0,830.0,742.13,545.56
2016,5,28,13,30,501.0,380.0,3.0,26.0,837.0,786.06,577.44
2016,5,28,13,45,383.5,402.0,3.2,26.0,746.5,717.23,530.07
2016,5,28,14,0,266.0,424.0,3.4,26.0,656.0,653.18,484.93
2016,5,28,14,15,565.5,274.0,3.55,25.5,744.0,825.74,615.64
2016,5,28,14,30,865.0,124.0,3.7,25.0,832.0,968.78,717.49
2016,5,28,14,45,852.5,123.0,3.85,25.0,794.0,977.3,724.26
2016,5,28,15,0,840.0,122.0,4.0,25.0,756.0,996.59,739.46
2016,5,28,15,15,709.5,165.0,4.1,24.5,680.0,935.91,701.96
2016,5,28,15,30,579.0,208.0,4.2,24.0,604.0,850.16,646.41
2016,5,28,15,45,677.0,159.5,4.3,24.0,591.0,916.17,695.45
2016,5,28,16,0,775.0,111.0,4.4,24.0,578.0,957.25,725.91
2016,5,28,16,15,751.5,107.0,4.4,23.5,528.5,929.86,710.35
2016,5,28,16,30,728.0,103.0,4.4,23.0,479.0,906.85,698.19
2016,5,28,16,45,696.5,98.5,4.4,22.5,427.5,865.51,672.79
2016,5,28,17,0,665.0,94.0,4.4,22.0,376.0,821.95,645.28
2016,5,28,17,15,623.5,87.5,4.15,21.0,324.5,764.16,606.78
2016,5,28,17,30,582.0,81.0,3.9,20.0,273.0,705.27,566.11
2016,5,28,17,45,522.5,73.5,3.65,19.5,223.0,627.68,508.39
2016,5,28,18,0,463.0,66.0,3.4,19.0,173.0,550.74,448.75
2016,5,28,18,15,379.0,55.0,3.15,18.0,128.5,449.87,368.08
2016,5,28,18,30,295.0,44.0,2.9,17.0,84.0,350.84,285.09
2016,5,28,18,45,147.5,31.0,2.65,16.0,51.0,209.37,158.19
2016,5,28,19,0,0.0,18.0,2.4,15.0,18.0,17.7,0.0
2016,5,28,19,15,0.0,9.0,2.45,14.5,9.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,2.35,9.5,4.5,0.0,0.0
2016,5,29,5,0,30.0,9.0,2.5,10.0,9.0,7.08,0.0
2016,5,29,5,15,149.0,23.5,2.55,10.5,39.0,17.86,6.55
2016,5,29,5,30,268.0,38.0,2.6,11.0,69.0,28.95,19.55
2016,5,29,5,45,364.0,48.5,2.65,11.5,112.5,39.21,29.32
2016,5,29,6,0,460.0,59.0,2.7,12.0,156.0,47.53,37.1
2016,5,29,6,15,274.5,90.5,2.65,12.5,152.5,65.69,53.46
2016,5,29,6,30,89.0,122.0,2.6,13.0,149.0,84.49,70.09
2016,5,29,6,45,100.0,143.5,2.55,14.0,179.5,98.03,81.59
2016,5,29,7,0,111.0,165.0,2.5,15.0,210.0,111.23,92.51
2016,5,29,7,15,89.0,185.0,2.45,15.5,224.0,126.2,104.91
2016,5,29,7,30,67.0,205.0,2.4,16.0,238.0,138.13,114.52
2016,5,29,7,45,36.0,189.5,2.35,17.0,208.0,130.41,107.08
2016,5,29,8,0,5.0,174.0,2.3,18.0,178.0,126.93,103.36
2016,5,29,8,15,13.5,208.0,2.25,18.5,217.5,149.49,121.75
2016,5,29,8,30,22.0,242.0,2.2,19.0,257.0,171.52,139.38
2016,5,29,8,45,80.5,297.5,2.2,19.5,357.0,192.25,155.71
2016,5,29,9,0,139.0,353.0,2.2,20.0,457.0,207.81,167.64
2016,5,29,9,15,115.5,367.5,2.25,20.5,457.0,212.91,171.07
2016,5,29,9,30,92.0,382.0,2.3,21.0,457.0,234.23,187.53
2016,5,29,9,45,252.5,371.0,2.35,21.5,586.5,220.47,160.79
2016,5,29,10,0,413.0,360.0,2.4,22.0,716.0,247.57,171.27
2016,5,29,10,15,658.0,240.5,2.45,22.5,827.0,260.3,170.06
2016,5,29,10,30,903.0,121.0,2.5,23.0,938.0,309.83,201.74
2016,5,29,10,45,906.5,122.0,2.65,23.5,957.5,365.32,249.38
2016,5,29,11,0,910.0,123.0,2.8,24.0,977.0,420.7,296.87
2016,5,29,11,15,912.0,123.5,2.9,24.0,989.0,474.84,343.22
2016,5,29,11,30,914.0,124.0,3.0,24.0,1001.0,528.35,388.05
2016,5,29,11,45,914.5,125.0,3.15,24.0,1005.5,580.59,430.95
2016,5,29,12,0,915.0,126.0,3.3,24.0,1010.0,631.75,471.99
2016,5,29,12,15,914.5,126.0,3.4,24.0,1007.0,680.3,510.06
2016,5,29,12,30,914.0,126.0,3.5,24.0,1004.0,727.17,546.11
2016,5,29,12,45,907.0,129.0,3.6,24.5,992.5,769.67,577.19
2016,5,29,13,0,900.0,132.0,3.7,25.0,981.0,809.59,605.61
2016,5,29,13,15,896.5,131.0,3.75,24.5,963.5,846.3,632.38
2016,5,29,13,30,893.0,130.0,3.8,24.0,946.0,880.11,657.25
2016,5,29,13,45,887.5,128.5,3.85,24.0,921.0,908.68,677.35
2016,5,29,14,0,882.0,127.0,3.9,24.0,896.0,933.93,695.31
2016,5,29,14,15,874.5,125.5,3.95,24.0,865.0,953.94,709.84
2016,5,29,14,30,867.0,124.0,4.0,24.0,834.0,970.43,722.18
2016,5,29,14,45,856.5,122.0,4.05,24.0,797.0,979.94,730.02
2016,5,29,15,0,846.0,120.0,4.1,24.0,760.0,1000.1,745.24
2016,5,29,15,15,833.0,117.5,4.1,23.5,718.0,999.38,747.7
2016,5,29,15,30,820.0,115.0,4.1,23.0,676.0,994.96,748.0
2016,5,29,15,45,803.0,111.5,4.1,23.0,629.5,981.68,741.01
2016,5,29,16,0,786.0,108.0,4.1,23.0,583.0,964.89,731.78
2016,5,29,16,15,763.5,104.5,4.05,22.5,533.5,939.11,717.55
2016,5,29,16,30,741.0,101.0,4.0,22.0,484.0,917.32,706.04
2016,5,29,16,45,712.5,96.0,4.0,21.5,433.0,878.23,682.4
2016,5,29,17,0,684.0,91.0,4.0,21.0,382.0,836.84,656.66
2016,5,29,17,15,643.5,85.0,3.8,20.5,330.5,780.41,618.3
2016,5,29,17,30,603.0,79.0,3.6,20.0,279.0,722.82,577.93
2016,5,29,17,45,548.0,71.5,3.4,19.5,229.0,649.05,523.71
2016,5,29,18,0,493.0,64.0,3.2,19.0,179.0,575.74,467.44
2016,5,29,18,15,408.5,54.0,3.05,18.0,133.5,474.78,387.5
2016,5,29,18,30,324.0,44.0,2.9,17.0,88.0,377.61,306.52
2016,5,29,18,45,204.0,30.0,2.75,16.0,54.0,251.94,192.9
2016,5,29,19,0,84.0,16.0,2.6,15.0,20.0,110.88,0.0
2016,5,29,19,15,42.0,8.0,2.7,14.5,10.0,36.78,0.0
2016,5,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,5.0,2.0,8.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,10.0,2.1,9.0,10.0,7.87,0.0
2016,5,30,5,15,173.0,23.5,2.15,9.5,41.0,17.94,6.88
2016,5,30,5,30,305.0,37.0,2.2,10.0,72.0,30.23,20.78
2016,5,30,5,45,403.0,46.5,2.25,11.0,117.0,37.84,28.18
2016,5,30,6,0,501.0,56.0,2.3,12.0,162.0,45.52,35.31
2016,5,30,6,15,562.0,62.5,2.2,12.5,212.0,50.54,39.92
2016,5,30,6,30,623.0,69.0,2.1,13.0,262.0,55.6,44.37
2016,5,30,6,45,668.0,74.0,2.05,14.0,315.0,59.36,47.44
2016,5,30,7,0,713.0,79.0,2.0,15.0,368.0,63.11,50.4
2016,5,30,7,15,743.5,83.0,1.9,15.5,420.0,71.26,57.24
2016,5,30,7,30,774.0,87.0,1.8,16.0,472.0,74.16,59.41
2016,5,30,7,45,797.5,90.0,1.75,17.0,523.0,76.14,60.65
2016,5,30,8,0,821.0,93.0,1.7,18.0,574.0,78.06,61.84
2016,5,30,8,15,838.5,96.0,1.7,19.0,622.0,79.75,62.81
2016,5,30,8,30,856.0,99.0,1.7,20.0,670.0,90.48,71.4
2016,5,30,8,45,869.5,101.0,1.7,21.0,713.5,91.81,72.01
2016,5,30,9,0,883.0,103.0,1.7,22.0,757.0,92.99,72.52
2016,5,30,9,15,893.0,105.0,1.75,22.5,796.0,93.89,72.96
2016,5,30,9,30,903.0,107.0,1.8,23.0,835.0,94.64,73.28
2016,5,30,9,45,909.0,109.5,1.9,24.0,867.5,141.78,80.26
2016,5,30,10,0,915.0,112.0,2.0,25.0,900.0,198.43,111.81
2016,5,30,10,15,920.5,113.0,2.1,25.0,926.5,254.94,153.67
2016,5,30,10,30,926.0,114.0,2.2,25.0,953.0,311.93,200.67
2016,5,30,10,45,929.5,115.0,2.35,25.5,973.0,368.57,248.81
2016,5,30,11,0,933.0,116.0,2.5,26.0,993.0,425.07,296.78
2016,5,30,11,15,935.5,116.5,2.6,26.0,1005.0,480.51,343.69
2016,5,30,11,30,938.0,117.0,2.7,26.0,1017.0,535.34,389.07
2016,5,30,11,45,938.5,117.5,2.85,26.5,1021.5,588.32,431.27
2016,5,30,12,0,939.0,118.0,3.0,27.0,1026.0,640.14,471.38
2016,5,30,12,15,938.0,118.0,3.1,27.0,1023.0,689.29,509.33
2016,5,30,12,30,937.0,118.0,3.2,27.0,1020.0,736.65,545.18
2016,5,30,12,45,933.5,118.5,3.35,27.5,1009.0,780.54,577.0
2016,5,30,13,0,930.0,119.0,3.5,28.0,998.0,821.94,605.85
2016,5,30,13,15,926.5,118.0,3.6,27.5,980.0,859.38,632.94
2016,5,30,13,30,923.0,117.0,3.7,27.0,962.0,893.83,658.14
2016,5,30,13,45,917.0,116.5,3.8,27.0,936.5,923.44,678.88
2016,5,30,14,0,911.0,116.0,3.9,27.0,911.0,949.68,697.5
2016,5,30,14,15,903.5,114.0,3.95,27.0,879.5,969.63,711.79
2016,5,30,14,30,896.0,112.0,4.0,27.0,848.0,985.95,723.85
2016,5,30,14,45,886.5,110.5,4.05,27.0,810.5,997.18,732.73
2016,5,30,15,0,877.0,109.0,4.1,27.0,773.0,1004.74,739.4
2016,5,30,15,15,864.0,106.5,4.1,26.5,730.0,1004.05,741.98
2016,5,30,15,30,851.0,104.0,4.1,26.0,687.0,999.69,742.34
2016,5,30,15,45,835.0,101.0,4.2,25.5,640.5,1001.73,747.8
2016,5,30,16,0,819.0,98.0,4.3,25.0,594.0,986.54,741.74
2016,5,30,16,15,798.0,94.5,4.3,24.5,544.0,962.22,729.01
2016,5,30,16,30,777.0,91.0,4.3,24.0,494.0,934.74,714.03
2016,5,30,16,45,749.5,86.5,4.3,23.5,442.5,896.52,691.31
2016,5,30,17,0,722.0,82.0,4.3,23.0,391.0,855.76,666.32
2016,5,30,17,15,683.5,77.0,4.1,22.0,339.0,808.52,636.28
2016,5,30,17,30,645.0,72.0,3.9,21.0,287.0,753.58,599.44
2016,5,30,17,45,590.5,65.5,3.75,20.5,236.0,680.82,546.66
2016,5,30,18,0,536.0,59.0,3.6,20.0,185.0,608.54,491.8
2016,5,30,18,15,452.5,50.5,3.4,19.0,139.0,509.35,413.72
2016,5,30,18,30,369.0,42.0,3.2,18.0,93.0,413.8,334.41
2016,5,30,18,45,242.0,29.5,3.0,17.0,57.5,284.61,218.88
2016,5,30,19,0,115.0,17.0,2.8,16.0,22.0,137.29,0.0
2016,5,30,19,15,57.5,8.5,2.8,15.5,11.0,48.44,0.0
2016,5,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,34.0,5.0,1.45,11.5,6.0,0.0,0.0
2016,5,31,5,0,68.0,10.0,1.5,12.0,12.0,7.87,0.0
2016,5,31,5,15,212.0,22.0,1.65,12.5,44.0,17.94,6.95
2016,5,31,5,30,356.0,34.0,1.8,13.0,76.0,27.97,18.58
2016,5,31,5,45,447.5,42.5,1.95,14.0,121.0,34.92,25.26
2016,5,31,6,0,539.0,51.0,2.1,15.0,166.0,41.95,31.72
2016,5,31,6,15,597.5,57.5,1.95,15.5,216.5,47.16,36.43
2016,5,31,6,30,656.0,64.0,1.8,16.0,267.0,52.38,40.99
2016,5,31,6,45,696.0,68.5,1.7,17.0,319.5,60.47,47.84
2016,5,31,7,0,736.0,73.0,1.6,18.0,372.0,64.19,50.72
2016,5,31,7,15,765.0,77.0,1.5,19.0,424.0,67.31,53.01
2016,5,31,7,30,794.0,81.0,1.4,20.0,476.0,70.36,55.19
2016,5,31,7,45,815.0,84.0,1.35,21.0,526.5,72.47,56.54
2016,5,31,8,0,836.0,87.0,1.3,22.0,577.0,74.5,57.82
2016,5,31,8,15,852.5,89.5,1.25,22.5,625.0,84.8,66.12
2016,5,31,8,30,869.0,92.0,1.2,23.0,673.0,86.78,67.42
2016,5,31,8,45,881.5,94.5,1.2,24.0,716.5,88.5,68.36
2016,5,31,9,0,894.0,97.0,1.2,25.0,760.0,90.04,69.17
2016,5,31,9,15,903.5,99.0,1.2,25.5,799.0,91.04,69.69
2016,5,31,9,30,913.0,101.0,1.2,26.0,838.0,91.88,70.08
2016,5,31,9,45,921.5,102.0,1.3,27.0,871.0,139.1,76.69
2016,5,31,10,0,930.0,103.0,1.4,28.0,904.0,195.86,107.67
2016,5,31,10,15,935.5,104.0,1.55,28.0,931.0,253.04,149.45
2016,5,31,10,30,941.0,105.0,1.7,28.0,958.0,310.7,196.36
2016,5,31,10,45,945.0,106.0,1.85,28.5,977.5,368.16,244.43
2016,5,31,11,0,949.0,107.0,2.0,29.0,997.0,425.51,292.34
2016,5,31,11,15,951.0,107.0,2.15,29.0,1009.5,481.1,338.81
2016,5,31,11,30,953.0,107.0,2.3,29.0,1022.0,535.96,383.71
2016,5,31,11,45,954.0,107.5,2.5,29.0,1027.0,589.72,426.88
2016,5,31,12,0,955.0,108.0,2.7,29.0,1032.0,642.33,468.17
2016,5,31,12,15,954.5,108.0,2.85,29.0,1029.0,692.26,506.47
2016,5,31,12,30,954.0,108.0,3.0,29.0,1026.0,740.4,542.73
2016,5,31,12,45,952.0,107.5,3.2,29.5,1015.5,785.01,575.0
2016,5,31,13,0,950.0,107.0,3.4,30.0,1005.0,827.14,603.98
2016,5,31,13,15,946.5,106.5,3.45,30.0,987.5,865.37,629.8
2016,5,31,13,30,943.0,106.0,3.5,30.0,970.0,900.6,653.62
2016,5,31,13,45,938.0,105.0,3.6,30.0,945.0,930.92,674.51
2016,5,31,14,0,933.0,104.0,3.7,30.0,920.0,957.85,693.3
2016,5,31,14,15,926.5,102.5,3.75,29.5,888.5,979.43,709.84
2016,5,31,14,30,920.0,101.0,3.8,29.0,857.0,997.39,724.24
2016,5,31,14,45,910.5,99.5,3.85,29.0,819.5,1008.77,733.12
2016,5,31,15,0,901.0,98.0,3.9,29.0,782.0,1016.41,739.79
2016,5,31,15,15,889.5,96.0,3.9,28.5,739.0,1017.78,743.72
2016,5,31,15,30,878.0,94.0,3.9,28.0,696.0,1015.45,745.48
2016,5,31,15,45,862.5,91.5,3.9,28.0,649.5,1004.86,740.48
2016,5,31,16,0,847.0,89.0,3.9,28.0,603.0,990.77,733.36
2016,5,31,16,15,827.0,86.0,3.8,27.5,553.0,981.0,730.06
2016,5,31,16,30,807.0,83.0,3.7,27.0,503.0,955.0,715.84
2016,5,31,16,45,779.5,79.5,3.65,26.5,451.0,917.81,694.24
2016,5,31,17,0,752.0,76.0,3.6,26.0,399.0,878.05,670.48
2016,5,31,17,15,715.5,71.5,3.25,25.0,346.5,825.94,636.95
2016,5,31,17,30,679.0,67.0,2.9,24.0,294.0,778.96,605.97
2016,5,31,17,45,625.0,61.5,2.55,23.5,242.5,707.38,554.53
2016,5,31,18,0,571.0,56.0,2.2,23.0,191.0,636.24,501.29
2016,5,31,18,15,489.0,48.0,2.1,21.5,144.0,538.15,427.85
2016,5,31,18,30,407.0,40.0,2.0,20.0,97.0,443.71,352.56
2016,5,31,18,45,274.0,28.5,1.9,19.0,60.0,309.36,236.15
2016,5,31,19,0,141.0,17.0,1.8,18.0,23.0,157.68,0.72
2016,5,31,19,15,70.5,8.5,1.75,17.5,11.5,57.91,0.0
2016,5,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,4,45,32.0,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,1,5,0,64.0,11.0,2.0,12.0,12.0,8.65,0.0
2016,6,1,5,15,210.5,23.5,2.3,12.5,45.0,19.2,8.0
2016,6,1,5,30,357.0,36.0,2.6,13.0,78.0,29.62,20.02
2016,6,1,5,45,449.0,44.5,2.95,14.0,123.5,36.53,26.67
2016,6,1,6,0,541.0,53.0,3.3,15.0,169.0,43.52,33.09
2016,6,1,6,15,601.0,59.5,3.25,15.5,220.0,48.7,37.78
2016,6,1,6,30,661.0,66.0,3.2,16.0,271.0,53.9,42.32
2016,6,1,6,45,702.5,70.5,3.15,17.0,324.5,62.12,49.28
2016,6,1,7,0,744.0,75.0,3.1,18.0,378.0,65.83,52.15
2016,6,1,7,15,773.5,79.0,3.05,18.5,431.0,68.92,54.52
2016,6,1,7,30,803.0,83.0,3.0,19.0,484.0,71.95,56.8
2016,6,1,7,45,824.5,86.5,3.0,20.0,535.0,74.37,58.43
2016,6,1,8,0,846.0,90.0,3.0,21.0,586.0,76.71,59.96
2016,6,1,8,15,863.0,92.5,2.95,21.5,634.5,86.88,68.2
2016,6,1,8,30,880.0,95.0,2.9,22.0,683.0,88.85,69.5
2016,6,1,8,45,892.0,97.5,2.85,23.0,727.0,90.51,70.41
2016,6,1,9,0,904.0,100.0,2.8,24.0,771.0,92.0,71.17
2016,6,1,9,15,914.0,102.0,2.75,24.5,810.0,92.99,71.67
2016,6,1,9,30,924.0,104.0,2.7,25.0,849.0,93.8,72.05
2016,6,1,9,45,931.0,105.5,2.7,26.0,882.5,141.88,79.02
2016,6,1,10,0,938.0,107.0,2.7,27.0,916.0,199.25,110.76
2016,6,1,10,15,943.5,108.0,2.65,27.5,943.0,256.91,152.95
2016,6,1,10,30,949.0,109.0,2.6,28.0,970.0,315.03,200.1
2016,6,1,10,45,951.0,111.5,2.6,28.5,989.5,373.2,248.91
2016,6,1,11,0,953.0,114.0,2.6,29.0,1009.0,431.1,297.28
2016,6,1,11,15,955.0,114.5,2.65,29.0,1021.5,487.3,344.2
2016,6,1,11,30,957.0,115.0,2.7,29.0,1034.0,542.82,389.47
2016,6,1,11,45,955.5,116.5,2.8,29.0,1038.0,596.27,432.21
2016,6,1,12,0,954.0,118.0,2.9,29.0,1042.0,648.37,472.85
2016,6,1,12,15,953.5,118.0,3.0,29.0,1039.5,698.52,511.12
2016,6,1,12,30,953.0,118.0,3.1,29.0,1037.0,746.91,547.31
2016,6,1,12,45,939.5,125.5,3.25,29.0,1022.5,789.62,578.97
2016,6,1,13,0,926.0,133.0,3.4,29.0,1008.0,829.34,607.82
2016,6,1,13,15,922.0,132.0,3.5,29.0,990.0,866.7,633.44
2016,6,1,13,30,918.0,131.0,3.6,29.0,972.0,901.05,657.07
2016,6,1,13,45,909.0,131.5,3.75,29.0,946.0,929.21,676.93
2016,6,1,14,0,900.0,132.0,3.9,29.0,920.0,953.89,694.64
2016,6,1,14,15,892.5,130.0,3.95,28.5,888.0,974.11,710.4
2016,6,1,14,30,885.0,128.0,4.0,28.0,856.0,990.72,724.0
2016,6,1,14,45,716.0,194.0,4.05,28.0,766.0,939.82,691.66
2016,6,1,15,0,547.0,260.0,4.1,28.0,676.0,848.23,629.22
2016,6,1,15,15,689.5,190.5,4.1,27.5,685.0,942.09,698.73
2016,6,1,15,30,832.0,121.0,4.1,27.0,694.0,1013.39,748.88
2016,6,1,15,45,601.5,181.0,4.1,26.5,580.5,861.29,648.63
2016,6,1,16,0,371.0,241.0,4.1,26.0,467.0,662.75,508.16
2016,6,1,16,15,510.5,179.0,4.0,25.5,462.0,763.77,587.9
2016,6,1,16,30,650.0,117.0,3.9,25.0,457.0,844.96,647.93
2016,6,1,16,45,671.5,107.0,3.85,24.5,426.0,851.0,654.91
2016,6,1,17,0,693.0,97.0,3.8,24.0,395.0,853.55,659.97
2016,6,1,17,15,652.0,91.0,3.5,23.0,342.5,796.51,622.32
2016,6,1,17,30,611.0,85.0,3.2,22.0,290.0,738.18,582.85
2016,6,1,17,45,557.5,76.5,2.9,21.5,239.5,664.27,529.08
2016,6,1,18,0,504.0,68.0,2.6,21.0,189.0,590.65,473.3
2016,6,1,18,15,419.0,58.0,2.4,20.0,142.0,488.62,394.03
2016,6,1,18,30,334.0,48.0,2.2,19.0,95.0,389.47,313.09
2016,6,1,18,45,167.0,36.0,2.0,18.0,59.5,232.63,178.5
2016,6,1,19,0,0.0,24.0,1.8,17.0,24.0,28.91,0.0
2016,6,1,19,15,0.0,12.0,1.8,16.5,12.0,9.44,0.0
2016,6,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,1.6,11.0,12.0,8.65,0.0
2016,6,2,5,15,180.5,25.0,1.75,11.5,44.0,19.06,8.11
2016,6,2,5,30,315.0,39.0,1.9,12.0,76.0,31.91,22.12
2016,6,2,5,45,409.5,49.0,2.1,12.5,121.5,39.89,29.84
2016,6,2,6,0,504.0,59.0,2.3,13.0,167.0,47.88,37.28
2016,6,2,6,15,566.0,66.5,2.15,13.5,218.0,53.61,42.5
2016,6,2,6,30,628.0,74.0,2.0,14.0,269.0,59.33,47.51
2016,6,2,6,45,329.0,112.5,1.9,15.0,216.0,78.71,64.31
2016,6,2,7,0,30.0,151.0,1.8,16.0,163.0,104.92,86.64
2016,6,2,7,15,405.0,122.0,1.65,17.0,322.5,84.4,68.22
2016,6,2,7,30,780.0,93.0,1.5,18.0,482.0,78.51,62.65
2016,6,2,7,45,805.0,96.0,1.35,19.0,534.0,80.39,63.77
2016,6,2,8,0,830.0,99.0,1.2,20.0,586.0,82.22,64.83
2016,6,2,8,15,847.5,102.0,1.1,21.0,634.5,83.78,65.65
2016,6,2,8,30,865.0,105.0,1.0,22.0,683.0,85.24,66.39
2016,6,2,8,45,879.5,107.0,0.95,23.0,727.5,95.42,74.35
2016,6,2,9,0,894.0,109.0,0.9,24.0,772.0,96.55,74.75
2016,6,2,9,15,904.0,110.5,0.9,24.5,811.5,97.11,74.89
2016,6,2,9,30,914.0,112.0,0.9,25.0,851.0,97.52,74.91
2016,6,2,9,45,921.5,114.0,0.95,26.0,884.5,145.58,81.8
2016,6,2,10,0,929.0,116.0,1.0,27.0,918.0,202.8,113.13
2016,6,2,10,15,934.5,117.0,1.05,27.5,944.5,260.01,154.44
2016,6,2,10,30,940.0,118.0,1.1,28.0,971.0,317.71,200.54
2016,6,2,10,45,943.0,119.5,1.2,28.5,990.5,375.18,248.09
2016,6,2,11,0,946.0,121.0,1.3,29.0,1010.0,432.48,295.33
2016,6,2,11,15,948.5,121.5,1.4,29.0,1022.5,488.6,341.47
2016,6,2,11,30,951.0,122.0,1.5,29.0,1035.0,544.1,386.07
2016,6,2,11,45,951.0,122.5,1.6,29.5,1039.5,597.5,427.18
2016,6,2,12,0,951.0,123.0,1.7,30.0,1044.0,649.69,466.17
2016,6,2,12,15,950.0,122.5,1.85,30.0,1040.5,699.14,503.51
2016,6,2,12,30,949.0,122.0,2.0,30.0,1037.0,746.79,538.84
2016,6,2,12,45,955.5,116.0,2.15,30.0,1029.0,793.52,573.05
2016,6,2,13,0,962.0,110.0,2.3,30.0,1021.0,838.1,604.4
2016,6,2,13,15,958.0,109.5,2.4,30.0,1002.5,876.5,630.17
2016,6,2,13,30,954.0,109.0,2.5,30.0,984.0,911.84,654.0
2016,6,2,13,45,949.5,107.5,2.6,30.0,959.0,942.62,674.94
2016,6,2,14,0,945.0,106.0,2.7,30.0,934.0,969.98,693.81
2016,6,2,14,15,938.0,104.5,2.75,29.5,902.0,991.52,710.09
2016,6,2,14,30,931.0,103.0,2.8,29.0,870.0,1009.37,724.25
2016,6,2,14,45,923.0,100.5,2.9,29.0,832.5,1021.49,733.97
2016,6,2,15,0,915.0,98.0,3.0,29.0,795.0,1029.81,741.49
2016,6,2,15,15,903.0,96.0,3.05,28.5,751.5,1030.91,745.65
2016,6,2,15,30,891.0,94.0,3.1,28.0,708.0,1028.26,747.65
2016,6,2,15,45,876.5,91.5,3.15,28.0,661.0,1018.83,743.95
2016,6,2,16,0,862.0,89.0,3.2,28.0,614.0,1005.85,738.11
2016,6,2,16,15,842.0,86.0,3.2,27.5,563.5,996.12,735.6
2016,6,2,16,30,822.0,83.0,3.2,27.0,513.0,970.11,722.28
2016,6,2,16,45,795.5,79.0,3.2,26.5,460.5,933.21,701.54
2016,6,2,17,0,769.0,75.0,3.2,26.0,408.0,893.67,678.59
2016,6,2,17,15,733.0,70.5,2.95,25.0,354.5,841.87,646.08
2016,6,2,17,30,697.0,66.0,2.7,24.0,301.0,788.4,611.29
2016,6,2,17,45,644.5,60.5,2.45,23.0,249.5,724.2,567.15
2016,6,2,18,0,592.0,55.0,2.2,22.0,198.0,654.0,516.29
2016,6,2,18,15,512.5,47.5,2.1,21.0,150.0,558.21,443.94
2016,6,2,18,30,433.0,40.0,2.0,20.0,102.0,465.84,369.88
2016,6,2,18,45,304.0,29.0,1.9,19.0,64.5,334.13,256.95
2016,6,2,19,0,175.0,18.0,1.8,18.0,27.0,190.62,37.89
2016,6,2,19,15,87.5,9.0,1.75,17.5,13.5,70.74,0.0
2016,6,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
