Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,48.0,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,3,5,0,96.0,11.0,1.0,15.0,13.0,8.65,0.0
2016,6,3,5,15,244.0,22.5,1.05,15.5,47.0,18.44,7.6
2016,6,3,5,30,392.0,34.0,1.1,16.0,81.0,28.13,18.52
2016,6,3,5,45,481.5,42.0,1.15,17.0,127.0,34.75,24.81
2016,6,3,6,0,571.0,50.0,1.2,18.0,173.0,41.45,30.91
2016,6,3,6,15,628.0,56.0,1.2,18.5,224.0,46.37,35.3
2016,6,3,6,30,685.0,62.0,1.2,19.0,275.0,55.52,43.23
2016,6,3,6,45,723.0,66.5,1.3,20.0,328.0,59.34,46.25
2016,6,3,7,0,761.0,71.0,1.4,21.0,381.0,63.13,49.17
2016,6,3,7,15,788.5,75.0,1.4,21.5,433.5,66.31,51.6
2016,6,3,7,30,816.0,79.0,1.4,22.0,486.0,69.42,53.93
2016,6,3,7,45,696.0,121.5,1.4,23.0,494.5,87.92,69.07
2016,6,3,8,0,576.0,164.0,1.4,24.0,503.0,110.13,86.96
2016,6,3,8,15,520.0,202.0,1.45,25.0,526.5,128.1,101.03
2016,6,3,8,30,464.0,240.0,1.5,26.0,550.0,144.81,113.84
2016,6,3,8,45,687.5,167.0,1.55,27.0,660.5,106.92,82.44
2016,6,3,9,0,911.0,94.0,1.6,28.0,771.0,88.9,67.38
2016,6,3,9,15,920.5,95.5,1.55,28.5,809.5,89.7,67.76
2016,6,3,9,30,930.0,97.0,1.5,29.0,848.0,90.36,68.0
2016,6,3,9,45,942.5,95.0,1.45,30.0,882.5,137.38,73.75
2016,6,3,10,0,955.0,93.0,1.4,31.0,917.0,193.98,103.94
2016,6,3,10,15,959.5,94.0,1.35,31.0,943.5,252.11,145.82
2016,6,3,10,30,964.0,95.0,1.3,31.0,970.0,310.58,192.56
2016,6,3,10,45,965.5,97.0,1.3,31.5,989.0,368.87,240.34
2016,6,3,11,0,967.0,99.0,1.3,32.0,1008.0,426.78,287.51
2016,6,3,11,15,969.0,99.0,1.25,32.0,1020.0,483.08,332.86
2016,6,3,11,30,971.0,99.0,1.2,32.0,1032.0,538.62,376.27
2016,6,3,11,45,969.0,101.0,1.2,32.5,1036.0,592.47,416.51
2016,6,3,12,0,967.0,103.0,1.2,33.0,1040.0,644.89,454.29
2016,6,3,12,15,966.0,103.0,1.25,33.0,1037.0,694.87,490.56
2016,6,3,12,30,965.0,103.0,1.3,33.0,1034.0,743.01,524.72
2016,6,3,12,45,953.0,109.0,1.4,33.0,1020.0,785.83,555.03
2016,6,3,13,0,941.0,115.0,1.5,33.0,1006.0,825.7,582.23
2016,6,3,13,15,937.0,114.0,1.55,32.5,988.0,863.02,607.54
2016,6,3,13,30,933.0,113.0,1.6,32.0,970.0,897.31,631.02
2016,6,3,13,45,926.0,112.5,1.7,32.0,944.0,926.27,650.54
2016,6,3,14,0,919.0,112.0,1.8,32.0,918.0,951.79,668.05
2016,6,3,14,15,911.5,110.5,1.85,32.0,886.5,972.37,682.04
2016,6,3,14,30,904.0,109.0,1.9,32.0,855.0,989.33,693.98
2016,6,3,14,45,893.5,107.5,2.0,32.0,817.0,999.74,702.63
2016,6,3,15,0,883.0,106.0,2.1,32.0,779.0,1006.42,709.2
2016,6,3,15,15,870.0,104.0,2.15,31.5,736.5,1006.38,712.65
2016,6,3,15,30,857.0,102.0,2.2,31.0,694.0,1002.68,714.04
2016,6,3,15,45,840.5,99.5,2.3,31.0,647.0,1004.8,718.4
2016,6,3,16,0,824.0,97.0,2.4,31.0,600.0,989.85,711.98
2016,6,3,16,15,802.5,93.5,2.4,30.5,550.0,965.15,699.89
2016,6,3,16,30,781.0,90.0,2.4,30.0,500.0,937.28,685.71
2016,6,3,16,45,752.5,86.0,2.4,29.5,448.0,898.81,664.3
2016,6,3,17,0,724.0,82.0,2.4,29.0,396.0,857.81,640.75
2016,6,3,17,15,686.0,77.0,2.15,28.0,344.0,810.95,611.75
2016,6,3,17,30,648.0,72.0,1.9,27.0,292.0,756.56,576.51
2016,6,3,17,45,593.5,66.0,1.65,26.0,241.5,684.52,527.25
2016,6,3,18,0,539.0,60.0,1.4,25.0,191.0,612.93,476.03
2016,6,3,18,15,460.0,51.5,1.4,24.0,144.5,517.6,405.89
2016,6,3,18,30,381.0,43.0,1.4,23.0,98.0,425.62,333.93
2016,6,3,18,45,259.5,30.5,1.4,22.0,61.5,299.95,228.61
2016,6,3,19,0,138.0,18.0,1.4,21.0,25.0,159.0,41.42
2016,6,3,19,15,69.0,9.0,1.4,20.5,12.5,57.31,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,18.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,5.51,0.0
2016,6,4,5,15,14.0,23.5,0.85,18.5,25.0,17.85,7.14
2016,6,4,5,30,28.0,40.0,0.8,19.0,43.0,29.77,19.67
2016,6,4,5,45,46.5,60.0,0.75,19.5,68.5,43.79,32.35
2016,6,4,6,0,65.0,80.0,0.7,20.0,94.0,57.66,44.7
2016,6,4,6,15,76.5,102.0,0.8,20.5,122.5,72.47,57.6
2016,6,4,6,30,88.0,124.0,0.9,21.0,151.0,85.71,68.84
2016,6,4,6,45,98.0,145.5,1.05,21.5,181.0,99.19,80.05
2016,6,4,7,0,108.0,167.0,1.2,22.0,211.0,112.34,90.75
2016,6,4,7,15,127.0,191.0,1.15,22.0,249.5,126.6,102.36
2016,6,4,7,30,146.0,215.0,1.1,22.0,288.0,140.46,113.46
2016,6,4,7,45,332.0,199.5,1.1,22.5,388.0,131.1,105.05
2016,6,4,8,0,518.0,184.0,1.1,23.0,488.0,119.78,95.16
2016,6,4,8,15,496.5,210.0,1.15,23.0,521.0,131.85,104.83
2016,6,4,8,30,475.0,236.0,1.2,23.0,554.0,142.99,113.62
2016,6,4,8,45,418.0,277.5,1.25,23.5,570.5,160.09,126.96
2016,6,4,9,0,361.0,319.0,1.3,24.0,587.0,186.29,147.41
2016,6,4,9,15,230.0,352.5,1.4,24.5,526.5,210.31,165.86
2016,6,4,9,30,99.0,386.0,1.5,25.0,466.0,236.26,185.61
2016,6,4,9,45,62.0,357.0,1.6,25.5,408.0,230.49,170.72
2016,6,4,10,0,25.0,328.0,1.7,26.0,350.0,219.06,162.44
2016,6,4,10,15,18.0,273.0,1.8,26.0,289.5,202.42,150.16
2016,6,4,10,30,11.0,218.0,1.9,26.0,229.0,165.45,122.48
2016,6,4,10,45,72.5,348.0,2.0,26.5,417.0,263.78,194.28
2016,6,4,11,0,134.0,478.0,2.1,27.0,605.0,364.41,266.23
2016,6,4,11,15,133.5,484.5,2.15,27.5,612.5,385.87,281.68
2016,6,4,11,30,133.0,491.0,2.2,28.0,620.0,407.65,297.5
2016,6,4,11,45,297.0,463.5,2.3,28.5,751.5,489.88,356.14
2016,6,4,12,0,461.0,436.0,2.4,29.0,883.0,591.53,428.07
2016,6,4,12,15,428.0,432.5,2.4,29.5,846.5,605.54,437.9
2016,6,4,12,30,395.0,429.0,2.4,30.0,810.0,613.75,443.78
2016,6,4,12,45,414.0,423.0,2.4,30.5,818.5,656.78,473.44
2016,6,4,13,0,433.0,417.0,2.4,31.0,827.0,698.08,501.28
2016,6,4,13,15,676.0,265.0,2.35,31.0,892.5,800.03,574.82
2016,6,4,13,30,919.0,113.0,2.3,31.0,958.0,885.12,633.2
2016,6,4,13,45,915.5,111.5,2.3,31.0,934.0,915.76,652.7
2016,6,4,14,0,912.0,110.0,2.3,31.0,910.0,943.17,670.62
2016,6,4,14,15,905.0,108.5,2.25,30.5,879.0,963.98,685.32
2016,6,4,14,30,898.0,107.0,2.2,30.0,848.0,981.22,697.94
2016,6,4,14,45,889.0,105.0,2.2,30.0,811.5,992.4,706.02
2016,6,4,15,0,880.0,103.0,2.2,30.0,775.0,999.91,712.01
2016,6,4,15,15,868.0,101.0,2.2,29.5,733.0,1000.77,715.45
2016,6,4,15,30,856.0,99.0,2.2,29.0,691.0,998.01,716.84
2016,6,4,15,45,839.0,97.0,2.25,29.0,644.5,986.64,712.04
2016,6,4,16,0,822.0,95.0,2.3,29.0,598.0,985.17,713.8
2016,6,4,16,15,802.0,91.5,2.4,28.5,548.5,962.03,703.46
2016,6,4,16,30,782.0,88.0,2.5,28.0,499.0,935.72,691.05
2016,6,4,16,45,753.0,84.5,2.6,27.5,447.5,897.41,670.28
2016,6,4,17,0,724.0,81.0,2.7,27.0,396.0,856.6,647.25
2016,6,4,17,15,687.5,76.0,2.65,26.0,344.5,811.0,620.26
2016,6,4,17,30,651.0,71.0,2.6,25.0,293.0,758.06,586.95
2016,6,4,17,45,596.5,65.0,2.6,24.0,242.5,686.0,538.36
2016,6,4,18,0,542.0,59.0,2.6,23.0,192.0,614.42,487.43
2016,6,4,18,15,465.0,50.5,2.55,22.0,145.5,520.82,416.29
2016,6,4,18,30,388.0,42.0,2.5,21.0,99.0,430.56,343.63
2016,6,4,18,45,269.0,30.0,2.5,20.0,62.5,307.11,238.25
2016,6,4,19,0,150.0,18.0,2.5,19.0,26.0,173.39,56.95
2016,6,4,19,15,75.0,9.0,2.5,18.5,13.0,61.72,0.0
2016,6,4,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,48.0,5.5,1.55,12.0,6.5,0.0,0.0
2016,6,5,5,0,96.0,11.0,1.7,12.0,13.0,8.65,0.0
2016,6,5,5,15,232.0,23.0,1.8,12.5,46.0,18.81,8.2
2016,6,5,5,30,368.0,35.0,1.9,13.0,79.0,28.82,19.39
2016,6,5,5,45,456.5,43.5,2.05,14.0,124.5,35.76,26.03
2016,6,5,6,0,545.0,52.0,2.2,15.0,170.0,42.76,32.45
2016,6,5,6,15,602.0,58.0,2.15,15.5,220.0,47.57,36.8
2016,6,5,6,30,659.0,64.0,2.1,16.0,270.0,52.41,41.01
2016,6,5,6,45,353.5,111.0,2.1,16.5,224.0,78.11,63.41
2016,6,5,7,0,48.0,158.0,2.1,17.0,178.0,109.16,89.98
2016,6,5,7,15,421.5,120.0,2.1,18.0,328.5,83.48,67.16
2016,6,5,7,30,795.0,82.0,2.1,19.0,479.0,71.06,56.01
2016,6,5,7,45,816.5,85.0,2.1,20.0,530.0,73.16,57.38
2016,6,5,8,0,838.0,88.0,2.1,21.0,581.0,75.18,58.65
2016,6,5,8,15,854.5,90.5,2.05,21.5,628.5,85.46,66.98
2016,6,5,8,30,871.0,93.0,2.0,22.0,676.0,87.43,68.27
2016,6,5,8,45,883.5,95.5,2.0,23.0,719.5,89.12,69.21
2016,6,5,9,0,896.0,98.0,2.0,24.0,763.0,90.64,70.0
2016,6,5,9,15,905.5,99.5,2.0,24.5,802.0,91.36,70.29
2016,6,5,9,30,915.0,101.0,2.0,25.0,841.0,91.93,70.47
2016,6,5,9,45,927.0,99.5,2.0,25.5,875.0,138.38,76.49
2016,6,5,10,0,939.0,98.0,2.0,26.0,909.0,194.29,107.21
2016,6,5,10,15,944.5,99.0,2.1,26.5,936.0,251.67,149.31
2016,6,5,10,30,950.0,100.0,2.2,27.0,963.0,309.53,196.42
2016,6,5,10,45,952.5,101.5,2.3,27.5,982.0,367.02,244.93
2016,6,5,11,0,955.0,103.0,2.4,28.0,1001.0,424.25,293.13
2016,6,5,11,15,957.0,103.5,2.55,28.0,1013.5,480.21,340.26
2016,6,5,11,30,959.0,104.0,2.7,28.0,1026.0,535.46,385.83
2016,6,5,11,45,958.5,105.0,2.9,28.5,1030.5,588.84,428.23
2016,6,5,12,0,958.0,106.0,3.1,29.0,1035.0,640.95,468.49
2016,6,5,12,15,957.5,106.0,3.25,29.0,1032.5,690.86,506.96
2016,6,5,12,30,957.0,106.0,3.4,29.0,1030.0,739.01,543.38
2016,6,5,12,45,949.0,109.5,3.55,29.0,1017.5,782.47,575.81
2016,6,5,13,0,941.0,113.0,3.7,29.0,1005.0,823.21,605.11
2016,6,5,13,15,937.5,112.0,3.8,29.0,987.5,860.88,631.03
2016,6,5,13,30,934.0,111.0,3.9,29.0,970.0,895.56,654.95
2016,6,5,13,45,929.0,110.0,4.0,29.0,945.5,925.8,675.97
2016,6,5,14,0,924.0,109.0,4.1,29.0,921.0,952.7,694.87
2016,6,5,14,15,917.0,107.5,4.1,28.5,890.0,973.82,710.95
2016,6,5,14,30,910.0,106.0,4.1,28.0,859.0,991.34,724.86
2016,6,5,14,45,901.5,104.0,4.2,28.0,822.0,1003.25,734.42
2016,6,5,15,0,893.0,102.0,4.3,28.0,785.0,1011.47,741.76
2016,6,5,15,15,881.5,100.0,4.3,27.5,742.5,1013.0,745.8
2016,6,5,15,30,870.0,98.0,4.3,27.0,700.0,1010.88,747.64
2016,6,5,15,45,855.0,95.0,4.3,27.0,654.0,1000.46,742.66
2016,6,5,16,0,840.0,92.0,4.3,27.0,608.0,999.71,744.37
2016,6,5,16,15,820.5,89.0,4.2,26.5,558.0,977.68,732.71
2016,6,5,16,30,801.0,86.0,4.1,26.0,508.0,952.44,718.97
2016,6,5,16,45,775.5,82.0,4.1,25.5,456.5,916.89,698.52
2016,6,5,17,0,750.0,78.0,4.1,25.0,405.0,878.72,675.86
2016,6,5,17,15,714.0,73.5,3.85,24.0,353.0,827.31,643.21
2016,6,5,17,30,678.0,69.0,3.6,23.0,301.0,781.1,613.25
2016,6,5,17,45,628.0,63.0,3.35,22.5,250.0,712.65,564.37
2016,6,5,18,0,578.0,57.0,3.1,22.0,199.0,644.42,513.57
2016,6,5,18,15,502.0,49.0,2.9,21.0,152.0,551.38,442.18
2016,6,5,18,30,426.0,41.0,2.7,20.0,105.0,461.55,369.35
2016,6,5,18,45,306.5,30.0,2.5,19.0,67.0,337.43,263.03
2016,6,5,19,0,187.0,19.0,2.3,18.0,29.0,203.99,78.8
2016,6,5,19,15,93.5,9.5,2.45,17.5,14.5,75.64,0.0
2016,6,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,4,45,47.0,5.5,2.95,10.5,7.0,0.0,0.0
2016,6,6,5,0,94.0,11.0,3.0,11.0,14.0,8.65,0.0
2016,6,6,5,15,231.0,23.0,2.95,11.5,46.5,18.8,8.3
2016,6,6,5,30,368.0,35.0,2.9,12.0,79.0,28.81,19.46
2016,6,6,5,45,456.0,43.0,2.9,12.5,124.0,35.35,25.83
2016,6,6,6,0,544.0,51.0,2.9,13.0,169.0,41.97,32.01
2016,6,6,6,15,301.5,86.0,2.85,13.5,154.0,62.12,50.09
2016,6,6,6,30,59.0,121.0,2.8,14.0,139.0,85.04,70.3
2016,6,6,6,45,65.5,142.5,2.75,15.0,166.0,99.06,82.17
2016,6,6,7,0,72.0,164.0,2.7,16.0,193.0,112.85,93.55
2016,6,6,7,15,433.0,122.0,2.6,17.0,335.0,84.92,68.7
2016,6,6,7,30,794.0,80.0,2.5,18.0,477.0,69.64,55.02
2016,6,6,7,45,815.5,82.5,2.45,19.0,527.5,71.45,56.15
2016,6,6,8,0,837.0,85.0,2.4,20.0,578.0,81.46,64.23
2016,6,6,8,15,853.0,87.5,2.4,20.5,625.0,83.61,65.7
2016,6,6,8,30,869.0,90.0,2.4,21.0,672.0,85.61,67.04
2016,6,6,8,45,881.5,92.0,2.4,22.0,715.5,87.06,67.79
2016,6,6,9,0,894.0,94.0,2.4,23.0,759.0,88.36,68.42
2016,6,6,9,15,903.0,96.0,2.45,23.5,797.5,89.39,68.98
2016,6,6,9,30,912.0,98.0,2.5,24.0,836.0,90.26,69.42
2016,6,6,9,45,918.5,99.5,2.6,24.5,868.5,137.53,76.5
2016,6,6,10,0,925.0,101.0,2.7,25.0,901.0,193.77,108.02
2016,6,6,10,15,930.0,102.0,2.8,25.5,927.0,250.25,149.75
2016,6,6,10,30,935.0,103.0,2.9,26.0,953.0,307.15,196.49
2016,6,6,10,45,939.0,104.0,3.0,26.5,972.5,363.97,244.8
2016,6,6,11,0,943.0,105.0,3.1,27.0,992.0,420.7,293.0
2016,6,6,11,15,688.5,269.0,3.2,27.0,921.5,467.65,336.5
2016,6,6,11,30,434.0,433.0,3.3,27.0,851.0,500.46,365.24
2016,6,6,11,45,690.5,269.5,3.4,27.5,938.0,561.29,411.11
2016,6,6,12,0,947.0,106.0,3.5,28.0,1025.0,634.1,466.95
2016,6,6,12,15,946.0,106.0,3.6,28.0,1022.0,683.15,504.85
2016,6,6,12,30,945.0,106.0,3.7,28.0,1019.0,730.41,540.77
2016,6,6,12,45,937.0,109.0,3.8,28.5,1007.0,772.94,571.48
2016,6,6,13,0,929.0,112.0,3.9,29.0,995.0,812.76,598.95
2016,6,6,13,15,925.5,111.5,3.95,28.5,977.0,850.35,625.95
2016,6,6,13,30,922.0,111.0,4.0,28.0,959.0,885.03,651.06
2016,6,6,13,45,916.0,110.0,4.05,28.0,934.0,914.0,671.11
2016,6,6,14,0,910.0,109.0,4.1,28.0,909.0,939.62,689.02
2016,6,6,14,15,902.5,108.0,4.1,27.5,878.0,960.41,704.96
2016,6,6,14,30,895.0,107.0,4.1,27.0,847.0,977.66,718.75
2016,6,6,14,45,885.5,105.0,4.2,27.0,810.0,988.35,727.53
2016,6,6,15,0,876.0,103.0,4.3,27.0,773.0,995.37,734.09
2016,6,6,15,15,863.5,101.0,4.35,26.5,731.5,995.74,737.6
2016,6,6,15,30,851.0,99.0,4.4,26.0,690.0,992.5,738.93
2016,6,6,15,45,835.5,96.5,4.45,26.0,644.0,982.11,734.15
2016,6,6,16,0,820.0,94.0,4.5,26.0,598.0,981.59,736.25
2016,6,6,16,15,799.5,90.5,4.45,25.5,549.0,958.01,723.61
2016,6,6,16,30,779.0,87.0,4.4,25.0,500.0,931.28,708.88
2016,6,6,16,45,752.5,83.5,4.4,24.5,449.0,895.61,687.97
2016,6,6,17,0,726.0,80.0,4.4,24.0,398.0,857.4,664.86
2016,6,6,17,15,689.5,75.5,4.25,23.0,346.5,812.28,636.75
2016,6,6,17,30,653.0,71.0,4.1,22.0,295.0,760.08,602.41
2016,6,6,17,45,602.5,64.5,4.0,21.5,245.0,691.05,553.03
2016,6,6,18,0,552.0,58.0,3.9,21.0,195.0,622.33,501.62
2016,6,6,18,15,475.5,50.0,3.8,20.0,148.5,529.59,429.63
2016,6,6,18,30,399.0,42.0,3.7,19.0,102.0,440.12,356.27
2016,6,6,18,45,283.0,31.0,3.6,18.0,65.5,319.67,252.19
2016,6,6,19,0,167.0,20.0,3.5,17.0,29.0,190.63,82.35
2016,6,6,19,15,83.5,10.0,3.55,16.5,14.5,68.79,0.0
2016,6,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,2.25,11.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,2.3,11.0,13.0,8.65,0.0
2016,6,7,5,15,203.0,23.5,2.25,11.5,44.5,19.12,8.6
2016,6,7,5,30,331.0,36.0,2.2,12.0,76.0,29.44,20.03
2016,6,7,5,45,423.0,44.5,2.2,12.5,120.5,36.31,26.69
2016,6,7,6,0,515.0,53.0,2.2,13.0,165.0,43.25,33.17
2016,6,7,6,15,278.0,85.0,2.15,13.5,147.5,61.19,49.26
2016,6,7,6,30,41.0,117.0,2.1,14.0,130.0,82.54,68.08
2016,6,7,6,45,47.0,138.5,2.05,15.0,156.0,96.57,79.95
2016,6,7,7,0,53.0,160.0,2.0,16.0,182.0,110.35,91.33
2016,6,7,7,15,154.5,183.0,1.95,16.5,258.0,122.97,101.65
2016,6,7,7,30,256.0,206.0,1.9,17.0,334.0,133.39,109.93
2016,6,7,7,45,536.0,147.5,1.9,18.0,451.5,100.57,81.23
2016,6,7,8,0,816.0,89.0,1.9,19.0,569.0,75.28,59.18
2016,6,7,8,15,833.0,92.0,1.95,19.5,616.5,85.78,67.79
2016,6,7,8,30,850.0,95.0,2.0,20.0,664.0,87.99,69.3
2016,6,7,8,45,862.0,97.5,2.05,21.0,707.0,89.6,70.18
2016,6,7,9,0,874.0,100.0,2.1,22.0,750.0,91.04,70.92
2016,6,7,9,15,884.0,102.0,2.2,22.5,788.5,91.97,71.39
2016,6,7,9,30,894.0,104.0,2.3,23.0,827.0,92.75,71.74
2016,6,7,9,45,907.5,102.0,2.4,23.5,861.5,137.75,77.35
2016,6,7,10,0,921.0,100.0,2.5,24.0,896.0,192.43,107.55
2016,6,7,10,15,926.5,101.0,2.6,24.5,922.5,248.72,149.24
2016,6,7,10,30,932.0,102.0,2.7,25.0,949.0,305.5,195.97
2016,6,7,10,45,934.5,103.5,2.85,25.5,968.5,361.92,244.2
2016,6,7,11,0,937.0,105.0,3.0,26.0,988.0,418.11,292.22
2016,6,7,11,15,939.5,105.5,3.1,26.0,1000.5,473.26,339.21
2016,6,7,11,30,942.0,106.0,3.2,26.0,1013.0,527.78,384.69
2016,6,7,11,45,942.5,106.5,3.35,26.5,1018.0,580.47,426.97
2016,6,7,12,0,943.0,107.0,3.5,27.0,1023.0,632.0,467.17
2016,6,7,12,15,943.0,107.0,3.6,27.0,1020.5,681.5,505.65
2016,6,7,12,30,943.0,107.0,3.7,27.0,1018.0,729.33,542.11
2016,6,7,12,45,936.5,109.5,3.8,27.0,1007.0,772.49,574.54
2016,6,7,13,0,930.0,112.0,3.9,27.0,996.0,813.05,603.91
2016,6,7,13,15,927.0,111.5,3.95,27.0,979.0,851.09,630.17
2016,6,7,13,30,924.0,111.0,4.0,27.0,962.0,886.26,654.45
2016,6,7,13,45,918.0,110.5,4.05,27.0,937.0,915.78,674.94
2016,6,7,14,0,912.0,110.0,4.1,27.0,912.0,941.98,693.29
2016,6,7,14,15,905.0,109.0,4.1,26.5,881.5,963.35,709.67
2016,6,7,14,30,898.0,108.0,4.1,26.0,851.0,981.2,723.89
2016,6,7,14,45,887.0,107.0,4.2,26.0,814.0,991.6,732.51
2016,6,7,15,0,876.0,106.0,4.3,26.0,777.0,998.33,738.9
2016,6,7,15,15,864.5,103.5,4.3,25.5,735.5,999.28,742.54
2016,6,7,15,30,853.0,101.0,4.3,25.0,694.0,996.61,743.96
2016,6,7,15,45,835.5,99.5,4.35,25.0,647.5,998.97,747.82
2016,6,7,16,0,818.0,98.0,4.4,25.0,601.0,984.38,740.32
2016,6,7,16,15,798.0,94.5,4.4,24.0,552.0,961.4,729.86
2016,6,7,16,30,778.0,91.0,4.4,23.0,503.0,935.26,717.11
2016,6,7,16,45,579.5,122.5,4.4,22.5,412.0,776.84,608.08
2016,6,7,17,0,381.0,154.0,4.4,22.0,321.0,602.3,480.78
2016,6,7,17,15,355.5,139.0,4.3,21.0,279.5,556.38,449.5
2016,6,7,17,30,330.0,124.0,4.2,20.0,238.0,486.51,398.47
2016,6,7,17,45,304.5,106.0,4.15,19.5,197.5,436.35,360.17
2016,6,7,18,0,279.0,88.0,4.1,19.0,157.0,385.95,320.07
2016,6,7,18,15,331.0,67.0,3.95,18.0,130.5,419.96,347.47
2016,6,7,18,30,383.0,46.0,3.8,17.0,104.0,431.21,352.73
2016,6,7,18,45,263.0,33.5,3.7,16.5,67.0,306.17,243.61
2016,6,7,19,0,143.0,21.0,3.6,16.0,30.0,171.4,80.4
2016,6,7,19,15,71.5,10.5,3.55,15.5,15.0,60.46,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,44.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,89.0,12.0,2.6,11.0,15.0,9.44,0.0
2016,6,8,5,15,225.5,24.0,2.65,11.0,47.5,19.62,9.03
2016,6,8,5,30,362.0,36.0,2.7,11.0,80.0,29.6,20.26
2016,6,8,5,45,455.0,44.0,2.75,11.5,125.5,36.14,26.65
2016,6,8,6,0,548.0,52.0,2.8,12.0,171.0,42.78,32.88
2016,6,8,6,15,319.0,88.0,2.8,12.5,161.5,63.65,51.66
2016,6,8,6,30,90.0,124.0,2.8,13.0,152.0,85.76,71.22
2016,6,8,6,45,99.0,145.5,2.8,14.0,181.5,99.23,82.63
2016,6,8,7,0,108.0,167.0,2.8,15.0,211.0,112.36,93.49
2016,6,8,7,15,224.5,179.0,2.8,15.5,286.5,118.22,98.03
2016,6,8,7,30,341.0,191.0,2.8,16.0,362.0,127.02,105.04
2016,6,8,7,45,196.5,216.5,2.85,16.5,317.5,143.35,118.36
2016,6,8,8,0,52.0,242.0,2.9,17.0,273.0,160.2,131.94
2016,6,8,8,15,104.0,276.5,2.95,17.5,344.5,180.25,148.02
2016,6,8,8,30,156.0,311.0,3.0,18.0,416.0,189.65,155.09
2016,6,8,8,45,342.5,283.0,3.05,18.5,532.5,170.33,138.39
2016,6,8,9,0,529.0,255.0,3.1,19.0,649.0,149.1,120.26
2016,6,8,9,15,411.0,315.5,3.2,19.5,631.0,171.64,138.42
2016,6,8,9,30,293.0,376.0,3.3,20.0,613.0,204.87,165.01
2016,6,8,9,45,416.5,351.0,3.4,20.5,703.0,210.76,149.59
2016,6,8,10,0,540.0,326.0,3.5,21.0,793.0,248.04,167.61
2016,6,8,10,15,740.0,216.0,3.55,21.0,876.5,261.99,169.41
2016,6,8,10,30,940.0,106.0,3.6,21.0,960.0,309.49,202.27
2016,6,8,10,45,941.0,108.5,3.7,21.5,979.0,366.51,251.97
2016,6,8,11,0,942.0,111.0,3.8,22.0,998.0,423.16,301.31
2016,6,8,11,15,944.0,111.5,3.9,22.0,1010.5,478.45,349.4
2016,6,8,11,30,946.0,112.0,4.0,22.0,1023.0,533.08,395.93
2016,6,8,11,45,945.0,113.5,4.1,22.5,1027.0,585.96,439.16
2016,6,8,12,0,944.0,115.0,4.2,23.0,1031.0,637.59,480.15
2016,6,8,12,15,731.5,261.5,4.25,23.0,970.0,670.59,504.48
2016,6,8,12,30,519.0,408.0,4.3,23.0,909.0,683.01,512.04
2016,6,8,12,45,452.0,415.0,4.4,23.0,849.0,676.81,508.63
2016,6,8,13,0,385.0,422.0,4.5,23.0,789.0,657.47,495.64
2016,6,8,13,15,414.0,408.0,4.55,23.0,796.0,704.52,530.93
2016,6,8,13,30,443.0,394.0,4.6,23.0,803.0,745.1,561.27
2016,6,8,13,45,660.0,265.5,4.65,23.0,856.0,851.8,642.82
2016,6,8,14,0,877.0,137.0,4.7,23.0,909.0,934.84,703.43
2016,6,8,14,15,691.0,226.0,4.75,22.5,821.5,900.21,681.12
2016,6,8,14,30,505.0,315.0,4.8,22.0,734.0,825.36,627.1
2016,6,8,14,45,672.0,222.0,4.85,22.0,753.5,922.5,701.98
2016,6,8,15,0,839.0,129.0,4.9,22.0,773.0,1000.29,756.96
2016,6,8,15,15,594.5,211.5,4.9,21.5,655.5,865.9,665.22
2016,6,8,15,30,350.0,294.0,4.9,21.0,538.0,684.04,531.72
2016,6,8,15,45,563.5,206.0,4.9,21.0,567.5,838.25,652.06
2016,6,8,16,0,777.0,118.0,4.9,21.0,597.0,965.81,744.09
2016,6,8,16,15,755.0,114.0,4.85,20.5,548.0,948.0,734.08
2016,6,8,16,30,733.0,110.0,4.8,20.0,499.0,920.02,717.8
2016,6,8,16,45,660.0,108.5,4.75,19.5,432.0,841.0,664.41
2016,6,8,17,0,587.0,107.0,4.7,19.0,365.0,760.58,608.77
2016,6,8,17,15,527.5,108.0,4.6,18.5,318.0,695.3,562.68
2016,6,8,17,30,468.0,109.0,4.5,18.0,271.0,622.52,509.3
2016,6,8,17,45,432.5,94.5,4.4,17.5,225.5,562.96,464.47
2016,6,8,18,0,397.0,80.0,4.3,17.0,180.0,503.41,417.71
2016,6,8,18,15,334.0,66.5,4.15,16.0,137.5,421.76,351.44
2016,6,8,18,30,271.0,53.0,4.0,15.0,95.0,343.3,284.41
2016,6,8,18,45,184.5,37.5,3.9,14.5,61.5,246.59,197.58
2016,6,8,19,0,98.0,22.0,3.8,14.0,28.0,139.33,69.37
2016,6,8,19,15,49.0,11.0,3.75,13.5,14.0,44.46,0.0
2016,6,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,37.0,6.0,3.1,10.0,7.0,0.0,0.0
2016,6,9,5,0,74.0,12.0,3.2,10.0,14.0,9.44,0.0
2016,6,9,5,15,204.0,25.0,3.25,10.0,46.5,20.39,9.69
2016,6,9,5,30,334.0,38.0,3.3,10.0,79.0,31.12,21.67
2016,6,9,5,45,426.0,46.5,3.35,10.5,123.5,37.94,28.36
2016,6,9,6,0,518.0,55.0,3.4,11.0,168.0,44.83,34.86
2016,6,9,6,15,575.5,61.5,3.35,11.5,217.5,49.89,39.49
2016,6,9,6,30,633.0,68.0,3.3,12.0,267.0,54.96,43.97
2016,6,9,6,45,333.5,110.5,3.25,12.5,217.5,77.48,63.86
2016,6,9,7,0,34.0,153.0,3.2,13.0,168.0,106.16,88.81
2016,6,9,7,15,153.5,178.0,3.15,13.5,254.0,120.29,100.62
2016,6,9,7,30,273.0,203.0,3.1,14.0,340.0,132.13,110.29
2016,6,9,7,45,553.0,145.0,3.05,14.5,458.5,99.81,81.77
2016,6,9,8,0,833.0,87.0,3.0,15.0,577.0,74.41,59.41
2016,6,9,8,15,849.0,89.5,2.95,15.5,624.0,84.71,67.99
2016,6,9,8,30,865.0,92.0,2.9,16.0,671.0,86.67,69.32
2016,6,9,8,45,881.0,92.5,2.85,17.0,715.5,87.33,69.42
2016,6,9,9,0,897.0,93.0,2.8,18.0,760.0,87.89,69.44
2016,6,9,9,15,906.5,94.5,2.75,18.5,798.5,88.69,69.82
2016,6,9,9,30,916.0,96.0,2.7,19.0,837.0,89.34,70.08
2016,6,9,9,45,923.5,97.0,2.7,19.5,870.0,135.88,76.88
2016,6,9,10,0,931.0,98.0,2.7,20.0,903.0,192.12,108.72
2016,6,9,10,15,936.5,99.0,2.7,20.5,929.5,248.88,151.32
2016,6,9,10,30,942.0,100.0,2.7,21.0,956.0,306.14,199.09
2016,6,9,10,45,946.5,100.0,2.75,21.5,976.0,362.77,248.12
2016,6,9,11,0,951.0,100.0,2.8,22.0,996.0,419.34,297.04
2016,6,9,11,15,953.0,100.5,2.85,22.5,1008.0,474.9,344.33
2016,6,9,11,30,955.0,101.0,2.9,23.0,1020.0,529.78,389.77
2016,6,9,11,45,955.5,101.0,2.95,23.5,1025.0,582.66,432.37
2016,6,9,12,0,956.0,101.0,3.0,24.0,1030.0,634.33,472.74
2016,6,9,12,15,955.5,101.0,3.1,24.0,1027.5,683.97,511.61
2016,6,9,12,30,955.0,101.0,3.2,24.0,1025.0,731.86,548.37
2016,6,9,12,45,952.5,101.0,3.3,24.0,1014.5,776.28,581.98
2016,6,9,13,0,950.0,101.0,3.4,24.0,1004.0,818.27,612.29
2016,6,9,13,15,946.5,100.5,3.5,24.0,986.5,856.34,638.94
2016,6,9,13,30,943.0,100.0,3.6,24.0,969.0,891.46,663.57
2016,6,9,13,45,936.5,100.0,3.75,24.0,944.5,921.33,684.98
2016,6,9,14,0,930.0,100.0,3.9,24.0,920.0,947.82,704.25
2016,6,9,14,15,923.5,98.5,4.0,23.5,889.0,969.37,721.44
2016,6,9,14,30,917.0,97.0,4.1,23.0,858.0,987.35,736.47
2016,6,9,14,45,907.5,96.0,4.25,23.0,821.0,999.32,746.54
2016,6,9,15,0,898.0,95.0,4.4,23.0,784.0,1007.62,754.35
2016,6,9,15,15,716.5,161.5,4.45,22.5,692.5,936.11,708.72
2016,6,9,15,30,535.0,228.0,4.5,22.0,601.0,824.74,633.07
2016,6,9,15,45,515.0,216.0,4.6,21.5,555.5,799.63,619.42
2016,6,9,16,0,495.0,204.0,4.7,21.0,510.0,771.77,603.0
2016,6,9,16,15,461.0,196.0,4.7,20.0,462.5,731.7,577.61
2016,6,9,16,30,427.0,188.0,4.7,19.0,415.0,689.7,550.24
2016,6,9,16,45,589.5,132.0,4.75,18.5,411.5,797.7,636.47
2016,6,9,17,0,752.0,76.0,4.8,18.0,408.0,878.29,699.01
2016,6,9,17,15,717.5,71.5,4.7,17.5,356.5,828.51,664.77
2016,6,9,17,30,683.0,67.0,4.6,17.0,305.0,777.08,629.09
2016,6,9,17,45,635.0,61.5,4.6,16.5,254.5,717.37,586.19
2016,6,9,18,0,587.0,56.0,4.6,16.0,204.0,651.63,536.4
2016,6,9,18,15,514.0,49.0,4.45,15.5,157.0,562.41,464.69
2016,6,9,18,30,441.0,42.0,4.3,15.0,110.0,476.06,391.75
2016,6,9,18,45,325.0,31.5,4.15,14.5,72.0,354.5,285.14
2016,6,9,19,0,209.0,21.0,4.0,14.0,34.0,226.94,122.88
2016,6,9,19,15,104.5,10.5,3.9,13.5,17.0,84.67,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,10.0,10.0,7.87,0.0
2016,6,10,5,15,64.0,25.5,2.75,10.5,33.5,19.17,8.76
2016,6,10,5,30,128.0,41.0,2.9,11.0,57.0,30.55,21.08
2016,6,10,5,45,158.5,60.0,3.05,11.5,88.5,43.92,33.56
2016,6,10,6,0,189.0,79.0,3.2,12.0,120.0,57.0,45.59
2016,6,10,6,15,207.5,99.0,3.25,12.5,155.0,70.26,57.54
2016,6,10,6,30,226.0,119.0,3.3,13.0,190.0,83.13,68.88
2016,6,10,6,45,240.5,138.5,3.4,13.5,226.5,95.26,79.31
2016,6,10,7,0,255.0,158.0,3.5,14.0,263.0,106.97,89.18
2016,6,10,7,15,402.0,148.5,3.5,14.5,338.0,100.5,83.03
2016,6,10,7,30,549.0,139.0,3.5,15.0,413.0,98.1,80.49
2016,6,10,7,45,565.0,151.0,3.5,15.5,458.5,104.05,85.18
2016,6,10,8,0,581.0,163.0,3.5,16.0,504.0,109.58,89.45
2016,6,10,8,15,589.0,178.5,3.4,16.5,549.0,116.65,95.01
2016,6,10,8,30,597.0,194.0,3.3,17.0,594.0,123.15,100.03
2016,6,10,8,45,750.5,141.0,3.2,17.5,677.0,102.52,82.13
2016,6,10,9,0,904.0,88.0,3.1,18.0,760.0,85.3,67.24
2016,6,10,9,15,913.0,89.5,3.0,18.5,798.5,86.17,67.7
2016,6,10,9,30,922.0,91.0,2.9,19.0,837.0,86.9,68.04
2016,6,10,9,45,933.0,89.5,2.85,20.0,870.5,132.25,73.72
2016,6,10,10,0,944.0,88.0,2.8,21.0,904.0,187.97,104.58
2016,6,10,10,15,948.5,89.0,2.8,21.0,930.5,245.11,147.66
2016,6,10,10,30,953.0,90.0,2.8,21.0,957.0,302.62,196.07
2016,6,10,10,45,954.5,92.0,2.85,21.5,976.0,359.96,245.86
2016,6,10,11,0,956.0,94.0,2.9,22.0,995.0,416.96,295.3
2016,6,10,11,15,958.0,94.5,2.95,22.0,1007.5,472.68,343.47
2016,6,10,11,30,960.0,95.0,3.0,22.0,1020.0,527.68,389.96
2016,6,10,11,45,958.5,96.5,3.05,22.0,1024.0,580.64,433.72
2016,6,10,12,0,957.0,98.0,3.1,22.0,1028.0,632.25,475.27
2016,6,10,12,15,956.5,98.0,3.15,22.0,1025.5,681.84,514.3
2016,6,10,12,30,956.0,98.0,3.2,22.0,1023.0,729.68,551.15
2016,6,10,12,45,938.5,108.0,3.3,22.0,1008.5,771.19,582.72
2016,6,10,13,0,921.0,118.0,3.4,22.0,994.0,809.5,611.0
2016,6,10,13,15,917.5,117.5,3.45,22.0,977.0,847.04,637.3
2016,6,10,13,30,914.0,117.0,3.5,22.0,960.0,881.71,661.57
2016,6,10,13,45,907.0,117.0,3.55,22.0,935.5,910.75,682.02
2016,6,10,14,0,900.0,117.0,3.6,22.0,911.0,936.46,700.3
2016,6,10,14,15,893.5,115.5,3.65,21.5,880.5,957.81,717.14
2016,6,10,14,30,887.0,114.0,3.7,21.0,850.0,975.66,731.83
2016,6,10,14,45,876.5,113.0,3.8,20.5,813.5,986.61,742.41
2016,6,10,15,0,866.0,112.0,3.9,20.0,777.0,993.94,750.8
2016,6,10,15,15,572.5,212.0,3.95,19.5,642.0,843.8,648.9
2016,6,10,15,30,279.0,312.0,4.0,19.0,507.0,631.49,491.71
2016,6,10,15,45,303.5,284.5,4.1,19.0,483.5,634.68,498.0
2016,6,10,16,0,328.0,257.0,4.2,19.0,460.0,635.65,501.65
2016,6,10,16,15,548.0,176.0,4.25,18.5,482.5,797.36,629.49
2016,6,10,16,30,768.0,95.0,4.3,18.0,505.0,929.91,727.68
2016,6,10,16,45,573.0,125.0,4.35,17.5,414.0,773.15,616.9
2016,6,10,17,0,378.0,155.0,4.4,17.0,323.0,600.34,488.46
2016,6,10,17,15,352.0,141.0,4.35,16.5,282.0,530.99,438.03
2016,6,10,17,30,326.0,127.0,4.3,16.0,241.0,486.56,404.71
2016,6,10,17,45,303.5,108.0,4.3,15.5,201.0,437.97,367.17
2016,6,10,18,0,281.0,89.0,4.3,15.0,161.0,388.83,327.68
2016,6,10,18,15,242.0,71.5,4.2,14.5,123.5,327.27,275.67
2016,6,10,18,30,203.0,54.0,4.1,14.0,86.0,287.09,238.86
2016,6,10,18,45,138.0,38.0,4.0,13.5,56.0,189.19,152.34
2016,6,10,19,0,73.0,22.0,3.9,13.0,26.0,104.51,56.6
2016,6,10,19,15,36.5,11.0,3.8,12.5,13.0,35.36,0.0
2016,6,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,4,45,27.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,6,11,5,0,55.0,12.0,1.5,9.0,14.0,9.44,0.0
2016,6,11,5,15,179.0,26.0,1.5,9.5,45.5,19.79,9.31
2016,6,11,5,30,303.0,40.0,1.5,10.0,77.0,32.64,23.04
2016,6,11,5,45,393.0,50.5,1.55,11.0,121.0,40.95,31.01
2016,6,11,6,0,483.0,61.0,1.6,12.0,165.0,49.23,38.68
2016,6,11,6,15,543.0,68.5,1.5,12.5,215.0,54.85,43.79
2016,6,11,6,30,603.0,76.0,1.4,13.0,265.0,60.45,48.71
2016,6,11,6,45,645.5,81.5,1.35,13.5,316.5,64.31,51.93
2016,6,11,7,0,688.0,87.0,1.3,14.0,368.0,68.15,55.03
2016,6,11,7,15,718.5,91.5,1.2,15.0,419.5,71.03,57.13
2016,6,11,7,30,749.0,96.0,1.1,16.0,471.0,79.97,64.43
2016,6,11,7,45,773.5,99.5,1.0,17.0,521.5,82.05,65.69
2016,6,11,8,0,798.0,103.0,0.9,18.0,572.0,84.06,66.9
2016,6,11,8,15,815.5,106.0,0.85,18.5,619.5,85.47,67.73
2016,6,11,8,30,833.0,109.0,0.8,19.0,667.0,86.78,68.48
2016,6,11,8,45,641.0,195.5,0.75,20.0,641.0,121.92,97.26
2016,6,11,9,0,449.0,282.0,0.7,21.0,615.0,160.07,127.66
2016,6,11,9,15,666.5,199.0,0.85,21.5,723.0,117.95,92.8
2016,6,11,9,30,884.0,116.0,1.0,22.0,831.0,98.45,76.59
2016,6,11,9,45,892.0,117.5,1.15,22.5,864.0,143.2,82.61
2016,6,11,10,0,900.0,119.0,1.3,23.0,897.0,198.2,112.99
2016,6,11,10,15,905.5,120.0,1.35,23.0,923.0,253.43,153.68
2016,6,11,10,30,911.0,121.0,1.4,23.0,949.0,309.17,199.47
2016,6,11,10,45,913.0,123.0,1.45,23.5,968.0,364.69,246.45
2016,6,11,11,0,915.0,125.0,1.5,24.0,987.0,419.98,293.1
2016,6,11,11,15,709.5,268.5,1.55,24.0,942.5,473.95,340.52
2016,6,11,11,30,504.0,412.0,1.6,24.0,898.0,519.29,377.64
2016,6,11,11,45,464.0,424.5,1.65,24.0,873.5,545.38,398.71
2016,6,11,12,0,424.0,437.0,1.7,24.0,849.0,567.73,416.41
2016,6,11,12,15,668.0,283.0,1.75,24.0,930.5,644.15,474.26
2016,6,11,12,30,912.0,129.0,1.8,24.0,1012.0,722.41,533.73
2016,6,11,12,45,582.5,302.5,1.9,24.0,864.5,681.02,502.36
2016,6,11,13,0,253.0,476.0,2.0,24.0,717.0,599.56,441.68
2016,6,11,13,15,339.0,435.5,2.15,23.5,752.0,657.63,486.94
2016,6,11,13,30,425.0,395.0,2.3,23.0,787.0,729.66,540.65
2016,6,11,13,45,363.5,407.0,2.5,23.0,736.5,700.02,520.71
2016,6,11,14,0,302.0,419.0,2.7,23.0,686.0,677.08,505.39
2016,6,11,14,15,362.5,378.5,2.9,23.0,688.0,713.0,534.4
2016,6,11,14,30,423.0,338.0,3.1,23.0,690.0,767.65,575.72
2016,6,11,14,45,416.5,325.0,3.35,23.0,658.5,765.92,576.6
2016,6,11,15,0,410.0,312.0,3.6,23.0,627.0,761.46,575.96
2016,6,11,15,15,481.5,267.5,3.75,22.5,618.5,801.09,609.37
2016,6,11,15,30,553.0,223.0,3.9,22.0,610.0,837.19,640.33
2016,6,11,15,45,433.5,241.5,4.05,22.0,532.5,743.73,573.39
2016,6,11,16,0,314.0,260.0,4.2,22.0,455.0,624.66,486.84
2016,6,11,16,15,327.5,234.0,4.25,21.5,423.0,613.87,482.97
2016,6,11,16,30,341.0,208.0,4.3,21.0,391.0,600.65,476.7
2016,6,11,16,45,282.0,194.0,4.35,20.5,335.0,527.07,422.48
2016,6,11,17,0,223.0,180.0,4.4,20.0,279.0,453.59,366.95
2016,6,11,17,15,209.0,159.5,4.3,19.5,243.5,393.69,322.13
2016,6,11,17,30,195.0,139.0,4.2,19.0,208.0,356.39,293.79
2016,6,11,17,45,353.5,102.5,4.15,18.5,202.0,499.85,412.98
2016,6,11,18,0,512.0,66.0,4.1,18.0,196.0,597.15,489.64
2016,6,11,18,15,438.5,57.0,4.0,17.0,150.5,506.59,417.44
2016,6,11,18,30,365.0,48.0,3.9,16.0,105.0,418.83,344.7
2016,6,11,18,45,255.0,35.5,3.8,15.5,68.5,299.04,240.72
2016,6,11,19,0,145.0,23.0,3.7,15.0,32.0,179.11,103.49
2016,6,11,19,15,72.5,11.5,3.8,14.5,16.0,62.14,0.0
2016,6,11,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,3.1,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,3.2,11.0,13.0,10.23,0.0
2016,6,12,5,15,142.5,27.0,3.35,11.5,44.0,20.39,9.61
2016,6,12,5,30,285.0,41.0,3.5,12.0,75.0,31.2,21.54
2016,6,12,5,45,375.0,51.0,3.65,12.5,118.5,41.23,31.03
2016,6,12,6,0,465.0,61.0,3.8,13.0,162.0,49.07,38.34
2016,6,12,6,15,233.5,82.5,3.8,13.5,133.5,60.24,48.4
2016,6,12,6,30,2.0,104.0,3.8,14.0,105.0,75.83,62.16
2016,6,12,6,45,7.5,122.5,3.8,14.5,126.0,88.91,73.44
2016,6,12,7,0,13.0,141.0,3.8,15.0,147.0,101.93,84.45
2016,6,12,7,15,22.0,165.0,3.65,15.5,176.0,118.31,98.18
2016,6,12,7,30,31.0,189.0,3.5,16.0,205.0,128.92,106.73
2016,6,12,7,45,53.5,221.0,3.4,16.5,251.5,147.92,122.32
2016,6,12,8,0,76.0,253.0,3.3,17.0,298.0,166.34,137.18
2016,6,12,8,15,160.0,277.5,3.15,17.5,382.0,173.87,142.74
2016,6,12,8,30,244.0,302.0,3.0,18.0,466.0,178.16,145.57
2016,6,12,8,45,553.0,205.0,2.85,19.0,607.0,126.71,101.84
2016,6,12,9,0,862.0,108.0,2.7,20.0,748.0,94.99,74.79
2016,6,12,9,15,872.5,110.0,2.65,20.5,786.5,95.8,75.18
2016,6,12,9,30,883.0,112.0,2.6,21.0,825.0,96.43,75.4
2016,6,12,9,45,900.0,108.0,2.6,21.5,860.5,138.56,79.46
2016,6,12,10,0,917.0,104.0,2.6,22.0,896.0,192.15,108.56
2016,6,12,10,15,922.5,105.0,2.7,22.5,923.0,248.11,150.07
2016,6,12,10,30,928.0,106.0,2.8,23.0,950.0,304.58,196.78
2016,6,12,10,45,933.5,106.0,2.9,23.5,970.0,360.76,245.01
2016,6,12,11,0,939.0,106.0,3.0,24.0,990.0,417.01,293.33
2016,6,12,11,15,941.0,106.5,3.1,24.0,1002.5,471.97,340.58
2016,6,12,11,30,943.0,107.0,3.2,24.0,1015.0,526.28,386.29
2016,6,12,11,45,944.0,107.0,3.35,24.0,1020.5,578.9,429.75
2016,6,12,12,0,945.0,107.0,3.5,24.0,1026.0,630.42,471.32
2016,6,12,12,15,944.5,107.0,3.65,24.0,1023.5,679.69,510.3
2016,6,12,12,30,944.0,107.0,3.8,24.0,1021.0,727.27,547.24
2016,6,12,12,45,933.0,112.5,3.95,24.5,1008.5,769.62,578.54
2016,6,12,13,0,922.0,118.0,4.1,25.0,996.0,809.18,606.78
2016,6,12,13,15,918.5,117.5,4.2,24.5,979.0,846.8,634.5
2016,6,12,13,30,915.0,117.0,4.3,24.0,962.0,881.56,660.33
2016,6,12,13,45,909.0,116.0,4.45,24.0,937.5,910.66,681.33
2016,6,12,14,0,903.0,115.0,4.6,24.0,913.0,936.43,700.49
2016,6,12,14,15,896.0,113.5,4.65,23.5,882.5,957.39,717.3
2016,6,12,14,30,889.0,112.0,4.7,23.0,852.0,974.83,731.95
2016,6,12,14,45,880.0,110.0,4.8,23.0,815.5,986.27,741.67
2016,6,12,15,0,871.0,108.0,4.9,23.0,779.0,994.08,749.13
2016,6,12,15,15,859.5,106.0,4.9,22.5,738.0,995.78,753.33
2016,6,12,15,30,848.0,104.0,4.9,22.0,697.0,993.9,755.31
2016,6,12,15,45,833.5,100.5,4.95,22.0,651.5,997.32,760.04
2016,6,12,16,0,819.0,97.0,5.0,22.0,606.0,983.56,753.02
2016,6,12,16,15,799.5,94.0,4.95,21.5,557.0,961.93,741.39
2016,6,12,16,30,780.0,91.0,4.9,21.0,508.0,937.15,727.54
2016,6,12,16,45,756.0,86.5,4.85,21.0,458.0,902.99,705.47
2016,6,12,17,0,732.0,82.0,4.8,21.0,408.0,866.21,681.29
2016,6,12,17,15,696.5,77.0,4.65,20.0,356.5,821.6,652.89
2016,6,12,17,30,661.0,72.0,4.5,19.0,305.0,769.69,618.11
2016,6,12,17,45,613.5,66.0,4.4,18.5,254.5,704.12,570.68
2016,6,12,18,0,566.0,60.0,4.3,18.0,204.0,638.62,521.21
2016,6,12,18,15,493.0,52.0,4.05,17.5,157.5,548.5,449.55
2016,6,12,18,30,420.0,44.0,3.8,17.0,111.0,461.26,376.85
2016,6,12,18,45,307.5,33.0,3.55,16.5,73.0,342.4,274.3
