Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,0,195.0,22.0,3.3,16.0,35.0,219.75,131.39
2016,6,12,19,15,97.5,11.0,3.3,15.5,17.5,80.11,0.0
2016,6,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.65,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,2.9,11.0,14.0,9.44,0.0
2016,6,13,5,15,199.0,25.0,2.95,11.0,45.5,19.13,8.68
2016,6,13,5,30,323.0,38.0,3.0,11.0,77.0,31.07,21.53
2016,6,13,5,45,413.0,47.0,3.05,11.5,121.0,38.25,28.52
2016,6,13,6,0,503.0,56.0,3.1,12.0,165.0,45.48,35.29
2016,6,13,6,15,251.5,57.5,2.95,12.5,112.0,42.41,32.62
2016,6,13,6,30,0.0,59.0,2.8,13.0,59.0,45.2,35.06
2016,6,13,6,45,0.0,71.0,2.7,14.0,71.0,54.43,43.05
2016,6,13,7,0,0.0,83.0,2.6,15.0,83.0,63.32,50.58
2016,6,13,7,15,0.0,107.0,2.45,15.5,107.0,80.45,65.26
2016,6,13,7,30,0.0,131.0,2.3,16.0,131.0,97.25,79.42
2016,6,13,7,45,5.0,160.5,2.2,17.0,163.5,117.45,96.07
2016,6,13,8,0,10.0,190.0,2.1,18.0,196.0,137.24,112.04
2016,6,13,8,15,35.5,239.0,2.15,18.5,263.0,159.34,129.91
2016,6,13,8,30,61.0,288.0,2.2,19.0,330.0,186.01,151.29
2016,6,13,8,45,476.0,190.5,2.25,20.0,543.0,116.82,93.11
2016,6,13,9,0,891.0,93.0,2.3,21.0,756.0,87.71,68.4
2016,6,13,9,15,901.0,94.5,2.5,21.5,794.5,88.52,68.82
2016,6,13,9,30,911.0,96.0,2.7,22.0,833.0,89.18,69.1
2016,6,13,9,45,921.5,96.0,2.9,22.5,867.0,133.49,74.78
2016,6,13,10,0,932.0,96.0,3.1,23.0,901.0,189.34,105.49
2016,6,13,10,15,938.0,97.0,3.3,23.0,928.0,246.12,147.81
2016,6,13,10,30,944.0,98.0,3.5,23.0,955.0,303.46,195.72
2016,6,13,10,45,949.5,97.5,3.7,23.5,976.0,360.09,244.69
2016,6,13,11,0,955.0,97.0,3.9,24.0,997.0,416.76,293.81
2016,6,13,11,15,957.5,97.5,4.05,24.0,1010.0,472.65,342.23
2016,6,13,11,30,960.0,98.0,4.2,24.0,1023.0,527.9,389.15
2016,6,13,11,45,962.5,97.5,4.4,24.0,1029.0,581.65,433.96
2016,6,13,12,0,965.0,97.0,4.6,24.0,1035.0,634.38,477.16
2016,6,13,12,15,965.0,97.0,4.75,23.5,1033.5,684.66,518.53
2016,6,13,12,30,965.0,97.0,4.9,23.0,1032.0,733.23,558.01
2016,6,13,12,45,957.5,100.5,5.1,23.0,1021.0,777.23,592.66
2016,6,13,13,0,950.0,104.0,5.3,23.0,1010.0,818.56,624.04
2016,6,13,13,15,947.0,103.5,5.4,22.5,993.0,857.24,653.32
2016,6,13,13,30,944.0,103.0,5.5,22.0,976.0,893.0,680.67
2016,6,13,13,45,938.5,103.0,5.65,22.0,951.5,923.99,703.73
2016,6,13,14,0,933.0,103.0,5.8,22.0,927.0,951.68,724.61
2016,6,13,14,15,926.5,102.0,5.8,21.5,896.5,974.06,742.5
2016,6,13,14,30,920.0,101.0,5.8,21.0,866.0,992.88,758.11
2016,6,13,14,45,912.0,98.5,5.85,21.0,830.0,1005.08,768.13
2016,6,13,15,0,904.0,96.0,5.9,21.0,794.0,1013.54,775.76
2016,6,13,15,15,892.5,94.5,5.85,20.5,752.0,1015.92,780.22
2016,6,13,15,30,881.0,93.0,5.8,20.0,710.0,1014.64,782.34
2016,6,13,15,45,868.5,89.5,5.75,19.5,664.0,1006.41,779.75
2016,6,13,16,0,856.0,86.0,5.7,19.0,618.0,994.63,774.82
2016,6,13,16,15,837.0,83.5,5.6,18.5,568.5,974.06,763.38
2016,6,13,16,30,818.0,81.0,5.5,18.0,519.0,962.95,758.81
2016,6,13,16,45,793.0,77.5,5.45,18.0,468.0,928.72,736.3
2016,6,13,17,0,768.0,74.0,5.4,18.0,417.0,891.85,711.71
2016,6,13,17,15,734.5,70.0,5.25,17.0,364.5,843.63,680.3
2016,6,13,17,30,701.0,66.0,5.1,16.0,312.0,793.67,646.57
2016,6,13,17,45,656.0,60.0,5.0,15.5,261.5,728.98,599.12
2016,6,13,18,0,611.0,54.0,4.9,15.0,211.0,671.07,554.88
2016,6,13,18,15,540.5,47.5,4.75,14.5,163.5,584.14,484.88
2016,6,13,18,30,470.0,41.0,4.6,14.0,116.0,499.94,413.58
2016,6,13,18,45,355.5,31.5,4.5,13.5,77.0,379.65,308.35
2016,6,13,19,0,241.0,22.0,4.4,13.0,38.0,256.21,160.06
2016,6,13,19,15,120.5,11.0,4.4,12.5,19.0,97.03,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,3.2,8.5,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,3.3,9.0,15.0,11.8,0.0
2016,6,14,5,15,176.0,26.0,3.4,9.0,47.5,19.78,9.23
2016,6,14,5,30,352.0,37.0,3.5,9.0,80.0,30.39,21.11
2016,6,14,5,45,442.5,45.0,3.6,9.5,124.5,36.86,27.5
2016,6,14,6,0,533.0,53.0,3.7,10.0,169.0,43.42,33.72
2016,6,14,6,15,590.0,59.5,3.65,10.5,218.5,48.56,38.45
2016,6,14,6,30,647.0,66.0,3.6,11.0,268.0,53.7,43.01
2016,6,14,6,45,689.0,70.0,3.6,11.5,320.0,61.51,49.84
2016,6,14,7,0,731.0,74.0,3.6,12.0,372.0,64.85,52.54
2016,6,14,7,15,759.0,78.0,3.6,12.5,423.5,67.91,54.96
2016,6,14,7,30,787.0,82.0,3.6,13.0,475.0,70.9,57.27
2016,6,14,7,45,810.0,84.0,3.65,14.0,525.0,72.34,58.09
2016,6,14,8,0,833.0,86.0,3.7,15.0,575.0,73.77,58.89
2016,6,14,8,15,848.5,88.5,3.75,15.5,622.5,84.09,67.48
2016,6,14,8,30,864.0,91.0,3.8,16.0,670.0,86.05,68.82
2016,6,14,8,45,878.0,92.5,3.9,16.5,713.5,87.24,69.51
2016,6,14,9,0,892.0,94.0,4.0,17.0,757.0,88.3,70.1
2016,6,14,9,15,901.5,95.5,4.05,17.0,795.5,89.08,70.6
2016,6,14,9,30,911.0,97.0,4.1,17.0,834.0,89.71,70.99
2016,6,14,9,45,923.5,95.5,4.2,17.5,868.0,132.84,76.0
2016,6,14,10,0,936.0,94.0,4.3,18.0,902.0,188.22,106.78
2016,6,14,10,15,941.0,95.0,4.35,18.5,929.0,244.98,149.7
2016,6,14,10,30,946.0,96.0,4.4,19.0,956.0,302.19,198.13
2016,6,14,10,45,951.0,95.5,4.5,19.5,976.0,358.74,247.99
2016,6,14,11,0,956.0,95.0,4.6,20.0,996.0,415.26,297.99
2016,6,14,11,15,958.0,95.5,4.65,20.0,1009.0,470.95,347.2
2016,6,14,11,30,960.0,96.0,4.7,20.0,1022.0,525.94,394.82
2016,6,14,11,45,961.5,96.0,4.8,20.0,1027.0,579.46,440.3
2016,6,14,12,0,963.0,96.0,4.9,20.0,1032.0,631.87,483.83
2016,6,14,12,15,962.5,96.0,4.95,20.0,1030.0,681.72,524.29
2016,6,14,12,30,962.0,96.0,5.0,20.0,1028.0,729.82,562.56
2016,6,14,12,45,957.5,97.5,5.1,20.0,1017.5,774.23,597.58
2016,6,14,13,0,953.0,99.0,5.2,20.0,1007.0,816.13,629.21
2016,6,14,13,15,950.0,98.5,5.25,19.5,990.0,854.77,658.5
2016,6,14,13,30,947.0,98.0,5.3,19.0,973.0,890.5,685.82
2016,6,14,13,45,943.0,96.5,5.35,19.0,949.0,921.36,708.42
2016,6,14,14,0,939.0,95.0,5.4,19.0,925.0,948.9,728.77
2016,6,14,14,15,932.5,94.0,5.45,18.5,894.5,971.21,747.02
2016,6,14,14,30,926.0,93.0,5.5,18.0,864.0,989.95,763.0
2016,6,14,14,45,918.5,91.0,5.55,18.0,828.0,1003.06,773.75
2016,6,14,15,0,911.0,89.0,5.6,18.0,792.0,1012.47,782.11
2016,6,14,15,15,900.5,87.0,5.6,17.5,750.5,1015.2,787.16
2016,6,14,15,30,890.0,85.0,5.6,17.0,709.0,1014.24,789.84
2016,6,14,15,45,877.0,82.5,5.6,17.0,663.5,1006.52,786.39
2016,6,14,16,0,864.0,80.0,5.6,17.0,618.0,995.29,780.62
2016,6,14,16,15,846.5,77.5,5.55,16.5,569.0,976.09,770.41
2016,6,14,16,30,829.0,75.0,5.5,16.0,520.0,953.76,757.97
2016,6,14,16,45,805.5,72.0,5.45,15.5,469.0,933.92,747.28
2016,6,14,17,0,782.0,69.0,5.4,15.0,418.0,899.1,725.31
2016,6,14,17,15,749.5,65.0,5.35,14.5,366.5,851.69,693.42
2016,6,14,17,30,717.0,61.0,5.3,14.0,315.0,802.55,659.27
2016,6,14,17,45,668.5,57.0,5.25,13.5,263.5,737.0,610.99
2016,6,14,18,0,620.0,53.0,5.2,13.0,212.0,671.13,560.27
2016,6,14,18,15,550.5,46.5,5.05,12.0,165.0,591.61,496.43
2016,6,14,18,30,481.0,40.0,4.9,11.0,118.0,508.02,425.58
2016,6,14,18,45,360.0,31.0,4.75,10.5,78.0,382.74,314.97
2016,6,14,19,0,239.0,22.0,4.6,10.0,38.0,255.46,165.12
2016,6,14,19,15,119.5,11.0,4.5,9.5,19.0,96.37,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.25,8.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.4,8.0,14.0,10.23,0.0
2016,6,15,5,15,192.0,26.0,3.5,8.0,46.0,19.83,9.27
2016,6,15,5,30,321.0,39.0,3.6,8.0,78.0,31.91,22.53
2016,6,15,5,45,424.0,46.5,3.7,8.5,123.0,37.94,28.59
2016,6,15,6,0,527.0,54.0,3.8,9.0,168.0,44.15,34.51
2016,6,15,6,15,584.5,60.0,3.8,9.5,217.5,48.88,38.89
2016,6,15,6,30,642.0,66.0,3.8,10.0,267.0,53.64,43.12
2016,6,15,6,45,690.5,68.5,3.85,11.0,319.5,60.38,48.92
2016,6,15,7,0,739.0,71.0,3.9,12.0,372.0,62.75,50.67
2016,6,15,7,15,767.0,74.5,3.9,12.5,423.5,65.54,52.86
2016,6,15,7,30,795.0,78.0,3.9,13.0,475.0,68.28,54.97
2016,6,15,7,45,817.0,80.5,3.95,13.5,525.5,70.15,56.29
2016,6,15,8,0,839.0,83.0,4.0,14.0,576.0,80.25,64.78
2016,6,15,8,15,576.5,185.0,4.05,14.0,536.5,120.3,99.15
2016,6,15,8,30,314.0,287.0,4.1,14.0,497.0,172.96,143.72
2016,6,15,8,45,603.0,190.0,4.2,14.5,626.5,117.66,96.05
2016,6,15,9,0,892.0,93.0,4.3,15.0,756.0,87.74,70.16
2016,6,15,9,15,901.5,94.5,4.4,15.0,794.0,88.54,70.71
2016,6,15,9,30,911.0,96.0,4.5,15.0,832.0,89.19,71.12
2016,6,15,9,45,670.0,225.0,4.6,15.5,778.5,161.93,107.38
2016,6,15,10,0,429.0,354.0,4.7,16.0,725.0,244.09,173.06
2016,6,15,10,15,255.0,395.0,4.8,16.0,617.5,276.85,205.36
2016,6,15,10,30,81.0,436.0,4.9,16.0,510.0,305.9,235.61
2016,6,15,10,45,242.0,423.0,5.0,16.5,650.0,335.32,253.58
2016,6,15,11,0,403.0,410.0,5.1,17.0,790.0,410.29,309.08
2016,6,15,11,15,420.5,420.0,5.15,17.0,821.0,447.33,340.01
2016,6,15,11,30,438.0,430.0,5.2,17.0,852.0,496.75,380.12
2016,6,15,11,45,700.0,262.5,5.3,17.0,941.5,556.93,428.96
2016,6,15,12,0,962.0,95.0,5.4,17.0,1031.0,629.93,489.54
2016,6,15,12,15,962.0,95.0,5.45,17.0,1029.0,680.02,530.84
2016,6,15,12,30,962.0,95.0,5.5,17.0,1027.0,728.42,570.05
2016,6,15,12,45,955.5,98.5,5.55,17.0,1016.5,772.98,605.57
2016,6,15,13,0,949.0,102.0,5.6,17.0,1006.0,814.99,637.66
2016,6,15,13,15,946.5,101.0,5.6,17.0,989.5,853.58,665.89
2016,6,15,13,30,944.0,100.0,5.6,17.0,973.0,889.27,691.97
2016,6,15,13,45,942.5,97.5,5.65,17.0,950.5,921.37,715.75
2016,6,15,14,0,941.0,95.0,5.7,17.0,928.0,950.25,737.3
2016,6,15,14,15,935.5,94.0,5.65,17.0,898.0,973.59,754.38
2016,6,15,14,30,930.0,93.0,5.6,17.0,868.0,993.4,769.07
2016,6,15,14,45,924.0,90.5,5.6,17.0,832.5,1007.56,780.25
2016,6,15,15,0,918.0,88.0,5.6,17.0,797.0,1018.03,789.03
2016,6,15,15,15,908.0,86.0,5.55,16.5,755.5,1021.36,794.16
2016,6,15,15,30,898.0,84.0,5.5,16.0,714.0,1021.0,796.91
2016,6,15,15,45,886.0,81.5,5.45,16.0,669.0,1014.37,793.87
2016,6,15,16,0,874.0,79.0,5.4,16.0,624.0,1004.2,788.5
2016,6,15,16,15,856.5,76.5,5.3,15.5,575.0,985.0,777.94
2016,6,15,16,30,839.0,74.0,5.2,15.0,526.0,962.63,765.15
2016,6,15,16,45,816.5,71.0,5.15,15.0,475.0,943.69,753.73
2016,6,15,17,0,794.0,68.0,5.1,15.0,424.0,909.76,731.16
2016,6,15,17,15,762.5,64.0,4.95,14.5,371.5,863.18,699.53
2016,6,15,17,30,731.0,60.0,4.8,14.0,319.0,814.78,665.72
2016,6,15,17,45,687.0,55.5,4.65,13.5,268.0,752.52,620.0
2016,6,15,18,0,643.0,51.0,4.5,13.0,217.0,689.79,571.92
2016,6,15,18,15,574.5,45.0,4.15,12.5,169.0,603.46,501.76
2016,6,15,18,30,506.0,39.0,3.8,12.0,121.0,527.94,437.25
2016,6,15,18,45,397.0,30.0,3.45,11.5,81.0,411.49,335.14
2016,6,15,19,0,288.0,21.0,3.1,11.0,41.0,292.95,191.21
2016,6,15,19,15,144.0,10.5,2.9,10.5,20.5,114.04,0.0
2016,6,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,45,66.5,6.0,0.9,8.5,7.5,0.0,0.0
2016,6,16,5,0,133.0,12.0,0.9,9.0,15.0,9.44,0.0
2016,6,16,5,15,272.0,22.0,1.0,9.5,48.0,18.09,7.87
2016,6,16,5,30,411.0,32.0,1.1,10.0,81.0,26.58,17.72
2016,6,16,5,45,497.5,38.5,1.2,11.0,126.0,32.09,23.12
2016,6,16,6,0,584.0,45.0,1.3,12.0,171.0,40.89,31.21
2016,6,16,6,15,637.0,50.0,1.3,12.5,220.5,45.45,35.38
2016,6,16,6,30,690.0,55.0,1.3,13.0,270.0,50.05,39.43
2016,6,16,6,45,726.0,59.0,1.35,14.0,321.5,53.65,42.38
2016,6,16,7,0,762.0,63.0,1.4,15.0,373.0,57.22,45.21
2016,6,16,7,15,788.0,66.0,1.3,15.5,424.5,59.86,47.26
2016,6,16,7,30,814.0,69.0,1.2,16.0,476.0,69.63,55.48
2016,6,16,7,45,833.5,71.5,1.2,16.5,525.5,72.32,57.47
2016,6,16,8,0,853.0,74.0,1.2,17.0,575.0,74.89,59.35
2016,6,16,8,15,868.0,76.5,1.15,17.5,622.0,77.22,61.01
2016,6,16,8,30,883.0,79.0,1.1,18.0,669.0,79.39,62.55
2016,6,16,8,45,894.5,80.5,1.1,18.5,712.0,80.72,63.36
2016,6,16,9,0,906.0,82.0,1.1,19.0,755.0,81.92,64.08
2016,6,16,9,15,915.0,83.5,1.15,19.0,793.5,82.91,64.76
2016,6,16,9,30,924.0,85.0,1.2,19.0,832.0,83.75,65.34
2016,6,16,9,45,933.5,84.5,1.3,19.5,865.5,126.42,70.27
2016,6,16,10,0,943.0,84.0,1.4,20.0,899.0,182.28,100.58
2016,6,16,10,15,948.0,85.0,1.5,20.5,925.5,239.27,142.68
2016,6,16,10,30,953.0,86.0,1.6,21.0,952.0,296.71,190.18
2016,6,16,10,45,957.5,86.0,1.75,21.5,972.0,353.61,239.18
2016,6,16,11,0,962.0,86.0,1.9,22.0,992.0,410.44,288.2
2016,6,16,11,15,963.5,86.5,2.05,22.0,1004.5,466.08,336.21
2016,6,16,11,30,965.0,87.0,2.2,22.0,1017.0,520.95,382.59
2016,6,16,11,45,966.5,86.5,2.35,22.0,1022.5,574.19,426.63
2016,6,16,12,0,968.0,86.0,2.5,22.0,1028.0,626.26,468.71
2016,6,16,12,15,967.5,86.0,2.65,22.0,1025.5,676.09,508.17
2016,6,16,12,30,967.0,86.0,2.8,22.0,1023.0,724.14,545.52
2016,6,16,12,45,964.0,86.5,2.95,22.5,1013.5,768.77,578.62
2016,6,16,13,0,961.0,87.0,3.1,23.0,1004.0,810.93,608.04
2016,6,16,13,15,958.0,86.5,3.2,23.0,987.0,849.52,635.07
2016,6,16,13,30,955.0,86.0,3.3,23.0,970.0,885.19,660.11
2016,6,16,13,45,951.0,85.0,3.4,23.0,946.0,916.42,682.18
2016,6,16,14,0,947.0,84.0,3.5,23.0,922.0,944.37,702.13
2016,6,16,14,15,941.0,83.0,3.6,22.5,892.0,967.06,720.08
2016,6,16,14,30,935.0,82.0,3.7,22.0,862.0,986.2,735.88
2016,6,16,14,45,927.5,80.5,3.8,22.0,826.0,999.75,746.72
2016,6,16,15,0,920.0,79.0,3.9,22.0,790.0,1009.6,755.3
2016,6,16,15,15,910.0,77.5,3.95,21.5,749.0,1013.29,761.09
2016,6,16,15,30,900.0,76.0,4.0,21.0,708.0,1013.31,764.65
2016,6,16,15,45,888.0,73.5,4.1,21.0,663.0,1006.46,762.59
2016,6,16,16,0,876.0,71.0,4.2,21.0,618.0,996.05,758.28
2016,6,16,16,15,859.0,69.0,4.2,20.5,569.5,977.78,749.5
2016,6,16,16,30,842.0,67.0,4.2,20.0,521.0,956.36,738.57
2016,6,16,16,45,820.0,64.0,4.25,19.5,470.5,925.59,721.22
2016,6,16,17,0,798.0,61.0,4.3,19.0,420.0,892.23,701.7
2016,6,16,17,15,768.0,58.0,4.25,18.5,368.5,860.08,682.06
2016,6,16,17,30,738.0,55.0,4.2,18.0,317.0,814.53,651.83
2016,6,16,17,45,695.5,50.5,4.2,17.5,266.5,753.61,609.05
2016,6,16,18,0,653.0,46.0,4.2,17.0,216.0,692.28,563.84
2016,6,16,18,15,588.0,41.0,4.0,16.5,168.5,610.45,499.4
2016,6,16,18,30,523.0,36.0,3.8,16.0,121.0,530.46,432.89
2016,6,16,18,45,415.0,28.0,3.6,15.5,81.0,414.62,333.15
2016,6,16,19,0,307.0,20.0,3.4,15.0,41.0,306.87,200.4
2016,6,16,19,15,153.5,10.0,3.3,14.5,20.5,120.71,0.0
2016,6,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.5,1.2,10.5,7.5,0.0,0.0
2016,6,17,5,0,146.0,11.0,1.3,11.0,15.0,8.65,0.0
2016,6,17,5,15,281.0,20.5,1.35,11.5,47.5,16.87,6.79
2016,6,17,5,30,416.0,30.0,1.4,12.0,80.0,24.98,16.14
2016,6,17,5,45,498.5,36.5,1.45,13.0,124.0,33.12,23.82
2016,6,17,6,0,581.0,43.0,1.5,14.0,168.0,39.19,29.42
2016,6,17,6,15,632.0,47.5,1.35,14.5,217.0,43.38,33.23
2016,6,17,6,30,683.0,52.0,1.2,15.0,266.0,47.61,36.94
2016,6,17,6,45,719.5,55.5,1.1,16.0,316.5,50.89,39.6
2016,6,17,7,0,756.0,59.0,1.0,17.0,367.0,54.18,42.19
2016,6,17,7,15,782.0,62.0,0.95,17.5,417.5,63.48,50.02
2016,6,17,7,30,808.0,65.0,0.9,18.0,468.0,66.8,52.58
2016,6,17,7,45,828.0,67.0,0.85,19.0,517.0,69.21,54.22
2016,6,17,8,0,848.0,69.0,0.8,20.0,566.0,71.52,55.76
2016,6,17,8,15,862.5,71.0,0.95,20.5,612.5,73.58,57.2
2016,6,17,8,30,877.0,73.0,1.1,21.0,659.0,75.52,58.53
2016,6,17,8,45,889.0,74.5,1.25,21.5,701.5,76.95,59.45
2016,6,17,9,0,901.0,76.0,1.4,22.0,744.0,78.26,60.27
2016,6,17,9,15,910.0,77.5,1.5,22.0,782.0,79.34,61.04
2016,6,17,9,30,919.0,79.0,1.6,22.0,820.0,80.29,61.7
2016,6,17,9,45,921.5,82.5,1.7,22.5,852.0,123.69,67.91
2016,6,17,10,0,924.0,86.0,1.8,23.0,884.0,180.14,98.7
2016,6,17,10,15,929.0,87.0,1.85,23.0,910.5,236.06,139.82
2016,6,17,10,30,934.0,88.0,1.9,23.0,937.0,292.43,186.43
2016,6,17,10,45,649.5,257.0,2.0,23.5,853.5,350.3,243.75
2016,6,17,11,0,365.0,426.0,2.1,24.0,770.0,404.8,293.59
2016,6,17,11,15,338.0,448.0,2.2,24.0,770.0,437.26,320.0
2016,6,17,11,30,311.0,470.0,2.3,24.0,770.0,467.94,344.47
2016,6,17,11,45,336.0,457.5,2.45,24.5,783.5,501.99,370.21
2016,6,17,12,0,361.0,445.0,2.6,25.0,797.0,537.7,396.93
2016,6,17,12,15,373.5,438.5,2.75,25.0,802.0,571.23,422.56
2016,6,17,12,30,386.0,432.0,2.9,25.0,807.0,604.9,448.1
2016,6,17,12,45,646.0,273.5,3.05,25.0,893.5,701.93,522.28
2016,6,17,13,0,906.0,115.0,3.2,25.0,980.0,791.73,591.19
2016,6,17,13,15,552.0,291.5,3.35,24.5,815.5,715.84,534.63
2016,6,17,13,30,198.0,468.0,3.5,24.0,651.0,576.7,431.11
2016,6,17,13,45,270.0,437.5,3.65,24.0,681.0,644.21,482.66
2016,6,17,14,0,342.0,407.0,3.8,24.0,711.0,700.15,524.99
2016,6,17,14,15,318.0,399.0,3.95,23.5,674.0,689.68,519.34
2016,6,17,14,30,294.0,391.0,4.1,23.0,637.0,676.32,511.89
2016,6,17,14,45,578.0,246.5,4.25,23.0,702.5,851.21,644.93
2016,6,17,15,0,862.0,102.0,4.4,23.0,768.0,977.35,734.66
2016,6,17,15,15,622.0,195.0,4.45,22.5,662.5,875.09,666.4
2016,6,17,15,30,382.0,288.0,4.5,22.0,557.0,708.1,545.89
2016,6,17,15,45,294.5,284.5,4.6,22.0,484.0,624.28,485.45
2016,6,17,16,0,207.0,281.0,4.7,22.0,411.0,513.8,403.2
2016,6,17,16,15,489.5,183.0,4.7,21.5,456.5,745.12,586.11
2016,6,17,16,30,772.0,85.0,4.7,21.0,502.0,921.38,716.11
2016,6,17,16,45,748.5,81.0,4.7,20.5,452.5,888.61,695.37
2016,6,17,17,0,725.0,77.0,4.7,20.0,403.0,853.29,673.8
2016,6,17,17,15,691.5,72.5,4.65,19.5,353.0,805.24,641.99
2016,6,17,17,30,658.0,68.0,4.6,19.0,303.0,761.61,612.58
2016,6,17,17,45,613.5,62.5,4.55,18.5,254.0,699.77,568.1
2016,6,17,18,0,569.0,57.0,4.5,18.0,205.0,637.91,521.63
2016,6,17,18,15,500.5,50.0,4.35,17.0,159.5,553.19,455.2
2016,6,17,18,30,432.0,43.0,4.2,16.0,114.0,471.07,387.32
2016,6,17,18,45,328.5,33.0,4.05,15.5,76.0,360.12,291.24
2016,6,17,19,0,225.0,23.0,3.9,15.0,38.0,247.72,164.11
2016,6,17,19,15,112.5,11.5,3.8,14.5,19.0,91.81,0.0
2016,6,17,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,2.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,134.0,11.0,2.2,10.0,15.0,8.65,0.0
2016,6,18,5,15,270.0,21.0,2.35,10.5,47.5,17.26,7.02
2016,6,18,5,30,406.0,31.0,2.5,11.0,80.0,25.74,16.85
2016,6,18,5,45,489.5,37.5,2.65,11.5,124.0,31.24,22.27
2016,6,18,6,0,573.0,44.0,2.8,12.0,168.0,39.95,30.33
2016,6,18,6,15,626.0,49.0,2.8,12.5,217.0,44.52,34.52
2016,6,18,6,30,679.0,54.0,2.8,13.0,266.0,49.12,38.57
2016,6,18,6,45,683.5,63.0,2.85,14.0,308.5,56.05,44.5
2016,6,18,7,0,688.0,72.0,2.9,15.0,351.0,62.62,49.97
2016,6,18,7,15,657.5,93.0,2.85,15.5,389.0,70.91,56.94
2016,6,18,7,30,627.0,114.0,2.8,16.0,427.0,83.09,67.19
2016,6,18,7,45,736.0,94.0,2.8,16.5,498.0,77.46,61.93
2016,6,18,8,0,845.0,74.0,2.8,17.0,569.0,74.68,59.2
2016,6,18,8,15,860.5,76.0,2.7,17.5,616.0,76.69,60.61
2016,6,18,8,30,876.0,78.0,2.6,18.0,663.0,78.58,61.9
2016,6,18,8,45,888.0,80.0,2.55,19.0,706.0,80.23,62.87
2016,6,18,9,0,900.0,82.0,2.5,20.0,749.0,81.73,63.72
2016,6,18,9,15,686.5,194.0,2.4,20.5,719.0,116.13,92.11
2016,6,18,9,30,473.0,306.0,2.3,21.0,689.0,165.74,132.41
2016,6,18,9,45,698.5,199.5,2.25,21.5,790.0,149.21,94.34
2016,6,18,10,0,924.0,93.0,2.2,22.0,891.0,183.36,101.73
2016,6,18,10,15,930.0,94.0,2.1,22.5,918.0,239.56,142.81
2016,6,18,10,30,936.0,95.0,2.0,23.0,945.0,296.33,189.27
2016,6,18,10,45,940.5,95.5,1.9,23.5,965.5,352.71,237.17
2016,6,18,11,0,945.0,96.0,1.8,24.0,986.0,409.07,284.88
2016,6,18,11,15,947.5,96.5,1.75,24.0,999.0,464.38,331.54
2016,6,18,11,30,950.0,97.0,1.7,24.0,1012.0,519.07,376.45
2016,6,18,11,45,951.5,96.5,1.7,24.5,1018.0,571.78,417.96
2016,6,18,12,0,953.0,96.0,1.7,25.0,1024.0,623.38,457.25
2016,6,18,12,15,697.0,265.5,1.7,25.0,943.0,645.9,472.95
2016,6,18,12,30,441.0,435.0,1.7,25.0,862.0,644.49,470.01
2016,6,18,12,45,698.5,263.0,1.7,25.5,932.5,731.01,533.81
2016,6,18,13,0,956.0,91.0,1.7,26.0,1003.0,809.32,590.37
2016,6,18,13,15,953.0,90.5,1.75,26.0,986.5,847.93,615.77
2016,6,18,13,30,950.0,90.0,1.8,26.0,970.0,883.63,639.6
2016,6,18,13,45,945.5,89.5,1.85,26.0,946.0,914.96,660.61
2016,6,18,14,0,941.0,89.0,1.9,26.0,922.0,943.02,679.59
2016,6,18,14,15,935.5,88.0,1.95,25.5,892.5,966.28,696.98
2016,6,18,14,30,930.0,87.0,2.0,25.0,863.0,986.03,712.34
2016,6,18,14,45,921.0,86.0,2.05,25.0,827.0,998.82,722.08
2016,6,18,15,0,912.0,85.0,2.1,25.0,791.0,1007.93,729.71
2016,6,18,15,15,902.0,83.5,2.1,25.0,750.5,1011.81,733.63
2016,6,18,15,30,892.0,82.0,2.1,25.0,710.0,1012.04,735.44
2016,6,18,15,45,878.0,80.5,2.15,25.0,665.0,1004.63,733.14
2016,6,18,16,0,864.0,79.0,2.2,25.0,620.0,993.74,728.8
2016,6,18,16,15,847.0,76.5,2.2,24.5,571.5,975.21,720.43
2016,6,18,16,30,830.0,74.0,2.2,24.0,523.0,953.52,710.05
2016,6,18,16,45,806.5,71.5,2.2,23.5,472.5,934.47,701.35
2016,6,18,17,0,783.0,69.0,2.2,23.0,422.0,900.49,682.35
2016,6,18,17,15,751.5,65.0,2.2,22.5,370.5,854.2,654.45
2016,6,18,17,30,720.0,61.0,2.2,22.0,319.0,806.11,624.38
2016,6,18,17,45,677.0,56.5,2.2,21.5,268.0,745.1,583.64
2016,6,18,18,0,634.0,52.0,2.2,21.0,217.0,683.56,540.41
2016,6,18,18,15,567.0,45.5,2.0,20.0,169.5,605.33,481.83
2016,6,18,18,30,500.0,39.0,1.8,19.0,122.0,523.37,416.89
2016,6,18,18,45,394.0,30.5,1.6,18.5,82.0,410.17,322.52
2016,6,18,19,0,288.0,22.0,1.4,18.0,42.0,296.12,193.97
2016,6,18,19,15,144.0,11.0,1.45,17.5,21.0,114.67,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,5.5,1.6,12.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,11.0,1.7,13.0,15.0,8.65,0.0
2016,6,19,5,15,278.0,21.5,1.8,13.5,48.5,17.71,7.11
2016,6,19,5,30,419.0,32.0,1.9,14.0,82.0,26.63,17.37
2016,6,19,5,45,503.0,39.0,2.05,15.0,127.0,32.53,23.05
2016,6,19,6,0,587.0,46.0,2.2,16.0,172.0,41.76,31.42
2016,6,19,6,15,640.5,51.0,2.25,16.5,222.0,46.31,35.52
2016,6,19,6,30,694.0,56.0,2.3,17.0,272.0,50.89,39.5
2016,6,19,6,45,732.0,60.0,2.35,18.0,324.0,54.5,42.41
2016,6,19,7,0,770.0,64.0,2.4,19.0,376.0,58.1,45.23
2016,6,19,7,15,796.5,67.0,2.35,19.5,428.0,60.74,47.24
2016,6,19,7,30,823.0,70.0,2.3,20.0,480.0,70.47,55.32
2016,6,19,7,45,844.0,72.0,2.3,20.5,530.5,72.88,57.04
2016,6,19,8,0,865.0,74.0,2.3,21.0,581.0,75.18,58.66
2016,6,19,8,15,880.0,76.5,2.15,21.5,628.5,77.53,60.32
2016,6,19,8,30,895.0,79.0,2.0,22.0,676.0,79.73,61.85
2016,6,19,8,45,908.0,80.0,1.85,23.0,720.0,80.83,62.33
2016,6,19,9,0,921.0,81.0,1.7,24.0,764.0,81.82,62.73
2016,6,19,9,15,930.0,82.5,1.55,24.5,802.5,82.85,63.29
2016,6,19,9,30,939.0,84.0,1.4,25.0,841.0,83.74,63.75
2016,6,19,9,45,949.5,83.0,1.25,25.5,875.5,124.66,67.62
2016,6,19,10,0,960.0,82.0,1.1,26.0,910.0,181.22,96.82
2016,6,19,10,15,965.0,82.5,1.05,26.5,937.0,238.84,137.84
2016,6,19,10,30,970.0,83.0,1.0,27.0,964.0,296.89,184.18
2016,6,19,10,45,973.0,84.0,1.0,27.5,984.0,354.86,232.24
2016,6,19,11,0,976.0,85.0,1.0,28.0,1004.0,412.63,279.96
2016,6,19,11,15,978.0,85.5,1.05,28.0,1017.0,469.24,326.67
2016,6,19,11,30,980.0,86.0,1.1,28.0,1030.0,525.14,371.67
2016,6,19,11,45,979.0,87.5,1.15,28.5,1035.0,579.26,413.3
2016,6,19,12,0,978.0,89.0,1.2,29.0,1040.0,632.04,452.59
2016,6,19,12,15,977.5,89.0,1.25,29.0,1038.5,682.5,490.02
2016,6,19,12,30,977.0,89.0,1.3,29.0,1037.0,731.19,525.3
2016,6,19,12,45,967.5,94.0,1.4,29.5,1025.5,775.43,556.13
2016,6,19,13,0,958.0,99.0,1.5,30.0,1014.0,816.92,583.61
2016,6,19,13,15,955.0,98.5,1.6,30.0,997.0,855.93,609.6
2016,6,19,13,30,952.0,98.0,1.7,30.0,980.0,892.03,633.73
2016,6,19,13,45,949.0,96.0,1.8,30.0,956.5,923.65,655.06
2016,6,19,14,0,946.0,94.0,1.9,30.0,933.0,951.98,674.42
2016,6,19,14,15,939.5,93.0,1.95,29.5,902.0,974.67,691.19
2016,6,19,14,30,933.0,92.0,2.0,29.0,871.0,993.78,705.94
2016,6,19,14,45,925.5,89.5,2.15,29.0,835.0,1006.7,716.75
2016,6,19,15,0,918.0,87.0,2.3,29.0,799.0,1015.86,725.4
2016,6,19,15,15,907.0,85.5,2.4,28.5,757.0,1018.93,731.29
2016,6,19,15,30,896.0,84.0,2.5,28.0,715.0,1018.31,735.07
2016,6,19,15,45,881.5,82.0,2.65,28.0,669.0,1009.92,733.05
2016,6,19,16,0,867.0,80.0,2.8,28.0,623.0,998.01,728.85
2016,6,19,16,15,849.0,77.5,2.85,27.5,574.0,978.53,720.3
2016,6,19,16,30,831.0,75.0,2.9,27.0,525.0,955.89,709.65
2016,6,19,16,45,806.5,72.5,3.0,26.5,473.5,935.93,701.06
2016,6,19,17,0,782.0,70.0,3.1,26.0,422.0,900.99,681.98
2016,6,19,17,15,750.0,66.0,3.1,25.5,370.5,854.26,653.54
2016,6,19,17,30,718.0,62.0,3.1,25.0,319.0,805.74,622.91
2016,6,19,17,45,672.0,57.5,3.1,24.5,268.0,741.96,579.89
2016,6,19,18,0,626.0,53.0,3.1,24.0,217.0,677.76,534.46
2016,6,19,18,15,559.0,46.5,2.95,23.0,169.5,600.02,476.51
2016,6,19,18,30,492.0,40.0,2.8,22.0,122.0,518.26,411.91
2016,6,19,18,45,383.0,31.5,2.65,21.0,82.0,402.82,316.58
2016,6,19,19,0,274.0,23.0,2.5,20.0,42.0,286.98,189.58
2016,6,19,19,15,137.0,11.5,2.45,19.5,21.0,109.98,0.0
2016,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,5.5,1.95,12.5,7.5,0.0,0.0
2016,6,20,5,0,144.0,11.0,2.1,13.0,15.0,8.65,0.0
2016,6,20,5,15,285.0,21.0,2.15,13.5,48.5,17.32,6.7
2016,6,20,5,30,426.0,31.0,2.2,14.0,82.0,25.85,16.68
2016,6,20,5,45,512.0,37.5,2.25,14.5,127.5,34.09,24.47
2016,6,20,6,0,598.0,44.0,2.3,15.0,173.0,40.19,30.15
2016,6,20,6,15,651.0,49.0,2.35,15.5,223.0,44.8,34.33
2016,6,20,6,30,704.0,54.0,2.4,16.0,273.0,49.45,38.39
2016,6,20,6,45,741.5,57.5,2.45,17.0,325.0,52.74,41.05
2016,6,20,7,0,779.0,61.0,2.5,18.0,377.0,56.04,43.62
2016,6,20,7,15,804.5,64.0,2.55,19.0,428.5,65.26,51.26
2016,6,20,7,30,830.0,67.0,2.6,20.0,480.0,68.59,53.71
2016,6,20,7,45,849.5,69.5,2.7,21.0,530.0,71.34,55.63
2016,6,20,8,0,869.0,72.0,2.8,22.0,580.0,73.98,57.42
2016,6,20,8,15,883.5,74.0,2.8,22.5,627.0,76.04,58.84
2016,6,20,8,30,898.0,76.0,2.8,23.0,674.0,77.97,60.15
2016,6,20,8,45,910.0,77.5,2.8,24.0,717.5,79.39,60.91
2016,6,20,9,0,922.0,79.0,2.8,25.0,761.0,80.68,61.57
2016,6,20,9,15,930.5,80.0,2.8,25.5,799.5,81.45,61.93
2016,6,20,9,30,939.0,81.0,2.8,26.0,838.0,82.09,62.2
2016,6,20,9,45,929.5,92.0,2.85,27.0,867.0,127.26,70.2
2016,6,20,10,0,920.0,103.0,2.9,28.0,896.0,186.75,102.37
2016,6,20,10,15,925.5,104.0,2.95,28.5,923.0,242.76,142.28
2016,6,20,10,30,931.0,105.0,3.0,29.0,950.0,299.3,187.7
2016,6,20,10,45,935.0,105.5,3.05,29.5,970.5,355.4,234.74
2016,6,20,11,0,939.0,106.0,3.1,30.0,991.0,411.45,281.84
2016,6,20,11,15,706.0,265.0,3.15,30.0,935.5,464.82,329.41
2016,6,20,11,30,473.0,424.0,3.2,30.0,880.0,507.1,364.67
2016,6,20,11,45,459.5,431.5,3.25,30.5,877.0,542.75,391.48
2016,6,20,12,0,446.0,439.0,3.3,31.0,874.0,577.21,416.71
2016,6,20,12,15,460.0,434.0,3.35,31.0,881.5,619.16,447.55
2016,6,20,12,30,474.0,429.0,3.4,31.0,889.0,661.43,478.17
2016,6,20,12,45,447.5,423.0,3.5,31.0,854.0,673.85,487.95
2016,6,20,13,0,421.0,417.0,3.6,31.0,819.0,682.2,494.83
2016,6,20,13,15,688.0,256.5,3.65,31.0,900.0,794.84,578.21
2016,6,20,13,30,955.0,96.0,3.7,31.0,981.0,892.19,646.72
2016,6,20,13,45,950.0,95.5,3.8,31.0,957.5,923.56,667.79
2016,6,20,14,0,945.0,95.0,3.9,31.0,934.0,951.61,687.22
2016,6,20,14,15,939.5,94.0,3.95,30.5,904.0,975.28,705.04
2016,6,20,14,30,934.0,93.0,4.0,30.0,874.0,995.43,720.77
2016,6,20,14,45,926.0,91.5,4.1,30.0,838.0,1009.04,731.3
2016,6,20,15,0,918.0,90.0,4.2,30.0,802.0,1018.95,739.63
2016,6,20,15,15,908.0,88.5,4.25,29.5,761.0,1023.17,745.66
2016,6,20,15,30,898.0,87.0,4.3,29.0,720.0,1023.73,749.52
2016,6,20,15,45,883.5,85.0,4.35,28.5,674.0,1015.5,747.79
2016,6,20,16,0,869.0,83.0,4.4,28.0,628.0,1003.73,743.88
2016,6,20,16,15,851.5,80.5,4.35,27.5,579.0,984.91,734.76
2016,6,20,16,30,834.0,78.0,4.3,27.0,530.0,962.91,723.54
2016,6,20,16,45,808.5,75.0,4.25,26.5,478.0,941.44,712.62
2016,6,20,17,0,783.0,72.0,4.2,26.0,426.0,904.84,691.02
2016,6,20,17,15,751.0,68.5,4.05,25.0,374.0,858.81,663.16
2016,6,20,17,30,719.0,65.0,3.9,24.0,322.0,810.92,633.03
2016,6,20,17,45,671.0,60.0,3.75,23.5,270.5,744.5,586.85
2016,6,20,18,0,623.0,55.0,3.6,23.0,219.0,684.82,543.68
2016,6,20,18,15,555.0,48.5,3.25,22.0,171.0,599.73,479.12
2016,6,20,18,30,487.0,42.0,2.9,21.0,123.0,517.09,412.96
2016,6,20,18,45,377.0,32.5,2.55,20.0,83.0,399.47,315.24
2016,6,20,19,0,267.0,23.0,2.2,19.0,43.0,282.08,188.39
2016,6,20,19,15,133.5,11.5,2.25,18.5,21.5,107.48,0.0
2016,6,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.5,13.5,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.6,14.0,14.0,8.65,0.0
2016,6,21,5,15,279.0,21.0,1.7,14.5,47.0,17.3,6.52
2016,6,21,5,30,418.0,31.0,1.8,15.0,80.0,25.82,16.56
2016,6,21,5,45,505.0,37.5,1.95,16.0,125.0,31.36,21.91
2016,6,21,6,0,592.0,44.0,2.1,17.0,170.0,40.13,29.84
2016,6,21,6,15,646.0,49.0,2.1,17.5,220.0,44.75,34.0
2016,6,21,6,30,700.0,54.0,2.1,18.0,270.0,49.4,38.03
2016,6,21,6,45,739.5,57.0,2.15,19.0,323.0,52.33,40.35
2016,6,21,7,0,779.0,60.0,2.2,20.0,376.0,55.31,42.63
2016,6,21,7,15,806.0,63.5,2.25,21.0,428.0,64.93,50.56
2016,6,21,7,30,833.0,67.0,2.3,22.0,480.0,68.64,53.31
2016,6,21,7,45,854.0,69.0,2.4,23.0,531.0,71.11,54.96
2016,6,21,8,0,875.0,71.0,2.5,24.0,582.0,73.47,56.52
2016,6,21,8,15,890.0,73.0,2.55,25.0,629.5,75.57,57.84
2016,6,21,8,30,905.0,75.0,2.6,26.0,677.0,77.54,59.05
2016,6,21,8,45,917.0,76.5,2.65,27.0,721.0,78.99,59.83
2016,6,21,9,0,929.0,78.0,2.7,28.0,765.0,80.32,60.5
2016,6,21,9,15,937.0,79.5,2.75,28.5,804.0,81.38,61.1
2016,6,21,9,30,945.0,81.0,2.8,29.0,843.0,82.3,61.59
2016,6,21,9,45,948.0,84.5,2.9,29.5,875.0,123.71,66.63
2016,6,21,10,0,951.0,88.0,3.0,30.0,907.0,181.75,96.67
2016,6,21,10,15,955.5,88.5,3.05,30.0,933.5,238.85,137.3
2016,6,21,10,30,960.0,89.0,3.1,30.0,960.0,296.33,183.71
2016,6,21,10,45,961.0,91.0,3.15,30.5,979.5,353.83,231.93
2016,6,21,11,0,962.0,93.0,3.2,31.0,999.0,410.96,279.94
2016,6,21,11,15,963.5,93.5,3.25,31.0,1011.5,466.77,326.79
2016,6,21,11,30,965.0,94.0,3.3,31.0,1024.0,521.84,372.03
2016,6,21,11,45,964.0,95.0,3.4,31.5,1028.5,575.03,414.04
2016,6,21,12,0,963.0,96.0,3.5,32.0,1033.0,626.91,453.8
2016,6,21,12,15,962.0,96.0,3.55,32.0,1031.0,676.58,491.7
2016,6,21,12,30,961.0,96.0,3.6,32.0,1029.0,724.48,527.45
2016,6,21,12,45,956.0,98.0,3.65,32.5,1018.5,769.09,559.01
2016,6,21,13,0,951.0,100.0,3.7,33.0,1008.0,811.2,587.37
2016,6,21,13,15,948.0,99.0,3.75,32.5,991.0,849.61,614.41
2016,6,21,13,30,945.0,98.0,3.8,32.0,974.0,885.11,639.57
2016,6,21,13,45,940.5,97.5,3.85,32.0,950.5,916.69,660.91
2016,6,21,14,0,936.0,97.0,3.9,32.0,927.0,945.01,680.19
2016,6,21,14,15,930.0,95.5,3.95,31.5,897.0,967.58,697.23
2016,6,21,14,30,924.0,94.0,4.0,31.0,867.0,986.6,712.18
2016,6,21,14,45,915.5,93.0,4.1,31.0,831.5,1000.14,722.62
2016,6,21,15,0,907.0,92.0,4.2,31.0,796.0,1010.02,730.9
2016,6,21,15,15,897.0,90.0,4.25,30.5,755.0,1013.64,736.49
2016,6,21,15,30,887.0,88.0,4.3,30.0,714.0,1013.59,739.92
2016,6,21,15,45,873.0,86.0,4.4,30.0,668.5,1005.89,737.3
2016,6,21,16,0,859.0,84.0,4.5,30.0,623.0,994.68,732.54
2016,6,21,16,15,842.0,81.5,4.55,29.0,574.5,976.46,725.82
2016,6,21,16,30,825.0,79.0,4.6,28.0,526.0,967.59,725.43
2016,6,21,16,45,802.5,75.5,4.7,27.5,475.5,936.15,708.68
2016,6,21,17,0,780.0,72.0,4.8,27.0,425.0,901.98,689.74
2016,6,21,17,15,748.5,68.0,4.7,26.0,373.5,855.84,661.75
2016,6,21,17,30,717.0,64.0,4.6,25.0,322.0,807.87,631.49
2016,6,21,17,45,674.5,59.0,4.55,24.5,271.0,746.72,589.29
2016,6,21,18,0,632.0,54.0,4.5,24.0,220.0,684.98,544.67
2016,6,21,18,15,565.5,47.5,4.25,23.0,172.5,607.72,486.05
2016,6,21,18,30,499.0,41.0,4.0,22.0,125.0,526.11,420.73
2016,6,21,18,45,394.0,32.0,3.8,21.0,84.5,412.83,326.25
2016,6,21,19,0,289.0,23.0,3.6,20.0,44.0,299.7,201.66
2016,6,21,19,15,144.5,11.5,3.55,19.0,22.0,115.66,0.0
2016,6,21,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,45,77.5,5.5,3.4,10.5,7.5,0.0,0.0
2016,6,22,5,0,155.0,11.0,3.5,11.0,15.0,8.65,0.0
2016,6,22,5,15,304.5,21.0,3.5,11.5,49.5,17.39,6.54
2016,6,22,5,30,454.0,31.0,3.5,12.0,84.0,26.0,16.92
2016,6,22,5,45,542.5,37.0,3.55,12.5,130.5,33.88,24.47
2016,6,22,6,0,631.0,43.0,3.6,13.0,177.0,39.65,29.91
2016,6,22,6,15,683.0,47.5,3.65,13.5,228.0,43.94,33.84
2016,6,22,6,30,735.0,52.0,3.7,14.0,279.0,48.29,37.67
2016,6,22,6,45,773.0,55.0,3.8,15.0,332.0,51.32,40.12
2016,6,22,7,0,811.0,58.0,3.9,16.0,385.0,60.23,47.68
2016,6,22,7,15,836.5,61.0,3.9,17.0,438.0,63.77,50.39
2016,6,22,7,30,862.0,64.0,3.9,18.0,491.0,67.2,52.96
2016,6,22,7,45,881.5,66.0,3.9,19.0,542.0,69.73,54.71
2016,6,22,8,0,901.0,68.0,3.9,20.0,593.0,72.14,56.35
2016,6,22,8,15,915.0,69.5,3.9,20.5,641.0,73.99,57.61
2016,6,22,8,30,929.0,71.0,3.9,21.0,689.0,75.72,58.78
2016,6,22,8,45,940.0,73.0,3.95,21.5,733.5,77.56,60.03
2016,6,22,9,0,951.0,75.0,4.0,22.0,778.0,79.24,61.16
2016,6,22,9,15,959.0,76.0,3.95,22.5,817.0,80.11,61.61
2016,6,22,9,30,967.0,77.0,3.9,23.0,856.0,80.84,61.97
2016,6,22,9,45,972.5,78.5,3.9,24.0,889.5,121.31,66.1
2016,6,22,10,0,978.0,80.0,3.9,25.0,923.0,179.87,96.38
2016,6,22,10,15,982.5,81.0,3.9,25.5,950.0,238.69,138.8
2016,6,22,10,30,987.0,82.0,3.9,26.0,977.0,297.91,187.18
2016,6,22,10,45,990.0,82.5,3.95,26.5,997.5,356.54,237.31
2016,6,22,11,0,993.0,83.0,4.0,27.0,1018.0,414.95,287.44
2016,6,22,11,15,995.0,83.5,4.0,27.0,1031.0,472.52,336.72
2016,6,22,11,30,997.0,84.0,4.0,27.0,1044.0,529.34,384.31
2016,6,22,11,45,997.5,84.5,4.05,27.5,1050.0,584.47,428.64
2016,6,22,12,0,998.0,85.0,4.1,28.0,1056.0,638.33,470.66
2016,6,22,12,15,997.5,85.0,4.15,28.0,1054.0,689.74,510.67
2016,6,22,12,30,997.0,85.0,4.2,28.0,1052.0,739.34,548.44
2016,6,22,12,45,989.5,88.5,4.3,28.0,1041.0,784.7,582.54
2016,6,22,13,0,982.0,92.0,4.4,28.0,1030.0,827.35,613.08
2016,6,22,13,15,979.0,91.5,4.45,27.5,1013.0,867.2,641.76
2016,6,22,13,30,976.0,91.0,4.5,27.0,996.0,904.07,668.49
2016,6,22,13,45,971.0,91.0,4.55,27.0,972.0,936.55,690.92
2016,6,22,14,0,966.0,91.0,4.6,27.0,948.0,965.69,711.34
2016,6,22,14,15,960.0,90.0,4.6,26.5,917.5,989.45,729.36
2016,6,22,14,30,954.0,89.0,4.6,26.0,887.0,1009.59,745.17
2016,6,22,14,45,946.0,87.5,4.65,26.0,850.5,1023.59,756.01
2016,6,22,15,0,938.0,86.0,4.7,26.0,814.0,1033.82,764.58
2016,6,22,15,15,928.0,84.5,4.7,25.5,772.5,1038.3,770.64
2016,6,22,15,30,918.0,83.0,4.7,25.0,731.0,1039.03,774.44
2016,6,22,15,45,904.5,81.0,4.7,25.0,685.0,1031.92,771.64
2016,6,22,16,0,891.0,79.0,4.7,25.0,639.0,1021.21,766.61
