Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,15,874.0,76.5,4.65,24.0,589.5,1002.84,759.13
2016,6,22,16,30,857.0,74.0,4.6,23.0,540.0,981.2,749.43
2016,6,22,16,45,834.5,71.5,4.6,22.5,488.0,950.99,732.57
2016,6,22,17,0,812.0,69.0,4.6,22.0,436.0,929.95,721.95
2016,6,22,17,15,781.0,65.0,4.5,21.0,383.5,883.83,693.64
2016,6,22,17,30,750.0,61.0,4.4,20.0,331.0,835.78,663.08
2016,6,22,17,45,705.5,56.5,4.35,19.5,279.0,772.78,619.13
2016,6,22,18,0,661.0,52.0,4.3,19.0,227.0,709.22,572.69
2016,6,22,18,15,594.5,46.0,4.2,18.0,178.0,624.13,507.84
2016,6,22,18,30,528.0,40.0,4.1,17.0,129.0,549.58,447.24
2016,6,22,18,45,418.0,31.5,4.0,16.5,87.5,431.91,347.06
2016,6,22,19,0,308.0,23.0,3.9,16.0,46.0,315.0,216.58
2016,6,22,19,15,154.0,11.5,3.9,15.0,23.0,122.76,0.0
2016,6,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,4,45,75.5,5.5,3.1,9.5,7.0,0.0,0.0
2016,6,23,5,0,151.0,11.0,3.3,10.0,14.0,8.65,0.0
2016,6,23,5,15,298.5,20.5,3.3,10.5,48.0,16.96,6.11
2016,6,23,5,30,446.0,30.0,3.3,11.0,82.0,27.34,18.14
2016,6,23,5,45,533.5,36.5,3.35,11.5,128.0,33.39,24.13
2016,6,23,6,0,621.0,43.0,3.4,12.0,174.0,39.56,29.95
2016,6,23,6,15,673.5,47.5,3.5,13.0,224.5,43.84,33.81
2016,6,23,6,30,726.0,52.0,3.6,14.0,275.0,48.17,37.56
2016,6,23,6,45,763.5,55.0,3.7,15.0,328.0,51.17,40.0
2016,6,23,7,0,801.0,58.0,3.8,16.0,381.0,60.04,47.51
2016,6,23,7,15,826.5,60.5,3.8,16.5,433.0,63.21,50.01
2016,6,23,7,30,852.0,63.0,3.8,17.0,485.0,66.29,52.39
2016,6,23,7,45,871.5,65.5,3.8,18.0,536.0,69.15,54.44
2016,6,23,8,0,891.0,68.0,3.8,19.0,587.0,71.89,56.36
2016,6,23,8,15,905.5,70.0,3.85,19.5,635.0,74.05,57.9
2016,6,23,8,30,920.0,72.0,3.9,20.0,683.0,76.09,59.33
2016,6,23,8,45,931.5,73.0,3.95,21.0,727.5,77.3,59.94
2016,6,23,9,0,943.0,74.0,4.0,22.0,772.0,78.4,60.46
2016,6,23,9,15,952.0,75.5,4.0,22.5,811.0,79.59,61.19
2016,6,23,9,30,961.0,77.0,4.0,23.0,850.0,80.64,61.81
2016,6,23,9,45,964.5,80.0,4.05,24.0,883.5,120.61,66.16
2016,6,23,10,0,968.0,83.0,4.1,25.0,917.0,179.33,96.5
2016,6,23,10,15,973.0,84.0,4.1,25.5,944.5,237.72,138.48
2016,6,23,10,30,978.0,85.0,4.1,26.0,972.0,296.57,186.5
2016,6,23,10,45,981.0,86.0,4.2,26.5,992.5,355.07,236.52
2016,6,23,11,0,984.0,87.0,4.3,27.0,1013.0,413.36,286.61
2016,6,23,11,15,986.0,87.5,4.35,27.0,1026.0,470.52,335.71
2016,6,23,11,30,988.0,88.0,4.4,27.0,1039.0,526.97,383.19
2016,6,23,11,45,988.0,88.5,4.5,27.5,1045.0,581.47,427.33
2016,6,23,12,0,988.0,89.0,4.6,28.0,1051.0,634.69,469.26
2016,6,23,12,15,987.5,89.0,4.7,28.0,1048.5,685.76,509.49
2016,6,23,12,30,987.0,89.0,4.8,28.0,1046.0,735.04,547.57
2016,6,23,12,45,983.0,90.0,4.9,28.5,1035.5,780.59,581.09
2016,6,23,13,0,979.0,91.0,5.0,29.0,1025.0,823.6,611.08
2016,6,23,13,15,975.0,90.0,5.05,28.5,1007.5,862.1,639.13
2016,6,23,13,30,971.0,89.0,5.1,28.0,990.0,897.53,665.17
2016,6,23,13,45,966.5,88.0,5.2,28.0,965.5,929.3,687.78
2016,6,23,14,0,962.0,87.0,5.3,28.0,941.0,957.71,708.21
2016,6,23,14,15,955.5,86.0,5.35,27.5,910.5,980.81,726.33
2016,6,23,14,30,949.0,85.0,5.4,27.0,880.0,1000.28,742.23
2016,6,23,14,45,941.0,83.5,5.45,27.0,843.0,1014.09,753.02
2016,6,23,15,0,933.0,82.0,5.5,27.0,806.0,1024.15,761.49
2016,6,23,15,15,922.5,80.5,5.5,26.5,764.5,1027.97,767.16
2016,6,23,15,30,912.0,79.0,5.5,26.0,723.0,1028.06,770.53
2016,6,23,15,45,900.5,76.0,5.55,25.5,677.5,1021.65,770.03
2016,6,23,16,0,889.0,73.0,5.6,25.0,632.0,1011.59,767.21
2016,6,23,16,15,872.5,71.0,5.55,24.0,583.0,994.21,760.25
2016,6,23,16,30,856.0,69.0,5.5,23.0,534.0,973.61,751.04
2016,6,23,16,45,838.0,65.0,5.45,22.5,483.5,945.76,735.11
2016,6,23,17,0,820.0,61.0,5.4,22.0,433.0,915.04,716.92
2016,6,23,17,15,790.5,58.0,5.25,21.0,381.0,871.94,690.07
2016,6,23,17,30,761.0,55.0,5.1,20.0,329.0,838.02,669.16
2016,6,23,17,45,723.0,50.5,5.0,19.5,278.0,780.97,628.84
2016,6,23,18,0,685.0,46.0,4.9,19.0,227.0,723.18,586.13
2016,6,23,18,15,621.5,41.0,4.65,18.0,178.5,641.78,523.09
2016,6,23,18,30,558.0,36.0,4.4,17.0,130.0,562.08,457.76
2016,6,23,18,45,452.5,28.5,4.15,16.5,88.5,447.4,359.38
2016,6,23,19,0,347.0,21.0,3.9,16.0,47.0,333.9,230.43
2016,6,23,19,15,173.5,10.5,3.85,15.5,23.5,136.47,0.0
2016,6,23,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.0,2.9,10.5,7.0,0.0,0.0
2016,6,24,5,0,149.0,10.0,3.1,11.0,14.0,7.87,0.0
2016,6,24,5,15,298.0,19.5,3.2,11.5,47.5,16.13,5.29
2016,6,24,5,30,447.0,29.0,3.3,12.0,81.0,26.46,17.27
2016,6,24,5,45,532.0,35.5,3.45,12.5,126.5,32.51,23.24
2016,6,24,6,0,617.0,42.0,3.6,13.0,172.0,38.69,29.04
2016,6,24,6,15,671.0,47.0,3.6,13.5,223.0,43.4,33.35
2016,6,24,6,30,725.0,52.0,3.6,14.0,274.0,48.15,37.55
2016,6,24,6,45,760.5,56.0,3.6,15.0,327.0,51.88,40.63
2016,6,24,7,0,796.0,60.0,3.6,16.0,380.0,55.59,43.6
2016,6,24,7,15,823.0,63.0,3.55,16.5,433.0,64.87,51.46
2016,6,24,7,30,850.0,66.0,3.5,17.0,486.0,68.29,54.12
2016,6,24,7,45,869.5,69.0,3.5,17.5,537.5,71.43,56.52
2016,6,24,8,0,889.0,72.0,3.5,18.0,589.0,74.44,58.79
2016,6,24,8,15,905.0,74.0,3.5,18.5,638.0,76.58,60.3
2016,6,24,8,30,921.0,76.0,3.5,19.0,687.0,78.6,61.71
2016,6,24,8,45,932.5,78.0,3.55,20.0,732.0,80.36,62.76
2016,6,24,9,0,944.0,80.0,3.6,21.0,777.0,81.96,63.69
2016,6,24,9,15,953.5,81.5,3.65,21.5,817.5,83.07,64.34
2016,6,24,9,30,963.0,83.0,3.7,22.0,858.0,84.04,64.88
2016,6,24,9,45,970.0,84.5,3.75,22.5,892.5,122.54,68.36
2016,6,24,10,0,977.0,86.0,3.8,23.0,927.0,181.24,98.5
2016,6,24,10,15,982.5,87.0,3.85,23.5,955.0,240.29,141.07
2016,6,24,10,30,988.0,88.0,3.9,24.0,983.0,299.86,189.9
2016,6,24,10,45,991.5,89.0,3.95,24.5,1004.5,359.13,240.8
2016,6,24,11,0,995.0,90.0,4.0,25.0,1026.0,418.27,291.81
2016,6,24,11,15,997.0,90.5,4.1,25.0,1039.5,476.11,341.79
2016,6,24,11,30,999.0,91.0,4.2,25.0,1053.0,533.24,390.17
2016,6,24,11,45,1000.0,91.5,4.3,25.5,1059.0,588.94,435.43
2016,6,24,12,0,1001.0,92.0,4.4,26.0,1065.0,643.45,478.44
2016,6,24,12,15,1000.5,92.0,4.45,26.0,1063.5,695.28,519.13
2016,6,24,12,30,1000.0,92.0,4.5,26.0,1062.0,745.31,557.65
2016,6,24,12,45,993.0,95.0,4.6,26.5,1051.0,791.05,591.36
2016,6,24,13,0,986.0,98.0,4.7,27.0,1040.0,834.09,621.57
2016,6,24,13,15,983.0,97.5,4.75,27.0,1022.5,874.4,649.59
2016,6,24,13,30,980.0,97.0,4.8,27.0,1005.0,911.73,675.54
2016,6,24,13,45,975.0,96.0,4.9,27.0,981.0,943.73,698.25
2016,6,24,14,0,970.0,95.0,5.0,27.0,957.0,972.29,718.76
2016,6,24,14,15,963.5,94.0,5.0,27.0,926.0,995.94,735.35
2016,6,24,14,30,957.0,93.0,5.0,27.0,895.0,1015.94,749.64
2016,6,24,14,45,948.5,92.0,5.05,27.0,858.0,1030.3,760.73
2016,6,24,15,0,940.0,91.0,5.1,27.0,821.0,1040.89,769.53
2016,6,24,15,15,929.5,89.0,5.1,26.5,778.5,1044.6,775.11
2016,6,24,15,30,919.0,87.0,5.1,26.0,736.0,1044.51,778.39
2016,6,24,15,45,904.5,85.0,5.1,26.0,689.5,1036.62,775.05
2016,6,24,16,0,890.0,83.0,5.1,26.0,643.0,1025.11,769.47
2016,6,24,16,15,872.0,80.5,5.05,25.5,593.0,1005.94,759.94
2016,6,24,16,30,854.0,78.0,5.0,25.0,543.0,983.52,748.22
2016,6,24,16,45,829.0,75.5,4.95,24.5,490.5,963.24,737.94
2016,6,24,17,0,804.0,73.0,4.9,24.0,438.0,927.72,716.78
2016,6,24,17,15,772.0,69.0,4.7,23.0,385.0,880.82,687.43
2016,6,24,17,30,740.0,65.0,4.5,22.0,332.0,831.98,655.8
2016,6,24,17,45,693.0,60.5,4.3,21.5,279.5,766.76,609.77
2016,6,24,18,0,646.0,56.0,4.1,21.0,227.0,700.96,561.58
2016,6,24,18,15,577.0,49.5,3.8,20.0,178.0,621.59,501.09
2016,6,24,18,30,508.0,43.0,3.5,19.0,129.0,537.28,433.23
2016,6,24,18,45,393.0,34.0,3.2,18.0,87.0,415.25,331.33
2016,6,24,19,0,278.0,25.0,2.9,17.0,45.0,294.42,202.74
2016,6,24,19,15,139.0,12.5,2.95,16.5,22.5,112.62,0.0
2016,6,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,2.3,12.0,13.0,8.65,0.0
2016,6,25,5,15,259.0,21.5,2.4,12.5,46.0,17.7,6.07
2016,6,25,5,30,411.0,32.0,2.5,13.0,79.0,26.63,17.32
2016,6,25,5,45,503.5,39.5,2.6,14.0,125.5,32.95,23.47
2016,6,25,6,0,596.0,47.0,2.7,15.0,172.0,42.71,32.36
2016,6,25,6,15,652.0,52.0,2.65,15.5,223.0,47.27,36.51
2016,6,25,6,30,708.0,57.0,2.6,16.0,274.0,51.87,40.54
2016,6,25,6,45,748.5,60.5,2.6,17.0,327.5,55.13,43.16
2016,6,25,7,0,789.0,64.0,2.6,18.0,381.0,58.43,45.72
2016,6,25,7,15,816.0,67.5,2.75,19.0,434.0,61.47,47.99
2016,6,25,7,30,843.0,71.0,2.9,20.0,487.0,71.49,56.22
2016,6,25,7,45,864.5,73.0,3.05,21.0,538.5,73.94,57.86
2016,6,25,8,0,886.0,75.0,3.2,22.0,590.0,76.29,59.4
2016,6,25,8,15,901.0,77.5,3.35,23.0,638.5,78.68,60.96
2016,6,25,8,30,916.0,80.0,3.5,24.0,687.0,80.92,62.39
2016,6,25,8,45,928.5,81.5,3.65,25.0,732.0,82.33,63.12
2016,6,25,9,0,941.0,83.0,3.8,26.0,777.0,83.62,63.76
2016,6,25,9,15,950.0,84.5,3.85,26.5,817.0,84.65,64.33
2016,6,25,9,30,959.0,86.0,3.9,27.0,857.0,85.55,64.79
2016,6,25,9,45,963.5,88.5,4.0,27.5,890.5,123.24,68.12
2016,6,25,10,0,968.0,91.0,4.1,28.0,924.0,181.87,97.53
2016,6,25,10,15,973.0,92.0,4.1,28.5,951.5,240.4,138.77
2016,6,25,10,30,978.0,93.0,4.1,29.0,979.0,299.39,186.15
2016,6,25,10,45,981.5,94.0,4.2,29.5,1000.0,358.19,235.7
2016,6,25,11,0,985.0,95.0,4.3,30.0,1021.0,416.87,285.42
2016,6,25,11,15,987.0,95.5,4.3,30.0,1034.5,474.28,334.04
2016,6,25,11,30,989.0,96.0,4.3,30.0,1048.0,530.99,381.05
2016,6,25,11,45,989.0,97.0,4.35,30.5,1054.0,586.12,424.92
2016,6,25,12,0,989.0,98.0,4.4,31.0,1060.0,640.03,466.53
2016,6,25,12,15,989.0,97.5,4.4,31.0,1058.0,691.42,506.02
2016,6,25,12,30,989.0,97.0,4.4,31.0,1056.0,741.07,543.3
2016,6,25,12,45,987.5,97.0,4.45,31.0,1047.0,788.03,578.05
2016,6,25,13,0,986.0,97.0,4.5,31.0,1038.0,832.61,609.66
2016,6,25,13,15,983.0,96.0,4.5,31.0,1021.0,872.5,636.56
2016,6,25,13,30,980.0,95.0,4.5,31.0,1004.0,909.38,661.38
2016,6,25,13,45,974.5,95.0,4.55,31.0,980.0,941.86,683.47
2016,6,25,14,0,969.0,95.0,4.6,31.0,956.0,970.95,703.4
2016,6,25,14,15,963.0,93.5,4.6,30.5,925.0,994.59,721.04
2016,6,25,14,30,957.0,92.0,4.6,30.0,894.0,1014.57,736.48
2016,6,25,14,45,948.5,91.0,4.65,30.0,857.0,1028.95,747.25
2016,6,25,15,0,940.0,90.0,4.7,30.0,820.0,1039.57,755.83
2016,6,25,15,15,929.5,88.5,4.7,29.5,778.0,1043.86,761.7
2016,6,25,15,30,919.0,87.0,4.7,29.0,736.0,1044.39,765.35
2016,6,25,15,45,905.0,85.0,4.7,29.0,689.5,1037.07,762.46
2016,6,25,16,0,891.0,83.0,4.7,29.0,643.0,1026.12,757.38
2016,6,25,16,15,873.0,80.0,4.65,28.5,593.0,1006.36,747.66
2016,6,25,16,30,855.0,77.0,4.6,28.0,543.0,983.31,735.78
2016,6,25,16,45,831.5,74.0,4.6,27.5,491.0,963.85,726.7
2016,6,25,17,0,808.0,71.0,4.6,27.0,439.0,929.16,706.93
2016,6,25,17,15,776.5,67.5,4.4,26.0,386.0,883.41,679.25
2016,6,25,17,30,745.0,64.0,4.2,25.0,333.0,835.69,649.37
2016,6,25,17,45,701.0,59.0,4.05,24.0,280.5,772.59,607.19
2016,6,25,18,0,657.0,54.0,3.9,23.0,228.0,708.87,562.43
2016,6,25,18,15,589.5,48.0,3.45,22.0,179.0,630.67,503.02
2016,6,25,18,30,522.0,42.0,3.0,21.0,130.0,548.08,436.85
2016,6,25,18,45,413.5,33.0,2.65,20.0,88.0,430.93,339.86
2016,6,25,19,0,305.0,24.0,2.3,19.0,46.0,314.86,214.9
2016,6,25,19,15,152.5,12.0,2.3,18.5,23.0,122.28,0.0
2016,6,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.0,5.0,1.75,12.5,6.5,0.0,0.0
2016,6,26,5,0,118.0,10.0,1.9,13.0,13.0,7.87,0.0
2016,6,26,5,15,266.0,20.5,2.05,13.5,45.5,16.89,5.23
2016,6,26,5,30,414.0,31.0,2.2,14.0,78.0,25.83,16.53
2016,6,26,5,45,501.0,38.5,2.35,15.0,123.5,32.14,22.65
2016,6,26,6,0,588.0,46.0,2.5,16.0,169.0,41.8,31.41
2016,6,26,6,15,643.5,51.5,2.45,16.5,219.5,46.77,35.91
2016,6,26,6,30,699.0,57.0,2.4,17.0,270.0,51.76,40.27
2016,6,26,6,45,737.0,61.0,2.35,17.5,322.5,55.35,43.26
2016,6,26,7,0,775.0,65.0,2.3,18.0,375.0,58.93,46.16
2016,6,26,7,15,802.0,68.0,2.3,19.0,427.5,61.56,48.08
2016,6,26,7,30,829.0,71.0,2.3,20.0,480.0,71.18,55.95
2016,6,26,7,45,850.0,73.5,2.3,21.0,531.0,73.93,57.84
2016,6,26,8,0,871.0,76.0,2.3,22.0,582.0,76.56,59.61
2016,6,26,8,15,886.5,78.5,2.3,23.0,630.0,78.92,61.14
2016,6,26,8,30,902.0,81.0,2.3,24.0,678.0,81.13,62.54
2016,6,26,8,45,914.5,82.0,2.35,25.0,722.5,82.21,62.99
2016,6,26,9,0,927.0,83.0,2.4,26.0,767.0,83.18,63.36
2016,6,26,9,15,936.0,84.5,2.45,26.5,806.0,84.2,63.92
2016,6,26,9,30,945.0,86.0,2.5,27.0,845.0,85.07,64.37
2016,6,26,9,45,954.5,85.5,2.55,28.0,879.5,119.92,66.0
2016,6,26,10,0,964.0,85.0,2.6,29.0,914.0,176.95,93.48
2016,6,26,10,15,969.0,86.0,2.7,29.5,941.5,235.17,134.05
2016,6,26,10,30,974.0,87.0,2.8,30.0,969.0,293.87,180.75
2016,6,26,10,45,977.5,87.5,2.9,30.5,990.0,352.07,229.35
2016,6,26,11,0,981.0,88.0,3.0,31.0,1011.0,410.12,278.09
2016,6,26,11,15,983.0,88.5,3.15,31.0,1024.0,467.22,326.12
2016,6,26,11,30,985.0,89.0,3.3,31.0,1037.0,523.6,372.63
2016,6,26,11,45,985.5,89.0,3.45,31.5,1043.0,577.99,415.74
2016,6,26,12,0,986.0,89.0,3.6,32.0,1049.0,631.12,456.67
2016,6,26,12,15,985.5,89.0,3.75,32.0,1047.0,682.2,495.99
2016,6,26,12,30,985.0,89.0,3.9,32.0,1045.0,731.51,533.2
2016,6,26,12,45,972.5,96.0,4.05,32.5,1032.5,775.87,564.97
2016,6,26,13,0,960.0,103.0,4.2,33.0,1020.0,817.31,593.45
2016,6,26,13,15,956.5,102.5,4.3,32.5,1003.0,856.45,621.31
2016,6,26,13,30,953.0,102.0,4.4,32.0,986.0,892.66,647.3
2016,6,26,13,45,947.5,101.5,4.55,32.0,961.5,924.04,669.08
2016,6,26,14,0,942.0,101.0,4.7,32.0,937.0,952.07,688.76
2016,6,26,14,15,935.0,99.5,4.75,32.0,906.5,974.3,704.41
2016,6,26,14,30,928.0,98.0,4.8,32.0,876.0,992.89,717.84
2016,6,26,14,45,918.5,97.0,4.85,32.0,839.0,1005.94,727.83
2016,6,26,15,0,909.0,96.0,4.9,32.0,802.0,1015.28,735.61
2016,6,26,15,15,897.5,94.0,4.95,31.5,760.5,1017.82,740.68
2016,6,26,15,30,886.0,92.0,5.0,31.0,719.0,1016.64,743.54
2016,6,26,15,45,871.0,90.0,5.05,31.0,673.0,1008.28,740.29
2016,6,26,16,0,856.0,88.0,5.1,31.0,627.0,996.41,734.88
2016,6,26,16,15,837.0,85.0,5.05,30.5,577.5,975.87,724.5
2016,6,26,16,30,818.0,82.0,5.0,30.0,528.0,964.78,720.6
2016,6,26,16,45,793.5,79.0,4.95,29.5,477.0,932.28,701.99
2016,6,26,17,0,769.0,76.0,4.9,29.0,426.0,897.08,681.34
2016,6,26,17,15,736.0,71.5,4.65,28.0,374.0,849.12,651.3
2016,6,26,17,30,703.0,67.0,4.4,27.0,322.0,799.35,619.42
2016,6,26,17,45,658.0,62.0,4.2,26.5,271.0,742.61,580.36
2016,6,26,18,0,613.0,57.0,4.0,26.0,220.0,680.01,535.22
2016,6,26,18,15,545.0,50.0,3.6,24.5,172.0,594.43,471.74
2016,6,26,18,30,477.0,43.0,3.2,23.0,124.0,511.26,406.44
2016,6,26,18,45,371.5,33.5,2.85,22.0,84.0,397.39,312.37
2016,6,26,19,0,266.0,24.0,2.5,21.0,44.0,284.64,193.5
2016,6,26,19,15,133.0,12.0,2.55,20.5,22.0,107.92,0.0
2016,6,26,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,45,59.0,4.5,2.1,13.5,6.0,0.0,0.0
2016,6,27,5,0,118.0,9.0,2.3,14.0,12.0,7.08,0.0
2016,6,27,5,15,262.5,19.5,2.35,14.5,44.0,16.04,4.35
2016,6,27,5,30,407.0,30.0,2.4,15.0,76.0,24.98,15.69
2016,6,27,5,45,494.5,37.5,2.45,16.0,121.0,31.31,21.8
2016,6,27,6,0,582.0,45.0,2.5,17.0,166.0,40.9,30.48
2016,6,27,6,15,637.0,50.0,2.45,17.5,216.0,45.47,34.62
2016,6,27,6,30,692.0,55.0,2.4,18.0,266.0,50.08,38.63
2016,6,27,6,45,729.5,59.0,2.4,19.0,317.5,53.7,41.56
2016,6,27,7,0,767.0,63.0,2.4,20.0,369.0,57.31,44.38
2016,6,27,7,15,794.0,66.5,2.5,21.0,421.0,60.33,46.63
2016,6,27,7,30,821.0,70.0,2.6,22.0,473.0,70.33,54.77
2016,6,27,7,45,840.5,72.5,2.75,23.0,523.5,73.04,56.63
2016,6,27,8,0,860.0,75.0,2.9,24.0,574.0,75.63,58.36
2016,6,27,8,15,875.5,77.5,3.0,25.0,621.5,77.99,59.88
2016,6,27,8,30,891.0,80.0,3.1,26.0,669.0,80.2,61.28
2016,6,27,8,45,901.5,82.0,3.25,27.0,712.5,81.82,62.18
2016,6,27,9,0,912.0,84.0,3.4,28.0,756.0,83.29,62.96
2016,6,27,9,15,920.5,85.5,3.45,28.5,794.5,84.25,63.46
2016,6,27,9,30,929.0,87.0,3.5,29.0,833.0,85.08,63.86
2016,6,27,9,45,924.5,95.0,3.55,30.0,863.5,121.92,68.18
2016,6,27,10,0,920.0,103.0,3.6,31.0,894.0,180.27,97.18
2016,6,27,10,15,925.5,104.0,3.55,31.5,921.0,236.33,135.81
2016,6,27,10,30,931.0,105.0,3.5,32.0,948.0,292.94,180.43
2016,6,27,10,45,933.0,107.0,3.5,32.5,967.5,349.44,227.23
2016,6,27,11,0,935.0,109.0,3.5,33.0,987.0,405.71,274.09
2016,6,27,11,15,937.0,109.5,3.55,33.0,1000.0,460.66,319.96
2016,6,27,11,30,939.0,110.0,3.6,33.0,1013.0,515.0,364.39
2016,6,27,11,45,938.5,111.0,3.65,33.5,1018.5,567.61,405.63
2016,6,27,12,0,938.0,112.0,3.7,34.0,1024.0,619.04,444.74
2016,6,27,12,15,937.5,112.0,3.75,34.0,1022.0,668.45,482.25
2016,6,27,12,30,937.0,112.0,3.8,34.0,1020.0,716.24,517.75
2016,6,27,12,45,937.0,110.0,3.85,34.0,1011.5,760.96,550.45
2016,6,27,13,0,937.0,108.0,3.9,34.0,1003.0,803.42,580.69
2016,6,27,13,15,934.0,107.5,3.95,34.0,986.5,842.27,606.76
2016,6,27,13,30,931.0,107.0,4.0,34.0,970.0,878.27,630.9
2016,6,27,13,45,925.0,107.0,4.1,34.0,946.5,909.15,651.92
2016,6,27,14,0,919.0,107.0,4.2,34.0,923.0,936.74,670.89
2016,6,27,14,15,912.5,105.5,4.25,33.5,893.0,959.05,687.7
2016,6,27,14,30,906.0,104.0,4.3,33.0,863.0,977.82,702.42
2016,6,27,14,45,896.5,103.0,4.4,33.0,827.0,990.64,712.31
2016,6,27,15,0,887.0,102.0,4.5,33.0,791.0,999.83,720.05
2016,6,27,15,15,875.5,100.0,4.55,32.5,750.0,1002.3,724.83
2016,6,27,15,30,864.0,98.0,4.6,32.0,709.0,1001.13,727.46
2016,6,27,15,45,849.5,95.5,4.65,32.0,664.0,992.78,724.08
2016,6,27,16,0,835.0,93.0,4.7,32.0,619.0,994.16,727.28
2016,6,27,16,15,816.5,90.0,4.7,31.5,570.5,974.19,717.7
2016,6,27,16,30,798.0,87.0,4.7,31.0,522.0,950.98,706.06
2016,6,27,16,45,774.0,83.0,4.7,30.5,471.5,917.91,687.59
2016,6,27,17,0,750.0,79.0,4.7,30.0,421.0,882.16,666.97
2016,6,27,17,15,716.5,75.0,4.5,29.0,369.5,834.65,637.83
2016,6,27,17,30,683.0,71.0,4.3,28.0,318.0,791.86,611.33
2016,6,27,17,45,637.5,65.0,4.1,27.5,267.5,727.96,567.15
2016,6,27,18,0,592.0,59.0,3.9,27.0,217.0,663.92,521.07
2016,6,27,18,15,523.5,52.0,3.4,26.0,169.5,578.44,456.6
2016,6,27,18,30,455.0,45.0,2.9,25.0,122.0,495.33,390.68
2016,6,27,18,45,350.5,34.5,2.45,24.0,82.5,381.64,297.46
2016,6,27,19,0,246.0,24.0,2.0,23.0,43.0,269.18,181.33
2016,6,27,19,15,123.0,12.0,1.95,22.0,21.5,100.57,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,28,5,15,150.5,17.5,2.15,16.5,34.0,14.07,2.76
2016,6,28,5,30,301.0,35.0,2.2,17.0,68.0,28.64,18.6
2016,6,28,5,45,393.5,44.5,2.3,17.5,111.0,36.26,25.94
2016,6,28,6,0,486.0,54.0,2.4,18.0,154.0,43.91,32.97
2016,6,28,6,15,545.0,61.0,2.3,18.5,202.5,49.31,37.83
2016,6,28,6,30,604.0,68.0,2.2,19.0,251.0,54.71,42.51
2016,6,28,6,45,649.0,72.5,2.15,20.0,302.0,58.09,45.2
2016,6,28,7,0,694.0,77.0,2.1,21.0,353.0,61.5,47.8
2016,6,28,7,15,724.0,81.5,2.0,22.0,404.0,69.9,54.62
2016,6,28,7,30,754.0,86.0,1.9,23.0,455.0,73.15,56.92
2016,6,28,7,45,777.5,89.0,1.8,24.5,505.0,75.12,58.0
2016,6,28,8,0,801.0,92.0,1.7,26.0,555.0,77.04,59.02
2016,6,28,8,15,818.5,95.0,1.55,26.5,602.5,78.73,60.08
2016,6,28,8,30,836.0,98.0,1.4,27.0,650.0,89.36,68.47
2016,6,28,8,45,849.5,100.0,1.25,28.0,693.5,90.7,69.05
2016,6,28,9,0,863.0,102.0,1.1,29.0,737.0,91.89,69.53
2016,6,28,9,15,873.5,104.0,1.1,29.5,776.0,92.83,69.97
2016,6,28,9,30,884.0,106.0,1.1,30.0,815.0,93.6,70.29
2016,6,28,9,45,899.5,103.0,1.15,31.0,850.5,123.38,69.78
2016,6,28,10,0,915.0,100.0,1.2,32.0,886.0,176.97,94.1
2016,6,28,10,15,920.5,101.0,1.35,32.0,913.0,232.72,132.11
2016,6,28,10,30,926.0,102.0,1.5,32.0,940.0,289.03,176.25
2016,6,28,10,45,929.0,103.5,1.65,32.5,960.0,345.22,222.28
2016,6,28,11,0,932.0,105.0,1.8,33.0,980.0,401.31,268.5
2016,6,28,11,15,934.0,105.5,1.95,33.0,993.0,456.06,313.75
2016,6,28,11,30,936.0,106.0,2.1,33.0,1006.0,510.19,357.64
2016,6,28,11,45,935.5,107.0,2.25,33.5,1011.5,562.59,398.44
2016,6,28,12,0,935.0,108.0,2.4,34.0,1017.0,613.82,437.2
2016,6,28,12,15,934.5,108.0,2.5,34.0,1015.0,663.0,474.22
2016,6,28,12,30,934.0,108.0,2.6,34.0,1013.0,710.57,509.28
2016,6,28,12,45,918.5,116.5,2.75,34.0,1000.5,752.15,539.67
2016,6,28,13,0,903.0,125.0,2.9,34.0,988.0,790.75,567.54
2016,6,28,13,15,899.5,124.5,3.0,33.5,971.5,828.47,594.31
2016,6,28,13,30,896.0,124.0,3.1,33.0,955.0,863.41,619.12
2016,6,28,13,45,893.0,122.0,3.25,33.0,932.5,894.51,640.56
2016,6,28,14,0,890.0,120.0,3.4,33.0,910.0,922.48,660.06
2016,6,28,14,15,883.0,118.5,3.5,32.5,880.5,944.0,676.59
2016,6,28,14,30,876.0,117.0,3.6,32.0,851.0,962.05,691.1
2016,6,28,14,45,869.0,114.0,3.7,32.0,816.0,975.07,701.17
2016,6,28,15,0,862.0,111.0,3.8,32.0,781.0,984.51,709.11
2016,6,28,15,15,851.0,108.5,3.85,31.5,741.0,986.92,713.83
2016,6,28,15,30,840.0,106.0,3.9,31.0,701.0,985.74,716.44
2016,6,28,15,45,827.0,102.5,4.0,31.0,656.5,991.55,722.7
2016,6,28,16,0,814.0,99.0,4.1,31.0,612.0,980.12,717.72
2016,6,28,16,15,795.0,96.0,4.1,30.5,564.0,959.76,707.88
2016,6,28,16,30,776.0,93.0,4.1,30.0,516.0,936.22,695.92
2016,6,28,16,45,753.0,88.5,4.1,29.5,466.0,903.78,677.79
2016,6,28,17,0,730.0,84.0,4.1,29.0,416.0,868.65,657.51
2016,6,28,17,15,696.5,79.0,3.95,28.0,365.0,826.63,632.47
2016,6,28,17,30,663.0,74.0,3.8,27.0,314.0,777.07,601.21
2016,6,28,17,45,619.0,68.0,3.7,26.5,264.5,715.04,558.65
2016,6,28,18,0,575.0,62.0,3.6,26.0,215.0,652.78,514.02
2016,6,28,18,15,506.5,54.0,3.35,25.0,168.0,566.32,449.21
2016,6,28,18,30,438.0,46.0,3.1,24.0,121.0,482.26,382.8
2016,6,28,18,45,336.0,35.5,2.85,23.0,81.5,371.11,291.26
2016,6,28,19,0,234.0,25.0,2.6,22.0,42.0,260.89,176.79
2016,6,28,19,15,117.0,12.5,2.65,21.0,21.0,96.58,0.0
2016,6,28,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,5,15,196.0,15.0,3.5,12.5,36.5,12.15,1.42
2016,6,29,5,30,392.0,30.0,3.5,13.0,73.0,24.92,15.72
2016,6,29,5,45,484.5,37.5,3.55,13.5,118.0,31.25,21.96
2016,6,29,6,0,577.0,45.0,3.6,14.0,163.0,40.87,30.82
2016,6,29,6,15,633.0,50.0,3.65,14.5,213.0,45.43,35.01
2016,6,29,6,30,689.0,55.0,3.7,15.0,263.0,50.05,39.08
2016,6,29,6,45,730.5,58.5,3.75,16.0,315.5,53.33,41.75
2016,6,29,7,0,772.0,62.0,3.8,17.0,368.0,56.65,44.36
2016,6,29,7,15,799.5,65.0,3.75,17.5,420.5,59.36,46.47
2016,6,29,7,30,827.0,68.0,3.7,18.0,473.0,69.08,54.61
2016,6,29,7,45,849.5,70.0,3.7,19.0,524.0,71.57,56.32
2016,6,29,8,0,872.0,72.0,3.7,20.0,575.0,73.97,57.93
2016,6,29,8,15,887.5,74.0,3.7,20.5,623.5,76.08,59.41
2016,6,29,8,30,903.0,76.0,3.7,21.0,672.0,78.07,60.78
2016,6,29,8,45,916.0,77.0,3.7,22.0,716.5,79.25,61.34
2016,6,29,9,0,929.0,78.0,3.7,23.0,761.0,80.32,61.82
2016,6,29,9,15,938.5,79.5,3.7,23.5,801.0,81.45,62.49
2016,6,29,9,30,948.0,81.0,3.7,24.0,841.0,82.45,63.05
2016,6,29,9,45,950.0,85.5,3.7,24.5,873.5,116.32,65.84
2016,6,29,10,0,952.0,90.0,3.7,25.0,906.0,175.0,94.63
2016,6,29,10,15,957.5,91.0,3.7,25.5,934.0,232.76,135.12
2016,6,29,10,30,963.0,92.0,3.7,26.0,962.0,291.06,182.15
2016,6,29,10,45,967.5,92.0,3.75,26.5,983.5,348.79,231.21
2016,6,29,11,0,972.0,92.0,3.8,27.0,1005.0,406.5,280.62
2016,6,29,11,15,974.5,92.5,3.85,27.0,1019.0,463.47,329.44
2016,6,29,11,30,977.0,93.0,3.9,27.0,1033.0,519.82,376.75
2016,6,29,11,45,978.5,93.0,4.0,27.5,1039.5,574.51,420.92
2016,6,29,12,0,980.0,93.0,4.1,28.0,1046.0,628.08,462.94
2016,6,29,12,15,980.0,93.0,4.2,27.5,1045.0,679.41,504.12
2016,6,29,12,30,980.0,93.0,4.3,27.0,1044.0,729.05,543.33
2016,6,29,12,45,974.0,96.0,4.45,27.0,1034.0,774.87,578.17
2016,6,29,13,0,968.0,99.0,4.6,27.0,1024.0,818.13,610.12
2016,6,29,13,15,966.0,98.5,4.7,26.5,1008.0,858.8,640.02
2016,6,29,13,30,964.0,98.0,4.8,26.0,992.0,896.63,668.08
2016,6,29,13,45,960.0,97.5,4.9,26.0,969.0,929.71,691.66
2016,6,29,14,0,956.0,97.0,5.0,26.0,946.0,959.51,713.12
2016,6,29,14,15,950.5,95.5,5.0,25.5,916.0,983.55,731.55
2016,6,29,14,30,945.0,94.0,5.0,25.0,886.0,1003.99,747.75
2016,6,29,14,45,937.5,92.5,5.05,24.5,850.5,1018.85,760.8
2016,6,29,15,0,930.0,91.0,5.1,24.0,815.0,1029.97,771.58
2016,6,29,15,15,920.5,89.5,5.05,23.5,773.5,1035.38,777.92
2016,6,29,15,30,911.0,88.0,5.0,23.0,732.0,1037.07,781.96
2016,6,29,15,45,898.5,85.5,5.0,23.0,686.5,1030.86,779.7
2016,6,29,16,0,886.0,83.0,5.0,23.0,641.0,1021.02,775.17
2016,6,29,16,15,869.5,80.5,4.9,22.0,592.0,1003.62,767.81
2016,6,29,16,30,853.0,78.0,4.8,21.0,543.0,982.95,758.2
2016,6,29,16,45,831.5,74.5,4.75,20.5,491.5,965.07,749.44
2016,6,29,17,0,810.0,71.0,4.7,20.0,440.0,931.85,729.61
2016,6,29,17,15,779.0,67.5,4.6,19.0,387.5,886.67,701.8
2016,6,29,17,30,748.0,64.0,4.5,18.0,335.0,839.5,671.61
2016,6,29,17,45,705.0,59.0,4.4,17.5,282.5,777.34,627.62
2016,6,29,18,0,662.0,54.0,4.3,17.0,230.0,714.48,581.13
2016,6,29,18,15,595.0,48.0,4.15,16.0,181.0,636.56,521.22
2016,6,29,18,30,528.0,42.0,4.0,15.0,132.0,554.2,454.13
2016,6,29,18,45,418.5,33.0,3.9,14.5,89.5,435.9,352.98
2016,6,29,19,0,309.0,24.0,3.8,14.0,47.0,318.79,223.3
2016,6,29,19,15,154.5,12.0,3.8,13.5,23.5,124.07,0.0
2016,6,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,5,15,197.0,16.0,3.5,10.5,37.0,12.98,1.6
2016,6,30,5,30,394.0,32.0,3.5,11.0,74.0,26.6,17.28
2016,6,30,5,45,488.5,39.5,3.5,11.5,120.0,32.88,23.59
2016,6,30,6,0,583.0,47.0,3.5,12.0,166.0,39.29,29.67
2016,6,30,6,15,641.0,52.5,3.45,12.5,217.0,47.58,37.23
2016,6,30,6,30,699.0,58.0,3.4,13.0,268.0,52.57,41.66
2016,6,30,6,45,380.5,106.5,3.35,14.0,224.0,75.81,62.06
2016,6,30,7,0,62.0,155.0,3.3,15.0,180.0,107.23,89.16
2016,6,30,7,15,448.0,114.0,3.15,15.5,330.0,80.49,65.34
2016,6,30,7,30,834.0,73.0,3.0,16.0,480.0,65.67,52.07
2016,6,30,7,45,856.0,75.0,2.95,17.0,531.5,74.99,59.74
2016,6,30,8,0,878.0,77.0,2.9,18.0,583.0,77.33,61.28
2016,6,30,8,15,893.5,79.5,2.75,18.5,632.0,79.7,62.97
2016,6,30,8,30,909.0,82.0,2.6,19.0,681.0,81.92,64.53
2016,6,30,8,45,921.5,83.5,2.5,20.0,726.0,83.3,65.25
2016,6,30,9,0,934.0,85.0,2.4,21.0,771.0,84.56,65.86
2016,6,30,9,15,943.0,86.5,2.35,21.5,811.0,85.57,66.41
2016,6,30,9,30,952.0,88.0,2.3,22.0,851.0,86.43,66.85
2016,6,30,9,45,958.5,90.0,2.25,23.0,885.0,118.18,68.01
2016,6,30,10,0,965.0,92.0,2.2,24.0,919.0,176.59,95.69
2016,6,30,10,15,970.0,93.0,2.2,24.5,947.0,235.06,136.39
2016,6,30,10,30,975.0,94.0,2.2,25.0,975.0,294.02,183.65
2016,6,30,10,45,978.5,95.0,2.2,26.0,996.5,352.81,232.73
2016,6,30,11,0,982.0,96.0,2.2,27.0,1018.0,411.48,281.75
2016,6,30,11,15,984.5,96.5,2.3,27.5,1031.5,469.13,329.85
2016,6,30,11,30,987.0,97.0,2.4,28.0,1045.0,526.14,376.24
2016,6,30,11,45,988.0,97.0,2.5,28.5,1051.5,581.23,419.89
2016,6,30,12,0,989.0,97.0,2.6,29.0,1058.0,635.16,461.33
2016,6,30,12,15,988.5,97.0,2.7,29.0,1056.5,686.79,500.93
2016,6,30,12,30,988.0,97.0,2.8,29.0,1055.0,736.67,538.37
2016,6,30,12,45,977.5,102.5,2.95,29.5,1043.0,781.8,570.77
2016,6,30,13,0,967.0,108.0,3.1,30.0,1031.0,824.11,600.17
2016,6,30,13,15,963.5,107.0,3.2,30.0,1014.0,863.5,626.91
2016,6,30,13,30,960.0,106.0,3.3,30.0,997.0,899.9,651.65
2016,6,30,13,45,954.0,106.0,3.45,30.0,972.5,931.91,673.85
2016,6,30,14,0,948.0,106.0,3.6,30.0,948.0,960.56,693.96
2016,6,30,14,15,941.0,104.5,3.65,29.5,917.5,983.36,711.18
2016,6,30,14,30,934.0,103.0,3.7,29.0,887.0,1002.5,726.25
2016,6,30,14,45,923.5,102.5,3.8,29.0,849.5,1015.62,736.49
2016,6,30,15,0,913.0,102.0,3.9,29.0,812.0,1024.98,744.51
2016,6,30,15,15,901.5,100.0,3.95,28.5,770.0,1027.99,749.76
2016,6,30,15,30,890.0,98.0,4.0,28.0,728.0,1027.25,752.81
2016,6,30,15,45,873.5,96.0,4.05,28.0,681.0,1017.77,748.79
2016,6,30,16,0,857.0,94.0,4.1,28.0,634.0,1004.74,742.62
2016,6,30,16,15,837.5,91.0,4.1,27.5,584.5,997.13,741.35
2016,6,30,16,30,818.0,88.0,4.1,27.0,535.0,972.95,728.97
2016,6,30,16,45,790.5,85.0,4.15,26.5,482.5,937.57,709.19
2016,6,30,17,0,763.0,82.0,4.2,26.0,430.0,899.48,687.16
2016,6,30,17,15,728.5,77.5,4.1,25.0,377.5,850.18,657.19
2016,6,30,17,30,694.0,73.0,4.0,24.0,325.0,806.01,629.9
2016,6,30,17,45,643.0,68.0,3.95,23.5,272.5,738.13,582.95
2016,6,30,18,0,592.0,63.0,3.9,23.0,220.0,670.21,533.9
2016,6,30,18,15,520.0,55.5,3.75,21.5,172.0,580.73,467.27
2016,6,30,18,30,448.0,48.0,3.6,20.0,124.0,493.6,398.44
2016,6,30,18,45,333.0,37.0,3.5,19.0,83.5,370.61,296.1
2016,6,30,19,0,218.0,26.0,3.4,18.0,43.0,249.24,171.3
2016,6,30,19,15,109.0,13.0,3.45,17.5,21.5,91.14,0.0
2016,6,30,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.0,3.5,11.5,33.5,13.71,1.53
2016,7,1,5,30,313.0,34.0,3.5,12.0,67.0,27.92,18.28
2016,7,1,5,45,408.5,43.0,3.5,13.0,111.0,35.19,25.46
2016,7,1,6,0,504.0,52.0,3.5,14.0,155.0,42.54,32.28
2016,7,1,6,15,565.5,59.0,3.45,14.5,204.0,48.05,37.33
2016,7,1,6,30,627.0,66.0,3.4,15.0,253.0,53.56,42.2
2016,7,1,6,45,502.5,99.5,3.4,16.0,267.5,73.11,59.2
2016,7,1,7,0,378.0,133.0,3.4,17.0,282.0,91.87,75.14
2016,7,1,7,15,397.5,150.5,3.25,17.5,326.5,102.01,83.47
2016,7,1,7,30,417.0,168.0,3.1,18.0,371.0,111.66,91.26
2016,7,1,7,45,379.5,198.5,3.0,19.0,398.5,131.78,107.63
2016,7,1,8,0,342.0,229.0,2.9,20.0,426.0,146.72,119.32
2016,7,1,8,15,375.0,243.0,2.8,21.0,475.5,154.06,124.52
2016,7,1,8,30,408.0,257.0,2.7,22.0,525.0,153.09,122.82
2016,7,1,8,45,363.0,290.0,2.6,23.0,541.0,174.83,139.73
2016,7,1,9,0,318.0,323.0,2.5,24.0,557.0,187.37,148.89
2016,7,1,9,15,609.5,214.0,2.45,24.5,691.5,125.41,98.11
2016,7,1,9,30,901.0,105.0,2.4,25.0,826.0,93.72,71.96
2016,7,1,9,45,909.0,106.5,2.4,25.5,860.0,122.52,72.28
2016,7,1,10,0,917.0,108.0,2.4,26.0,894.0,178.25,98.23
2016,7,1,10,15,923.0,109.5,2.4,26.5,922.0,234.67,137.01
2016,7,1,10,30,929.0,111.0,2.4,27.0,950.0,291.73,182.24
2016,7,1,10,45,933.5,112.0,2.4,28.0,971.0,348.48,229.17
2016,7,1,11,0,938.0,113.0,2.4,29.0,992.0,405.28,276.23
2016,7,1,11,15,940.5,113.5,2.45,29.0,1006.0,460.83,322.86
2016,7,1,11,30,943.0,114.0,2.5,29.0,1020.0,515.83,368.05
2016,7,1,11,45,944.0,114.0,2.65,29.5,1026.0,569.02,410.28
2016,7,1,12,0,945.0,114.0,2.8,30.0,1032.0,621.16,450.5
2016,7,1,12,15,945.0,114.0,2.85,30.0,1031.0,671.44,488.87
2016,7,1,12,30,945.0,114.0,2.9,30.0,1030.0,720.16,525.2
2016,7,1,12,45,940.0,116.0,3.0,30.0,1020.0,765.03,558.32
2016,7,1,13,0,935.0,118.0,3.1,30.0,1010.0,807.47,589.19
2016,7,1,13,15,931.5,117.0,3.2,30.0,993.5,845.98,615.44
2016,7,1,13,30,928.0,116.0,3.3,30.0,977.0,881.59,639.74
2016,7,1,13,45,923.0,115.0,3.45,30.0,953.5,912.85,661.51
2016,7,1,14,0,918.0,114.0,3.6,30.0,930.0,940.83,681.22
2016,7,1,14,15,911.0,113.0,3.7,29.5,899.5,963.59,698.76
2016,7,1,14,30,904.0,112.0,3.8,29.0,869.0,982.82,714.22
2016,7,1,14,45,895.0,110.0,3.95,29.0,833.0,995.53,724.49
2016,7,1,15,0,886.0,108.0,4.1,29.0,797.0,1004.55,732.57
2016,7,1,15,15,874.0,106.0,4.2,28.5,755.5,1006.9,737.63
2016,7,1,15,30,862.0,104.0,4.3,28.0,714.0,1005.59,740.51
2016,7,1,15,45,847.5,101.0,4.4,27.5,668.5,997.03,738.73
2016,7,1,16,0,833.0,98.0,4.5,27.0,623.0,998.41,743.8
2016,7,1,16,15,813.0,95.0,4.55,26.5,574.0,977.14,733.37
2016,7,1,16,30,793.0,92.0,4.6,26.0,525.0,952.61,720.95
2016,7,1,16,45,768.0,88.0,4.65,25.5,473.5,918.74,701.93
2016,7,1,17,0,743.0,84.0,4.7,25.0,422.0,882.15,680.62
2016,7,1,17,15,708.5,79.0,4.7,24.0,370.0,839.03,655.02
2016,7,1,17,30,674.0,74.0,4.7,23.0,318.0,788.34,622.88
2016,7,1,17,45,627.5,68.0,4.7,22.0,267.5,723.74,578.86
2016,7,1,18,0,581.0,62.0,4.7,21.0,217.0,658.99,532.43
2016,7,1,18,15,510.0,54.5,4.55,20.0,169.0,570.77,464.43
2016,7,1,18,30,439.0,47.0,4.4,19.0,121.0,484.95,394.71
2016,7,1,18,45,331.0,36.0,4.3,18.5,81.5,368.1,295.5
2016,7,1,19,0,223.0,25.0,4.2,18.0,42.0,252.33,173.32
2016,7,1,19,15,111.5,12.5,4.1,17.0,21.0,92.65,0.0
2016,7,1,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,134.0,17.0,2.85,12.5,31.5,13.04,0.65
2016,7,2,5,30,268.0,34.0,2.9,13.0,63.0,27.74,18.0
2016,7,2,5,45,359.5,45.0,3.0,13.5,105.0,36.53,26.56
2016,7,2,6,0,451.0,56.0,3.1,14.0,147.0,45.27,34.71
2016,7,2,6,15,304.5,86.5,3.1,14.5,155.5,62.61,50.27
2016,7,2,6,30,158.0,117.0,3.1,15.0,164.0,82.16,67.51
2016,7,2,6,45,175.0,137.0,3.1,16.0,198.5,95.18,78.54
2016,7,2,7,0,192.0,157.0,3.1,17.0,233.0,107.93,89.06
2016,7,2,7,15,249.0,173.0,3.0,17.5,285.5,115.37,94.97
2016,7,2,7,30,306.0,189.0,2.9,18.0,338.0,125.27,102.87
2016,7,2,7,45,342.0,204.5,2.8,19.0,387.5,134.21,109.65
2016,7,2,8,0,378.0,220.0,2.7,20.0,437.0,142.87,116.07
2016,7,2,8,15,366.5,245.0,2.65,20.5,470.0,154.89,125.44
2016,7,2,8,30,355.0,270.0,2.6,21.0,503.0,166.17,134.1
2016,7,2,8,45,189.0,270.0,2.6,22.0,395.0,171.47,137.52
2016,7,2,9,0,23.0,270.0,2.6,23.0,287.0,190.11,151.74
2016,7,2,9,15,444.0,194.0,2.6,23.5,548.0,114.19,89.34
2016,7,2,9,30,865.0,118.0,2.6,24.0,809.0,99.1,76.71
2016,7,2,9,45,880.0,116.0,2.65,25.0,845.0,124.36,75.02
2016,7,2,10,0,895.0,114.0,2.7,26.0,881.0,177.61,98.82
2016,7,2,10,15,901.5,115.5,2.7,26.5,908.5,232.97,136.72
2016,7,2,10,30,908.0,117.0,2.7,27.0,936.0,289.02,181.12
2016,7,2,10,45,913.0,117.5,2.7,27.5,957.5,344.57,227.57
2016,7,2,11,0,918.0,118.0,2.7,28.0,979.0,400.23,274.46
2016,7,2,11,15,921.0,118.5,2.75,28.0,992.5,455.0,320.77
2016,7,2,11,30,924.0,119.0,2.8,28.0,1006.0,509.31,365.74
2016,7,2,11,45,926.0,118.5,2.9,28.5,1013.0,561.85,407.63
2016,7,2,12,0,928.0,118.0,3.0,29.0,1020.0,613.45,447.58
2016,7,2,12,15,928.0,118.0,3.05,29.0,1018.5,663.05,485.75
2016,7,2,12,30,928.0,118.0,3.1,29.0,1017.0,711.12,521.92
2016,7,2,12,45,929.5,115.5,3.2,29.0,1009.5,756.56,555.78
2016,7,2,13,0,931.0,113.0,3.3,29.0,1002.0,799.88,587.53
