Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,15,928.0,112.5,3.4,29.0,986.0,838.92,614.32
2016,7,2,13,30,925.0,112.0,3.5,29.0,970.0,875.14,639.21
2016,7,2,13,45,921.0,110.5,3.65,29.0,947.0,906.62,661.25
2016,7,2,14,0,917.0,109.0,3.8,29.0,924.0,934.86,681.25
2016,7,2,14,15,910.5,108.0,3.9,28.5,894.0,957.95,699.09
2016,7,2,14,30,904.0,107.0,4.0,28.0,864.0,977.54,714.85
2016,7,2,14,45,896.0,104.5,4.15,28.0,828.5,990.58,725.37
2016,7,2,15,0,888.0,102.0,4.3,28.0,793.0,999.94,733.67
2016,7,2,15,15,877.0,100.0,4.4,27.5,752.0,1003.19,739.31
2016,7,2,15,30,866.0,98.0,4.5,27.0,711.0,1002.8,742.75
2016,7,2,15,45,852.0,95.5,4.6,26.5,666.0,995.21,741.63
2016,7,2,16,0,838.0,93.0,4.7,26.0,621.0,984.14,738.6
2016,7,2,16,15,819.5,90.0,4.75,25.5,572.5,977.58,738.34
2016,7,2,16,30,801.0,87.0,4.8,25.0,524.0,954.56,726.78
2016,7,2,16,45,776.5,83.0,4.85,24.5,473.0,921.13,707.89
2016,7,2,17,0,752.0,79.0,4.9,24.0,422.0,885.0,686.72
2016,7,2,17,15,719.0,75.0,4.85,23.0,370.5,838.08,657.85
2016,7,2,17,30,686.0,71.0,4.8,22.0,319.0,795.84,631.44
2016,7,2,17,45,640.0,65.0,4.75,21.5,268.0,731.46,585.99
2016,7,2,18,0,594.0,59.0,4.7,21.0,217.0,666.94,538.44
2016,7,2,18,15,525.5,52.0,4.6,20.0,169.5,581.38,472.75
2016,7,2,18,30,457.0,45.0,4.5,19.0,122.0,498.14,405.2
2016,7,2,18,45,349.5,34.5,4.4,18.0,82.0,381.77,306.84
2016,7,2,19,0,242.0,24.0,4.3,17.0,42.0,266.2,183.1
2016,7,2,19,15,121.0,12.0,4.2,16.5,21.0,99.37,0.0
2016,7,2,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,148.5,16.5,2.5,12.5,32.0,13.3,0.2
2016,7,3,5,30,297.0,33.0,2.5,13.0,64.0,27.06,17.36
2016,7,3,5,45,390.0,43.0,2.55,13.5,107.0,35.11,25.31
2016,7,3,6,0,483.0,53.0,2.6,14.0,150.0,43.18,32.85
2016,7,3,6,15,278.0,84.0,2.6,14.5,143.5,60.66,48.54
2016,7,3,6,30,73.0,115.0,2.6,15.0,137.0,81.1,66.57
2016,7,3,6,45,82.0,136.0,2.6,16.0,165.0,94.97,78.34
2016,7,3,7,0,91.0,157.0,2.6,17.0,193.0,108.64,89.66
2016,7,3,7,15,158.5,178.5,2.55,17.5,251.5,120.19,99.08
2016,7,3,7,30,226.0,200.0,2.5,18.0,310.0,134.04,110.31
2016,7,3,7,45,513.5,147.5,2.45,19.0,432.0,100.45,80.96
2016,7,3,8,0,801.0,95.0,2.4,20.0,554.0,79.13,62.3
2016,7,3,8,15,819.0,98.0,2.35,20.5,602.0,80.76,63.37
2016,7,3,8,30,837.0,101.0,2.3,21.0,650.0,82.3,64.34
2016,7,3,8,45,851.0,103.5,2.3,22.0,694.0,92.74,72.61
2016,7,3,9,0,865.0,106.0,2.3,23.0,738.0,94.19,73.31
2016,7,3,9,15,875.5,108.0,2.3,23.5,777.5,95.08,73.72
2016,7,3,9,30,886.0,110.0,2.3,24.0,817.0,95.81,74.02
2016,7,3,9,45,908.5,103.5,2.35,25.0,855.0,118.59,70.54
2016,7,3,10,0,931.0,97.0,2.4,26.0,893.0,171.71,93.08
2016,7,3,10,15,936.5,98.0,2.4,26.5,920.5,228.48,131.78
2016,7,3,10,30,942.0,99.0,2.4,27.0,948.0,285.81,177.19
2016,7,3,10,45,946.0,100.0,2.45,27.5,969.0,343.05,225.11
2016,7,3,11,0,950.0,101.0,2.5,28.0,990.0,400.27,273.4
2016,7,3,11,15,952.5,101.5,2.55,28.5,1004.0,456.37,320.19
2016,7,3,11,30,955.0,102.0,2.6,29.0,1018.0,511.88,365.32
2016,7,3,11,45,956.0,102.0,2.7,29.5,1024.5,565.53,407.92
2016,7,3,12,0,957.0,102.0,2.8,30.0,1031.0,618.09,448.41
2016,7,3,12,15,956.5,102.0,2.85,30.0,1029.5,668.42,486.92
2016,7,3,12,30,956.0,102.0,2.9,30.0,1028.0,717.09,523.32
2016,7,3,12,45,944.0,109.0,3.0,30.0,1016.5,761.16,555.84
2016,7,3,13,0,932.0,116.0,3.1,30.0,1005.0,802.43,585.84
2016,7,3,13,15,928.5,115.0,3.2,30.0,988.5,840.86,612.08
2016,7,3,13,30,925.0,114.0,3.3,30.0,972.0,876.4,636.36
2016,7,3,13,45,921.0,113.0,3.4,30.0,949.0,908.46,658.37
2016,7,3,14,0,917.0,112.0,3.5,30.0,926.0,937.31,678.36
2016,7,3,14,15,910.0,110.5,3.6,29.5,896.0,959.61,695.57
2016,7,3,14,30,903.0,109.0,3.7,29.0,866.0,978.35,710.7
2016,7,3,14,45,895.0,107.0,3.8,29.0,830.5,992.01,721.3
2016,7,3,15,0,887.0,105.0,3.9,29.0,795.0,1002.03,729.72
2016,7,3,15,15,875.5,103.0,3.95,28.5,754.0,1004.91,734.82
2016,7,3,15,30,864.0,101.0,4.0,28.0,713.0,1004.13,737.76
2016,7,3,15,45,850.0,98.0,4.1,28.0,667.5,996.08,734.92
2016,7,3,16,0,836.0,95.0,4.2,28.0,622.0,997.84,738.79
2016,7,3,16,15,817.0,92.0,4.25,27.0,573.0,977.63,730.64
2016,7,3,16,30,798.0,89.0,4.3,26.0,524.0,954.17,720.33
2016,7,3,16,45,774.0,85.0,4.35,25.5,473.5,921.31,701.94
2016,7,3,17,0,750.0,81.0,4.4,25.0,423.0,885.73,681.3
2016,7,3,17,15,716.0,76.5,4.35,24.0,371.0,837.21,651.71
2016,7,3,17,30,682.0,72.0,4.3,23.0,319.0,793.64,624.71
2016,7,3,17,45,636.0,66.0,4.25,22.5,268.0,729.37,579.88
2016,7,3,18,0,590.0,60.0,4.2,22.0,217.0,664.93,532.94
2016,7,3,18,15,521.0,52.5,4.1,21.0,169.5,578.3,467.12
2016,7,3,18,30,452.0,45.0,4.0,20.0,122.0,494.06,399.41
2016,7,3,18,45,345.0,34.5,3.9,19.0,82.0,378.25,302.24
2016,7,3,19,0,238.0,24.0,3.8,18.0,42.0,262.9,178.91
2016,7,3,19,15,119.0,12.0,3.8,17.5,21.0,97.93,0.0
2016,7,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,15.5,2.8,11.5,32.0,12.51,0.0
2016,7,4,5,30,322.0,31.0,2.8,12.0,64.0,25.51,16.06
2016,7,4,5,45,415.5,40.0,2.85,13.0,107.0,32.86,23.35
2016,7,4,6,0,509.0,49.0,2.9,14.0,150.0,40.26,30.24
2016,7,4,6,15,569.0,55.5,2.85,14.5,198.5,45.46,35.02
2016,7,4,6,30,629.0,62.0,2.8,15.0,247.0,50.67,39.64
2016,7,4,6,45,380.0,110.0,2.75,16.0,228.0,78.12,63.61
2016,7,4,7,0,131.0,158.0,2.7,17.0,209.0,107.36,88.59
2016,7,4,7,15,109.0,180.0,2.65,17.5,226.5,120.02,98.96
2016,7,4,7,30,87.0,202.0,2.6,18.0,244.0,136.37,112.31
2016,7,4,7,45,240.0,208.5,2.55,19.0,342.0,134.1,109.52
2016,7,4,8,0,393.0,215.0,2.5,20.0,440.0,140.6,114.16
2016,7,4,8,15,625.0,152.5,2.55,20.5,546.0,102.52,81.67
2016,7,4,8,30,857.0,90.0,2.6,21.0,652.0,85.27,66.82
2016,7,4,8,45,464.0,208.0,2.65,22.0,515.0,126.46,100.65
2016,7,4,9,0,71.0,326.0,2.7,23.0,378.0,206.24,164.93
2016,7,4,9,15,489.0,211.5,2.75,23.5,599.0,124.53,97.82
2016,7,4,9,30,907.0,97.0,2.8,24.0,820.0,89.78,69.05
2016,7,4,9,45,908.5,102.5,2.9,24.5,852.5,116.87,70.01
2016,7,4,10,0,910.0,108.0,3.0,25.0,885.0,173.96,96.3
2016,7,4,10,15,916.0,109.0,3.1,25.5,913.0,229.81,134.39
2016,7,4,10,30,922.0,110.0,3.2,26.0,941.0,286.28,179.35
2016,7,4,10,45,926.0,111.5,3.35,26.5,962.5,342.87,227.13
2016,7,4,11,0,930.0,113.0,3.5,27.0,984.0,399.49,275.44
2016,7,4,11,15,933.0,113.5,3.65,27.0,998.0,454.94,322.97
2016,7,4,11,30,936.0,114.0,3.8,27.0,1012.0,509.9,369.23
2016,7,4,11,45,937.0,114.5,3.95,27.5,1018.5,563.2,412.41
2016,7,4,12,0,938.0,115.0,4.1,28.0,1025.0,615.47,453.57
2016,7,4,12,15,938.0,115.0,4.2,28.0,1023.5,665.59,492.89
2016,7,4,12,30,938.0,115.0,4.3,28.0,1022.0,714.15,530.21
2016,7,4,12,45,944.5,109.5,4.45,28.0,1016.0,761.25,566.03
2016,7,4,13,0,951.0,104.0,4.6,28.0,1010.0,806.39,599.71
2016,7,4,13,15,948.0,103.0,4.65,27.5,994.0,845.61,628.23
2016,7,4,13,30,945.0,102.0,4.7,27.0,978.0,881.93,654.85
2016,7,4,13,45,941.5,101.0,4.8,27.0,955.0,914.75,678.18
2016,7,4,14,0,938.0,100.0,4.9,27.0,932.0,944.35,699.42
2016,7,4,14,15,932.0,98.5,4.9,26.5,902.5,967.81,717.37
2016,7,4,14,30,926.0,97.0,4.9,26.0,873.0,987.7,733.12
2016,7,4,14,45,919.0,95.0,4.9,26.0,837.5,1002.48,744.13
2016,7,4,15,0,912.0,93.0,4.9,26.0,802.0,1013.57,752.86
2016,7,4,15,15,901.5,91.5,4.85,25.5,761.0,1018.04,758.47
2016,7,4,15,30,891.0,90.0,4.8,25.0,720.0,1018.83,761.83
2016,7,4,15,45,879.0,87.0,4.8,25.0,675.0,1012.7,759.61
2016,7,4,16,0,867.0,84.0,4.8,25.0,630.0,1002.97,755.15
2016,7,4,16,15,849.5,81.5,4.7,24.5,581.5,984.79,745.75
2016,7,4,16,30,832.0,79.0,4.6,24.0,533.0,963.4,734.21
2016,7,4,16,45,810.0,75.5,4.6,23.5,482.0,945.43,725.83
2016,7,4,17,0,788.0,72.0,4.6,23.0,431.0,912.11,706.48
2016,7,4,17,15,756.5,68.0,4.5,22.5,378.5,866.22,677.02
2016,7,4,17,30,725.0,64.0,4.4,22.0,326.0,818.4,645.37
2016,7,4,17,45,681.5,59.0,4.3,21.5,274.5,756.34,602.16
2016,7,4,18,0,638.0,54.0,4.2,21.0,223.0,693.65,556.46
2016,7,4,18,15,571.0,47.5,4.05,20.0,174.5,615.74,497.31
2016,7,4,18,30,504.0,41.0,3.9,19.0,126.0,533.42,431.05
2016,7,4,18,45,396.0,32.0,3.8,18.0,85.0,417.13,333.32
2016,7,4,19,0,288.0,23.0,3.7,17.0,44.0,300.87,204.06
2016,7,4,19,15,144.0,11.5,3.7,16.5,22.0,116.18,0.0
2016,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,162.5,15.5,2.75,11.5,32.0,12.53,0.0
2016,7,5,5,30,325.0,31.0,2.8,12.0,64.0,25.54,16.02
2016,7,5,5,45,421.5,39.5,2.85,12.5,107.0,32.51,23.08
2016,7,5,6,0,518.0,48.0,2.9,13.0,150.0,39.56,29.74
2016,7,5,6,15,266.5,75.5,2.85,13.5,128.5,54.85,43.55
2016,7,5,6,30,15.0,103.0,2.8,14.0,107.0,74.74,61.21
2016,7,5,6,45,20.5,122.5,2.75,14.5,129.5,88.46,73.1
2016,7,5,7,0,26.0,142.0,2.7,15.0,152.0,99.15,82.09
2016,7,5,7,15,42.5,168.5,2.65,15.5,187.5,115.79,96.09
2016,7,5,7,30,59.0,195.0,2.6,16.0,223.0,132.07,109.52
2016,7,5,7,45,61.0,217.0,2.55,17.0,249.0,145.34,119.95
2016,7,5,8,0,63.0,239.0,2.5,18.0,275.0,158.3,129.94
2016,7,5,8,15,74.0,265.0,2.5,18.5,311.0,173.15,141.63
2016,7,5,8,30,85.0,291.0,2.5,19.0,347.0,187.58,152.84
2016,7,5,8,45,145.0,316.5,2.5,20.0,419.5,191.98,155.4
2016,7,5,9,0,205.0,342.0,2.5,21.0,492.0,205.16,165.12
2016,7,5,9,15,562.0,216.0,2.6,21.5,657.0,125.4,99.31
2016,7,5,9,30,919.0,90.0,2.7,22.0,822.0,86.44,66.85
2016,7,5,9,45,930.0,89.0,2.8,22.5,857.0,109.76,65.22
2016,7,5,10,0,941.0,88.0,2.9,23.0,892.0,165.51,89.54
2016,7,5,10,15,946.5,89.0,3.0,23.0,920.0,222.8,129.06
2016,7,5,10,30,952.0,90.0,3.1,23.0,948.0,280.65,175.95
2016,7,5,10,45,956.5,90.5,3.25,23.5,969.0,338.25,225.26
2016,7,5,11,0,961.0,91.0,3.4,24.0,990.0,395.87,275.15
2016,7,5,11,15,963.5,91.5,3.5,24.0,1004.5,452.5,324.31
2016,7,5,11,30,966.0,92.0,3.6,24.0,1019.0,508.51,372.02
2016,7,5,11,45,967.5,92.5,3.75,24.5,1025.5,563.23,416.9
2016,7,5,12,0,969.0,93.0,3.9,25.0,1032.0,616.88,459.66
2016,7,5,12,15,969.0,93.0,4.0,25.0,1031.5,667.98,500.21
2016,7,5,12,30,969.0,93.0,4.1,25.0,1031.0,717.4,538.62
2016,7,5,12,45,962.0,96.5,4.2,25.0,1020.5,762.75,573.27
2016,7,5,13,0,955.0,100.0,4.3,25.0,1010.0,805.51,605.05
2016,7,5,13,15,952.0,99.5,4.4,25.0,994.5,845.24,633.0
2016,7,5,13,30,949.0,99.0,4.5,25.0,979.0,882.09,658.93
2016,7,5,13,45,945.0,98.0,4.6,25.0,955.5,914.57,682.15
2016,7,5,14,0,941.0,97.0,4.7,25.0,932.0,943.78,703.26
2016,7,5,14,15,935.0,96.0,4.75,24.5,902.5,967.78,722.03
2016,7,5,14,30,929.0,95.0,4.8,24.0,873.0,988.23,738.63
2016,7,5,14,45,921.5,93.5,4.9,24.0,837.5,1003.11,750.6
2016,7,5,15,0,914.0,92.0,5.0,24.0,802.0,1014.31,760.29
2016,7,5,15,15,903.5,90.0,5.0,23.5,761.0,1018.26,766.01
2016,7,5,15,30,893.0,88.0,5.0,23.0,720.0,1018.49,769.44
2016,7,5,15,45,880.0,85.5,5.05,23.0,674.5,1011.92,767.3
2016,7,5,16,0,867.0,83.0,5.1,23.0,629.0,1001.78,762.88
2016,7,5,16,15,849.0,80.5,5.1,22.5,580.0,983.09,753.79
2016,7,5,16,30,831.0,78.0,5.1,22.0,531.0,961.21,742.48
2016,7,5,16,45,808.5,74.5,5.1,21.5,480.0,942.71,733.51
2016,7,5,17,0,786.0,71.0,5.1,21.0,429.0,908.93,713.41
2016,7,5,17,15,754.5,67.5,5.05,20.0,377.0,863.77,685.61
2016,7,5,17,30,723.0,64.0,5.0,19.0,325.0,816.68,655.41
2016,7,5,17,45,679.0,59.0,4.95,18.5,273.5,754.2,610.96
2016,7,5,18,0,635.0,54.0,4.9,18.0,222.0,691.11,564.0
2016,7,5,18,15,568.0,47.5,4.75,17.0,173.5,613.32,503.48
2016,7,5,18,30,501.0,41.0,4.6,16.0,125.0,531.09,435.81
2016,7,5,18,45,392.5,32.0,4.5,15.5,84.5,414.47,335.27
2016,7,5,19,0,284.0,23.0,4.4,15.0,44.0,297.5,202.2
2016,7,5,19,15,142.0,11.5,4.35,14.5,22.0,114.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,15.5,3.45,10.5,31.5,12.54,0.0
2016,7,6,5,30,322.0,31.0,3.5,11.0,63.0,25.55,16.02
2016,7,6,5,45,419.5,39.5,3.6,11.5,106.5,32.51,23.15
2016,7,6,6,0,517.0,48.0,3.7,12.0,150.0,39.57,29.85
2016,7,6,6,15,291.0,80.0,3.65,12.5,140.5,58.14,46.66
2016,7,6,6,30,65.0,112.0,3.6,13.0,131.0,79.12,65.35
2016,7,6,6,45,73.0,133.5,3.55,13.5,158.5,93.28,77.66
2016,7,6,7,0,81.0,155.0,3.5,14.0,186.0,107.21,89.53
2016,7,6,7,15,196.5,170.5,3.45,14.5,261.0,116.52,97.15
2016,7,6,7,30,312.0,186.0,3.4,15.0,336.0,123.75,102.85
2016,7,6,7,45,573.0,134.0,3.35,16.0,446.5,94.06,76.49
2016,7,6,8,0,834.0,82.0,3.3,17.0,557.0,79.36,63.31
2016,7,6,8,15,850.5,84.5,3.3,17.5,605.0,81.63,64.92
2016,7,6,8,30,867.0,87.0,3.3,18.0,653.0,83.75,66.39
2016,7,6,8,45,881.0,88.0,3.3,19.0,697.5,84.76,66.79
2016,7,6,9,0,895.0,89.0,3.3,20.0,742.0,85.67,67.11
2016,7,6,9,15,905.0,91.0,3.35,20.5,781.0,86.88,67.83
2016,7,6,9,30,915.0,93.0,3.4,21.0,820.0,87.94,68.44
2016,7,6,9,45,917.5,97.0,3.45,21.5,852.5,112.06,68.25
2016,7,6,10,0,920.0,101.0,3.5,22.0,885.0,169.01,93.73
2016,7,6,10,15,925.5,102.0,3.6,22.0,913.0,225.32,132.54
2016,7,6,10,30,931.0,103.0,3.7,22.0,941.0,282.19,178.78
2016,7,6,10,45,936.0,103.0,3.85,22.5,962.0,338.71,227.36
2016,7,6,11,0,941.0,103.0,4.0,23.0,983.0,395.3,276.65
2016,7,6,11,15,943.5,103.5,4.1,23.0,996.5,451.08,325.42
2016,7,6,11,30,946.0,104.0,4.2,23.0,1010.0,506.3,372.81
2016,7,6,11,45,948.0,103.0,4.35,23.5,1016.5,559.53,416.89
2016,7,6,12,0,950.0,102.0,4.5,24.0,1023.0,611.72,459.09
2016,7,6,12,15,949.5,102.0,4.6,24.0,1021.5,661.87,499.45
2016,7,6,12,30,949.0,102.0,4.7,24.0,1020.0,710.37,537.72
2016,7,6,12,45,950.0,100.0,4.8,24.0,1012.0,756.42,573.54
2016,7,6,13,0,951.0,98.0,4.9,24.0,1004.0,800.28,606.81
2016,7,6,13,15,947.5,97.5,5.0,24.0,987.5,839.44,634.92
2016,7,6,13,30,944.0,97.0,5.1,24.0,971.0,875.69,661.02
2016,7,6,13,45,940.0,95.5,5.2,24.0,947.5,907.52,684.09
2016,7,6,14,0,936.0,94.0,5.3,24.0,924.0,936.06,705.0
2016,7,6,14,15,929.0,93.0,5.35,23.5,894.0,958.94,723.26
2016,7,6,14,30,922.0,92.0,5.4,23.0,864.0,978.25,739.28
2016,7,6,14,45,914.0,90.5,5.5,23.0,828.0,992.45,750.86
2016,7,6,15,0,906.0,89.0,5.6,23.0,792.0,1002.96,760.12
2016,7,6,15,15,895.0,87.0,5.6,22.5,751.0,1006.25,765.43
2016,7,6,15,30,884.0,85.0,5.6,22.0,710.0,1005.82,768.4
2016,7,6,15,45,870.0,83.0,5.6,21.5,665.0,998.71,766.91
2016,7,6,16,0,856.0,81.0,5.6,21.0,620.0,988.09,763.13
2016,7,6,16,15,838.0,78.5,5.5,20.5,571.5,969.37,753.07
2016,7,6,16,30,820.0,76.0,5.4,20.0,523.0,947.5,740.8
2016,7,6,16,45,796.5,72.5,5.3,20.0,472.0,927.98,728.76
2016,7,6,17,0,773.0,69.0,5.2,20.0,421.0,893.34,705.68
2016,7,6,17,15,741.5,65.5,5.0,19.0,369.5,848.4,676.8
2016,7,6,17,30,710.0,62.0,4.8,18.0,318.0,801.61,645.68
2016,7,6,17,45,666.0,57.0,4.65,17.5,267.5,739.48,600.74
2016,7,6,18,0,622.0,52.0,4.5,17.0,217.0,676.84,553.53
2016,7,6,18,15,556.0,46.0,4.3,16.5,169.5,600.55,492.91
2016,7,6,18,30,490.0,40.0,4.1,16.0,122.0,520.41,426.06
2016,7,6,18,45,383.0,31.0,3.95,15.5,82.0,405.44,327.16
2016,7,6,19,0,276.0,22.0,3.8,15.0,42.0,289.73,194.68
2016,7,6,19,15,138.0,11.0,3.8,14.5,21.0,111.42,0.0
2016,7,6,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,13.5,3.1,11.0,31.0,10.92,0.0
2016,7,7,5,30,350.0,27.0,3.1,11.0,62.0,22.35,13.24
2016,7,7,5,45,445.5,35.0,3.1,11.5,104.5,29.06,20.09
2016,7,7,6,0,541.0,43.0,3.1,12.0,147.0,35.86,26.53
2016,7,7,6,15,599.0,48.0,3.05,12.5,196.0,43.46,33.51
2016,7,7,6,30,657.0,53.0,3.0,13.0,245.0,48.07,37.64
2016,7,7,6,45,477.5,97.5,2.95,13.5,251.0,71.5,58.39
2016,7,7,7,0,298.0,142.0,2.9,14.0,257.0,98.35,81.76
2016,7,7,7,15,298.0,164.5,2.9,14.5,294.0,111.48,92.75
2016,7,7,7,30,298.0,187.0,2.9,15.0,331.0,124.03,103.07
2016,7,7,7,45,569.5,129.0,2.9,16.0,440.5,90.74,73.61
2016,7,7,8,0,841.0,71.0,2.9,17.0,550.0,72.45,57.36
2016,7,7,8,15,857.0,73.5,2.9,17.5,597.0,74.88,59.15
2016,7,7,8,30,873.0,76.0,2.9,18.0,644.0,77.18,60.79
2016,7,7,8,45,886.5,77.0,2.95,19.0,688.0,78.35,61.36
2016,7,7,9,0,900.0,78.0,3.0,20.0,732.0,79.41,61.85
2016,7,7,9,15,909.5,79.5,3.1,20.5,771.5,80.53,62.51
2016,7,7,9,30,919.0,81.0,3.2,21.0,811.0,81.51,63.08
2016,7,7,9,45,925.0,82.5,3.3,21.5,844.5,103.38,61.94
2016,7,7,10,0,931.0,84.0,3.4,22.0,878.0,159.65,86.22
2016,7,7,10,15,936.5,85.0,3.5,22.5,905.5,216.38,124.92
2016,7,7,10,30,942.0,86.0,3.6,23.0,933.0,273.68,171.07
2016,7,7,10,45,945.5,87.0,3.7,23.5,954.0,330.76,220.04
2016,7,7,11,0,949.0,88.0,3.8,24.0,975.0,387.77,269.57
2016,7,7,11,15,951.5,88.5,3.9,24.0,988.5,443.78,318.42
2016,7,7,11,30,954.0,89.0,4.0,24.0,1002.0,499.2,365.87
2016,7,7,11,45,954.0,90.0,4.1,24.5,1008.5,552.91,410.13
2016,7,7,12,0,954.0,91.0,4.2,25.0,1015.0,605.43,452.15
2016,7,7,12,15,954.0,91.0,4.25,25.0,1014.0,655.83,492.26
2016,7,7,12,30,954.0,91.0,4.3,25.0,1013.0,704.58,530.22
2016,7,7,12,45,943.0,97.0,4.4,25.0,1002.0,748.49,563.91
2016,7,7,13,0,932.0,103.0,4.5,25.0,991.0,789.63,594.87
2016,7,7,13,15,929.0,102.5,4.5,25.0,975.5,828.64,622.08
2016,7,7,13,30,926.0,102.0,4.5,25.0,960.0,864.84,647.24
2016,7,7,13,45,921.5,101.5,4.55,25.0,937.0,896.77,669.8
2016,7,7,14,0,917.0,101.0,4.6,25.0,914.0,925.5,690.25
2016,7,7,14,15,911.0,99.5,4.6,24.5,885.0,948.57,707.99
2016,7,7,14,30,905.0,98.0,4.6,24.0,856.0,968.13,723.56
2016,7,7,14,45,897.5,96.0,4.6,24.0,821.0,982.16,734.11
2016,7,7,15,0,890.0,94.0,4.6,24.0,786.0,992.56,742.41
2016,7,7,15,15,879.5,92.5,4.6,23.5,745.5,996.89,748.3
2016,7,7,15,30,869.0,91.0,4.6,23.0,705.0,997.6,751.98
2016,7,7,15,45,857.0,88.0,4.65,23.0,661.0,991.47,750.14
2016,7,7,16,0,845.0,85.0,4.7,23.0,617.0,981.82,746.07
2016,7,7,16,15,827.0,82.5,4.65,22.5,568.5,963.28,736.63
2016,7,7,16,30,809.0,80.0,4.6,22.0,520.0,954.18,733.87
2016,7,7,16,45,787.5,76.0,4.6,21.5,470.0,923.79,716.5
2016,7,7,17,0,766.0,72.0,4.6,21.0,420.0,890.63,696.97
2016,7,7,17,15,734.0,68.0,4.55,20.0,368.5,844.63,668.59
2016,7,7,17,30,702.0,64.0,4.5,19.0,317.0,796.79,637.87
2016,7,7,17,45,659.5,59.0,4.45,18.5,267.0,736.2,594.94
2016,7,7,18,0,617.0,54.0,4.4,18.0,217.0,681.83,554.77
2016,7,7,18,15,550.0,47.5,4.3,17.0,169.0,597.77,489.74
2016,7,7,18,30,483.0,41.0,4.2,16.0,121.0,516.1,422.81
2016,7,7,18,45,378.5,31.5,4.1,15.5,81.5,402.69,324.94
2016,7,7,19,0,274.0,22.0,4.0,15.0,42.0,287.81,191.26
2016,7,7,19,15,137.0,11.0,3.95,14.5,21.0,110.72,0.0
2016,7,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,5,15,181.5,13.5,2.95,10.5,30.5,10.95,0.0
2016,7,8,5,30,363.0,27.0,3.0,11.0,61.0,22.42,13.21
2016,7,8,5,45,454.0,34.5,3.05,11.5,104.0,28.72,19.77
2016,7,8,6,0,545.0,42.0,3.1,12.0,147.0,35.13,25.86
2016,7,8,6,15,274.0,69.0,3.05,12.5,122.5,50.56,39.87
2016,7,8,6,30,3.0,96.0,3.0,13.0,98.0,70.06,57.29
2016,7,8,6,45,8.0,114.5,3.0,13.5,118.0,83.17,68.73
2016,7,8,7,0,13.0,133.0,3.0,14.0,138.0,96.22,79.89
2016,7,8,7,15,35.5,162.5,2.95,14.5,179.0,112.21,93.4
2016,7,8,7,30,58.0,192.0,2.9,15.0,220.0,130.3,108.5
2016,7,8,7,45,119.0,221.0,2.9,16.0,286.0,143.41,118.86
2016,7,8,8,0,180.0,250.0,2.9,17.0,352.0,160.1,132.09
2016,7,8,8,15,524.5,163.5,2.85,17.5,497.0,107.68,87.06
2016,7,8,8,30,869.0,77.0,2.8,18.0,642.0,77.68,61.2
2016,7,8,8,45,882.5,78.0,2.8,19.0,686.0,78.83,61.78
2016,7,8,9,0,896.0,79.0,2.8,20.0,730.0,79.88,62.24
2016,7,8,9,15,905.0,80.5,2.75,20.5,768.5,80.96,62.87
2016,7,8,9,30,914.0,82.0,2.7,21.0,807.0,81.91,63.4
2016,7,8,9,45,922.5,82.0,2.7,21.5,841.0,101.69,61.34
2016,7,8,10,0,931.0,82.0,2.7,22.0,875.0,157.27,84.54
2016,7,8,10,15,936.5,83.0,2.75,22.5,902.5,214.02,122.94
2016,7,8,10,30,942.0,84.0,2.8,23.0,930.0,271.34,168.84
2016,7,8,10,45,946.5,84.0,2.9,24.0,951.0,328.11,216.92
2016,7,8,11,0,951.0,84.0,3.0,25.0,972.0,384.9,265.45
2016,7,8,11,15,953.5,84.5,3.1,25.5,985.5,441.0,313.36
2016,7,8,11,30,956.0,85.0,3.2,26.0,999.0,496.5,359.68
2016,7,8,11,45,957.0,84.5,3.35,26.5,1005.5,549.76,403.16
2016,7,8,12,0,958.0,84.0,3.5,27.0,1012.0,601.84,444.5
2016,7,8,12,15,958.0,84.0,3.6,27.0,1011.0,652.3,484.28
2016,7,8,12,30,958.0,84.0,3.7,27.0,1010.0,701.09,521.93
2016,7,8,12,45,952.0,86.5,3.85,27.0,1000.5,745.76,556.03
2016,7,8,13,0,946.0,89.0,4.0,27.0,991.0,787.9,587.18
2016,7,8,13,15,943.0,88.5,4.1,27.0,975.0,827.04,614.53
2016,7,8,13,30,940.0,88.0,4.2,27.0,959.0,863.33,639.9
2016,7,8,13,45,936.0,87.5,4.3,27.0,936.0,895.75,662.66
2016,7,8,14,0,932.0,87.0,4.4,27.0,913.0,924.97,683.33
2016,7,8,14,15,926.0,85.5,4.45,26.5,883.5,948.02,701.11
2016,7,8,14,30,920.0,84.0,4.5,26.0,854.0,967.52,716.72
2016,7,8,14,45,912.0,83.0,4.6,26.0,819.0,982.05,728.16
2016,7,8,15,0,904.0,82.0,4.7,26.0,784.0,992.93,737.55
2016,7,8,15,15,893.5,80.0,4.75,25.5,743.5,996.54,743.35
2016,7,8,15,30,883.0,78.0,4.8,25.0,703.0,996.45,746.91
2016,7,8,15,45,870.5,76.0,4.9,25.0,658.5,990.72,745.72
2016,7,8,16,0,858.0,74.0,5.0,25.0,614.0,981.47,742.28
2016,7,8,16,15,841.0,72.0,5.0,24.5,566.0,964.26,734.19
2016,7,8,16,30,824.0,70.0,5.0,24.0,518.0,943.89,723.95
2016,7,8,16,45,802.5,67.0,5.05,23.5,468.0,914.68,707.74
2016,7,8,17,0,781.0,64.0,5.1,23.0,418.0,894.64,697.81
2016,7,8,17,15,751.0,60.5,4.95,22.0,367.0,851.06,670.56
2016,7,8,17,30,721.0,57.0,4.8,21.0,316.0,805.63,641.16
2016,7,8,17,45,679.5,52.5,4.7,20.5,266.0,746.38,599.21
2016,7,8,18,0,638.0,48.0,4.6,20.0,216.0,686.58,554.93
2016,7,8,18,15,573.5,42.5,4.35,19.5,169.0,604.8,490.56
2016,7,8,18,30,509.0,37.0,4.1,19.0,122.0,524.73,424.4
2016,7,8,18,45,405.5,29.0,3.85,18.5,82.0,421.33,335.16
2016,7,8,19,0,302.0,21.0,3.6,18.0,42.0,308.09,199.22
2016,7,8,19,15,151.0,10.5,3.5,17.5,21.0,120.79,0.0
2016,7,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,198.5,12.0,1.8,12.5,30.5,10.63,0.0
2016,7,9,5,30,397.0,24.0,1.8,13.0,61.0,21.85,12.53
2016,7,9,5,45,487.0,30.0,1.85,14.0,103.5,27.49,18.46
2016,7,9,6,0,577.0,36.0,1.9,15.0,146.0,33.29,23.9
2016,7,9,6,15,632.0,40.5,1.95,15.5,194.5,37.66,27.94
2016,7,9,6,30,687.0,45.0,2.0,16.0,243.0,42.09,31.89
2016,7,9,6,45,724.5,48.5,2.1,17.0,293.5,45.56,34.78
2016,7,9,7,0,762.0,52.0,2.2,18.0,344.0,54.66,42.5
2016,7,9,7,15,788.5,54.5,2.3,19.0,395.0,57.88,44.95
2016,7,9,7,30,815.0,57.0,2.4,20.0,446.0,61.03,47.3
2016,7,9,7,45,834.5,59.0,2.55,21.0,495.5,63.6,49.11
2016,7,9,8,0,854.0,61.0,2.7,22.0,545.0,66.07,50.82
2016,7,9,8,15,869.0,63.0,2.8,22.5,591.5,68.34,52.45
2016,7,9,8,30,884.0,65.0,2.9,23.0,638.0,70.49,53.97
2016,7,9,8,45,895.5,66.5,3.05,23.5,681.5,72.11,55.05
2016,7,9,9,0,907.0,68.0,3.2,24.0,725.0,73.61,56.03
2016,7,9,9,15,916.0,69.0,3.3,24.5,764.0,74.6,56.61
2016,7,9,9,30,925.0,70.0,3.4,25.0,803.0,75.49,57.1
2016,7,9,9,45,926.0,75.0,3.55,25.5,836.0,96.68,57.13
2016,7,9,10,0,927.0,80.0,3.7,26.0,869.0,154.43,81.49
2016,7,9,10,15,932.5,81.0,3.8,26.0,896.5,210.97,119.32
2016,7,9,10,30,938.0,82.0,3.9,26.0,924.0,268.07,164.91
2016,7,9,10,45,942.0,83.0,4.0,26.5,945.0,325.12,213.29
2016,7,9,11,0,946.0,84.0,4.1,27.0,966.0,382.14,262.35
2016,7,9,11,15,949.0,84.0,4.2,27.0,980.5,437.9,310.59
2016,7,9,11,30,952.0,84.0,4.3,27.0,995.0,493.1,357.49
2016,7,9,11,45,953.5,84.0,4.4,27.0,1001.5,546.78,402.18
2016,7,9,12,0,955.0,84.0,4.5,27.0,1008.0,599.37,444.96
2016,7,9,12,15,955.0,84.0,4.6,27.0,1007.5,649.74,485.16
2016,7,9,12,30,955.0,84.0,4.7,27.0,1007.0,698.44,523.27
2016,7,9,12,45,953.5,84.0,4.85,27.0,998.5,744.16,558.73
2016,7,9,13,0,952.0,84.0,5.0,27.0,990.0,787.58,591.31
2016,7,9,13,15,949.5,83.5,5.1,26.5,975.0,827.25,620.78
2016,7,9,13,30,947.0,83.0,5.2,26.0,960.0,864.08,648.39
2016,7,9,13,45,944.5,81.5,5.3,26.0,937.5,896.95,672.06
2016,7,9,14,0,942.0,80.0,5.4,26.0,915.0,926.62,693.62
2016,7,9,14,15,936.5,79.0,5.5,25.5,886.0,950.74,712.92
2016,7,9,14,30,931.0,78.0,5.6,25.0,857.0,971.34,730.06
2016,7,9,14,45,925.0,76.0,5.7,25.0,822.5,986.78,742.4
2016,7,9,15,0,919.0,74.0,5.8,25.0,788.0,998.55,752.44
2016,7,9,15,15,909.5,73.0,5.8,24.5,747.5,1004.32,759.44
2016,7,9,15,30,900.0,72.0,5.8,24.0,707.0,1006.43,764.15
2016,7,9,15,45,889.5,69.5,5.85,23.5,663.0,1002.07,764.91
2016,7,9,16,0,879.0,67.0,5.9,23.0,619.0,994.1,763.35
2016,7,9,16,15,862.5,65.0,5.8,22.5,571.0,977.18,754.65
2016,7,9,16,30,846.0,63.0,5.7,22.0,523.0,957.02,743.73
2016,7,9,16,45,826.0,60.0,5.65,21.5,473.0,928.91,727.37
2016,7,9,17,0,806.0,57.0,5.6,21.0,423.0,898.04,708.8
2016,7,9,17,15,777.5,54.0,5.5,20.0,371.5,856.36,682.92
2016,7,9,17,30,749.0,51.0,5.4,19.0,320.0,812.91,654.84
2016,7,9,17,45,708.0,47.5,5.3,18.5,269.5,766.08,621.67
2016,7,9,18,0,667.0,44.0,5.2,18.0,219.0,707.65,577.81
2016,7,9,18,15,605.0,39.0,5.0,17.5,171.5,628.16,514.62
2016,7,9,18,30,543.0,34.0,4.8,17.0,124.0,550.38,449.28
2016,7,9,18,45,437.5,27.0,4.65,16.5,83.5,436.64,350.51
2016,7,9,19,0,332.0,20.0,4.5,16.0,43.0,321.0,206.3
2016,7,9,19,15,166.0,10.0,4.4,15.5,21.5,131.62,0.0
2016,7,9,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,5,15,186.5,13.5,3.3,10.5,30.5,10.98,0.0
2016,7,10,5,30,373.0,27.0,3.5,11.0,61.0,22.49,13.06
2016,7,10,5,45,474.0,34.0,3.7,11.5,105.5,28.45,19.48
2016,7,10,6,0,575.0,41.0,3.9,12.0,150.0,37.5,27.95
2016,7,10,6,15,633.5,46.0,3.9,12.5,199.5,42.17,32.33
2016,7,10,6,30,692.0,51.0,3.9,13.0,249.0,46.9,36.58
2016,7,10,6,45,733.0,54.5,3.9,13.5,301.5,50.27,39.49
2016,7,10,7,0,774.0,58.0,3.9,14.0,354.0,53.68,42.32
2016,7,10,7,15,802.0,61.0,3.85,14.5,406.5,62.7,50.05
2016,7,10,7,30,830.0,64.0,3.8,15.0,459.0,66.18,52.8
2016,7,10,7,45,850.5,66.5,3.8,15.5,510.0,69.05,55.0
2016,7,10,8,0,871.0,69.0,3.8,16.0,561.0,71.81,57.08
2016,7,10,8,15,887.0,71.0,3.8,16.5,609.5,74.02,58.67
2016,7,10,8,30,903.0,73.0,3.8,17.0,658.0,76.1,60.15
2016,7,10,8,45,915.0,74.5,3.85,18.0,702.5,77.64,61.04
2016,7,10,9,0,927.0,76.0,3.9,19.0,747.0,79.05,61.82
2016,7,10,9,15,936.5,77.5,3.95,19.5,787.5,80.26,62.56
2016,7,10,9,30,946.0,79.0,4.0,20.0,828.0,81.32,63.2
2016,7,10,9,45,952.5,80.5,4.05,20.5,862.5,99.85,61.26
2016,7,10,10,0,959.0,82.0,4.1,21.0,897.0,157.86,84.98
2016,7,10,10,15,965.0,83.0,4.1,21.5,925.5,216.41,124.39
2016,7,10,10,30,971.0,84.0,4.1,22.0,954.0,275.6,171.94
2016,7,10,10,45,974.5,85.0,4.2,22.5,976.0,334.48,222.62
2016,7,10,11,0,978.0,86.0,4.3,23.0,998.0,393.28,273.98
2016,7,10,11,15,980.5,86.5,4.4,23.0,1012.5,451.06,324.72
2016,7,10,11,30,983.0,87.0,4.5,23.0,1027.0,508.21,374.06
2016,7,10,11,45,984.5,87.5,4.6,23.5,1034.5,564.03,420.42
2016,7,10,12,0,986.0,88.0,4.7,24.0,1042.0,618.74,464.58
2016,7,10,12,15,986.5,88.0,4.75,24.0,1041.5,671.15,506.64
2016,7,10,12,30,987.0,88.0,4.8,24.0,1041.0,721.88,546.47
2016,7,10,12,45,980.0,92.0,4.9,24.0,1031.5,768.63,582.76
2016,7,10,13,0,973.0,96.0,5.0,24.0,1022.0,812.78,616.1
2016,7,10,13,15,971.0,95.5,5.0,24.0,1006.0,854.19,645.2
2016,7,10,13,30,969.0,95.0,5.0,24.0,990.0,892.74,672.21
2016,7,10,13,45,967.0,93.0,5.05,24.5,967.5,926.86,695.05
2016,7,10,14,0,965.0,91.0,5.1,25.0,945.0,957.7,715.6
2016,7,10,14,15,959.5,89.5,5.1,24.5,915.5,982.42,734.6
2016,7,10,14,30,954.0,88.0,5.1,24.0,886.0,1003.5,751.33
2016,7,10,14,45,948.0,86.0,5.1,24.0,850.5,1019.87,763.54
2016,7,10,15,0,942.0,84.0,5.1,24.0,815.0,1032.48,773.4
2016,7,10,15,15,932.0,82.5,5.05,23.5,773.5,1037.9,779.74
2016,7,10,15,30,922.0,81.0,5.0,23.0,732.0,1039.52,783.75
2016,7,10,15,45,910.5,78.5,5.0,23.0,686.5,1034.67,782.43
2016,7,10,16,0,899.0,76.0,5.0,23.0,641.0,1026.12,778.8
2016,7,10,16,15,882.5,73.5,4.9,22.5,591.5,1008.9,770.07
2016,7,10,16,30,866.0,71.0,4.8,22.0,542.0,988.33,759.11
2016,7,10,16,45,845.0,68.0,4.75,22.0,490.0,959.4,741.19
2016,7,10,17,0,824.0,65.0,4.7,22.0,438.0,927.67,721.16
2016,7,10,17,15,794.0,61.5,4.5,21.5,385.0,895.3,700.61
2016,7,10,17,30,764.0,58.0,4.3,21.0,332.0,849.07,669.7
2016,7,10,17,45,721.0,53.5,4.1,20.5,279.5,787.45,626.55
2016,7,10,18,0,678.0,49.0,3.9,20.0,227.0,725.15,580.92
2016,7,10,18,15,611.5,43.5,3.55,19.0,177.5,640.32,515.97
2016,7,10,18,30,545.0,38.0,3.2,18.0,128.0,557.02,448.38
2016,7,10,18,45,432.0,29.5,2.9,17.0,85.5,444.48,352.6
2016,7,10,19,0,319.0,21.0,2.6,16.0,43.0,320.55,200.56
2016,7,10,19,15,159.5,10.5,2.7,15.5,21.5,127.21,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,2.5,11.5,29.5,10.57,0.0
2016,7,11,5,30,369.0,26.0,2.5,12.0,59.0,21.65,12.19
2016,7,11,5,45,471.0,33.0,2.5,12.5,103.5,30.02,20.76
2016,7,11,6,0,573.0,40.0,2.5,13.0,148.0,36.64,27.07
2016,7,11,6,15,632.0,45.5,2.4,14.0,198.0,41.74,31.75
2016,7,11,6,30,691.0,51.0,2.3,15.0,248.0,46.89,36.28
2016,7,11,6,45,732.5,54.5,2.25,16.0,300.5,50.26,39.09
2016,7,11,7,0,774.0,58.0,2.2,17.0,353.0,53.68,41.81
2016,7,11,7,15,801.5,61.0,2.25,17.5,405.5,62.66,49.42
2016,7,11,7,30,829.0,64.0,2.3,18.0,458.0,66.13,52.13
2016,7,11,7,45,850.0,66.5,2.4,19.0,509.0,69.02,54.19
2016,7,11,8,0,871.0,69.0,2.5,20.0,560.0,71.8,56.14
2016,7,11,8,15,886.5,71.0,2.6,21.0,608.5,73.99,57.57
2016,7,11,8,30,902.0,73.0,2.7,22.0,657.0,76.07,58.89
2016,7,11,8,45,914.0,74.5,2.8,23.0,701.5,77.6,59.76
2016,7,11,9,0,926.0,76.0,2.9,24.0,746.0,79.02,60.53
2016,7,11,9,15,935.0,77.5,2.95,24.5,786.0,80.21,61.24
2016,7,11,9,30,944.0,79.0,3.0,25.0,826.0,81.26,61.85
2016,7,11,9,45,944.0,84.5,3.1,25.5,858.5,100.26,61.32
2016,7,11,10,0,944.0,90.0,3.2,26.0,891.0,159.42,85.23
2016,7,11,10,15,949.5,91.0,3.2,26.0,919.0,217.19,123.26
2016,7,11,10,30,955.0,92.0,3.2,26.0,947.0,275.54,169.38
2016,7,11,10,45,958.0,93.0,3.25,26.5,968.0,333.55,218.25
2016,7,11,11,0,961.0,94.0,3.3,27.0,989.0,391.44,267.72
2016,7,11,11,15,963.0,94.5,3.35,27.0,1003.0,448.28,316.49
2016,7,11,11,30,965.0,95.0,3.4,27.0,1017.0,504.47,363.78
2016,7,11,11,45,965.5,96.0,3.45,27.5,1023.5,559.41,408.14
2016,7,11,12,0,966.0,97.0,3.5,28.0,1030.0,613.2,450.25
2016,7,11,12,15,965.5,97.0,3.5,28.0,1029.0,664.32,489.99
2016,7,11,12,30,965.0,97.0,3.5,28.0,1028.0,713.72,527.48
2016,7,11,12,45,964.5,95.5,3.55,28.0,1019.5,759.96,562.12
2016,7,11,13,0,964.0,94.0,3.6,28.0,1011.0,803.87,594.06
2016,7,11,13,15,961.5,93.5,3.65,28.0,995.0,844.5,621.86
2016,7,11,13,30,959.0,93.0,3.7,28.0,979.0,882.27,647.66
2016,7,11,13,45,955.0,92.0,3.75,28.0,956.0,915.24,670.23
2016,7,11,14,0,951.0,91.0,3.8,28.0,933.0,944.9,690.68
2016,7,11,14,15,945.0,90.0,3.9,27.5,903.5,969.33,709.45
2016,7,11,14,30,939.0,89.0,4.0,27.0,874.0,990.16,726.09
2016,7,11,14,45,931.0,88.0,4.1,27.0,838.0,1005.43,737.82
2016,7,11,15,0,923.0,87.0,4.2,27.0,802.0,1016.99,747.32
2016,7,11,15,15,913.0,85.0,4.25,26.5,761.0,1021.69,753.7
2016,7,11,15,30,903.0,83.0,4.3,26.0,720.0,1022.63,757.83
2016,7,11,15,45,890.0,81.0,4.35,26.0,674.5,1016.82,756.17
2016,7,11,16,0,877.0,79.0,4.4,26.0,629.0,1007.41,752.31
2016,7,11,16,15,860.5,76.5,4.4,25.5,580.5,990.33,744.58
2016,7,11,16,30,844.0,74.0,4.4,25.0,532.0,969.98,734.68
2016,7,11,16,45,822.0,71.0,4.4,24.5,480.5,940.34,718.28
2016,7,11,17,0,800.0,68.0,4.4,24.0,429.0,919.85,708.07
2016,7,11,17,15,769.5,64.5,4.25,23.0,377.0,875.56,681.22
2016,7,11,17,30,739.0,61.0,4.1,22.0,325.0,829.28,652.1
2016,7,11,17,45,696.5,56.0,4.0,21.5,273.5,767.94,609.56
2016,7,11,18,0,654.0,51.0,3.9,21.0,222.0,705.92,564.48
2016,7,11,18,15,586.5,45.0,3.6,20.0,173.0,620.06,498.88
2016,7,11,18,30,519.0,39.0,3.3,19.0,124.0,544.95,437.71
2016,7,11,18,45,408.0,30.0,3.05,18.0,82.5,425.72,336.87
2016,7,11,19,0,297.0,21.0,2.8,17.0,41.0,302.68,184.42
2016,7,11,19,15,148.5,10.5,2.85,16.5,20.5,119.04,0.0
2016,7,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,198.0,12.0,3.05,10.5,29.5,10.66,0.0
2016,7,12,5,30,396.0,24.0,3.1,11.0,59.0,21.88,12.3
2016,7,12,5,45,494.0,31.0,3.15,12.0,103.5,28.41,19.35
2016,7,12,6,0,592.0,38.0,3.2,13.0,148.0,35.09,25.66
2016,7,12,6,15,649.5,43.0,3.15,13.5,198.0,39.86,30.12
2016,7,12,6,30,707.0,48.0,3.1,14.0,248.0,44.68,34.46
2016,7,12,6,45,746.0,51.5,3.1,14.5,300.0,48.14,37.43
2016,7,12,7,0,785.0,55.0,3.1,15.0,352.0,57.09,45.19
2016,7,12,7,15,811.5,58.0,3.05,15.5,404.5,60.7,48.1
2016,7,12,7,30,838.0,61.0,3.0,16.0,457.0,64.21,50.89
2016,7,12,7,45,858.5,63.0,3.0,17.0,507.5,66.81,52.73
2016,7,12,8,0,879.0,65.0,3.0,18.0,558.0,69.31,54.47
2016,7,12,8,15,893.5,67.0,3.0,18.5,606.5,71.56,56.09
2016,7,12,8,30,908.0,69.0,3.0,19.0,655.0,73.68,57.61
2016,7,12,8,45,919.5,70.5,3.0,20.0,699.5,75.28,58.55
2016,7,12,9,0,931.0,72.0,3.0,21.0,744.0,76.76,59.4
2016,7,12,9,15,940.0,73.5,3.05,21.5,783.5,78.03,60.19
2016,7,12,9,30,949.0,75.0,3.1,22.0,823.0,79.17,60.89
2016,7,12,9,45,954.5,76.5,3.15,22.5,857.5,95.0,58.71
2016,7,12,10,0,960.0,78.0,3.2,23.0,892.0,153.06,81.03
2016,7,12,10,15,965.5,79.0,3.3,23.5,920.5,211.64,119.61
2016,7,12,10,30,971.0,80.0,3.4,24.0,949.0,270.8,166.51
2016,7,12,10,45,974.5,81.0,3.5,24.5,970.5,329.74,216.67
2016,7,12,11,0,978.0,82.0,3.6,25.0,992.0,388.6,267.54
2016,7,12,11,15,980.5,82.0,3.7,25.0,1006.0,446.11,317.52
2016,7,12,11,30,983.0,82.0,3.8,25.0,1020.0,502.96,366.05
2016,7,12,11,45,984.0,82.5,3.9,25.5,1027.0,558.56,411.65
2016,7,12,12,0,985.0,83.0,4.0,26.0,1034.0,612.97,454.98
2016,7,12,12,15,985.5,83.0,4.05,26.0,1033.5,665.32,496.37
2016,7,12,12,30,986.0,83.0,4.1,26.0,1033.0,715.97,535.52
2016,7,12,12,45,976.0,89.0,4.2,26.0,1023.0,762.2,570.71
2016,7,12,13,0,966.0,95.0,4.3,26.0,1013.0,805.66,602.89
