Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,15,963.5,94.5,4.35,26.0,997.5,846.47,631.26
2016,7,12,13,30,961.0,94.0,4.4,26.0,982.0,884.41,657.6
2016,7,12,13,45,958.5,92.5,4.45,26.0,959.5,918.36,681.22
2016,7,12,14,0,956.0,91.0,4.5,26.0,937.0,949.06,702.69
2016,7,12,14,15,950.5,90.0,4.55,25.5,907.5,974.15,721.89
2016,7,12,14,30,945.0,89.0,4.6,25.0,878.0,995.65,739.08
2016,7,12,14,45,939.0,87.0,4.65,25.0,842.5,1011.96,751.52
2016,7,12,15,0,933.0,85.0,4.7,25.0,807.0,1024.53,761.66
2016,7,12,15,15,923.5,83.5,4.7,24.5,766.0,1030.44,768.67
2016,7,12,15,30,914.0,82.0,4.7,24.0,725.0,1032.58,773.41
2016,7,12,15,45,902.5,79.5,4.75,24.0,680.0,1027.78,772.58
2016,7,12,16,0,891.0,77.0,4.8,24.0,635.0,1019.32,769.46
2016,7,12,16,15,874.5,74.5,4.75,23.5,586.0,1002.19,761.25
2016,7,12,16,30,858.0,72.0,4.7,23.0,537.0,981.74,750.82
2016,7,12,16,45,837.0,68.5,4.7,22.5,485.5,952.27,734.46
2016,7,12,17,0,816.0,65.0,4.7,22.0,434.0,919.99,715.85
2016,7,12,17,15,786.0,62.0,4.55,21.5,381.0,888.48,696.23
2016,7,12,17,30,756.0,59.0,4.4,21.0,328.0,843.12,665.94
2016,7,12,17,45,713.5,54.5,4.25,20.5,276.0,782.13,623.29
2016,7,12,18,0,671.0,50.0,4.1,20.0,224.0,720.41,578.07
2016,7,12,18,15,603.5,44.0,3.75,19.0,174.5,634.12,511.76
2016,7,12,18,30,536.0,38.0,3.4,18.0,125.0,549.48,442.83
2016,7,12,18,45,422.0,29.5,3.1,17.5,83.0,436.75,345.56
2016,7,12,19,0,308.0,21.0,2.8,17.0,41.0,310.68,183.81
2016,7,12,19,15,154.0,10.5,2.8,16.5,20.5,123.17,0.0
2016,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,185.0,12.5,2.8,11.5,28.5,9.83,0.0
2016,7,13,5,30,370.0,25.0,2.8,12.0,57.0,20.85,11.25
2016,7,13,5,45,473.5,32.5,2.8,12.5,101.5,29.62,20.34
2016,7,13,6,0,577.0,40.0,2.8,13.0,146.0,36.68,27.07
2016,7,13,6,15,638.0,45.5,2.7,13.5,196.5,41.8,31.86
2016,7,13,6,30,699.0,51.0,2.6,14.0,247.0,46.98,36.51
2016,7,13,6,45,740.5,54.5,2.55,15.0,300.0,50.37,39.34
2016,7,13,7,0,782.0,58.0,2.5,16.0,353.0,53.8,42.1
2016,7,13,7,15,810.0,61.5,2.4,17.0,406.0,63.1,49.91
2016,7,13,7,30,838.0,65.0,2.3,18.0,459.0,66.94,52.84
2016,7,13,7,45,859.5,67.0,2.25,19.0,511.0,69.52,54.64
2016,7,13,8,0,881.0,69.0,2.2,20.0,563.0,72.0,56.32
2016,7,13,8,15,896.5,71.5,2.15,21.0,612.0,74.54,58.04
2016,7,13,8,30,912.0,74.0,2.1,22.0,661.0,76.95,59.64
2016,7,13,8,45,924.0,75.5,2.05,23.0,706.0,78.5,60.5
2016,7,13,9,0,936.0,77.0,2.0,24.0,751.0,79.92,61.26
2016,7,13,9,15,945.0,78.5,2.0,24.5,791.5,81.11,61.97
2016,7,13,9,30,954.0,80.0,2.0,25.0,832.0,82.17,62.58
2016,7,13,9,45,952.0,86.5,2.05,26.0,864.5,99.02,61.91
2016,7,13,10,0,950.0,93.0,2.1,27.0,897.0,159.13,84.89
2016,7,13,10,15,955.5,94.0,2.15,27.5,926.0,217.41,122.17
2016,7,13,10,30,961.0,95.0,2.2,28.0,955.0,276.28,167.6
2016,7,13,10,45,965.5,95.5,2.3,28.5,976.5,334.93,216.19
2016,7,13,11,0,970.0,96.0,2.4,29.0,998.0,393.61,265.55
2016,7,13,11,15,972.5,96.5,2.45,29.5,1012.5,451.33,313.61
2016,7,13,11,30,975.0,97.0,2.5,30.0,1027.0,508.45,360.01
2016,7,13,11,45,976.0,97.0,2.6,30.5,1033.5,563.68,403.81
2016,7,13,12,0,977.0,97.0,2.7,31.0,1040.0,617.76,445.42
2016,7,13,12,15,976.5,97.0,2.75,31.0,1039.0,669.56,484.95
2016,7,13,12,30,976.0,97.0,2.8,31.0,1038.0,719.62,522.26
2016,7,13,12,45,974.5,97.0,2.9,31.0,1029.0,766.98,557.13
2016,7,13,13,0,973.0,97.0,3.0,31.0,1020.0,812.01,589.45
2016,7,13,13,15,969.5,96.5,3.05,31.0,1004.0,852.45,616.49
2016,7,13,13,30,966.0,96.0,3.1,31.0,988.0,889.93,641.53
2016,7,13,13,45,961.0,95.5,3.2,31.0,964.0,922.98,663.99
2016,7,13,14,0,956.0,95.0,3.3,31.0,940.0,952.68,684.36
2016,7,13,14,15,950.0,93.5,3.35,31.0,910.0,976.99,701.02
2016,7,13,14,30,944.0,92.0,3.4,31.0,880.0,997.66,715.49
2016,7,13,14,45,935.0,91.0,3.5,31.0,843.0,1012.27,726.61
2016,7,13,15,0,926.0,90.0,3.6,31.0,806.0,1023.11,735.52
2016,7,13,15,15,915.0,88.5,3.65,30.5,764.5,1027.62,741.73
2016,7,13,15,30,904.0,87.0,3.7,30.0,723.0,1028.35,745.74
2016,7,13,15,45,889.0,85.0,3.75,29.5,676.5,1020.72,744.52
2016,7,13,16,0,874.0,83.0,3.8,29.0,630.0,1009.45,741.11
2016,7,13,16,15,856.0,80.5,3.8,28.5,580.5,991.03,732.73
2016,7,13,16,30,838.0,78.0,3.8,28.0,531.0,969.35,722.22
2016,7,13,16,45,813.0,75.0,3.85,27.5,479.0,949.15,712.94
2016,7,13,17,0,788.0,72.0,3.9,27.0,427.0,913.65,692.94
2016,7,13,17,15,755.0,68.0,3.8,26.0,374.0,866.39,664.76
2016,7,13,17,30,722.0,64.0,3.7,25.0,321.0,817.22,634.22
2016,7,13,17,45,673.5,59.5,3.6,24.5,268.5,751.12,588.78
2016,7,13,18,0,625.0,55.0,3.5,24.0,216.0,692.04,546.36
2016,7,13,18,15,553.5,48.0,3.3,23.0,167.5,602.94,479.34
2016,7,13,18,30,482.0,41.0,3.1,22.0,119.0,516.46,410.4
2016,7,13,18,45,363.0,31.5,2.95,21.0,78.5,391.14,305.86
2016,7,13,19,0,244.0,22.0,2.8,20.0,38.0,260.6,147.0
2016,7,13,19,15,122.0,11.0,2.8,19.0,19.0,99.7,0.0
2016,7,13,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,14.5,27.0,10.23,0.0
2016,7,14,5,30,328.0,26.0,2.2,15.0,54.0,21.55,11.45
2016,7,14,5,45,435.0,34.5,2.5,16.0,97.5,28.67,19.17
2016,7,14,6,0,542.0,43.0,2.8,17.0,141.0,35.92,25.91
2016,7,14,6,15,605.5,48.5,2.7,17.5,191.0,43.98,33.22
2016,7,14,6,30,669.0,54.0,2.6,18.0,241.0,49.04,37.71
2016,7,14,6,45,714.0,58.0,2.55,19.0,294.0,52.72,40.74
2016,7,14,7,0,759.0,62.0,2.5,20.0,347.0,56.43,43.69
2016,7,14,7,15,788.5,65.5,2.4,21.0,400.0,59.52,46.01
2016,7,14,7,30,818.0,69.0,2.3,22.0,453.0,62.57,48.25
2016,7,14,7,45,840.5,71.5,2.2,23.0,505.0,72.08,55.92
2016,7,14,8,0,863.0,74.0,2.1,24.0,557.0,74.82,57.77
2016,7,14,8,15,879.5,76.5,2.0,24.5,606.0,77.29,59.5
2016,7,14,8,30,896.0,79.0,1.9,25.0,655.0,79.62,61.11
2016,7,14,8,45,909.0,80.5,1.85,26.0,700.0,81.1,61.89
2016,7,14,9,0,922.0,82.0,1.8,27.0,745.0,82.45,62.56
2016,7,14,9,15,931.5,83.5,1.85,27.5,785.5,83.56,63.18
2016,7,14,9,30,941.0,85.0,1.9,28.0,826.0,84.54,63.7
2016,7,14,9,45,949.0,86.0,1.95,29.0,861.0,97.23,60.68
2016,7,14,10,0,957.0,87.0,2.0,30.0,896.0,155.21,80.92
2016,7,14,10,15,962.5,88.0,2.1,30.0,924.5,213.87,118.02
2016,7,14,10,30,968.0,89.0,2.2,30.0,953.0,273.12,163.58
2016,7,14,10,45,971.5,89.5,2.3,30.5,974.5,331.86,211.92
2016,7,14,11,0,975.0,90.0,2.4,31.0,996.0,390.52,260.98
2016,7,14,11,15,977.5,90.5,2.5,31.0,1010.5,448.47,309.64
2016,7,14,11,30,980.0,91.0,2.6,31.0,1025.0,505.81,356.87
2016,7,14,11,45,980.5,91.5,2.75,31.5,1031.5,561.34,400.98
2016,7,14,12,0,981.0,92.0,2.9,32.0,1038.0,615.66,442.87
2016,7,14,12,15,981.0,92.0,3.0,32.0,1037.0,667.89,482.88
2016,7,14,12,30,981.0,92.0,3.1,32.0,1036.0,718.41,520.74
2016,7,14,12,45,973.5,95.5,3.25,32.0,1026.0,764.52,554.92
2016,7,14,13,0,966.0,99.0,3.4,32.0,1016.0,807.95,586.45
2016,7,14,13,15,963.0,98.5,3.5,31.5,999.5,848.63,615.23
2016,7,14,13,30,960.0,98.0,3.6,31.0,983.0,886.4,642.16
2016,7,14,13,45,955.0,97.5,3.7,31.0,959.5,919.37,664.7
2016,7,14,14,0,950.0,97.0,3.8,31.0,936.0,948.99,685.13
2016,7,14,14,15,943.5,95.5,3.85,30.5,906.0,972.8,703.0
2016,7,14,14,30,937.0,94.0,3.9,30.0,876.0,992.95,718.71
2016,7,14,14,45,928.5,93.0,4.0,30.0,839.5,1008.01,730.17
2016,7,14,15,0,920.0,92.0,4.1,30.0,803.0,1019.32,739.41
2016,7,14,15,15,909.0,90.0,4.1,29.5,761.5,1023.28,744.95
2016,7,14,15,30,898.0,88.0,4.1,29.0,720.0,1023.45,748.26
2016,7,14,15,45,883.5,86.0,4.2,29.0,673.5,1016.35,746.12
2016,7,14,16,0,869.0,84.0,4.3,29.0,627.0,1005.64,741.77
2016,7,14,16,15,850.5,81.5,4.3,28.0,577.5,986.76,734.44
2016,7,14,16,30,832.0,79.0,4.3,27.0,528.0,977.2,733.44
2016,7,14,16,45,807.5,76.0,4.35,26.5,476.0,945.07,715.76
2016,7,14,17,0,783.0,73.0,4.4,26.0,424.0,910.14,695.9
2016,7,14,17,15,750.0,69.0,4.3,25.0,371.5,862.96,667.44
2016,7,14,17,30,717.0,65.0,4.2,24.0,319.0,813.84,636.58
2016,7,14,17,45,669.0,60.0,4.15,23.5,267.0,747.64,590.72
2016,7,14,18,0,621.0,55.0,4.1,23.0,215.0,688.55,547.95
2016,7,14,18,15,549.0,48.0,4.0,22.0,166.5,599.12,480.17
2016,7,14,18,30,477.0,41.0,3.9,21.0,118.0,512.33,410.35
2016,7,14,18,45,358.0,31.5,3.8,20.0,77.5,387.2,304.59
2016,7,14,19,0,239.0,22.0,3.7,19.0,37.0,255.79,138.98
2016,7,14,19,15,119.5,11.0,3.65,18.5,18.5,97.85,0.0
2016,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.0,12.5,3.0,12.5,26.0,9.83,0.0
2016,7,15,5,30,322.0,25.0,3.0,13.0,52.0,20.71,10.69
2016,7,15,5,45,427.0,33.5,3.0,13.5,95.0,27.82,18.62
2016,7,15,6,0,532.0,42.0,3.0,14.0,138.0,35.06,25.48
2016,7,15,6,15,595.5,48.0,3.0,14.5,187.0,43.47,33.19
2016,7,15,6,30,659.0,54.0,3.0,15.0,236.0,48.92,38.08
2016,7,15,6,45,466.0,96.5,3.05,16.0,238.5,70.75,57.18
2016,7,15,7,0,273.0,139.0,3.1,17.0,241.0,96.12,78.94
2016,7,15,7,15,316.5,155.0,3.0,18.0,290.0,106.36,87.17
2016,7,15,7,30,360.0,171.0,2.9,19.0,339.0,116.36,95.04
2016,7,15,7,45,605.5,122.5,2.8,20.0,444.0,87.74,69.96
2016,7,15,8,0,851.0,74.0,2.7,21.0,549.0,74.52,58.24
2016,7,15,8,15,868.0,76.5,2.6,21.5,597.5,76.99,60.01
2016,7,15,8,30,885.0,79.0,2.5,22.0,646.0,79.31,61.64
2016,7,15,8,45,898.5,80.5,2.4,23.0,691.5,80.79,62.43
2016,7,15,9,0,912.0,82.0,2.3,24.0,737.0,82.15,63.13
2016,7,15,9,15,921.5,83.5,2.35,24.5,777.5,83.25,63.75
2016,7,15,9,30,931.0,85.0,2.4,25.0,818.0,84.21,64.27
2016,7,15,9,45,936.5,88.0,2.5,26.0,852.0,96.37,61.86
2016,7,15,10,0,942.0,91.0,2.6,27.0,886.0,154.57,82.37
2016,7,15,10,15,948.0,92.0,2.7,27.5,915.0,212.56,119.07
2016,7,15,10,30,954.0,93.0,2.8,28.0,944.0,271.19,164.28
2016,7,15,10,45,958.5,93.5,2.95,28.5,966.0,329.55,212.81
2016,7,15,11,0,963.0,94.0,3.1,29.0,988.0,387.93,262.25
2016,7,15,11,15,965.5,94.5,3.25,29.0,1002.5,445.36,311.22
2016,7,15,11,30,968.0,95.0,3.4,29.0,1017.0,502.19,358.85
2016,7,15,11,45,970.0,95.0,3.55,29.0,1024.0,557.65,404.36
2016,7,15,12,0,972.0,95.0,3.7,29.0,1031.0,612.05,447.95
2016,7,15,12,15,972.0,95.0,3.75,29.0,1030.5,663.98,488.43
2016,7,15,12,30,972.0,95.0,3.8,29.0,1030.0,714.22,526.71
2016,7,15,12,45,968.5,96.0,3.9,29.0,1021.0,760.86,561.79
2016,7,15,13,0,965.0,97.0,4.0,29.0,1012.0,805.05,594.27
2016,7,15,13,15,962.5,96.5,4.05,29.0,996.5,846.07,622.35
2016,7,15,13,30,960.0,96.0,4.1,29.0,981.0,884.22,648.43
2016,7,15,13,45,956.5,94.5,4.2,29.0,958.0,917.53,671.5
2016,7,15,14,0,953.0,93.0,4.3,29.0,935.0,947.51,692.43
2016,7,15,14,15,947.0,92.0,4.3,28.5,905.0,972.28,710.91
2016,7,15,14,30,941.0,91.0,4.3,28.0,875.0,993.44,727.2
2016,7,15,14,45,934.5,89.0,4.35,28.0,839.5,1009.39,739.07
2016,7,15,15,0,928.0,87.0,4.4,28.0,804.0,1021.59,748.67
2016,7,15,15,15,918.0,85.0,4.4,27.5,762.5,1026.54,754.92
2016,7,15,15,30,908.0,83.0,4.4,27.0,721.0,1027.69,758.91
2016,7,15,15,45,895.0,81.0,4.4,26.5,675.0,1022.06,758.61
2016,7,15,16,0,882.0,79.0,4.4,26.0,629.0,1012.8,756.07
2016,7,15,16,15,864.5,76.5,4.4,25.5,580.0,994.8,747.77
2016,7,15,16,30,847.0,74.0,4.4,25.0,531.0,973.51,737.27
2016,7,15,16,45,649.0,108.5,4.4,24.5,438.0,833.17,643.16
2016,7,15,17,0,451.0,143.0,4.4,24.0,345.0,661.46,522.23
2016,7,15,17,15,593.5,102.0,4.35,23.0,333.0,758.21,598.65
2016,7,15,17,30,736.0,61.0,4.3,22.0,321.0,827.02,652.25
2016,7,15,17,45,687.5,57.0,4.25,21.5,269.0,761.38,605.75
2016,7,15,18,0,639.0,53.0,4.2,21.0,217.0,695.17,557.34
2016,7,15,18,15,568.0,46.5,4.1,20.0,168.0,614.01,495.33
2016,7,15,18,30,497.0,40.0,4.0,19.0,119.0,528.3,425.71
2016,7,15,18,45,374.0,30.5,3.95,18.5,78.0,399.28,315.16
2016,7,15,19,0,251.0,21.0,3.9,18.0,37.0,263.42,136.13
2016,7,15,19,15,125.5,10.5,3.85,17.5,18.5,101.95,0.0
2016,7,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,3.1,12.5,25.0,9.83,0.0
2016,7,16,5,30,305.0,25.0,3.2,13.0,50.0,20.67,10.43
2016,7,16,5,45,413.5,34.0,3.35,13.5,92.5,28.17,18.89
2016,7,16,6,0,522.0,43.0,3.5,14.0,135.0,35.79,26.1
2016,7,16,6,15,347.0,74.0,3.45,14.5,143.5,54.72,43.17
2016,7,16,6,30,172.0,105.0,3.4,15.0,152.0,73.6,59.95
2016,7,16,6,45,186.0,125.5,3.4,16.0,186.0,88.19,72.5
2016,7,16,7,0,200.0,146.0,3.4,17.0,220.0,101.37,83.51
2016,7,16,7,15,122.0,164.0,3.3,17.5,211.5,111.25,91.59
2016,7,16,7,30,44.0,182.0,3.2,18.0,203.0,124.22,102.17
2016,7,16,7,45,30.5,188.5,3.15,19.0,204.0,128.92,105.38
2016,7,16,8,0,17.0,195.0,3.1,20.0,205.0,139.62,113.58
2016,7,16,8,15,186.0,228.0,3.05,20.5,347.0,149.78,121.43
2016,7,16,8,30,355.0,261.0,3.0,21.0,489.0,162.16,131.05
2016,7,16,8,45,635.0,171.0,3.0,22.0,613.0,109.76,86.82
2016,7,16,9,0,915.0,81.0,3.0,23.0,737.0,81.65,62.97
2016,7,16,9,15,487.0,214.5,3.1,23.5,566.0,126.88,100.05
2016,7,16,9,30,59.0,348.0,3.2,24.0,395.0,217.36,172.78
2016,7,16,9,45,503.5,218.0,3.3,24.5,641.0,124.46,88.49
2016,7,16,10,0,948.0,88.0,3.4,25.0,887.0,152.21,81.39
2016,7,16,10,15,954.0,89.0,3.5,25.5,916.0,210.56,118.5
2016,7,16,10,30,960.0,90.0,3.6,26.0,945.0,269.57,164.41
2016,7,16,10,45,964.0,90.5,3.7,26.5,967.0,328.15,213.68
2016,7,16,11,0,968.0,91.0,3.8,27.0,989.0,386.7,263.87
2016,7,16,11,15,970.5,91.5,3.9,27.0,1003.5,444.43,313.67
2016,7,16,11,30,973.0,92.0,4.0,27.0,1018.0,501.55,362.09
2016,7,16,11,45,974.5,92.5,4.15,27.5,1025.0,557.37,407.67
2016,7,16,12,0,976.0,93.0,4.3,28.0,1032.0,612.09,451.09
2016,7,16,12,15,976.0,93.0,4.4,28.0,1031.5,664.24,492.28
2016,7,16,12,30,976.0,93.0,4.5,28.0,1031.0,714.67,531.26
2016,7,16,12,45,971.0,95.0,4.65,28.0,1021.5,761.26,567.03
2016,7,16,13,0,966.0,97.0,4.8,28.0,1012.0,805.31,600.24
2016,7,16,13,15,963.5,96.5,4.85,28.0,996.5,846.43,628.9
2016,7,16,13,30,961.0,96.0,4.9,28.0,981.0,884.67,655.53
2016,7,16,13,45,956.5,95.0,5.0,28.0,957.5,917.68,678.94
2016,7,16,14,0,952.0,94.0,5.1,28.0,934.0,947.34,700.18
2016,7,16,14,15,946.5,93.0,5.1,27.5,904.5,972.62,719.38
2016,7,16,14,30,941.0,92.0,5.1,27.0,875.0,994.33,736.35
2016,7,16,14,45,933.0,90.5,5.15,27.0,839.0,1009.45,747.98
2016,7,16,15,0,925.0,89.0,5.2,27.0,803.0,1020.79,757.29
2016,7,16,15,15,915.0,87.5,5.15,26.5,761.5,1026.38,763.72
2016,7,16,15,30,905.0,86.0,5.1,26.0,720.0,1028.2,767.85
2016,7,16,15,45,891.5,83.5,5.1,25.5,674.5,1021.56,766.88
2016,7,16,16,0,878.0,81.0,5.1,25.0,629.0,1011.26,763.61
2016,7,16,16,15,860.5,78.5,5.05,24.5,579.5,993.36,754.85
2016,7,16,16,30,843.0,76.0,5.0,24.0,530.0,972.17,743.87
2016,7,16,16,45,819.5,73.0,4.95,23.5,478.0,953.4,734.54
2016,7,16,17,0,796.0,70.0,4.9,23.0,426.0,919.35,714.24
2016,7,16,17,15,764.0,66.0,4.75,22.5,373.0,872.98,683.99
2016,7,16,17,30,732.0,62.0,4.6,22.0,320.0,824.64,651.48
2016,7,16,17,45,685.5,57.5,4.5,21.5,268.0,760.27,606.1
2016,7,16,18,0,639.0,53.0,4.4,21.0,216.0,695.25,558.07
2016,7,16,18,15,566.5,46.5,4.2,20.0,167.0,612.85,494.57
2016,7,16,18,30,494.0,40.0,4.0,19.0,118.0,525.88,423.6
2016,7,16,18,45,372.0,30.5,3.8,18.0,77.0,397.81,313.78
2016,7,16,19,0,250.0,21.0,3.6,17.0,36.0,261.66,126.54
2016,7,16,19,15,125.0,10.5,3.55,16.5,18.0,101.58,0.0
2016,7,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,181.0,11.5,3.15,11.0,26.0,9.05,0.0
2016,7,17,5,30,362.0,23.0,3.2,11.0,52.0,20.91,10.46
2016,7,17,5,45,469.5,30.5,3.25,11.5,95.5,27.86,18.76
2016,7,17,6,0,577.0,38.0,3.3,12.0,139.0,34.97,25.59
2016,7,17,6,15,306.5,69.0,3.25,12.5,124.5,50.94,40.13
2016,7,17,6,30,36.0,100.0,3.2,13.0,110.0,71.15,58.24
2016,7,17,6,45,41.0,120.5,3.15,14.0,134.0,84.8,70.07
2016,7,17,7,0,46.0,141.0,3.1,15.0,158.0,98.23,81.41
2016,7,17,7,15,75.0,168.0,3.0,15.5,200.5,115.38,95.9
2016,7,17,7,30,104.0,195.0,2.9,16.0,243.0,132.22,109.85
2016,7,17,7,45,203.0,210.5,2.85,17.0,318.5,139.62,115.3
2016,7,17,8,0,302.0,226.0,2.8,18.0,394.0,144.51,118.55
2016,7,17,8,15,609.0,147.5,2.8,18.5,524.0,99.97,80.28
2016,7,17,8,30,916.0,69.0,2.8,19.0,654.0,73.83,57.74
2016,7,17,8,45,929.0,70.0,2.8,20.0,699.5,75.2,58.51
2016,7,17,9,0,942.0,71.0,2.8,21.0,745.0,76.46,59.17
2016,7,17,9,15,951.0,72.5,2.85,21.5,785.5,77.79,60.01
2016,7,17,9,30,960.0,74.0,2.9,22.0,826.0,78.98,60.75
2016,7,17,9,45,959.5,80.0,3.0,23.0,859.5,90.23,69.69
2016,7,17,10,0,959.0,86.0,3.1,24.0,893.0,150.88,80.67
2016,7,17,10,15,964.5,86.5,3.2,24.0,921.5,209.55,117.98
2016,7,17,10,30,970.0,87.0,3.3,24.0,950.0,268.79,164.53
2016,7,17,10,45,972.5,88.5,3.4,24.5,972.0,328.17,214.78
2016,7,17,11,0,975.0,90.0,3.5,25.0,994.0,387.37,265.87
2016,7,17,11,15,977.5,90.5,3.6,25.0,1008.5,445.55,316.35
2016,7,17,11,30,980.0,91.0,3.7,25.0,1023.0,503.11,365.42
2016,7,17,11,45,980.0,92.0,3.85,25.5,1029.5,558.96,411.34
2016,7,17,12,0,980.0,93.0,4.0,26.0,1036.0,613.56,454.96
2016,7,17,12,15,980.0,93.0,4.15,26.0,1035.0,665.98,496.72
2016,7,17,12,30,980.0,93.0,4.3,26.0,1034.0,716.67,536.27
2016,7,17,12,45,974.5,95.0,4.45,26.0,1024.5,763.16,572.0
2016,7,17,13,0,969.0,97.0,4.6,26.0,1015.0,807.06,605.25
2016,7,17,13,15,966.5,96.5,4.7,26.0,999.0,848.36,634.46
2016,7,17,13,30,964.0,96.0,4.8,26.0,983.0,886.78,661.68
2016,7,17,13,45,959.5,95.5,4.9,26.0,959.5,920.42,685.68
2016,7,17,14,0,955.0,95.0,5.0,26.0,936.0,950.73,707.52
2016,7,17,14,15,948.5,93.5,5.05,25.5,906.0,974.77,726.34
2016,7,17,14,30,942.0,92.0,5.1,25.0,876.0,995.12,742.9
2016,7,17,14,45,934.0,90.5,5.2,25.0,839.5,1010.31,755.06
2016,7,17,15,0,926.0,89.0,5.3,25.0,803.0,1021.71,764.88
2016,7,17,15,15,915.5,87.5,5.35,24.5,761.5,1026.85,771.84
2016,7,17,15,30,905.0,86.0,5.4,24.0,720.0,1028.21,776.48
2016,7,17,15,45,891.5,83.5,5.45,23.5,673.5,1021.6,775.87
2016,7,17,16,0,878.0,81.0,5.5,23.0,627.0,1011.32,772.91
2016,7,17,16,15,860.0,78.5,5.45,22.5,577.5,992.93,763.66
2016,7,17,16,30,842.0,76.0,5.4,22.0,528.0,971.25,752.16
2016,7,17,16,45,819.0,72.5,5.4,21.5,476.0,952.32,742.91
2016,7,17,17,0,796.0,69.0,5.4,21.0,424.0,918.1,722.44
2016,7,17,17,15,763.0,65.0,5.25,20.0,371.0,870.74,692.36
2016,7,17,17,30,730.0,61.0,5.1,19.0,318.0,821.46,659.85
2016,7,17,17,45,685.5,56.0,5.0,18.5,266.0,758.38,614.46
2016,7,17,18,0,641.0,51.0,4.9,18.0,214.0,694.69,566.41
2016,7,17,18,15,568.5,44.5,4.7,17.0,165.0,603.96,495.0
2016,7,17,18,30,496.0,38.0,4.5,16.0,116.0,524.89,428.66
2016,7,17,18,45,376.5,29.0,4.35,15.5,75.5,399.69,318.16
2016,7,17,19,0,257.0,20.0,4.2,15.0,35.0,265.22,118.45
2016,7,17,19,15,128.5,10.0,4.15,14.5,17.5,103.81,0.0
2016,7,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,5,15,166.0,11.5,2.7,10.5,24.5,9.05,0.0
2016,7,18,5,30,332.0,23.0,2.8,11.0,49.0,19.11,8.79
2016,7,18,5,45,443.0,31.0,2.9,11.5,92.0,25.91,17.03
2016,7,18,6,0,554.0,39.0,3.0,12.0,135.0,35.67,26.2
2016,7,18,6,15,294.0,69.0,2.9,12.5,121.5,50.83,40.02
2016,7,18,6,30,34.0,99.0,2.8,13.0,108.0,70.48,57.64
2016,7,18,6,45,40.0,119.5,2.75,13.5,132.5,84.14,69.63
2016,7,18,7,0,46.0,140.0,2.7,14.0,157.0,97.6,81.17
2016,7,18,7,15,37.5,156.0,2.6,14.5,171.5,108.09,89.89
2016,7,18,7,30,29.0,172.0,2.5,15.0,186.0,118.34,98.26
2016,7,18,7,45,132.0,204.0,2.45,16.0,276.0,134.7,111.52
2016,7,18,8,0,235.0,236.0,2.4,17.0,366.0,154.22,127.19
2016,7,18,8,15,255.0,256.5,2.35,17.5,409.5,158.35,129.94
2016,7,18,8,30,275.0,277.0,2.3,18.0,453.0,168.04,137.35
2016,7,18,8,45,601.0,175.0,2.3,18.5,594.0,111.35,89.32
2016,7,18,9,0,927.0,73.0,2.3,19.0,735.0,77.21,60.25
2016,7,18,9,15,936.0,74.5,2.3,19.5,775.5,78.49,61.09
2016,7,18,9,30,945.0,76.0,2.3,20.0,816.0,79.63,61.78
2016,7,18,9,45,949.0,79.0,2.3,21.0,849.5,87.84,68.25
2016,7,18,10,0,953.0,82.0,2.3,22.0,883.0,146.7,78.53
2016,7,18,10,15,958.0,83.0,2.35,22.5,911.5,205.23,115.48
2016,7,18,10,30,963.0,84.0,2.4,23.0,940.0,264.29,161.54
2016,7,18,10,45,966.5,84.5,2.5,23.5,961.5,322.95,211.13
2016,7,18,11,0,970.0,85.0,2.6,24.0,983.0,381.52,261.64
2016,7,18,11,15,972.0,85.5,2.7,24.0,997.0,439.2,311.66
2016,7,18,11,30,974.0,86.0,2.8,24.0,1011.0,496.21,360.22
2016,7,18,11,45,975.0,86.0,2.95,24.5,1017.5,551.5,405.65
2016,7,18,12,0,976.0,86.0,3.1,25.0,1024.0,605.6,448.84
2016,7,18,12,15,976.0,86.0,3.25,25.0,1023.0,657.68,490.28
2016,7,18,12,30,976.0,86.0,3.4,25.0,1022.0,708.03,529.51
2016,7,18,12,45,975.0,85.5,3.55,25.0,1014.0,755.29,565.77
2016,7,18,13,0,974.0,85.0,3.7,25.0,1006.0,800.19,599.22
2016,7,18,13,15,971.5,84.5,3.8,25.0,990.0,841.33,627.99
2016,7,18,13,30,969.0,84.0,3.9,25.0,974.0,879.57,654.75
2016,7,18,13,45,965.5,82.5,4.0,25.0,951.0,912.91,678.19
2016,7,18,14,0,962.0,81.0,4.1,25.0,928.0,942.9,699.45
2016,7,18,14,15,956.5,80.0,4.15,24.5,898.5,968.12,718.75
2016,7,18,14,30,951.0,79.0,4.2,24.0,869.0,989.72,735.83
2016,7,18,14,45,944.5,77.0,4.3,24.0,833.0,1005.59,748.13
2016,7,18,15,0,938.0,75.0,4.4,24.0,797.0,1017.67,758.1
2016,7,18,15,15,928.0,73.5,4.45,23.5,756.0,1023.04,765.0
2016,7,18,15,30,918.0,72.0,4.5,23.0,715.0,1024.61,769.6
2016,7,18,15,45,906.5,70.0,4.55,23.0,669.5,1020.28,769.12
2016,7,18,16,0,895.0,68.0,4.6,23.0,624.0,1012.29,766.35
2016,7,18,16,15,878.5,66.0,4.6,22.5,575.0,995.65,758.87
2016,7,18,16,30,862.0,64.0,4.6,22.0,526.0,975.67,749.16
2016,7,18,16,45,841.0,61.0,4.6,21.5,474.5,946.63,733.02
2016,7,18,17,0,820.0,58.0,4.6,21.0,423.0,914.79,714.62
2016,7,18,17,15,790.0,55.0,4.55,20.5,370.5,871.59,687.16
2016,7,18,17,30,760.0,52.0,4.5,20.0,318.0,837.64,665.59
2016,7,18,17,45,718.0,48.0,4.45,19.5,266.0,777.82,623.58
2016,7,18,18,0,676.0,44.0,4.4,19.0,214.0,717.4,578.97
2016,7,18,18,15,609.0,38.5,4.25,18.0,165.5,632.38,513.04
2016,7,18,18,30,542.0,33.0,4.1,17.0,117.0,549.32,444.49
2016,7,18,18,45,426.5,25.0,3.95,16.5,76.0,426.23,335.77
2016,7,18,19,0,311.0,17.0,3.8,16.0,35.0,295.69,116.55
2016,7,18,19,15,155.5,8.5,3.7,15.5,17.5,122.79,0.0
2016,7,18,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.0,2.35,10.5,24.5,7.87,0.0
2016,7,19,5,30,385.0,20.0,2.4,11.0,49.0,18.27,7.82
2016,7,19,5,45,490.5,26.5,2.45,11.5,92.5,24.46,15.72
2016,7,19,6,0,596.0,33.0,2.5,12.0,136.0,30.84,21.89
2016,7,19,6,15,656.0,37.5,2.45,12.5,186.0,35.35,26.17
2016,7,19,6,30,716.0,42.0,2.4,13.0,236.0,39.95,30.36
2016,7,19,6,45,756.0,45.5,2.4,14.0,288.5,48.26,37.65
2016,7,19,7,0,796.0,49.0,2.4,15.0,341.0,52.63,41.27
2016,7,19,7,15,823.0,51.5,2.35,15.5,393.5,56.0,44.01
2016,7,19,7,30,850.0,54.0,2.3,16.0,446.0,59.29,46.64
2016,7,19,7,45,870.0,55.5,2.25,17.0,497.0,61.67,48.32
2016,7,19,8,0,890.0,57.0,2.2,18.0,548.0,63.96,49.92
2016,7,19,8,15,904.5,59.0,2.2,18.5,596.5,66.38,51.71
2016,7,19,8,30,919.0,61.0,2.2,19.0,645.0,68.69,53.39
2016,7,19,8,45,930.5,62.0,2.2,20.0,690.0,70.14,54.24
2016,7,19,9,0,942.0,63.0,2.2,21.0,735.0,71.5,55.0
2016,7,19,9,15,950.5,64.5,2.2,21.5,775.0,72.96,55.98
2016,7,19,9,30,959.0,66.0,2.2,22.0,815.0,74.29,56.84
2016,7,19,9,45,959.5,71.5,2.25,23.0,849.5,82.66,63.42
2016,7,19,10,0,960.0,77.0,2.3,24.0,884.0,143.2,75.3
2016,7,19,10,15,965.5,78.0,2.4,24.0,912.5,202.21,112.24
2016,7,19,10,30,971.0,79.0,2.5,24.0,941.0,261.82,158.7
2016,7,19,10,45,973.0,80.5,2.65,24.5,962.0,321.14,208.75
2016,7,19,11,0,975.0,82.0,2.8,25.0,983.0,380.23,259.66
2016,7,19,11,15,977.5,82.0,2.85,25.0,997.5,438.08,309.68
2016,7,19,11,30,980.0,82.0,2.9,25.0,1012.0,495.28,358.23
2016,7,19,11,45,980.5,82.5,3.0,25.5,1018.5,550.99,403.76
2016,7,19,12,0,981.0,83.0,3.1,26.0,1025.0,605.44,446.95
2016,7,19,12,15,981.0,83.5,3.15,26.0,1024.5,658.14,488.35
2016,7,19,12,30,981.0,84.0,3.2,26.0,1024.0,709.12,527.45
2016,7,19,12,45,974.0,87.5,3.3,26.0,1014.5,755.7,562.72
2016,7,19,13,0,967.0,91.0,3.4,26.0,1005.0,799.63,595.15
2016,7,19,13,15,964.5,90.5,3.5,26.0,989.0,840.76,623.72
2016,7,19,13,30,962.0,90.0,3.6,26.0,973.0,878.99,650.29
2016,7,19,13,45,958.5,89.0,3.7,26.0,950.0,912.84,673.91
2016,7,19,14,0,955.0,88.0,3.8,26.0,927.0,943.4,695.4
2016,7,19,14,15,949.0,86.5,3.9,25.5,897.5,967.73,714.27
2016,7,19,14,30,943.0,85.0,4.0,25.0,868.0,988.42,730.94
2016,7,19,14,45,936.5,83.0,4.1,25.0,832.0,1004.37,743.25
2016,7,19,15,0,930.0,81.0,4.2,25.0,796.0,1016.55,753.26
2016,7,19,15,15,920.0,79.5,4.25,24.5,755.0,1022.05,760.23
2016,7,19,15,30,910.0,78.0,4.3,24.0,714.0,1023.76,764.92
2016,7,19,15,45,898.5,75.5,4.4,24.0,668.5,1019.0,764.28
2016,7,19,16,0,887.0,73.0,4.5,24.0,623.0,1010.55,761.27
2016,7,19,16,15,869.5,70.5,4.55,23.5,573.5,992.43,753.28
2016,7,19,16,30,852.0,68.0,4.6,23.0,524.0,970.97,743.02
2016,7,19,16,45,831.0,65.0,4.65,22.5,472.5,942.18,727.5
2016,7,19,17,0,810.0,62.0,4.7,22.0,421.0,910.64,709.71
2016,7,19,17,15,778.5,58.5,4.65,21.0,368.5,876.98,690.5
2016,7,19,17,30,747.0,55.0,4.6,20.0,316.0,829.63,660.39
2016,7,19,17,45,703.5,51.0,4.55,19.5,264.0,768.64,617.38
2016,7,19,18,0,660.0,47.0,4.5,19.0,212.0,707.04,571.63
2016,7,19,18,15,590.0,41.0,4.3,18.0,163.0,618.9,502.8
2016,7,19,18,30,520.0,35.0,4.1,17.0,114.0,532.74,431.41
2016,7,19,18,45,402.5,26.5,3.9,16.5,74.0,407.8,320.61
2016,7,19,19,0,285.0,18.0,3.7,16.0,34.0,282.95,94.07
2016,7,19,19,15,142.5,9.0,3.55,15.5,17.0,113.47,0.0
2016,7,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,5,15,190.5,10.0,2.3,10.5,23.5,7.87,0.0
2016,7,20,5,30,381.0,20.0,2.4,11.0,47.0,18.26,7.42
2016,7,20,5,45,486.0,26.5,2.5,12.0,90.5,24.43,15.62
2016,7,20,6,0,591.0,33.0,2.6,13.0,134.0,30.8,21.73
2016,7,20,6,15,651.5,37.5,2.6,13.5,183.5,35.29,25.99
2016,7,20,6,30,712.0,42.0,2.6,14.0,233.0,39.89,30.17
2016,7,20,6,45,752.5,45.0,2.6,15.0,285.5,47.79,37.07
2016,7,20,7,0,793.0,48.0,2.6,16.0,338.0,51.8,40.37
2016,7,20,7,15,820.5,50.5,2.5,16.5,390.5,55.19,43.12
2016,7,20,7,30,848.0,53.0,2.4,17.0,443.0,58.5,45.76
2016,7,20,7,45,868.0,55.0,2.35,18.0,494.5,61.24,47.76
2016,7,20,8,0,888.0,57.0,2.3,19.0,546.0,63.89,49.65
2016,7,20,8,15,903.0,59.0,2.15,19.5,594.5,66.32,51.45
2016,7,20,8,30,918.0,61.0,2.0,20.0,643.0,68.64,53.13
2016,7,20,8,45,929.5,62.5,1.9,21.0,688.0,70.42,54.25
2016,7,20,9,0,941.0,64.0,1.8,22.0,733.0,72.08,55.26
2016,7,20,9,15,950.0,65.0,1.75,23.0,773.5,73.24,55.85
2016,7,20,9,30,959.0,66.0,1.7,24.0,814.0,74.29,56.36
2016,7,20,9,45,958.5,73.0,1.65,25.0,848.5,82.06,62.39
2016,7,20,10,0,958.0,80.0,1.6,26.0,883.0,143.4,75.18
2016,7,20,10,15,963.5,80.5,1.7,26.0,911.5,202.12,111.18
2016,7,20,10,30,969.0,81.0,1.8,26.0,940.0,261.41,156.71
2016,7,20,10,45,973.5,81.5,1.9,26.5,962.0,320.79,205.97
2016,7,20,11,0,978.0,82.0,2.0,27.0,984.0,380.19,256.28
2016,7,20,11,15,980.5,82.0,2.1,27.0,998.5,438.29,305.84
2016,7,20,11,30,983.0,82.0,2.2,27.0,1013.0,495.74,353.95
2016,7,20,11,45,984.5,82.0,2.3,27.5,1020.5,551.83,399.08
2016,7,20,12,0,986.0,82.0,2.4,28.0,1028.0,606.74,441.93
2016,7,20,12,15,986.0,82.0,2.45,28.0,1027.5,659.36,482.58
2016,7,20,12,30,986.0,82.0,2.5,28.0,1027.0,710.2,520.93
2016,7,20,12,45,984.0,82.0,2.65,28.5,1018.5,757.63,555.48
2016,7,20,13,0,982.0,82.0,2.8,29.0,1010.0,802.62,587.03
2016,7,20,13,15,979.5,81.5,2.9,29.0,994.0,844.1,615.27
2016,7,20,13,30,977.0,81.0,3.0,29.0,978.0,882.65,641.52
2016,7,20,13,45,973.5,80.5,3.1,29.0,955.0,917.25,665.19
2016,7,20,14,0,970.0,80.0,3.2,29.0,932.0,948.53,686.76
2016,7,20,14,15,964.5,79.0,3.3,28.5,902.0,974.04,706.09
2016,7,20,14,30,959.0,78.0,3.4,28.0,872.0,995.91,723.29
2016,7,20,14,45,951.5,76.5,3.5,28.0,836.0,1011.59,735.25
2016,7,20,15,0,944.0,75.0,3.6,28.0,800.0,1023.44,744.95
2016,7,20,15,15,934.0,74.0,3.7,27.5,758.5,1029.57,752.63
2016,7,20,15,30,924.0,73.0,3.8,27.0,717.0,1031.88,758.08
2016,7,20,15,45,911.5,71.0,3.9,26.5,671.0,1026.67,758.79
2016,7,20,16,0,899.0,69.0,4.0,26.0,625.0,1017.76,757.22
2016,7,20,16,15,882.0,67.0,4.1,25.5,575.5,1000.67,750.26
2016,7,20,16,30,865.0,65.0,4.2,25.0,526.0,980.24,741.05
2016,7,20,16,45,842.5,62.5,4.3,24.5,474.0,950.42,725.24
2016,7,20,17,0,820.0,60.0,4.4,24.0,422.0,917.87,707.17
2016,7,20,17,15,789.5,56.5,4.45,23.0,369.0,873.55,681.21
2016,7,20,17,30,759.0,53.0,4.5,22.0,316.0,838.38,661.0
2016,7,20,17,45,713.5,49.0,4.55,21.5,264.0,775.25,617.42
2016,7,20,18,0,668.0,45.0,4.6,21.0,212.0,711.66,571.05
2016,7,20,18,15,598.5,39.5,4.55,20.0,163.0,624.53,503.99
2016,7,20,18,30,529.0,34.0,4.5,19.0,114.0,539.34,433.88
2016,7,20,18,45,408.0,25.5,4.45,18.0,73.5,411.43,321.1
2016,7,20,19,0,287.0,17.0,4.4,17.0,33.0,274.51,70.33
2016,7,20,19,15,143.5,8.5,4.25,16.5,16.5,113.82,0.0
2016,7,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.55,10.5,22.5,7.87,0.0
2016,7,21,5,30,356.0,20.0,2.6,11.0,45.0,18.2,6.91
2016,7,21,5,45,465.0,27.5,2.7,11.5,88.0,25.21,16.29
2016,7,21,6,0,574.0,35.0,2.8,12.0,131.0,32.38,23.21
2016,7,21,6,15,636.5,40.0,2.8,12.5,181.0,37.21,27.81
2016,7,21,6,30,699.0,45.0,2.8,13.0,231.0,42.12,32.3
2016,7,21,6,45,740.5,48.5,2.8,14.0,283.5,45.66,35.32
2016,7,21,7,0,782.0,52.0,2.8,15.0,336.0,54.51,42.95
2016,7,21,7,15,810.0,54.5,2.8,15.5,388.5,57.86,45.66
2016,7,21,7,30,838.0,57.0,2.8,16.0,441.0,61.12,48.25
2016,7,21,7,45,858.5,59.5,2.8,17.0,492.5,64.15,50.49
2016,7,21,8,0,879.0,62.0,2.8,18.0,544.0,67.08,52.61
2016,7,21,8,15,894.0,63.5,2.8,18.5,592.5,69.09,54.04
2016,7,21,8,30,909.0,65.0,2.8,19.0,641.0,70.99,55.37
2016,7,21,8,45,920.5,66.5,2.8,20.0,685.5,72.7,56.42
2016,7,21,9,0,932.0,68.0,2.8,21.0,730.0,74.28,57.36
2016,7,21,9,15,941.0,69.5,2.8,21.5,770.0,75.66,58.26
2016,7,21,9,30,950.0,71.0,2.8,22.0,810.0,76.91,59.05
2016,7,21,9,45,956.0,72.5,2.8,23.0,844.5,80.28,61.47
2016,7,21,10,0,962.0,74.0,2.8,24.0,879.0,139.0,72.77
2016,7,21,10,15,967.0,74.5,2.85,24.5,907.5,197.85,108.84
2016,7,21,10,30,972.0,75.0,2.9,25.0,936.0,257.22,154.59
2016,7,21,10,45,975.0,76.0,2.95,25.5,957.5,316.65,204.51
2016,7,21,11,0,978.0,77.0,3.0,26.0,979.0,375.95,255.41
2016,7,21,11,15,980.5,77.5,3.05,26.0,993.5,434.36,305.82
2016,7,21,11,30,983.0,78.0,3.1,26.0,1008.0,492.13,354.78
2016,7,21,11,45,984.0,78.0,3.2,26.5,1015.0,547.95,400.4
2016,7,21,12,0,985.0,78.0,3.3,27.0,1022.0,602.53,443.69
2016,7,21,12,15,985.0,78.0,3.4,27.0,1021.5,655.06,485.15
2016,7,21,12,30,985.0,78.0,3.5,27.0,1021.0,705.79,524.32
2016,7,21,12,45,975.5,84.0,3.65,27.5,1011.0,752.86,559.0
2016,7,21,13,0,966.0,90.0,3.8,28.0,1001.0,797.17,590.64
2016,7,21,13,15,963.5,89.5,3.9,27.5,985.0,838.33,620.37
2016,7,21,13,30,961.0,89.0,4.0,27.0,969.0,876.6,648.21
2016,7,21,13,45,958.5,87.5,4.15,27.0,946.5,910.86,672.37
2016,7,21,14,0,956.0,86.0,4.3,27.0,924.0,941.85,694.42
2016,7,21,14,15,950.0,85.0,4.35,26.5,894.5,966.75,713.41
2016,7,21,14,30,944.0,84.0,4.4,26.0,865.0,988.02,730.2
2016,7,21,14,45,938.5,81.5,4.5,26.0,829.5,1004.45,742.8
2016,7,21,15,0,933.0,79.0,4.6,26.0,794.0,1017.1,753.19
2016,7,21,15,15,923.5,77.5,4.6,25.5,753.0,1023.14,760.27
2016,7,21,15,30,914.0,76.0,4.6,25.0,712.0,1025.38,765.07
2016,7,21,15,45,903.5,73.0,4.65,24.5,666.5,1021.02,766.11
2016,7,21,16,0,893.0,70.0,4.7,24.0,621.0,1012.93,764.82
2016,7,21,16,15,876.5,68.0,4.65,23.5,572.0,996.41,757.03
2016,7,21,16,30,860.0,66.0,4.6,23.0,523.0,976.55,747.03
2016,7,21,16,45,840.5,62.5,4.6,22.5,471.5,948.46,731.64
2016,7,21,17,0,821.0,59.0,4.6,22.0,420.0,917.5,713.95
2016,7,21,17,15,790.5,55.5,4.5,21.5,367.5,873.12,685.4
2016,7,21,17,30,760.0,52.0,4.4,21.0,315.0,837.92,662.65
2016,7,21,17,45,719.0,47.5,4.35,20.5,263.0,778.28,620.91
2016,7,21,18,0,678.0,43.0,4.3,20.0,211.0,718.0,576.51
2016,7,21,18,15,610.0,37.5,4.1,19.0,162.0,632.03,509.91
2016,7,21,18,30,542.0,32.0,3.9,18.0,113.0,548.13,440.42
2016,7,21,18,45,426.0,24.0,3.7,17.0,72.5,424.81,329.97
2016,7,21,19,0,310.0,16.0,3.5,16.0,32.0,290.96,48.33
2016,7,21,19,15,155.0,8.0,3.4,15.5,16.0,122.0,0.0
2016,7,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,10.0,2.25,11.5,22.0,7.87,0.0
2016,7,22,5,30,363.0,20.0,2.4,12.0,44.0,18.23,6.33
2016,7,22,5,45,471.0,27.0,2.6,13.0,87.0,24.8,15.77
2016,7,22,6,0,579.0,34.0,2.8,14.0,130.0,31.55,22.26
2016,7,22,6,15,642.5,39.0,2.8,14.5,180.5,36.43,26.86
2016,7,22,6,30,706.0,44.0,2.8,15.0,231.0,41.39,31.37
2016,7,22,6,45,748.5,47.5,2.85,16.0,284.0,44.98,34.42
2016,7,22,7,0,791.0,51.0,2.9,17.0,337.0,53.88,42.04
2016,7,22,7,15,819.5,54.0,2.95,18.0,390.5,57.62,44.99
2016,7,22,7,30,848.0,57.0,3.0,19.0,444.0,61.28,47.8
2016,7,22,7,45,869.5,59.0,3.1,20.0,496.0,64.01,49.76
2016,7,22,8,0,891.0,61.0,3.2,21.0,548.0,66.65,51.61
2016,7,22,8,15,906.5,63.0,3.2,21.5,597.5,69.04,53.35
2016,7,22,8,30,922.0,65.0,3.2,22.0,647.0,71.33,54.98
2016,7,22,8,45,933.5,66.5,3.25,23.0,692.5,73.05,56.03
2016,7,22,9,0,945.0,68.0,3.3,24.0,738.0,74.66,56.98
2016,7,22,9,15,954.5,69.0,3.3,24.5,778.5,75.78,57.65
2016,7,22,9,30,964.0,70.0,3.3,25.0,819.0,76.79,58.23
2016,7,22,9,45,957.5,79.5,3.35,26.0,852.0,82.84,62.83
2016,7,22,10,0,951.0,89.0,3.4,27.0,885.0,145.16,77.42
2016,7,22,10,15,957.0,90.0,3.45,27.5,914.0,204.13,112.89
