Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,30,963.0,91.0,3.5,28.0,943.0,263.76,158.13
2016,7,22,10,45,967.5,91.5,3.55,28.5,965.0,323.12,207.3
2016,7,22,11,0,972.0,92.0,3.6,29.0,987.0,382.51,257.67
2016,7,22,11,15,974.5,92.5,3.65,29.0,1002.0,440.96,307.61
2016,7,22,11,30,977.0,93.0,3.7,29.0,1017.0,498.79,356.17
2016,7,22,11,45,978.5,93.0,3.8,29.5,1024.0,554.97,401.63
2016,7,22,12,0,980.0,93.0,3.9,30.0,1031.0,610.0,444.85
2016,7,22,12,15,979.5,93.0,3.95,30.0,1030.0,662.48,485.8
2016,7,22,12,30,979.0,93.0,4.0,30.0,1029.0,713.15,524.44
2016,7,22,12,45,980.0,91.0,4.05,30.0,1021.0,761.21,560.42
2016,7,22,13,0,981.0,89.0,4.1,30.0,1013.0,806.97,593.78
2016,7,22,13,15,978.0,88.5,4.1,29.5,997.0,848.39,623.07
2016,7,22,13,30,975.0,88.0,4.1,29.0,981.0,886.83,650.38
2016,7,22,13,45,970.0,87.5,4.15,29.0,957.0,920.43,673.39
2016,7,22,14,0,965.0,87.0,4.2,29.0,933.0,950.61,694.19
2016,7,22,14,15,959.0,86.0,4.2,28.5,902.5,975.86,712.98
2016,7,22,14,30,953.0,85.0,4.2,28.0,872.0,997.44,729.53
2016,7,22,14,45,945.0,83.5,4.2,28.0,835.5,1012.83,740.74
2016,7,22,15,0,937.0,82.0,4.2,28.0,799.0,1024.39,749.64
2016,7,22,15,15,926.0,80.5,4.25,27.5,757.0,1029.12,756.07
2016,7,22,15,30,915.0,79.0,4.3,27.0,715.0,1030.0,760.22
2016,7,22,15,45,887.0,82.5,4.35,26.5,665.5,1015.92,754.62
2016,7,22,16,0,859.0,86.0,4.4,26.0,616.0,998.3,746.81
2016,7,22,16,15,839.5,83.5,4.35,25.5,566.0,978.62,737.09
2016,7,22,16,30,820.0,81.0,4.3,25.0,516.0,968.32,733.8
2016,7,22,16,45,775.5,82.5,4.3,24.5,460.0,921.96,705.73
2016,7,22,17,0,731.0,84.0,4.3,24.0,404.0,872.88,675.32
2016,7,22,17,15,694.0,79.0,4.15,23.0,351.5,828.34,647.91
2016,7,22,17,30,657.0,74.0,4.0,22.0,299.0,775.62,613.4
2016,7,22,17,45,596.5,68.5,3.9,21.5,246.5,698.81,558.41
2016,7,22,18,0,536.0,63.0,3.8,21.0,194.0,622.31,501.11
2016,7,22,18,15,459.0,53.5,3.6,20.5,147.0,527.05,425.9
2016,7,22,18,30,382.0,44.0,3.4,20.0,100.0,434.72,349.14
2016,7,22,18,45,261.5,31.0,3.2,19.5,62.5,307.84,237.09
2016,7,22,19,0,141.0,18.0,3.0,19.0,25.0,163.59,5.74
2016,7,22,19,15,70.5,9.0,2.95,18.5,12.5,59.7,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,2.35,12.5,17.0,9.44,0.0
2016,7,23,5,30,144.0,24.0,2.4,13.0,34.0,18.19,5.6
2016,7,23,5,45,258.5,38.0,2.5,14.0,73.5,28.89,19.15
2016,7,23,6,0,373.0,52.0,2.6,15.0,113.0,42.21,31.48
2016,7,23,6,15,445.0,62.0,2.5,15.5,160.5,49.82,38.57
2016,7,23,6,30,517.0,72.0,2.4,16.0,208.0,57.37,45.37
2016,7,23,6,45,577.0,77.5,2.35,17.0,260.5,61.3,48.66
2016,7,23,7,0,637.0,83.0,2.3,18.0,313.0,65.32,51.88
2016,7,23,7,15,673.5,89.0,2.35,19.0,365.0,69.33,54.97
2016,7,23,7,30,710.0,95.0,2.4,20.0,417.0,73.26,57.92
2016,7,23,7,45,741.0,98.0,2.5,21.0,469.5,75.01,58.95
2016,7,23,8,0,772.0,101.0,2.6,22.0,522.0,83.09,65.33
2016,7,23,8,15,792.0,104.5,2.75,23.0,571.0,84.94,66.38
2016,7,23,8,30,812.0,108.0,2.9,24.0,620.0,86.7,67.36
2016,7,23,8,45,826.0,112.0,3.1,25.0,665.0,88.49,68.36
2016,7,23,9,0,840.0,116.0,3.3,26.0,710.0,90.12,69.23
2016,7,23,9,15,852.0,118.5,3.45,26.5,751.0,90.65,69.36
2016,7,23,9,30,864.0,121.0,3.6,27.0,792.0,101.18,77.65
2016,7,23,9,45,878.0,120.5,3.8,28.0,828.5,100.56,76.67
2016,7,23,10,0,892.0,120.0,4.0,29.0,865.0,154.88,86.49
2016,7,23,10,15,898.5,121.5,4.05,29.5,893.5,211.31,119.92
2016,7,23,10,30,905.0,123.0,4.1,30.0,922.0,268.47,162.74
2016,7,23,10,45,871.0,147.5,4.15,30.5,932.0,327.68,212.31
2016,7,23,11,0,837.0,172.0,4.2,31.0,942.0,382.33,259.06
2016,7,23,11,15,840.5,173.0,4.25,31.0,956.0,437.11,305.04
2016,7,23,11,30,844.0,174.0,4.3,31.0,970.0,491.77,350.15
2016,7,23,11,45,815.5,193.0,4.35,31.5,967.0,542.28,390.55
2016,7,23,12,0,787.0,212.0,4.4,32.0,964.0,589.46,427.07
2016,7,23,12,15,786.5,212.0,4.4,32.0,963.5,637.02,463.59
2016,7,23,12,30,786.0,212.0,4.4,32.0,963.0,683.26,498.32
2016,7,23,12,45,795.0,204.5,4.45,32.0,958.0,728.92,532.21
2016,7,23,13,0,804.0,197.0,4.5,32.0,953.0,773.08,564.51
2016,7,23,13,15,799.5,195.5,4.5,32.0,937.0,809.72,590.9
2016,7,23,13,30,795.0,194.0,4.5,32.0,921.0,843.51,615.03
2016,7,23,13,45,766.0,205.0,4.55,32.0,891.0,873.34,635.69
2016,7,23,14,0,737.0,216.0,4.6,32.0,861.0,891.21,648.4
2016,7,23,14,15,727.5,212.5,4.6,32.0,831.5,908.88,661.34
2016,7,23,14,30,718.0,209.0,4.6,32.0,802.0,922.96,671.56
2016,7,23,14,45,712.5,202.0,4.65,32.0,768.5,933.84,680.05
2016,7,23,15,0,707.0,195.0,4.7,32.0,735.0,941.2,686.39
2016,7,23,15,15,691.0,190.0,4.7,31.5,694.0,936.61,686.19
2016,7,23,15,30,675.0,185.0,4.7,31.0,653.0,928.34,683.74
2016,7,23,15,45,677.0,170.5,4.7,30.5,613.0,924.84,684.65
2016,7,23,16,0,679.0,156.0,4.7,30.0,573.0,917.79,683.29
2016,7,23,16,15,654.5,149.5,4.65,29.5,524.5,889.06,666.87
2016,7,23,16,30,630.0,143.0,4.6,29.0,476.0,857.22,648.29
2016,7,23,16,45,622.5,129.0,4.55,28.5,430.0,831.54,633.84
2016,7,23,17,0,615.0,115.0,4.5,28.0,384.0,802.89,617.01
2016,7,23,17,15,574.5,107.0,4.2,27.0,332.5,745.77,579.5
2016,7,23,17,30,534.0,99.0,3.9,26.0,281.0,687.12,539.74
2016,7,23,17,45,499.5,85.5,3.65,25.0,233.5,627.39,497.66
2016,7,23,18,0,465.0,72.0,3.4,24.0,186.0,567.14,452.98
2016,7,23,18,15,388.5,60.0,3.15,23.0,140.0,467.33,375.14
2016,7,23,18,30,312.0,48.0,2.9,22.0,94.0,377.66,301.49
2016,7,23,18,45,209.5,32.5,2.65,21.0,58.0,265.84,201.77
2016,7,23,19,0,107.0,17.0,2.4,20.0,22.0,134.13,0.0
2016,7,23,19,15,53.5,8.5,2.45,19.0,11.0,46.61,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,5,15,58.5,11.5,2.3,12.5,15.0,9.05,0.0
2016,7,24,5,30,117.0,23.0,2.4,13.0,30.0,17.39,4.34
2016,7,24,5,45,220.5,39.0,2.55,14.0,69.0,29.41,19.52
2016,7,24,6,0,324.0,55.0,2.7,15.0,108.0,41.43,30.76
2016,7,24,6,15,396.0,67.5,2.65,15.5,154.5,50.75,39.38
2016,7,24,6,30,468.0,80.0,2.6,16.0,201.0,60.0,47.69
2016,7,24,6,45,533.5,86.0,2.55,17.0,254.0,67.18,53.83
2016,7,24,7,0,599.0,92.0,2.5,18.0,307.0,71.32,57.12
2016,7,24,7,15,637.0,99.0,2.4,19.0,359.0,75.76,60.54
2016,7,24,7,30,675.0,106.0,2.3,20.0,411.0,80.09,63.78
2016,7,24,7,45,707.5,109.5,2.25,21.0,463.5,81.85,64.78
2016,7,24,8,0,740.0,113.0,2.2,22.0,516.0,83.62,65.76
2016,7,24,8,15,762.0,117.5,2.15,23.0,565.0,85.71,67.01
2016,7,24,8,30,784.0,122.0,2.1,24.0,614.0,95.09,74.31
2016,7,24,8,45,793.0,129.0,2.05,25.0,658.0,98.28,76.4
2016,7,24,9,0,802.0,136.0,2.0,26.0,702.0,101.17,78.23
2016,7,24,9,15,815.5,139.0,1.9,26.5,743.0,101.55,78.17
2016,7,24,9,30,829.0,142.0,1.8,27.0,784.0,101.82,78.05
2016,7,24,9,45,806.0,162.0,1.7,28.0,809.5,110.15,84.27
2016,7,24,10,0,783.0,182.0,1.6,29.0,835.0,168.68,100.3
2016,7,24,10,15,791.5,184.5,1.65,29.5,864.0,221.56,131.22
2016,7,24,10,30,800.0,187.0,1.7,30.0,893.0,275.73,170.83
2016,7,24,10,45,761.5,216.0,1.75,30.5,901.0,328.81,214.58
2016,7,24,11,0,723.0,245.0,1.8,31.0,909.0,384.64,260.55
2016,7,24,11,15,727.5,246.5,1.85,31.0,924.0,436.6,302.61
2016,7,24,11,30,732.0,248.0,1.9,31.0,939.0,488.83,344.15
2016,7,24,11,45,694.0,274.0,2.0,31.5,933.0,536.18,380.83
2016,7,24,12,0,656.0,300.0,2.1,32.0,927.0,579.77,413.47
2016,7,24,12,15,655.5,300.0,2.2,32.0,926.0,624.41,446.83
2016,7,24,12,30,655.0,300.0,2.3,32.0,925.0,667.97,478.76
2016,7,24,12,45,675.0,285.0,2.4,32.5,924.0,713.32,510.63
2016,7,24,13,0,695.0,270.0,2.5,33.0,923.0,757.83,541.4
2016,7,24,13,15,690.0,268.0,2.6,32.5,907.0,792.09,566.86
2016,7,24,13,30,685.0,266.0,2.7,32.0,891.0,823.54,590.39
2016,7,24,13,45,634.5,287.0,2.8,32.0,855.0,832.26,596.78
2016,7,24,14,0,584.0,308.0,2.9,32.0,819.0,834.63,599.03
2016,7,24,14,15,573.5,302.0,3.05,31.5,789.5,845.83,609.65
2016,7,24,14,30,563.0,296.0,3.2,31.0,760.0,853.8,618.13
2016,7,24,14,45,532.0,297.0,3.35,31.0,720.0,845.62,614.25
2016,7,24,15,0,501.0,298.0,3.5,31.0,680.0,833.76,607.98
2016,7,24,15,15,484.0,287.5,3.6,30.5,640.0,821.04,602.6
2016,7,24,15,30,467.0,277.0,3.7,30.0,600.0,805.25,595.11
2016,7,24,15,45,446.5,264.0,3.85,29.5,556.5,780.43,581.58
2016,7,24,16,0,426.0,251.0,4.0,29.0,513.0,730.15,550.62
2016,7,24,16,15,401.5,236.0,4.05,28.0,466.5,694.36,529.5
2016,7,24,16,30,377.0,221.0,4.1,27.0,420.0,656.78,506.47
2016,7,24,16,45,354.5,201.5,4.2,26.5,373.5,613.98,478.37
2016,7,24,17,0,332.0,182.0,4.3,26.0,327.0,569.75,448.49
2016,7,24,17,15,297.5,161.5,4.25,25.0,279.0,511.18,407.16
2016,7,24,17,30,263.0,141.0,4.2,24.0,231.0,452.19,364.09
2016,7,24,17,45,231.5,118.0,4.2,23.0,187.0,392.13,318.72
2016,7,24,18,0,200.0,95.0,4.2,22.0,143.0,331.76,271.16
2016,7,24,18,15,154.5,70.5,4.15,21.0,102.5,255.79,208.65
2016,7,24,18,30,109.0,46.0,4.1,20.0,62.0,179.05,143.57
2016,7,24,18,45,54.5,28.0,4.1,19.0,36.0,90.45,66.04
2016,7,24,19,0,0.0,10.0,4.1,18.0,10.0,7.6,0.0
2016,7,24,19,15,0.0,5.0,4.05,17.5,5.0,3.93,0.0
2016,7,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,2.35,11.5,12.0,7.08,0.0
2016,7,25,5,30,90.0,18.0,2.4,12.0,24.0,13.66,1.52
2016,7,25,5,45,171.0,37.0,2.45,13.0,60.0,27.75,18.12
2016,7,25,6,0,252.0,56.0,2.5,14.0,96.0,41.63,31.05
2016,7,25,6,15,317.5,72.0,2.4,14.5,141.5,53.12,41.63
2016,7,25,6,30,383.0,88.0,2.3,15.0,187.0,64.42,51.79
2016,7,25,6,45,200.0,106.5,2.25,16.0,159.5,75.15,61.06
2016,7,25,7,0,17.0,125.0,2.2,17.0,132.0,90.38,73.99
2016,7,25,7,15,160.0,148.5,2.15,18.0,220.5,102.98,84.34
2016,7,25,7,30,303.0,172.0,2.1,19.0,309.0,115.82,94.65
2016,7,25,7,45,299.5,196.5,2.1,20.0,345.0,129.2,105.21
2016,7,25,8,0,296.0,221.0,2.1,21.0,381.0,141.9,115.01
2016,7,25,8,15,316.0,240.0,2.05,21.5,425.5,151.67,122.46
2016,7,25,8,30,336.0,259.0,2.0,22.0,470.0,160.99,129.47
2016,7,25,8,45,528.5,214.5,2.0,23.0,574.0,133.32,105.89
2016,7,25,9,0,721.0,170.0,2.0,24.0,678.0,109.94,86.06
2016,7,25,9,15,736.0,174.5,2.0,25.0,719.0,110.32,85.84
2016,7,25,9,30,751.0,179.0,2.0,26.0,760.0,110.56,85.5
2016,7,25,9,45,817.5,152.5,2.05,27.0,811.0,105.36,80.78
2016,7,25,10,0,884.0,126.0,2.1,28.0,862.0,154.73,87.52
2016,7,25,10,15,891.0,127.5,2.1,28.5,891.0,211.0,120.16
2016,7,25,10,30,898.0,129.0,2.1,29.0,920.0,268.08,162.36
2016,7,25,10,45,873.0,148.5,2.15,29.5,933.0,326.84,210.81
2016,7,25,11,0,848.0,168.0,2.2,30.0,946.0,381.78,257.13
2016,7,25,11,15,851.5,169.0,2.2,30.0,961.0,437.28,303.09
2016,7,25,11,30,855.0,170.0,2.2,30.0,976.0,492.61,348.02
2016,7,25,11,45,826.0,190.0,2.25,30.5,973.0,544.31,388.67
2016,7,25,12,0,797.0,210.0,2.3,31.0,970.0,592.62,425.36
2016,7,25,12,15,797.0,210.0,2.4,31.0,969.5,641.06,462.13
2016,7,25,12,30,797.0,210.0,2.5,31.0,969.0,688.2,497.17
2016,7,25,12,45,806.5,202.0,2.6,31.5,964.0,734.36,529.95
2016,7,25,13,0,816.0,194.0,2.7,32.0,959.0,778.99,561.05
2016,7,25,13,15,811.5,192.5,2.8,31.5,943.0,816.14,588.82
2016,7,25,13,30,807.0,191.0,2.9,31.0,927.0,850.4,614.53
2016,7,25,13,45,768.5,207.5,3.0,31.0,894.0,877.46,633.14
2016,7,25,14,0,730.0,224.0,3.1,31.0,861.0,892.19,643.74
2016,7,25,14,15,592.0,273.0,3.2,30.5,778.5,839.27,609.13
2016,7,25,14,30,454.0,322.0,3.3,30.0,696.0,775.6,566.62
2016,7,25,14,45,446.0,308.5,3.45,30.0,662.5,773.69,567.74
2016,7,25,15,0,438.0,295.0,3.6,30.0,629.0,768.81,566.48
2016,7,25,15,15,413.0,289.0,3.65,29.5,589.5,751.58,557.02
2016,7,25,15,30,388.0,283.0,3.7,29.0,550.0,709.15,530.53
2016,7,25,15,45,316.0,276.0,3.8,28.5,484.0,638.25,482.12
2016,7,25,16,0,244.0,269.0,3.9,28.0,418.0,565.3,430.93
2016,7,25,16,15,261.0,242.0,3.9,27.5,390.0,558.03,429.2
2016,7,25,16,30,278.0,215.0,3.9,27.0,362.0,548.48,425.53
2016,7,25,16,45,216.5,197.5,3.95,26.5,304.5,445.28,349.84
2016,7,25,17,0,155.0,180.0,4.0,26.0,247.0,366.9,290.53
2016,7,25,17,15,130.5,161.0,3.95,25.0,212.5,323.9,258.7
2016,7,25,17,30,106.0,142.0,3.9,24.0,178.0,281.17,225.99
2016,7,25,17,45,197.0,116.5,3.85,23.0,169.0,357.68,290.89
2016,7,25,18,0,288.0,91.0,3.8,22.0,160.0,406.5,332.43
2016,7,25,18,15,227.5,70.5,3.75,21.0,117.0,321.44,262.61
2016,7,25,18,30,167.0,50.0,3.7,20.0,74.0,237.93,191.81
2016,7,25,18,45,105.0,30.5,3.65,19.0,43.5,156.16,116.55
2016,7,25,19,0,43.0,11.0,3.6,18.0,13.0,56.37,0.0
2016,7,25,19,15,21.5,5.5,3.55,17.5,6.5,20.36,0.0
2016,7,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.5,9.5,1.0,14.5,12.5,7.47,0.0
2016,7,26,5,30,101.0,19.0,1.1,15.0,25.0,14.42,0.92
2016,7,26,5,45,193.5,36.5,1.2,16.0,62.0,27.49,17.6
2016,7,26,6,0,286.0,54.0,1.3,17.0,99.0,40.46,29.63
2016,7,26,6,15,355.5,68.0,1.2,18.0,145.0,50.73,38.94
2016,7,26,6,30,425.0,82.0,1.1,19.0,191.0,60.87,47.86
2016,7,26,6,45,482.5,91.5,1.0,20.0,241.5,67.78,53.68
2016,7,26,7,0,540.0,101.0,0.9,21.0,292.0,77.2,61.45
2016,7,26,7,15,579.0,109.5,0.8,22.0,343.5,82.39,65.4
2016,7,26,7,30,618.0,118.0,0.7,23.0,395.0,87.41,69.11
2016,7,26,7,45,650.0,123.5,0.65,24.0,446.0,90.08,70.78
2016,7,26,8,0,682.0,129.0,0.6,25.0,497.0,92.67,72.35
2016,7,26,8,15,704.5,134.5,0.6,26.0,545.5,94.92,73.64
2016,7,26,8,30,727.0,140.0,0.6,27.0,594.0,97.03,74.8
2016,7,26,8,45,740.5,146.0,0.65,28.0,638.0,99.03,75.88
2016,7,26,9,0,754.0,152.0,0.7,29.0,682.0,100.81,76.8
2016,7,26,9,15,768.0,155.5,0.75,29.5,722.5,101.05,76.64
2016,7,26,9,30,782.0,159.0,0.8,30.0,763.0,110.26,83.66
2016,7,26,9,45,806.0,154.5,0.85,31.0,802.0,106.18,79.91
2016,7,26,10,0,830.0,150.0,0.9,32.0,841.0,152.62,86.11
2016,7,26,10,15,837.5,152.0,1.0,32.5,869.5,207.72,117.38
2016,7,26,10,30,845.0,154.0,1.1,33.0,898.0,263.89,157.78
2016,7,26,10,45,816.0,176.5,1.2,33.5,909.0,323.51,205.47
2016,7,26,11,0,787.0,199.0,1.3,34.0,920.0,380.11,251.47
2016,7,26,11,15,790.5,200.0,1.4,34.0,934.0,432.71,293.94
2016,7,26,11,30,794.0,201.0,1.5,34.0,948.0,485.28,335.7
2016,7,26,11,45,759.5,224.5,1.65,34.5,943.5,534.83,373.92
2016,7,26,12,0,725.0,248.0,1.8,35.0,939.0,581.68,408.83
2016,7,26,12,15,724.5,248.0,1.9,35.0,937.5,628.63,443.52
2016,7,26,12,30,724.0,248.0,2.0,35.0,936.0,674.31,476.59
2016,7,26,12,45,754.0,226.0,2.15,35.0,937.5,722.35,511.4
2016,7,26,13,0,784.0,204.0,2.3,35.0,939.0,762.92,541.15
2016,7,26,13,15,779.0,202.5,2.35,35.0,922.5,798.64,566.07
2016,7,26,13,30,774.0,201.0,2.4,35.0,906.0,831.51,588.86
2016,7,26,13,45,729.5,220.5,2.5,35.0,871.5,855.9,605.24
2016,7,26,14,0,685.0,240.0,2.6,35.0,837.0,866.72,613.03
2016,7,26,14,15,674.5,236.0,2.65,34.5,807.0,882.08,625.65
2016,7,26,14,30,664.0,232.0,2.7,34.0,777.0,893.86,635.99
2016,7,26,14,45,634.5,234.5,2.8,34.0,737.0,889.82,634.93
2016,7,26,15,0,605.0,237.0,2.9,34.0,697.0,881.47,631.2
2016,7,26,15,15,587.5,230.0,2.95,33.5,656.5,865.22,623.92
2016,7,26,15,30,570.0,223.0,3.0,33.0,616.0,852.81,619.0
2016,7,26,15,45,547.0,215.0,3.1,33.0,571.5,830.67,606.56
2016,7,26,16,0,524.0,207.0,3.2,33.0,527.0,805.63,592.14
2016,7,26,16,15,497.5,196.5,3.2,32.0,480.0,771.57,573.29
2016,7,26,16,30,471.0,186.0,3.2,31.0,433.0,735.17,552.44
2016,7,26,16,45,444.0,171.5,3.25,30.5,385.0,691.58,525.25
2016,7,26,17,0,417.0,157.0,3.3,30.0,337.0,646.27,496.13
2016,7,26,17,15,377.5,142.0,3.1,29.0,288.5,586.7,455.64
2016,7,26,17,30,338.0,127.0,2.9,28.0,240.0,504.9,397.76
2016,7,26,17,45,300.0,108.0,2.7,27.5,195.5,442.18,351.11
2016,7,26,18,0,262.0,89.0,2.5,27.0,151.0,379.79,302.77
2016,7,26,18,15,204.0,68.5,2.35,26.0,109.5,297.53,237.1
2016,7,26,18,30,146.0,48.0,2.2,25.0,68.0,216.6,170.06
2016,7,26,18,45,91.0,28.5,2.1,24.0,39.5,140.66,101.08
2016,7,26,19,0,36.0,9.0,2.0,23.0,11.0,35.24,0.0
2016,7,26,19,15,18.0,4.5,2.0,22.5,5.5,3.54,0.0
2016,7,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,1.25,18.5,10.0,6.29,0.0
2016,7,27,5,30,67.0,16.0,1.5,19.0,20.0,12.33,0.0
2016,7,27,5,45,142.0,35.0,1.75,20.0,53.5,26.32,16.18
2016,7,27,6,0,217.0,54.0,2.0,21.0,87.0,40.0,28.67
2016,7,27,6,15,280.0,70.0,1.9,21.5,130.0,51.44,38.94
2016,7,27,6,30,343.0,86.0,1.8,22.0,173.0,62.67,48.79
2016,7,27,6,45,397.5,98.0,1.75,23.0,221.0,70.96,55.74
2016,7,27,7,0,452.0,110.0,1.7,24.0,269.0,79.1,62.34
2016,7,27,7,15,491.0,120.0,1.6,25.0,318.0,85.56,67.33
2016,7,27,7,30,530.0,130.0,1.5,26.0,367.0,91.85,72.05
2016,7,27,7,45,562.5,137.5,1.45,27.0,416.0,97.84,76.42
2016,7,27,8,0,595.0,145.0,1.4,28.0,465.0,101.26,78.61
2016,7,27,8,15,618.5,151.5,1.4,28.5,511.5,103.64,80.1
2016,7,27,8,30,642.0,158.0,1.4,29.0,558.0,105.86,81.47
2016,7,27,8,45,655.5,165.5,1.4,30.0,600.0,108.22,82.78
2016,7,27,9,0,669.0,173.0,1.4,31.0,642.0,110.33,83.88
2016,7,27,9,15,684.0,177.5,1.5,31.5,681.5,110.57,83.7
2016,7,27,9,30,699.0,182.0,1.6,32.0,721.0,110.7,83.45
2016,7,27,9,45,711.5,185.0,1.7,32.5,755.0,109.86,82.46
2016,7,27,10,0,724.0,188.0,1.8,33.0,789.0,154.51,90.81
2016,7,27,10,15,732.5,191.0,1.9,33.0,817.0,205.79,120.41
2016,7,27,10,30,741.0,194.0,2.0,33.0,845.0,258.4,158.59
2016,7,27,10,45,518.0,318.0,2.15,33.5,778.5,325.36,217.76
2016,7,27,11,0,295.0,442.0,2.3,34.0,712.0,371.93,259.53
2016,7,27,11,15,248.5,459.5,2.4,34.0,690.0,392.76,277.13
2016,7,27,11,30,202.0,477.0,2.5,34.0,668.0,417.14,296.43
2016,7,27,11,45,267.0,463.5,2.7,34.0,717.5,456.91,325.5
2016,7,27,12,0,332.0,450.0,2.9,34.0,767.0,510.49,364.43
2016,7,27,12,15,326.0,454.0,3.05,34.0,764.5,539.71,386.15
2016,7,27,12,30,320.0,458.0,3.2,34.0,762.0,568.05,407.04
2016,7,27,12,45,485.0,364.0,3.35,34.0,820.0,643.39,462.52
2016,7,27,13,0,650.0,270.0,3.5,34.0,878.0,724.02,521.48
2016,7,27,13,15,645.0,267.5,3.6,33.5,862.5,756.09,545.49
2016,7,27,13,30,640.0,265.0,3.7,33.0,847.0,785.46,567.82
2016,7,27,13,45,610.0,274.5,3.8,33.0,818.0,800.71,578.95
2016,7,27,14,0,580.0,284.0,3.9,33.0,789.0,808.81,585.35
2016,7,27,14,15,569.5,278.5,4.0,32.5,760.5,819.86,595.46
2016,7,27,14,30,559.0,273.0,4.1,32.0,732.0,827.74,603.5
2016,7,27,14,45,539.5,269.5,4.2,32.0,696.0,825.85,603.65
2016,7,27,15,0,520.0,266.0,4.3,32.0,660.0,820.67,601.67
2016,7,27,15,15,503.0,257.0,4.3,31.5,621.5,809.2,596.51
2016,7,27,15,30,486.0,248.0,4.3,31.0,583.0,794.69,589.32
2016,7,27,15,45,473.0,234.5,4.35,30.5,542.0,776.6,580.04
2016,7,27,16,0,460.0,221.0,4.4,30.0,501.0,755.77,568.82
2016,7,27,16,15,435.0,208.5,4.35,29.5,455.5,721.24,547.25
2016,7,27,16,30,410.0,196.0,4.3,29.0,410.0,684.5,523.85
2016,7,27,16,45,396.5,177.5,4.3,28.5,366.5,650.63,502.65
2016,7,27,17,0,383.0,159.0,4.3,28.0,323.0,614.76,479.48
2016,7,27,17,15,345.5,142.5,4.15,27.0,276.0,532.85,421.81
2016,7,27,17,30,308.0,126.0,4.0,26.0,229.0,474.79,379.87
2016,7,27,17,45,281.5,106.0,3.9,25.5,187.5,422.02,340.06
2016,7,27,18,0,255.0,86.0,3.8,25.0,146.0,368.86,298.25
2016,7,27,18,15,199.0,65.5,3.65,24.0,105.5,288.21,232.57
2016,7,27,18,30,143.0,45.0,3.5,23.0,65.0,208.54,165.41
2016,7,27,18,45,90.5,27.0,3.4,22.5,37.5,137.1,98.0
2016,7,27,19,0,38.0,9.0,3.3,22.0,10.0,36.79,0.0
2016,7,27,19,15,19.0,4.5,3.25,21.5,5.0,3.54,0.0
2016,7,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,9.0,2.55,15.5,12.0,7.08,0.0
2016,7,28,5,30,104.0,18.0,2.5,16.0,24.0,13.68,0.0
2016,7,28,5,45,201.0,33.5,2.5,16.5,59.5,25.37,15.56
2016,7,28,6,0,298.0,49.0,2.5,17.0,95.0,37.03,26.57
2016,7,28,6,15,369.0,61.0,2.4,17.5,139.5,46.04,34.86
2016,7,28,6,30,440.0,73.0,2.3,18.0,184.0,54.98,42.88
2016,7,28,6,45,496.5,81.5,2.25,19.0,233.5,63.5,50.19
2016,7,28,7,0,553.0,90.0,2.2,20.0,283.0,69.37,54.98
2016,7,28,7,15,590.5,97.0,2.15,21.0,333.0,73.75,58.36
2016,7,28,7,30,628.0,104.0,2.1,22.0,383.0,78.02,61.54
2016,7,28,7,45,660.0,108.0,2.1,23.0,433.0,80.06,62.77
2016,7,28,8,0,692.0,112.0,2.1,24.0,483.0,82.08,63.97
2016,7,28,8,15,714.0,116.5,2.05,25.0,530.5,84.11,65.16
2016,7,28,8,30,736.0,121.0,2.0,26.0,578.0,86.03,66.26
2016,7,28,8,45,750.5,125.5,2.0,27.0,621.5,95.12,73.22
2016,7,28,9,0,765.0,130.0,2.0,28.0,665.0,96.67,73.97
2016,7,28,9,15,778.0,133.0,2.0,28.5,704.5,97.13,74.0
2016,7,28,9,30,791.0,136.0,2.0,29.0,744.0,97.49,73.96
2016,7,28,9,45,794.5,142.0,2.05,30.0,776.5,99.07,74.78
2016,7,28,10,0,798.0,148.0,2.1,31.0,809.0,146.49,83.84
2016,7,28,10,15,805.5,150.0,2.2,31.0,837.0,199.82,114.28
2016,7,28,10,30,813.0,152.0,2.3,31.0,865.0,254.22,154.18
2016,7,28,10,45,792.0,169.5,2.4,31.5,878.5,311.29,200.56
2016,7,28,11,0,771.0,187.0,2.5,32.0,892.0,366.21,246.09
2016,7,28,11,15,775.0,188.0,2.6,32.0,906.5,418.04,288.98
2016,7,28,11,30,779.0,189.0,2.7,32.0,921.0,469.9,331.23
2016,7,28,11,45,751.5,208.5,2.8,32.5,918.5,519.11,369.99
2016,7,28,12,0,724.0,228.0,2.9,33.0,916.0,566.47,406.0
2016,7,28,12,15,724.0,228.0,2.95,33.0,915.0,613.19,441.29
2016,7,28,12,30,724.0,228.0,3.0,33.0,914.0,658.67,474.91
2016,7,28,12,45,713.0,232.0,3.15,33.0,903.5,698.16,504.07
2016,7,28,13,0,702.0,236.0,3.3,33.0,893.0,735.07,531.0
2016,7,28,13,15,697.5,234.0,3.4,33.0,877.5,769.22,555.67
2016,7,28,13,30,693.0,232.0,3.5,33.0,862.0,800.65,578.28
2016,7,28,13,45,662.5,243.0,3.6,33.0,832.5,818.52,591.16
2016,7,28,14,0,632.0,254.0,3.7,33.0,803.0,831.98,601.06
2016,7,28,14,15,622.0,249.5,3.75,32.5,774.5,846.08,613.0
2016,7,28,14,30,612.0,245.0,3.8,32.0,746.0,856.73,622.72
2016,7,28,14,45,591.0,243.5,3.9,32.0,709.5,856.06,623.75
2016,7,28,15,0,570.0,242.0,4.0,32.0,673.0,845.25,618.28
2016,7,28,15,15,553.5,234.5,4.0,31.5,634.0,836.13,614.89
2016,7,28,15,30,537.0,227.0,4.0,31.0,595.0,823.92,609.43
2016,7,28,15,45,419.0,241.5,4.05,30.5,517.0,729.15,544.82
2016,7,28,16,0,301.0,256.0,4.1,30.0,439.0,608.99,460.78
2016,7,28,16,15,378.5,219.5,4.1,29.5,429.0,651.61,497.01
2016,7,28,16,30,456.0,183.0,4.1,29.0,419.0,716.62,547.91
2016,7,28,16,45,436.5,167.0,4.1,28.5,374.0,678.9,523.55
2016,7,28,17,0,417.0,151.0,4.1,28.0,329.0,639.27,497.82
2016,7,28,17,15,378.0,136.0,4.0,27.0,281.5,580.07,457.08
2016,7,28,17,30,339.0,121.0,3.9,26.0,234.0,497.75,397.92
2016,7,28,17,45,302.5,102.5,3.8,25.0,190.0,436.82,352.56
2016,7,28,18,0,266.0,84.0,3.7,24.0,146.0,376.14,305.22
2016,7,28,18,15,207.5,64.5,3.6,23.0,105.5,294.61,238.58
2016,7,28,18,30,149.0,45.0,3.5,22.0,65.0,214.59,170.7
2016,7,28,18,45,91.5,26.5,3.4,21.5,37.0,136.57,96.44
2016,7,28,19,0,34.0,8.0,3.3,21.0,9.0,32.86,0.0
2016,7,28,19,15,17.0,4.0,3.3,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.5,2.35,16.0,9.0,5.9,0.0
2016,7,29,5,30,70.0,15.0,2.4,16.0,18.0,11.39,0.0
2016,7,29,5,45,151.0,33.0,2.45,16.5,52.0,24.79,14.98
2016,7,29,6,0,232.0,51.0,2.5,17.0,86.0,38.01,27.38
2016,7,29,6,15,297.0,66.5,2.45,17.5,129.0,49.2,37.61
2016,7,29,6,30,362.0,82.0,2.4,18.0,172.0,60.21,47.45
2016,7,29,6,45,422.0,92.0,2.35,19.0,220.5,67.35,53.55
2016,7,29,7,0,482.0,102.0,2.3,20.0,269.0,74.43,59.37
2016,7,29,7,15,521.0,111.0,2.25,21.0,318.5,80.44,64.11
2016,7,29,7,30,560.0,120.0,2.2,22.0,368.0,87.94,69.99
2016,7,29,7,45,595.0,125.5,2.2,23.0,418.0,90.5,71.6
2016,7,29,8,0,630.0,131.0,2.2,24.0,468.0,93.01,73.13
2016,7,29,8,15,653.5,137.0,2.15,25.0,515.0,95.47,74.61
2016,7,29,8,30,677.0,143.0,2.1,26.0,562.0,97.77,75.95
2016,7,29,8,45,695.5,147.5,2.05,27.0,606.0,98.89,76.31
2016,7,29,9,0,714.0,152.0,2.0,28.0,650.0,99.89,76.59
2016,7,29,9,15,728.5,155.5,1.95,28.5,689.5,100.1,76.4
2016,7,29,9,30,743.0,159.0,1.9,29.0,729.0,100.22,76.16
2016,7,29,9,45,741.5,169.0,1.85,30.0,760.0,102.98,77.89
2016,7,29,10,0,740.0,179.0,1.8,31.0,791.0,149.17,87.79
2016,7,29,10,15,748.5,181.5,1.8,31.5,819.0,208.7,122.84
2016,7,29,10,30,757.0,184.0,1.8,32.0,847.0,260.64,160.04
2016,7,29,10,45,744.5,197.5,1.85,32.5,863.0,309.57,199.41
2016,7,29,11,0,732.0,211.0,1.9,33.0,879.0,363.8,243.43
2016,7,29,11,15,736.5,212.5,1.95,33.0,893.5,415.89,285.67
2016,7,29,11,30,741.0,214.0,2.0,33.0,908.0,468.16,327.34
2016,7,29,11,45,722.0,228.0,2.1,33.5,908.5,517.34,365.38
2016,7,29,12,0,703.0,242.0,2.2,34.0,909.0,564.4,400.65
2016,7,29,12,15,703.0,242.0,2.3,34.0,908.5,610.51,435.17
2016,7,29,12,30,703.0,242.0,2.4,34.0,908.0,655.41,468.13
2016,7,29,12,45,718.0,230.5,2.55,34.0,905.5,700.18,500.9
2016,7,29,13,0,733.0,219.0,2.7,34.0,903.0,743.72,532.43
2016,7,29,13,15,728.5,217.0,2.8,33.5,887.5,778.7,558.54
2016,7,29,13,30,724.0,215.0,2.9,33.0,872.0,810.89,582.68
2016,7,29,13,45,694.0,226.0,3.0,33.0,842.5,830.21,596.5
2016,7,29,14,0,664.0,237.0,3.1,33.0,813.0,845.16,607.42
2016,7,29,14,15,654.0,233.0,3.2,32.5,784.5,860.37,620.34
2016,7,29,14,30,644.0,229.0,3.3,32.0,756.0,872.09,631.05
2016,7,29,14,45,621.5,229.0,3.45,32.0,718.5,872.06,632.84
2016,7,29,15,0,599.0,229.0,3.6,32.0,681.0,868.09,632.14
2016,7,29,15,15,582.5,222.0,3.7,31.5,641.5,851.79,624.75
2016,7,29,15,30,566.0,215.0,3.8,31.0,602.0,840.22,620.37
2016,7,29,15,45,377.0,243.5,3.9,30.5,494.0,663.81,498.31
2016,7,29,16,0,188.0,272.0,4.0,30.0,386.0,487.83,370.47
2016,7,29,16,15,332.0,224.0,4.05,29.0,404.5,609.75,467.28
2016,7,29,16,30,476.0,176.0,4.1,28.0,423.0,728.93,559.79
2016,7,29,16,45,278.0,174.5,4.15,27.5,315.0,502.82,393.22
2016,7,29,17,0,80.0,173.0,4.2,27.0,207.0,261.83,205.84
2016,7,29,17,15,214.5,146.0,4.15,26.0,220.5,409.39,327.3
2016,7,29,17,30,349.0,119.0,4.1,25.0,234.0,527.67,423.17
2016,7,29,17,45,308.5,101.0,4.1,24.5,189.5,440.57,356.62
2016,7,29,18,0,268.0,83.0,4.1,24.0,145.0,376.84,306.14
2016,7,29,18,15,209.5,63.0,4.0,23.0,104.0,294.29,238.5
2016,7,29,18,30,151.0,43.0,3.9,22.0,63.0,212.93,169.31
2016,7,29,18,45,92.0,25.0,3.8,21.5,35.5,133.01,92.06
2016,7,29,19,0,33.0,7.0,3.7,21.0,8.0,31.28,0.0
2016,7,29,19,15,16.5,3.5,3.6,20.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,38.5,7.5,2.2,15.5,9.5,5.9,0.0
2016,7,30,5,30,77.0,15.0,2.2,16.0,19.0,11.41,0.0
2016,7,30,5,45,165.0,32.0,2.2,16.5,53.0,24.13,14.32
2016,7,30,6,0,253.0,49.0,2.2,17.0,87.0,36.74,26.25
2016,7,30,6,15,158.0,71.0,2.1,17.5,98.0,51.34,39.47
2016,7,30,6,30,63.0,93.0,2.0,18.0,109.0,66.35,52.81
2016,7,30,6,45,80.0,114.5,1.95,19.0,139.5,80.86,65.29
2016,7,30,7,0,97.0,136.0,1.9,20.0,170.0,93.44,75.76
2016,7,30,7,15,154.5,158.0,1.8,21.0,222.0,107.83,87.49
2016,7,30,7,30,212.0,180.0,1.7,22.0,274.0,122.03,98.77
2016,7,30,7,45,215.0,204.0,1.6,23.0,309.5,135.93,109.55
2016,7,30,8,0,218.0,228.0,1.5,24.0,345.0,149.35,119.7
2016,7,30,8,15,197.0,254.5,1.5,25.0,367.5,162.87,129.79
2016,7,30,8,30,176.0,281.0,1.5,26.0,390.0,175.73,139.17
2016,7,30,8,45,214.0,299.5,1.5,27.0,442.0,185.93,146.31
2016,7,30,9,0,252.0,318.0,1.5,28.0,494.0,184.86,144.44
2016,7,30,9,15,508.5,235.0,1.6,28.5,616.0,139.32,107.72
2016,7,30,9,30,765.0,152.0,1.7,29.0,738.0,106.05,80.77
2016,7,30,9,45,810.5,136.0,1.8,30.0,782.5,96.5,72.7
2016,7,30,10,0,856.0,120.0,1.9,31.0,827.0,143.4,80.64
2016,7,30,10,15,863.5,121.5,2.05,31.0,855.5,198.38,111.07
2016,7,30,10,30,871.0,123.0,2.2,31.0,884.0,254.23,151.77
2016,7,30,10,45,854.5,137.5,2.35,31.5,899.5,311.63,198.5
2016,7,30,11,0,838.0,152.0,2.5,32.0,915.0,364.66,243.12
2016,7,30,11,15,841.5,152.5,2.65,32.0,930.0,419.34,288.72
2016,7,30,11,30,845.0,153.0,2.8,32.0,945.0,472.65,332.65
2016,7,30,11,45,820.5,170.5,3.0,32.5,944.0,525.82,374.89
2016,7,30,12,0,796.0,188.0,3.2,33.0,943.0,574.88,412.79
2016,7,30,12,15,796.0,188.0,3.35,32.5,942.0,623.03,450.72
2016,7,30,12,30,796.0,188.0,3.5,32.0,941.0,669.82,487.04
2016,7,30,12,45,780.5,195.5,3.65,32.0,929.0,710.02,517.07
2016,7,30,13,0,765.0,203.0,3.8,32.0,917.0,747.23,544.5
2016,7,30,13,15,761.0,202.0,3.95,32.0,901.5,783.45,571.1
2016,7,30,13,30,757.0,201.0,4.1,32.0,886.0,825.1,600.83
2016,7,30,13,45,732.5,209.0,4.25,32.0,858.5,847.45,617.14
2016,7,30,14,0,708.0,217.0,4.4,32.0,831.0,865.72,630.73
2016,7,30,14,15,699.0,213.5,4.45,31.5,802.0,883.22,645.13
2016,7,30,14,30,690.0,210.0,4.5,31.0,773.0,897.23,657.22
2016,7,30,14,45,669.5,209.5,4.6,30.5,736.0,899.6,661.62
2016,7,30,15,0,649.0,209.0,4.7,30.0,699.0,898.08,663.8
2016,7,30,15,15,457.0,258.0,4.7,29.5,593.5,764.46,571.0
2016,7,30,15,30,265.0,307.0,4.7,29.0,488.0,612.6,462.09
2016,7,30,15,45,195.0,289.0,4.7,29.0,417.5,506.26,385.74
2016,7,30,16,0,125.0,271.0,4.7,29.0,347.0,422.52,323.38
2016,7,30,16,15,111.5,246.0,4.65,28.0,309.5,362.68,280.91
2016,7,30,16,30,98.0,221.0,4.6,27.0,272.0,326.16,254.91
2016,7,30,16,45,84.0,195.5,4.6,26.5,236.0,287.58,226.22
2016,7,30,17,0,70.0,170.0,4.6,26.0,200.0,248.2,196.29
2016,7,30,17,15,58.0,148.5,4.5,25.0,171.5,215.78,171.58
2016,7,30,17,30,46.0,127.0,4.4,24.0,143.0,183.08,145.97
2016,7,30,17,45,158.0,106.5,4.3,23.5,145.0,287.53,234.49
2016,7,30,18,0,270.0,86.0,4.2,23.0,147.0,384.41,313.71
2016,7,30,18,15,210.0,65.5,4.1,22.0,105.5,300.26,243.92
2016,7,30,18,30,150.0,45.0,4.0,21.0,64.0,217.49,173.14
2016,7,30,18,45,90.5,26.0,3.9,20.5,36.0,134.36,90.93
2016,7,30,19,0,31.0,7.0,3.8,20.0,8.0,29.7,0.0
2016,7,30,19,15,15.5,3.5,3.75,19.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.0,1.25,14.5,9.0,5.51,0.0
2016,7,31,5,30,77.0,14.0,1.3,15.0,18.0,10.67,0.0
2016,7,31,5,45,170.5,31.5,1.4,15.5,52.5,23.79,14.0
2016,7,31,6,0,264.0,49.0,1.5,16.0,87.0,36.8,26.41
2016,7,31,6,15,334.0,63.0,1.4,16.5,131.0,47.11,35.92
2016,7,31,6,30,404.0,77.0,1.3,17.0,175.0,57.3,45.08
2016,7,31,6,45,291.0,105.5,1.25,18.0,185.0,75.57,60.94
2016,7,31,7,0,178.0,134.0,1.2,19.0,195.0,93.45,76.04
2016,7,31,7,15,214.5,154.5,1.15,20.0,240.0,104.23,84.7
2016,7,31,7,30,251.0,175.0,1.1,21.0,285.0,116.54,94.43
2016,7,31,7,45,278.0,194.5,1.1,22.0,330.5,127.72,103.03
2016,7,31,8,0,305.0,214.0,1.1,23.0,376.0,138.5,111.12
2016,7,31,8,15,208.5,245.5,1.15,24.0,361.5,158.75,126.84
2016,7,31,8,30,112.0,277.0,1.2,25.0,347.0,180.1,143.12
2016,7,31,8,45,431.5,208.0,1.25,26.0,504.0,127.63,99.83
2016,7,31,9,0,751.0,139.0,1.3,27.0,661.0,102.07,78.57
2016,7,31,9,15,765.0,142.5,1.4,27.5,701.5,102.65,78.74
2016,7,31,9,30,779.0,146.0,1.5,28.0,742.0,103.12,78.79
2016,7,31,9,45,757.5,166.0,1.6,28.5,767.5,111.59,85.29
2016,7,31,10,0,736.0,186.0,1.7,29.0,793.0,150.49,90.32
2016,7,31,10,15,745.0,189.0,1.75,29.5,821.5,202.79,119.7
2016,7,31,10,30,754.0,192.0,1.8,30.0,850.0,256.48,158.35
2016,7,31,10,45,736.0,208.5,1.9,30.5,864.0,312.2,203.15
2016,7,31,11,0,718.0,225.0,2.0,31.0,878.0,366.39,247.59
2016,7,31,11,15,722.0,226.5,2.1,31.0,892.5,417.95,289.82
2016,7,31,11,30,726.0,228.0,2.2,31.0,907.0,469.67,331.54
2016,7,31,11,45,698.5,247.5,2.3,31.0,905.0,518.0,370.07
2016,7,31,12,0,671.0,267.0,2.4,31.0,903.0,563.5,405.38
2016,7,31,12,15,671.0,268.0,2.55,31.0,903.0,609.44,440.34
2016,7,31,12,30,671.0,269.0,2.7,31.0,903.0,654.29,473.85
2016,7,31,12,45,740.0,223.0,2.85,31.0,916.5,708.94,514.6
2016,7,31,13,0,809.0,177.0,3.0,31.0,930.0,758.7,551.96
2016,7,31,13,15,804.5,175.5,3.1,31.0,914.0,795.33,578.51
2016,7,31,13,30,800.0,174.0,3.2,31.0,898.0,829.09,602.92
2016,7,31,13,45,753.5,196.0,3.35,31.0,863.5,853.12,619.75
2016,7,31,14,0,707.0,218.0,3.5,31.0,829.0,865.69,629.02
2016,7,31,14,15,697.0,214.5,3.6,30.5,799.5,882.29,643.06
2016,7,31,14,30,687.0,211.0,3.7,30.0,770.0,895.34,654.78
2016,7,31,14,45,649.0,219.0,3.8,29.5,728.0,889.04,653.05
2016,7,31,15,0,611.0,227.0,3.9,29.0,686.0,877.98,648.24
2016,7,31,15,15,594.0,220.5,3.95,28.5,646.0,869.75,645.79
2016,7,31,15,30,577.0,214.0,4.0,28.0,606.0,850.36,635.97
2016,7,31,15,45,548.5,208.5,4.1,28.0,560.5,825.35,620.81
2016,7,31,16,0,520.0,203.0,4.2,28.0,515.0,797.47,603.53
2016,7,31,16,15,493.5,192.5,4.2,27.0,468.5,763.38,583.84
2016,7,31,16,30,467.0,182.0,4.2,26.0,422.0,726.96,562.06
2016,7,31,16,45,435.0,169.0,4.25,25.5,373.5,680.07,531.17
2016,7,31,17,0,403.0,156.0,4.3,25.0,325.0,631.64,498.37
2016,7,31,17,15,364.0,140.0,4.25,24.0,277.5,548.86,439.75
2016,7,31,17,30,325.0,124.0,4.2,23.0,230.0,489.87,396.77
2016,7,31,17,45,279.0,105.0,4.2,22.5,184.0,420.06,342.66
2016,7,31,18,0,233.0,86.0,4.2,22.0,138.0,351.15,287.1
2016,7,31,18,15,178.0,64.0,4.1,21.0,97.5,269.83,219.63
2016,7,31,18,30,123.0,42.0,4.0,20.0,57.0,188.83,150.05
2016,7,31,18,45,73.0,24.0,3.95,19.0,31.5,114.76,74.78
2016,7,31,19,0,23.0,6.0,3.9,18.0,6.0,22.66,0.0
2016,7,31,19,15,11.5,3.0,3.8,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,5,15,62.0,7.5,1.6,14.0,10.5,5.9,0.0
2016,8,1,5,30,124.0,15.0,1.6,14.0,21.0,11.49,0.0
2016,8,1,5,45,242.5,28.0,1.65,14.5,57.0,22.81,13.11
2016,8,1,6,0,361.0,41.0,1.7,15.0,93.0,33.45,23.57
2016,8,1,6,15,189.0,63.0,1.65,16.0,91.0,46.4,35.35
2016,8,1,6,30,17.0,85.0,1.6,17.0,89.0,61.87,49.08
2016,8,1,6,45,25.5,105.5,1.55,18.0,113.5,74.87,60.33
2016,8,1,7,0,34.0,126.0,1.5,19.0,138.0,88.51,71.81
