Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,48.5,150.5,1.4,19.5,170.5,104.26,84.94
2016,8,1,7,30,63.0,175.0,1.3,20.0,203.0,119.71,97.56
2016,8,1,7,45,91.5,202.5,1.25,21.0,248.0,136.7,111.01
2016,8,1,8,0,120.0,230.0,1.2,22.0,293.0,148.03,119.5
2016,8,1,8,15,160.5,253.5,1.15,22.5,346.5,161.42,129.78
2016,8,1,8,30,201.0,277.0,1.1,23.0,400.0,174.45,139.63
2016,8,1,8,45,273.0,285.5,1.05,24.0,467.0,171.59,136.28
2016,8,1,9,0,345.0,294.0,1.0,25.0,534.0,176.38,139.17
2016,8,1,9,15,601.5,199.0,1.05,25.5,646.0,120.83,93.96
2016,8,1,9,30,858.0,104.0,1.1,26.0,758.0,92.45,70.69
2016,8,1,9,45,871.0,103.5,1.2,26.5,794.0,92.05,70.14
2016,8,1,10,0,884.0,103.0,1.3,27.0,830.0,134.52,75.17
2016,8,1,10,15,890.5,104.5,1.4,27.5,858.5,190.91,105.94
2016,8,1,10,30,897.0,106.0,1.5,28.0,887.0,248.04,147.48
2016,8,1,10,45,897.0,109.5,1.65,28.5,907.5,305.21,193.93
2016,8,1,11,0,897.0,113.0,1.8,29.0,928.0,362.04,241.55
2016,8,1,11,15,900.0,114.0,1.9,29.0,943.0,417.93,288.72
2016,8,1,11,30,903.0,115.0,2.0,29.0,958.0,473.39,334.77
2016,8,1,11,45,899.0,119.0,2.1,29.5,963.0,526.79,377.53
2016,8,1,12,0,895.0,123.0,2.2,30.0,968.0,578.75,417.89
2016,8,1,12,15,895.0,123.0,2.3,30.0,967.5,628.69,456.52
2016,8,1,12,30,895.0,123.0,2.4,30.0,967.0,677.05,493.12
2016,8,1,12,45,891.5,123.5,2.5,30.5,958.5,721.57,525.24
2016,8,1,13,0,888.0,124.0,2.6,31.0,950.0,763.76,555.03
2016,8,1,13,15,885.0,123.5,2.7,30.5,934.0,802.97,583.9
2016,8,1,13,30,882.0,123.0,2.8,30.0,918.0,839.43,610.04
2016,8,1,13,45,872.0,124.5,2.9,30.0,893.5,868.81,630.37
2016,8,1,14,0,862.0,126.0,3.0,30.0,869.0,894.81,648.59
2016,8,1,14,15,854.5,124.0,3.1,29.5,839.5,916.34,665.36
2016,8,1,14,30,847.0,122.0,3.2,29.0,810.0,934.33,680.04
2016,8,1,14,45,835.5,121.0,3.3,29.0,774.0,945.95,689.39
2016,8,1,15,0,824.0,120.0,3.4,29.0,738.0,967.89,705.74
2016,8,1,15,15,811.0,117.0,3.5,28.5,696.5,968.74,709.78
2016,8,1,15,30,798.0,114.0,3.6,28.0,655.0,965.82,711.66
2016,8,1,15,45,776.5,112.5,3.7,28.0,609.0,952.33,705.25
2016,8,1,16,0,755.0,111.0,3.8,28.0,563.0,935.21,696.54
2016,8,1,16,15,732.0,107.0,3.85,27.0,514.0,917.37,689.82
2016,8,1,16,30,709.0,103.0,3.9,26.0,465.0,889.79,676.27
2016,8,1,16,45,672.5,99.5,4.0,25.5,413.5,846.41,650.28
2016,8,1,17,0,636.0,96.0,4.1,25.0,362.0,800.72,621.98
2016,8,1,17,15,595.0,89.0,4.1,24.0,311.0,744.2,585.55
2016,8,1,17,30,554.0,82.0,4.1,23.0,260.0,686.36,546.56
2016,8,1,17,45,492.5,73.5,4.1,22.0,210.0,606.47,488.67
2016,8,1,18,0,431.0,65.0,4.1,21.0,160.0,527.07,428.0
2016,8,1,18,15,351.0,52.0,4.1,20.0,116.5,423.83,344.84
2016,8,1,18,30,271.0,39.0,4.1,19.0,73.0,331.2,265.37
2016,8,1,18,45,164.5,24.0,4.1,18.5,41.5,208.2,134.12
2016,8,1,19,0,58.0,9.0,4.1,18.0,10.0,52.28,0.0
2016,8,1,19,15,29.0,4.5,4.05,17.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,2.1,12.5,10.5,5.9,0.0
2016,8,2,5,30,132.0,15.0,2.1,13.0,21.0,11.8,0.0
2016,8,2,5,45,254.0,28.0,2.15,13.5,57.5,22.89,13.07
2016,8,2,6,0,376.0,41.0,2.2,14.0,94.0,33.57,23.74
2016,8,2,6,15,453.5,50.0,2.15,14.5,140.5,40.7,30.5
2016,8,2,6,30,531.0,59.0,2.1,15.0,187.0,47.82,37.03
2016,8,2,6,45,368.5,94.5,2.1,16.0,193.5,68.38,55.13
2016,8,2,7,0,206.0,130.0,2.1,17.0,200.0,89.59,73.36
2016,8,2,7,15,108.0,138.5,2.05,18.0,175.5,96.11,78.49
2016,8,2,7,30,10.0,147.0,2.0,19.0,151.0,106.35,86.66
2016,8,2,7,45,130.5,184.0,1.95,20.0,252.0,123.58,100.59
2016,8,2,8,0,251.0,221.0,1.9,21.0,353.0,141.05,114.41
2016,8,2,8,15,537.5,157.0,1.9,21.5,475.5,105.49,84.06
2016,8,2,8,30,824.0,93.0,1.9,22.0,598.0,77.73,60.4
2016,8,2,8,45,838.0,96.5,1.95,23.0,643.5,88.56,69.04
2016,8,2,9,0,852.0,100.0,2.0,24.0,689.0,90.83,70.43
2016,8,2,9,15,864.5,102.5,2.1,24.5,731.0,92.31,71.32
2016,8,2,9,30,877.0,105.0,2.2,25.0,773.0,93.63,72.1
2016,8,2,9,45,884.5,108.0,2.3,26.0,808.5,94.87,72.68
2016,8,2,10,0,892.0,111.0,2.4,27.0,844.0,138.23,78.41
2016,8,2,10,15,900.0,112.5,2.45,27.0,873.5,195.52,109.71
2016,8,2,10,30,908.0,114.0,2.5,27.0,903.0,253.73,152.44
2016,8,2,10,45,895.0,126.0,2.65,27.5,920.5,313.2,201.47
2016,8,2,11,0,882.0,138.0,2.8,28.0,938.0,370.94,250.52
2016,8,2,11,15,886.0,138.5,2.9,28.0,953.5,426.63,297.92
2016,8,2,11,30,890.0,139.0,3.0,28.0,969.0,482.02,344.37
2016,8,2,11,45,875.0,150.5,3.1,28.5,971.0,534.46,386.93
2016,8,2,12,0,860.0,162.0,3.2,29.0,973.0,589.91,430.0
2016,8,2,12,15,860.5,162.0,3.3,29.0,973.0,641.13,469.81
2016,8,2,12,30,861.0,162.0,3.4,29.0,973.0,690.87,507.65
2016,8,2,12,45,869.0,155.5,3.5,29.5,967.5,729.39,536.32
2016,8,2,13,0,877.0,149.0,3.6,30.0,962.0,774.79,568.88
2016,8,2,13,15,873.0,148.0,3.65,29.5,946.0,813.23,598.03
2016,8,2,13,30,869.0,147.0,3.7,29.0,930.0,848.82,623.7
2016,8,2,13,45,847.0,154.5,3.8,29.0,901.5,887.04,650.17
2016,8,2,14,0,825.0,162.0,3.9,29.0,873.0,908.98,665.8
2016,8,2,14,15,816.5,160.0,3.95,29.0,842.5,930.07,680.84
2016,8,2,14,30,808.0,158.0,4.0,29.0,812.0,947.51,693.59
2016,8,2,14,45,794.5,155.5,4.05,29.0,775.0,955.94,700.55
2016,8,2,15,0,781.0,153.0,4.1,29.0,738.0,960.47,705.16
2016,8,2,15,15,766.0,149.5,4.1,28.5,695.5,967.53,712.81
2016,8,2,15,30,751.0,146.0,4.1,28.0,653.0,962.43,712.54
2016,8,2,15,45,733.5,140.5,4.15,27.5,607.5,948.82,707.04
2016,8,2,16,0,716.0,135.0,4.2,27.0,562.0,931.66,699.25
2016,8,2,16,15,690.5,129.5,4.2,26.5,512.0,902.96,683.27
2016,8,2,16,30,665.0,124.0,4.2,26.0,462.0,871.13,664.99
2016,8,2,16,45,635.0,116.0,4.2,25.5,411.0,828.94,639.07
2016,8,2,17,0,605.0,108.0,4.2,25.0,360.0,784.3,610.81
2016,8,2,17,15,561.0,99.5,4.1,24.0,308.0,723.2,570.34
2016,8,2,17,30,517.0,91.0,4.0,23.0,256.0,660.79,527.29
2016,8,2,17,45,462.5,80.0,3.9,22.0,207.0,578.84,467.17
2016,8,2,18,0,408.0,69.0,3.8,21.0,158.0,506.47,411.39
2016,8,2,18,15,326.0,55.0,3.7,20.0,114.0,407.14,330.92
2016,8,2,18,30,244.0,41.0,3.6,19.0,70.0,312.69,249.39
2016,8,2,18,45,142.0,24.0,3.55,18.5,39.0,188.79,114.21
2016,8,2,19,0,40.0,7.0,3.5,18.0,8.0,36.66,0.0
2016,8,2,19,15,20.0,3.5,3.5,17.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.0,2.4,12.5,9.0,5.51,0.0
2016,8,3,5,30,84.0,14.0,2.5,13.0,18.0,11.02,0.0
2016,8,3,5,45,201.0,30.0,2.6,13.5,54.0,22.8,12.79
2016,8,3,6,0,318.0,46.0,2.7,14.0,90.0,34.99,24.92
2016,8,3,6,15,398.5,57.5,2.6,14.5,136.5,46.35,35.46
2016,8,3,6,30,479.0,69.0,2.5,15.0,183.0,55.15,43.51
2016,8,3,6,45,539.5,77.0,2.4,16.0,235.0,60.92,48.54
2016,8,3,7,0,600.0,85.0,2.3,17.0,287.0,66.67,53.33
2016,8,3,7,15,331.0,129.0,2.25,18.0,243.5,88.78,72.19
2016,8,3,7,30,62.0,173.0,2.2,19.0,200.0,118.45,97.06
2016,8,3,7,45,400.0,141.0,2.15,20.0,348.5,95.35,76.63
2016,8,3,8,0,738.0,109.0,2.1,21.0,497.0,81.5,64.31
2016,8,3,8,15,760.5,113.5,2.1,21.5,547.0,83.71,65.83
2016,8,3,8,30,783.0,118.0,2.1,22.0,597.0,93.03,73.29
2016,8,3,8,45,794.0,124.0,2.1,23.0,641.5,95.78,75.05
2016,8,3,9,0,805.0,130.0,2.1,24.0,686.0,98.3,76.61
2016,8,3,9,15,818.5,133.0,2.15,24.5,727.5,98.87,76.73
2016,8,3,9,30,832.0,136.0,2.2,25.0,769.0,99.34,76.78
2016,8,3,9,45,847.5,136.0,2.3,26.0,806.0,98.12,75.32
2016,8,3,10,0,863.0,136.0,2.4,27.0,843.0,138.53,79.82
2016,8,3,10,15,871.0,137.5,2.5,27.5,872.5,203.45,116.79
2016,8,3,10,30,879.0,139.0,2.6,28.0,902.0,260.45,157.99
2016,8,3,10,45,840.0,167.0,2.75,28.5,911.0,317.39,205.57
2016,8,3,11,0,801.0,195.0,2.9,29.0,920.0,376.52,255.63
2016,8,3,11,15,805.0,196.0,3.1,29.0,935.0,430.66,301.14
2016,8,3,11,30,809.0,197.0,3.3,29.0,950.0,484.79,346.07
2016,8,3,11,45,773.5,221.5,3.5,29.0,945.5,535.85,387.98
2016,8,3,12,0,738.0,246.0,3.7,29.0,941.0,584.34,426.64
2016,8,3,12,15,737.5,246.0,3.85,29.0,940.0,632.32,463.93
2016,8,3,12,30,737.0,246.0,4.0,29.0,939.0,678.95,499.49
2016,8,3,12,45,752.0,234.0,4.15,29.0,935.5,725.22,534.44
2016,8,3,13,0,767.0,222.0,4.3,29.0,932.0,770.12,567.99
2016,8,3,13,15,762.0,220.5,4.4,29.0,915.5,806.85,595.03
2016,8,3,13,30,757.0,219.0,4.5,29.0,899.0,840.65,619.81
2016,8,3,13,45,722.5,231.5,4.6,29.0,867.5,858.91,633.23
2016,8,3,14,0,688.0,244.0,4.7,29.0,836.0,872.32,643.53
2016,8,3,14,15,678.0,240.0,4.75,28.5,806.0,888.46,657.37
2016,8,3,14,30,668.0,236.0,4.8,28.0,776.0,900.99,668.83
2016,8,3,14,45,658.0,229.0,4.9,28.0,740.5,907.09,675.09
2016,8,3,15,0,648.0,222.0,5.0,28.0,705.0,909.52,678.99
2016,8,3,15,15,630.5,215.5,5.05,27.5,663.5,901.32,676.67
2016,8,3,15,30,613.0,209.0,5.1,27.0,622.0,889.36,671.87
2016,8,3,15,45,617.0,191.0,5.15,26.5,582.0,884.6,672.31
2016,8,3,16,0,621.0,173.0,5.2,26.0,542.0,876.33,670.19
2016,8,3,16,15,594.0,165.0,5.1,25.0,493.0,833.96,644.36
2016,8,3,16,30,567.0,157.0,5.0,24.0,444.0,799.18,623.73
2016,8,3,16,45,568.0,138.0,4.95,23.5,399.0,776.71,610.71
2016,8,3,17,0,569.0,119.0,4.9,23.0,354.0,760.38,601.87
2016,8,3,17,15,525.0,109.0,4.7,22.0,302.5,690.33,552.87
2016,8,3,17,30,481.0,99.0,4.5,21.0,251.0,629.08,509.07
2016,8,3,17,45,457.0,82.5,4.35,20.5,205.0,577.48,469.99
2016,8,3,18,0,433.0,66.0,4.2,20.0,159.0,529.19,431.25
2016,8,3,18,15,348.0,52.5,4.0,19.0,114.5,422.82,344.55
2016,8,3,18,30,263.0,39.0,3.8,18.0,70.0,325.86,260.33
2016,8,3,18,45,131.5,19.5,3.65,17.5,35.0,168.76,94.38
2016,8,3,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,5,15,35.5,7.0,2.85,10.5,8.5,0.0,0.0
2016,8,4,5,30,71.0,14.0,2.9,11.0,17.0,11.02,0.0
2016,8,4,5,45,196.0,29.5,2.95,11.5,53.0,22.42,12.38
2016,8,4,6,0,321.0,45.0,3.0,12.0,89.0,34.29,24.48
2016,8,4,6,15,401.0,56.5,2.95,12.5,135.5,45.6,35.07
2016,8,4,6,30,481.0,68.0,2.9,13.0,182.0,54.43,43.21
2016,8,4,6,45,240.5,79.5,2.85,14.0,136.5,58.54,46.81
2016,8,4,7,0,0.0,91.0,2.8,15.0,91.0,67.81,54.78
2016,8,4,7,15,40.5,133.5,2.65,15.5,151.0,94.31,77.77
2016,8,4,7,30,81.0,176.0,2.5,16.0,211.0,120.32,99.86
2016,8,4,7,45,132.0,201.5,2.45,17.0,267.0,132.68,109.64
2016,8,4,8,0,183.0,227.0,2.4,18.0,323.0,147.81,121.6
2016,8,4,8,15,209.0,248.5,2.4,18.5,368.0,160.06,131.19
2016,8,4,8,30,235.0,270.0,2.4,19.0,413.0,171.94,140.37
2016,8,4,8,45,532.0,192.0,2.4,20.0,549.0,122.1,97.97
2016,8,4,9,0,829.0,114.0,2.4,21.0,685.0,89.22,69.94
2016,8,4,9,15,841.5,116.5,2.45,21.5,726.0,89.86,70.2
2016,8,4,9,30,854.0,119.0,2.5,22.0,767.0,100.25,78.53
2016,8,4,9,45,850.5,128.0,2.6,23.0,798.5,93.89,72.79
2016,8,4,10,0,847.0,137.0,2.7,24.0,830.0,136.76,80.34
2016,8,4,10,15,854.5,139.0,2.8,24.5,859.0,193.41,111.33
2016,8,4,10,30,862.0,141.0,2.9,25.0,888.0,257.21,158.28
2016,8,4,10,45,829.0,165.0,3.0,25.5,898.5,312.58,204.97
2016,8,4,11,0,796.0,189.0,3.1,26.0,909.0,370.63,254.67
2016,8,4,11,15,800.0,190.0,3.2,26.0,923.0,424.46,300.46
2016,8,4,11,30,804.0,191.0,3.3,26.0,937.0,478.27,345.59
2016,8,4,11,45,771.0,213.0,3.45,26.5,933.0,528.46,386.56
2016,8,4,12,0,738.0,235.0,3.6,27.0,929.0,576.38,424.33
2016,8,4,12,15,737.5,235.0,3.7,27.0,927.5,624.1,461.65
2016,8,4,12,30,737.0,235.0,3.8,27.0,926.0,670.45,497.19
2016,8,4,12,45,739.0,231.0,3.95,27.0,919.0,713.71,530.13
2016,8,4,13,0,741.0,227.0,4.1,27.0,912.0,755.02,561.22
2016,8,4,13,15,735.5,225.0,4.2,26.5,895.5,790.01,588.44
2016,8,4,13,30,730.0,223.0,4.3,26.0,879.0,822.07,613.49
2016,8,4,13,45,694.0,236.5,4.45,25.5,847.0,839.01,627.52
2016,8,4,14,0,658.0,250.0,4.6,25.0,815.0,851.03,638.42
2016,8,4,14,15,647.5,246.0,4.6,24.5,785.0,865.94,651.24
2016,8,4,14,30,637.0,242.0,4.6,24.0,755.0,877.27,661.64
2016,8,4,14,45,621.0,237.0,4.7,24.0,718.5,878.81,664.67
2016,8,4,15,0,605.0,232.0,4.8,24.0,682.0,876.55,665.19
2016,8,4,15,15,588.0,225.0,4.8,23.5,641.5,860.73,657.23
2016,8,4,15,30,571.0,218.0,4.8,23.0,601.0,848.84,651.93
2016,8,4,15,45,569.5,201.5,4.85,22.5,561.0,839.06,648.99
2016,8,4,16,0,568.0,185.0,4.9,22.0,521.0,826.11,643.53
2016,8,4,16,15,541.0,175.5,4.85,21.0,473.0,792.35,623.38
2016,8,4,16,30,514.0,166.0,4.8,20.0,425.0,756.16,601.18
2016,8,4,16,45,512.5,146.5,4.8,19.5,381.0,731.36,586.15
2016,8,4,17,0,511.0,127.0,4.8,19.0,337.0,703.68,568.5
2016,8,4,17,15,467.0,115.5,4.7,18.0,287.0,642.09,524.84
2016,8,4,17,30,423.0,104.0,4.6,17.0,237.0,580.11,479.34
2016,8,4,17,45,397.5,86.5,4.55,16.5,193.0,527.41,438.44
2016,8,4,18,0,372.0,69.0,4.5,16.0,149.0,474.01,394.64
2016,8,4,18,15,291.5,53.5,4.4,15.5,105.5,374.96,310.95
2016,8,4,18,30,211.0,38.0,4.3,15.0,62.0,280.45,225.91
2016,8,4,18,45,105.5,19.0,4.2,14.5,31.0,145.51,72.82
2016,8,4,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,5,15,62.0,7.0,2.7,10.5,9.0,0.0,0.0
2016,8,5,5,30,124.0,14.0,2.8,11.0,18.0,11.02,0.0
2016,8,5,5,45,263.0,26.5,2.9,11.5,55.5,21.76,11.6
2016,8,5,6,0,402.0,39.0,3.0,12.0,93.0,32.18,22.59
2016,8,5,6,15,485.0,48.0,2.95,12.5,141.5,39.44,29.57
2016,8,5,6,30,568.0,57.0,2.9,13.0,190.0,46.72,36.32
2016,8,5,6,45,284.0,57.5,2.9,13.5,124.0,42.74,32.79
2016,8,5,7,0,0.0,58.0,2.9,14.0,58.0,44.42,34.2
2016,8,5,7,15,6.5,103.0,2.8,14.5,106.0,76.74,62.65
2016,8,5,7,30,13.0,148.0,2.7,15.0,154.0,106.84,88.58
2016,8,5,7,45,6.5,148.0,2.6,15.5,151.0,107.97,89.01
2016,8,5,8,0,0.0,148.0,2.5,16.0,148.0,108.77,89.19
2016,8,5,8,15,7.0,177.5,2.4,16.5,182.0,128.75,105.75
2016,8,5,8,30,14.0,207.0,2.3,17.0,216.0,148.35,121.7
2016,8,5,8,45,38.0,253.0,2.25,18.0,278.5,167.14,136.5
2016,8,5,9,0,62.0,299.0,2.2,19.0,341.0,191.85,155.91
2016,8,5,9,15,179.5,321.5,2.15,19.5,455.0,195.34,158.0
2016,8,5,9,30,297.0,344.0,2.1,20.0,569.0,194.98,157.01
2016,8,5,9,45,364.0,336.0,2.1,21.0,624.5,191.55,153.33
2016,8,5,10,0,431.0,328.0,2.1,22.0,680.0,199.64,140.78
2016,8,5,10,15,674.5,221.5,2.15,22.5,795.0,206.6,129.46
2016,8,5,10,30,918.0,115.0,2.2,23.0,910.0,253.32,153.87
2016,8,5,10,45,914.5,121.5,2.25,23.5,930.0,313.04,203.27
2016,8,5,11,0,911.0,128.0,2.3,24.0,950.0,372.07,253.65
2016,8,5,11,15,914.0,128.5,2.35,24.0,965.0,429.11,302.76
2016,8,5,11,30,917.0,129.0,2.4,24.0,980.0,485.68,350.69
2016,8,5,11,45,910.0,135.0,2.45,24.5,984.0,540.26,395.24
2016,8,5,12,0,903.0,141.0,2.5,25.0,988.0,593.14,437.02
2016,8,5,12,15,903.0,140.5,2.6,25.0,987.0,643.91,477.12
2016,8,5,12,30,903.0,140.0,2.7,25.0,986.0,693.05,515.08
2016,8,5,12,45,914.0,131.5,2.8,25.5,981.5,741.89,551.11
2016,8,5,13,0,925.0,123.0,2.9,26.0,977.0,788.98,585.15
2016,8,5,13,15,921.5,122.5,2.95,26.0,960.5,829.48,613.88
2016,8,5,13,30,918.0,122.0,3.0,26.0,944.0,867.07,639.65
2016,8,5,13,45,904.0,125.5,3.15,26.0,917.5,896.26,660.46
2016,8,5,14,0,890.0,129.0,3.3,26.0,891.0,921.76,678.98
2016,8,5,14,15,882.0,127.5,3.35,26.0,860.0,944.33,695.03
2016,8,5,14,30,874.0,126.0,3.4,26.0,829.0,963.26,708.83
2016,8,5,14,45,862.0,124.5,3.5,26.0,791.0,988.5,727.33
2016,8,5,15,0,850.0,123.0,3.6,26.0,753.0,996.4,734.5
2016,8,5,15,15,836.5,120.0,3.65,25.5,710.5,997.22,738.43
2016,8,5,15,30,823.0,117.0,3.7,25.0,668.0,994.13,740.0
2016,8,5,15,45,809.5,112.0,3.75,24.5,622.0,984.93,737.67
2016,8,5,16,0,796.0,107.0,3.8,24.0,576.0,971.99,732.95
2016,8,5,16,15,773.0,102.5,3.85,23.5,525.0,946.34,719.6
2016,8,5,16,30,750.0,98.0,3.9,23.0,474.0,924.56,708.85
2016,8,5,16,45,727.0,91.0,3.95,22.5,422.5,889.73,688.69
2016,8,5,17,0,704.0,84.0,4.0,22.0,371.0,852.2,666.12
2016,8,5,17,15,662.0,78.0,3.95,21.0,318.0,795.03,629.17
2016,8,5,17,30,620.0,72.0,3.9,20.0,265.0,736.5,589.59
2016,8,5,17,45,566.5,63.5,3.85,19.5,214.0,662.95,535.28
2016,8,5,18,0,513.0,55.0,3.8,19.0,163.0,589.7,478.07
2016,8,5,18,15,420.5,44.5,3.75,18.0,116.5,480.55,389.83
2016,8,5,18,30,328.0,34.0,3.7,17.0,70.0,376.17,298.1
2016,8,5,18,45,164.0,17.0,3.7,16.5,35.0,194.21,82.56
2016,8,5,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.5,2.45,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,13.0,2.5,11.0,15.0,10.23,0.0
2016,8,6,5,45,210.0,27.5,2.55,11.5,50.5,21.0,10.7
2016,8,6,6,0,342.0,42.0,2.6,12.0,86.0,34.39,24.48
2016,8,6,6,15,427.0,52.0,2.55,12.5,133.0,42.24,32.05
2016,8,6,6,30,512.0,62.0,2.5,13.0,180.0,50.09,39.33
2016,8,6,6,45,256.0,84.5,2.45,13.5,143.5,61.9,49.9
2016,8,6,7,0,0.0,107.0,2.4,14.0,107.0,78.12,64.14
2016,8,6,7,15,4.5,125.5,2.35,14.5,127.5,91.21,75.35
2016,8,6,7,30,9.0,144.0,2.3,15.0,148.0,104.23,86.27
2016,8,6,7,45,21.0,172.0,2.25,16.0,182.5,123.12,101.89
2016,8,6,8,0,33.0,200.0,2.2,17.0,217.0,135.46,111.59
2016,8,6,8,15,62.5,234.0,2.2,17.5,270.5,155.45,127.83
2016,8,6,8,30,92.0,268.0,2.2,18.0,324.0,174.78,143.27
2016,8,6,8,45,75.5,282.0,2.2,19.0,330.0,182.69,148.78
2016,8,6,9,0,59.0,296.0,2.2,20.0,336.0,190.26,153.99
2016,8,6,9,15,472.0,200.0,2.3,20.5,554.0,120.97,96.3
2016,8,6,9,30,885.0,104.0,2.4,21.0,772.0,93.45,73.14
2016,8,6,9,45,595.5,241.0,2.5,21.5,700.0,137.7,109.46
2016,8,6,10,0,306.0,378.0,2.6,22.0,628.0,225.97,164.77
2016,8,6,10,15,379.0,364.5,2.75,22.5,685.0,257.03,180.21
2016,8,6,10,30,452.0,351.0,2.9,23.0,742.0,284.63,196.94
2016,8,6,10,45,674.0,240.5,3.05,23.5,839.5,310.94,210.65
2016,8,6,11,0,896.0,130.0,3.2,24.0,937.0,367.78,251.82
2016,8,6,11,15,899.0,131.0,3.35,24.0,952.0,424.37,301.05
2016,8,6,11,30,902.0,132.0,3.5,24.0,967.0,480.53,349.25
2016,8,6,11,45,898.5,135.5,3.65,24.5,972.5,534.52,394.06
2016,8,6,12,0,895.0,139.0,3.8,25.0,978.0,587.1,436.47
2016,8,6,12,15,895.0,139.0,3.9,25.0,977.0,637.8,477.08
2016,8,6,12,30,895.0,139.0,4.0,25.0,976.0,686.91,515.58
2016,8,6,12,45,887.5,142.0,4.15,25.0,966.0,731.26,549.98
2016,8,6,13,0,880.0,145.0,4.3,25.0,956.0,773.03,581.92
2016,8,6,13,15,876.5,144.0,4.35,24.5,939.5,811.98,612.24
2016,8,6,13,30,873.0,143.0,4.4,24.0,923.0,848.1,639.01
2016,8,6,13,45,867.0,142.0,4.5,24.0,899.5,879.13,661.32
2016,8,6,14,0,861.0,141.0,4.6,24.0,876.0,920.16,690.79
2016,8,6,14,15,853.5,139.0,4.65,24.0,845.5,942.79,707.31
2016,8,6,14,30,846.0,137.0,4.7,24.0,815.0,961.74,721.58
2016,8,6,14,45,840.5,132.0,4.8,24.0,779.5,975.73,733.07
2016,8,6,15,0,835.0,127.0,4.9,24.0,744.0,985.93,742.21
2016,8,6,15,15,821.5,124.0,4.95,23.5,702.0,986.59,746.16
2016,8,6,15,30,808.0,121.0,5.0,23.0,660.0,983.37,747.69
2016,8,6,15,45,794.5,115.5,5.05,22.5,614.5,973.54,744.83
2016,8,6,16,0,781.0,110.0,5.1,22.0,569.0,959.98,739.5
2016,8,6,16,15,758.0,106.0,5.1,21.5,518.5,934.89,725.71
2016,8,6,16,30,735.0,102.0,5.1,21.0,468.0,914.46,715.19
2016,8,6,16,45,709.5,95.5,5.15,20.5,416.5,877.96,693.14
2016,8,6,17,0,684.0,89.0,5.2,20.0,365.0,838.85,668.63
2016,8,6,17,15,641.0,82.5,5.1,19.0,312.5,780.26,629.09
2016,8,6,17,30,598.0,76.0,5.0,18.0,260.0,720.33,586.88
2016,8,6,17,45,547.0,66.0,4.95,17.5,209.5,647.6,531.58
2016,8,6,18,0,496.0,56.0,4.9,17.0,159.0,575.11,473.36
2016,8,6,18,15,401.0,45.5,4.75,16.0,113.0,464.13,381.32
2016,8,6,18,30,306.0,35.0,4.6,15.0,67.0,357.8,285.52
2016,8,6,18,45,153.0,17.5,4.45,14.5,33.5,184.23,59.29
2016,8,6,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,43.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,8,7,5,30,86.0,13.0,3.0,10.0,15.0,10.23,0.0
2016,8,7,5,45,245.0,25.5,3.15,10.5,52.5,20.93,10.35
2016,8,7,6,0,404.0,38.0,3.3,11.0,90.0,31.43,21.94
2016,8,7,6,15,489.5,47.0,3.3,11.5,139.0,38.72,29.01
2016,8,7,6,30,575.0,56.0,3.3,12.0,188.0,46.06,35.86
2016,8,7,6,45,351.5,92.5,3.3,13.0,179.5,66.94,54.5
2016,8,7,7,0,128.0,129.0,3.3,14.0,171.0,89.47,74.2
2016,8,7,7,15,75.0,141.5,3.25,14.5,167.5,99.21,82.4
2016,8,7,7,30,22.0,154.0,3.2,15.0,164.0,110.56,91.84
2016,8,7,7,45,430.5,116.0,3.15,16.0,338.5,80.95,65.45
2016,8,7,8,0,839.0,78.0,3.1,17.0,513.0,69.13,54.74
2016,8,7,8,15,858.0,81.0,3.05,17.5,563.5,79.22,63.12
2016,8,7,8,30,877.0,84.0,3.0,18.0,614.0,81.95,65.1
2016,8,7,8,45,890.5,86.5,2.95,19.0,660.5,84.07,66.43
2016,8,7,9,0,904.0,89.0,2.9,20.0,707.0,86.03,67.62
2016,8,7,9,15,915.0,91.0,2.9,20.5,749.0,87.47,68.52
2016,8,7,9,30,926.0,93.0,2.9,21.0,791.0,88.76,69.3
2016,8,7,9,45,917.0,104.0,2.9,22.0,822.0,94.04,73.26
2016,8,7,10,0,908.0,115.0,2.9,23.0,853.0,135.83,79.85
2016,8,7,10,15,915.0,116.5,2.9,23.5,882.5,194.44,110.57
2016,8,7,10,30,922.0,118.0,2.9,24.0,912.0,253.85,153.8
2016,8,7,10,45,912.0,128.0,2.95,24.5,930.0,314.35,203.91
2016,8,7,11,0,902.0,138.0,3.0,25.0,948.0,373.45,254.54
2016,8,7,11,15,905.0,138.5,3.05,25.0,963.0,430.35,303.59
2016,8,7,11,30,908.0,139.0,3.1,25.0,978.0,486.79,351.52
2016,8,7,11,45,898.0,146.5,3.15,25.5,981.5,540.68,395.72
2016,8,7,12,0,888.0,154.0,3.2,26.0,985.0,592.59,436.97
2016,8,7,12,15,888.0,154.0,3.3,26.0,984.0,643.4,477.2
2016,8,7,12,30,888.0,154.0,3.4,26.0,983.0,692.64,515.35
2016,8,7,12,45,894.5,148.0,3.5,26.5,976.5,740.2,550.54
2016,8,7,13,0,901.0,142.0,3.6,27.0,970.0,785.86,583.65
2016,8,7,13,15,897.5,141.0,3.7,27.0,953.5,825.62,612.9
2016,8,7,13,30,894.0,140.0,3.8,27.0,937.0,862.51,638.66
2016,8,7,13,45,876.0,145.5,3.9,27.0,909.0,889.64,657.86
2016,8,7,14,0,858.0,151.0,4.0,27.0,881.0,927.06,684.12
2016,8,7,14,15,849.5,149.0,4.05,26.5,850.0,948.96,701.1
2016,8,7,14,30,841.0,147.0,4.1,26.0,819.0,967.1,715.88
2016,8,7,14,45,834.0,142.0,4.15,26.0,783.0,979.81,725.82
2016,8,7,15,0,827.0,137.0,4.2,26.0,747.0,988.66,733.42
2016,8,7,15,15,812.5,133.5,4.2,25.5,704.0,987.81,735.9
2016,8,7,15,30,798.0,130.0,4.2,25.0,661.0,983.02,735.97
2016,8,7,15,45,790.5,122.0,4.25,25.0,616.0,976.58,733.98
2016,8,7,16,0,783.0,114.0,4.3,25.0,571.0,966.38,729.58
2016,8,7,16,15,758.5,109.5,4.25,24.5,520.0,947.11,719.94
2016,8,7,16,30,734.0,105.0,4.2,24.0,469.0,917.18,702.9
2016,8,7,16,45,716.0,96.0,4.2,23.5,418.0,884.99,684.29
2016,8,7,17,0,698.0,87.0,4.2,23.0,367.0,849.92,663.14
2016,8,7,17,15,654.5,80.5,4.0,22.0,313.5,790.63,623.97
2016,8,7,17,30,611.0,74.0,3.8,21.0,260.0,730.0,582.22
2016,8,7,17,45,564.0,64.0,3.65,20.0,209.5,660.75,531.8
2016,8,7,18,0,517.0,54.0,3.5,19.0,159.0,591.53,478.14
2016,8,7,18,15,420.0,43.5,3.35,18.0,112.5,478.39,386.36
2016,8,7,18,30,323.0,33.0,3.2,17.0,66.0,370.34,289.63
2016,8,7,18,45,161.5,16.5,3.1,16.5,33.0,187.86,33.16
2016,8,7,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,6.0,2.55,11.5,7.0,0.0,0.0
2016,8,8,5,30,88.0,12.0,2.7,12.0,14.0,9.44,0.0
2016,8,8,5,45,231.5,25.0,2.9,12.5,49.5,20.5,9.49
2016,8,8,6,0,375.0,38.0,3.1,13.0,85.0,31.3,21.59
2016,8,8,6,15,461.5,47.0,3.0,13.5,133.0,38.54,28.58
2016,8,8,6,30,548.0,56.0,2.9,14.0,181.0,45.82,35.34
2016,8,8,6,45,360.0,91.0,2.85,14.5,182.0,66.06,53.39
2016,8,8,7,0,172.0,126.0,2.8,15.0,183.0,88.34,72.9
2016,8,8,7,15,102.0,142.5,2.65,16.0,177.5,97.96,80.81
2016,8,8,7,30,32.0,159.0,2.5,17.0,172.0,109.88,90.52
2016,8,8,7,45,136.0,188.0,2.45,18.0,256.5,125.56,103.22
2016,8,8,8,0,240.0,217.0,2.4,19.0,341.0,138.81,113.62
2016,8,8,8,15,544.5,152.5,2.35,19.5,470.0,103.79,83.42
2016,8,8,8,30,849.0,88.0,2.3,20.0,599.0,83.68,66.01
2016,8,8,8,45,861.0,92.0,2.25,21.0,644.5,86.55,67.97
2016,8,8,9,0,873.0,96.0,2.2,22.0,690.0,89.21,69.72
2016,8,8,9,15,884.5,98.0,2.2,22.5,731.5,90.51,70.48
2016,8,8,9,30,896.0,100.0,2.2,23.0,773.0,91.67,71.13
2016,8,8,9,45,885.5,112.0,2.25,23.5,803.5,97.18,75.38
2016,8,8,10,0,875.0,124.0,2.3,24.0,834.0,136.95,81.63
2016,8,8,10,15,882.0,125.5,2.35,24.5,863.0,193.82,110.97
2016,8,8,10,30,889.0,127.0,2.4,25.0,892.0,251.49,152.52
2016,8,8,10,45,868.0,144.0,2.5,25.5,906.5,311.17,201.9
2016,8,8,11,0,847.0,161.0,2.6,26.0,921.0,366.64,249.53
2016,8,8,11,15,850.5,162.0,2.7,26.0,935.5,423.05,297.55
2016,8,8,11,30,854.0,163.0,2.8,26.0,950.0,479.24,344.7
2016,8,8,11,45,837.0,175.0,2.95,26.5,951.5,532.69,388.22
2016,8,8,12,0,820.0,187.0,3.1,27.0,953.0,583.73,428.53
2016,8,8,12,15,819.5,187.0,3.25,27.0,952.0,633.28,467.56
2016,8,8,12,30,819.0,187.0,3.4,27.0,951.0,681.31,504.63
2016,8,8,12,45,802.0,195.5,3.6,27.0,937.5,722.78,536.37
2016,8,8,13,0,785.0,204.0,3.8,27.0,924.0,761.01,565.29
2016,8,8,13,15,780.5,202.5,3.95,26.5,908.0,797.55,593.88
2016,8,8,13,30,776.0,201.0,4.1,26.0,892.0,839.32,625.63
2016,8,8,13,45,766.0,201.0,4.25,26.0,867.5,867.54,646.77
2016,8,8,14,0,756.0,201.0,4.4,26.0,843.0,892.28,665.46
2016,8,8,14,15,746.0,198.0,4.5,25.5,812.5,910.56,680.46
2016,8,8,14,30,736.0,195.0,4.6,25.0,782.0,925.16,693.43
2016,8,8,14,45,741.0,182.0,4.75,25.0,750.0,940.22,706.01
2016,8,8,15,0,746.0,169.0,4.9,25.0,718.0,951.69,716.31
2016,8,8,15,15,730.0,165.0,4.95,24.5,675.5,948.52,717.5
2016,8,8,15,30,714.0,161.0,5.0,24.0,633.0,941.57,716.32
2016,8,8,15,45,727.5,142.5,5.1,23.5,594.0,944.52,722.57
2016,8,8,16,0,741.0,124.0,5.2,23.0,555.0,943.31,726.05
2016,8,8,16,15,715.5,119.0,5.15,22.5,504.5,915.05,709.52
2016,8,8,16,30,690.0,114.0,5.1,22.0,454.0,883.63,690.71
2016,8,8,16,45,690.5,99.0,5.1,21.5,407.0,862.99,679.74
2016,8,8,17,0,691.0,84.0,5.1,21.0,360.0,838.65,665.66
2016,8,8,17,15,647.0,78.0,4.95,20.0,307.0,779.67,625.63
2016,8,8,17,30,603.0,72.0,4.8,19.0,254.0,719.43,583.07
2016,8,8,17,45,563.5,61.5,4.65,18.5,205.0,656.74,535.24
2016,8,8,18,0,524.0,51.0,4.5,18.0,156.0,593.8,484.21
2016,8,8,18,15,425.5,41.0,4.3,17.0,110.0,480.03,390.24
2016,8,8,18,30,327.0,31.0,4.1,16.0,64.0,371.71,290.4
2016,8,8,18,45,163.5,15.5,3.9,15.5,32.0,186.21,0.0
2016,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,5.5,3.4,11.0,6.5,0.0,0.0
2016,8,9,5,30,72.0,11.0,3.5,11.0,13.0,8.65,0.0
2016,8,9,5,45,216.5,24.5,3.6,11.5,47.5,20.06,8.74
2016,8,9,6,0,361.0,38.0,3.7,12.0,82.0,31.27,21.59
2016,8,9,6,15,448.5,47.5,3.65,12.5,129.5,38.88,28.97
2016,8,9,6,30,536.0,57.0,3.6,13.0,177.0,46.51,36.09
2016,8,9,6,45,268.0,56.5,3.6,13.5,116.5,41.9,32.03
2016,8,9,7,0,0.0,56.0,3.6,14.0,56.0,42.88,32.82
2016,8,9,7,15,3.5,98.0,3.45,14.5,100.0,73.21,59.57
2016,8,9,7,30,7.0,140.0,3.3,15.0,144.0,101.51,84.02
2016,8,9,7,45,23.0,170.5,3.2,16.0,182.5,122.05,101.1
2016,8,9,8,0,39.0,201.0,3.1,17.0,221.0,135.93,112.17
2016,8,9,8,15,144.5,232.0,2.95,17.5,317.0,150.2,123.6
2016,8,9,8,30,250.0,263.0,2.8,18.0,413.0,161.41,132.32
2016,8,9,8,45,301.5,274.5,2.65,18.5,469.5,167.43,136.62
2016,8,9,9,0,353.0,286.0,2.5,19.0,526.0,173.27,140.76
2016,8,9,9,15,354.0,304.5,2.4,19.5,557.5,180.73,146.23
2016,8,9,9,30,355.0,323.0,2.3,20.0,589.0,187.7,151.27
2016,8,9,9,45,348.0,342.0,2.2,21.0,613.5,194.17,155.58
2016,8,9,10,0,341.0,361.0,2.1,22.0,638.0,219.38,159.07
2016,8,9,10,15,607.5,248.5,2.1,22.5,762.0,210.04,135.12
2016,8,9,10,30,874.0,136.0,2.1,23.0,886.0,252.54,154.92
2016,8,9,10,45,852.5,153.5,2.1,23.5,900.5,307.79,201.08
2016,8,9,11,0,831.0,171.0,2.1,24.0,915.0,367.28,251.68
2016,8,9,11,15,835.0,172.0,2.15,24.0,930.0,423.21,299.24
2016,8,9,11,30,839.0,173.0,2.2,24.0,945.0,479.02,345.96
2016,8,9,11,45,811.0,192.0,2.3,24.5,943.0,531.32,388.54
2016,8,9,12,0,783.0,211.0,2.4,25.0,941.0,580.18,427.05
2016,8,9,12,15,783.0,210.5,2.5,25.0,940.0,628.35,464.82
2016,8,9,12,30,783.0,210.0,2.6,25.0,939.0,675.11,500.72
2016,8,9,12,45,776.5,211.5,2.75,25.5,928.5,722.9,535.58
2016,8,9,13,0,770.0,213.0,2.9,26.0,918.0,763.79,565.05
2016,8,9,13,15,765.5,211.5,2.95,26.0,901.5,800.91,592.15
2016,8,9,13,30,761.0,210.0,3.0,26.0,885.0,835.14,616.96
2016,8,9,13,45,722.0,225.5,3.15,26.0,852.5,852.56,630.08
2016,8,9,14,0,683.0,241.0,3.3,26.0,820.0,864.79,639.65
2016,8,9,14,15,672.0,237.0,3.35,26.0,789.5,879.85,651.35
2016,8,9,14,30,661.0,233.0,3.4,26.0,759.0,891.23,660.58
2016,8,9,14,45,631.0,235.5,3.5,26.0,718.5,886.67,659.03
2016,8,9,15,0,601.0,238.0,3.6,26.0,678.0,871.72,650.71
2016,8,9,15,15,583.0,230.0,3.65,25.5,636.5,861.1,646.7
2016,8,9,15,30,565.0,222.0,3.7,25.0,595.0,847.17,640.4
2016,8,9,15,45,544.5,212.0,3.75,24.5,550.0,825.4,628.66
2016,8,9,16,0,524.0,202.0,3.8,24.0,505.0,800.67,614.78
2016,8,9,16,15,495.5,190.5,3.8,23.5,456.5,763.41,591.45
2016,8,9,16,30,467.0,179.0,3.8,23.0,408.0,723.78,566.05
2016,8,9,16,45,442.5,162.5,3.85,22.5,360.0,680.3,537.65
2016,8,9,17,0,418.0,146.0,3.9,22.0,312.0,634.97,507.06
2016,8,9,17,15,374.0,130.0,3.8,21.0,262.5,569.74,460.36
2016,8,9,17,30,330.0,114.0,3.7,20.0,213.0,483.53,395.99
2016,8,9,17,45,286.5,94.0,3.65,19.5,167.5,414.44,341.47
2016,8,9,18,0,243.0,74.0,3.6,19.0,122.0,345.87,284.86
2016,8,9,18,15,176.0,52.5,3.55,18.0,82.0,254.17,207.07
2016,8,9,18,30,109.0,31.0,3.5,17.0,42.0,162.73,124.39
2016,8,9,18,45,54.5,15.5,3.45,16.5,21.0,77.96,0.0
2016,8,9,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,2.35,11.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,2.5,12.0,9.0,6.29,0.0
2016,8,10,5,45,157.0,24.0,2.65,12.5,40.5,18.25,6.88
2016,8,10,6,0,267.0,40.0,2.8,13.0,72.0,30.39,20.68
2016,8,10,6,15,350.5,53.0,2.75,13.5,117.0,40.26,30.05
2016,8,10,6,30,434.0,66.0,2.7,14.0,162.0,52.71,41.44
2016,8,10,6,45,217.0,60.0,2.7,14.5,108.0,43.69,33.49
2016,8,10,7,0,0.0,54.0,2.7,15.0,54.0,41.33,31.32
2016,8,10,7,15,0.0,66.5,2.55,15.5,66.5,50.99,39.73
2016,8,10,7,30,0.0,79.0,2.4,16.0,79.0,60.57,47.92
2016,8,10,7,45,0.0,91.5,2.25,17.0,91.5,69.79,55.57
2016,8,10,8,0,0.0,104.0,2.1,18.0,104.0,78.94,63.0
2016,8,10,8,15,1.0,134.0,2.0,18.5,135.0,100.02,80.64
2016,8,10,8,30,2.0,164.0,1.9,19.0,166.0,120.58,97.52
2016,8,10,8,45,5.0,180.0,1.85,20.0,183.5,131.72,106.1
2016,8,10,9,0,8.0,196.0,1.8,21.0,201.0,142.77,114.48
2016,8,10,9,15,9.0,207.0,1.7,21.5,213.5,150.44,120.21
2016,8,10,9,30,10.0,218.0,1.6,22.0,226.0,158.03,125.84
2016,8,10,9,45,13.5,244.5,1.55,23.0,255.5,175.36,139.04
2016,8,10,10,0,17.0,271.0,1.5,24.0,285.0,194.04,145.98
2016,8,10,10,15,39.5,332.0,1.45,24.5,366.0,222.24,165.5
2016,8,10,10,30,62.0,393.0,1.4,25.0,447.0,267.61,197.63
2016,8,10,10,45,281.5,379.0,1.35,26.0,630.0,302.57,214.48
2016,8,10,11,0,501.0,365.0,1.3,27.0,813.0,380.3,265.34
2016,8,10,11,15,710.0,243.5,1.4,27.0,889.5,419.29,293.24
2016,8,10,11,30,919.0,122.0,1.5,27.0,966.0,479.24,339.17
2016,8,10,11,45,914.5,126.0,1.6,27.5,971.5,534.15,383.21
2016,8,10,12,0,910.0,130.0,1.7,28.0,977.0,587.49,424.71
2016,8,10,12,15,910.0,130.0,1.85,28.0,976.0,638.94,464.79
2016,8,10,12,30,910.0,130.0,2.0,28.0,975.0,688.72,502.78
2016,8,10,12,45,904.0,132.0,2.15,28.0,964.5,734.01,536.88
2016,8,10,13,0,898.0,134.0,2.3,28.0,954.0,776.74,568.63
2016,8,10,13,15,894.0,133.0,2.45,28.0,937.0,815.8,597.15
2016,8,10,13,30,890.0,132.0,2.6,28.0,920.0,851.94,622.37
2016,8,10,13,45,879.0,133.5,2.8,28.0,894.5,881.27,643.51
2016,8,10,14,0,868.0,135.0,3.0,28.0,869.0,907.08,662.46
2016,8,10,14,15,859.5,133.0,3.15,27.5,837.5,928.3,679.55
2016,8,10,14,30,851.0,131.0,3.3,27.0,806.0,959.6,703.54
2016,8,10,14,45,839.0,129.0,3.5,27.0,768.0,970.49,713.14
2016,8,10,15,0,827.0,127.0,3.7,27.0,730.0,977.46,720.46
2016,8,10,15,15,812.0,124.0,3.8,26.5,687.5,976.46,723.47
2016,8,10,15,30,797.0,121.0,3.9,26.0,645.0,971.56,724.09
2016,8,10,15,45,779.0,117.0,4.0,25.5,597.5,958.68,719.48
2016,8,10,16,0,761.0,113.0,4.1,25.0,550.0,942.09,712.43
2016,8,10,16,15,735.5,108.0,4.1,24.5,499.5,921.15,701.84
2016,8,10,16,30,710.0,103.0,4.1,24.0,449.0,889.59,683.74
2016,8,10,16,45,677.5,97.0,4.15,23.5,397.0,846.82,657.61
2016,8,10,17,0,645.0,91.0,4.2,23.0,345.0,801.66,629.03
2016,8,10,17,15,599.0,84.0,4.15,22.0,292.0,739.97,587.93
2016,8,10,17,30,553.0,77.0,4.1,21.0,239.0,677.07,544.03
2016,8,10,17,45,487.5,67.0,4.05,20.0,189.0,591.66,480.23
2016,8,10,18,0,422.0,57.0,4.0,19.0,139.0,507.18,413.48
2016,8,10,18,15,325.5,44.0,3.9,18.0,95.5,394.45,320.04
2016,8,10,18,30,229.0,31.0,3.8,17.0,52.0,287.51,219.44
2016,8,10,18,45,114.5,15.5,3.75,16.5,26.0,104.66,0.0
2016,8,10,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,5,15,17.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,8,11,5,30,34.0,6.0,1.7,12.0,6.0,4.72,0.0
2016,8,11,5,45,131.0,22.5,1.95,12.5,36.0,17.07,5.49
2016,8,11,6,0,228.0,39.0,2.2,13.0,66.0,29.47,19.84
2016,8,11,6,15,308.5,54.5,2.1,13.5,110.5,40.99,30.68
2016,8,11,6,30,389.0,70.0,2.0,14.0,155.0,52.4,41.16
2016,8,11,6,45,450.5,81.0,1.95,15.0,205.5,60.48,48.33
2016,8,11,7,0,512.0,92.0,1.9,16.0,256.0,71.15,57.53
2016,8,11,7,15,374.0,129.0,1.85,16.5,260.0,89.79,73.56
2016,8,11,7,30,236.0,166.0,1.8,17.0,264.0,111.2,91.65
2016,8,11,7,45,296.0,179.5,1.75,18.0,319.5,119.87,98.33
2016,8,11,8,0,356.0,193.0,1.7,19.0,375.0,128.41,104.78
