Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,8,15,539.5,162.5,1.65,20.0,469.0,109.2,87.8
2016,8,11,8,30,723.0,132.0,1.6,21.0,563.0,93.29,73.83
2016,8,11,8,45,745.5,135.0,1.6,22.0,610.0,94.01,73.93
2016,8,11,9,0,768.0,138.0,1.6,23.0,657.0,94.69,73.97
2016,8,11,9,15,782.5,142.0,1.5,23.5,699.0,103.96,81.27
2016,8,11,9,30,797.0,146.0,1.4,24.0,741.0,104.87,81.63
2016,8,11,9,45,838.0,133.5,1.35,25.0,785.5,97.18,74.84
2016,8,11,10,0,879.0,121.0,1.3,26.0,830.0,132.6,78.8
2016,8,11,10,15,886.5,122.5,1.25,26.5,859.5,189.98,107.02
2016,8,11,10,30,894.0,124.0,1.2,27.0,889.0,248.21,147.79
2016,8,11,10,45,893.5,129.0,1.2,27.5,910.0,307.09,194.74
2016,8,11,11,0,893.0,134.0,1.2,28.0,931.0,365.61,243.04
2016,8,11,11,15,896.5,134.5,1.25,28.0,946.0,422.4,290.5
2016,8,11,11,30,900.0,135.0,1.3,28.0,961.0,478.78,336.84
2016,8,11,11,45,894.0,140.5,1.4,28.5,965.5,533.18,380.12
2016,8,11,12,0,888.0,146.0,1.5,29.0,970.0,585.95,420.82
2016,8,11,12,15,887.5,146.0,1.6,29.0,969.0,636.46,459.62
2016,8,11,12,30,887.0,146.0,1.7,29.0,968.0,685.31,496.33
2016,8,11,12,45,885.0,145.5,1.8,29.0,958.5,730.88,530.03
2016,8,11,13,0,883.0,145.0,1.9,29.0,949.0,774.14,561.56
2016,8,11,13,15,878.5,144.0,1.95,29.0,932.0,812.57,588.98
2016,8,11,13,30,874.0,143.0,2.0,29.0,915.0,848.07,612.77
2016,8,11,13,45,859.0,146.5,2.15,29.0,888.0,888.28,640.53
2016,8,11,14,0,844.0,150.0,2.3,29.0,861.0,913.12,658.34
2016,8,11,14,15,835.0,148.0,2.4,28.5,829.5,934.14,674.85
2016,8,11,14,30,826.0,146.0,2.5,28.0,798.0,951.41,689.17
2016,8,11,14,45,808.5,145.5,2.65,28.0,759.0,958.25,696.04
2016,8,11,15,0,791.0,145.0,2.8,28.0,720.0,961.01,700.48
2016,8,11,15,15,775.0,141.5,2.9,27.5,677.0,958.14,702.41
2016,8,11,15,30,759.0,138.0,3.0,27.0,634.0,960.22,707.81
2016,8,11,15,45,737.5,133.5,3.1,27.0,586.5,943.58,699.49
2016,8,11,16,0,716.0,129.0,3.2,27.0,539.0,923.33,688.92
2016,8,11,16,15,689.5,123.5,3.3,26.5,489.0,893.4,673.04
2016,8,11,16,30,663.0,118.0,3.4,26.0,439.0,860.35,654.72
2016,8,11,16,45,629.5,110.5,3.5,25.5,387.0,815.01,627.28
2016,8,11,17,0,596.0,103.0,3.6,25.0,335.0,767.28,597.25
2016,8,11,17,15,548.5,94.0,3.55,24.0,283.0,702.1,553.69
2016,8,11,17,30,501.0,85.0,3.5,23.0,231.0,635.73,507.25
2016,8,11,17,45,437.0,73.0,3.45,22.0,181.5,545.4,439.8
2016,8,11,18,0,373.0,61.0,3.4,21.0,132.0,464.13,375.68
2016,8,11,18,15,281.0,45.5,3.4,20.0,89.5,355.5,286.01
2016,8,11,18,30,189.0,30.0,3.4,19.0,47.0,252.85,187.91
2016,8,11,18,45,94.5,15.0,3.4,18.5,23.5,88.02,0.0
2016,8,11,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,168.5,17.5,2.2,13.5,37.0,14.12,2.93
2016,8,12,6,0,337.0,35.0,2.4,14.0,74.0,28.76,19.07
2016,8,12,6,15,427.0,45.0,2.3,14.5,121.0,36.8,26.84
2016,8,12,6,30,517.0,55.0,2.2,15.0,168.0,44.86,34.3
2016,8,12,6,45,577.0,62.0,2.15,16.0,220.0,50.29,39.13
2016,8,12,7,0,637.0,69.0,2.1,17.0,272.0,55.73,43.76
2016,8,12,7,15,408.5,119.5,2.0,17.5,258.0,84.33,68.56
2016,8,12,7,30,180.0,170.0,1.9,18.0,244.0,115.33,94.88
2016,8,12,7,45,478.5,129.5,1.85,19.0,363.5,90.32,72.72
2016,8,12,8,0,777.0,89.0,1.8,20.0,483.0,75.53,59.56
2016,8,12,8,15,798.5,92.5,1.75,21.0,533.0,77.76,61.01
2016,8,12,8,30,820.0,96.0,1.7,22.0,583.0,79.9,62.34
2016,8,12,8,45,836.0,99.0,1.65,23.0,629.5,81.48,63.2
2016,8,12,9,0,852.0,102.0,1.6,24.0,676.0,92.06,71.52
2016,8,12,9,15,864.5,104.0,1.6,24.5,717.5,93.31,72.2
2016,8,12,9,30,877.0,106.0,1.6,25.0,759.0,94.41,72.78
2016,8,12,9,45,886.0,108.0,1.6,26.0,794.5,95.27,73.03
2016,8,12,10,0,895.0,110.0,1.6,27.0,830.0,126.96,74.32
2016,8,12,10,15,902.0,111.5,1.6,27.5,859.5,185.13,102.6
2016,8,12,10,30,909.0,113.0,1.6,28.0,889.0,244.09,143.85
2016,8,12,10,45,911.0,115.5,1.65,28.5,910.0,302.99,190.92
2016,8,12,11,0,913.0,118.0,1.7,29.0,931.0,361.73,239.72
2016,8,12,11,15,916.0,119.0,1.75,29.0,945.5,419.55,288.32
2016,8,12,11,30,919.0,120.0,1.8,29.0,960.0,476.87,335.74
2016,8,12,11,45,917.0,122.5,1.85,29.5,966.0,532.1,379.73
2016,8,12,12,0,915.0,125.0,1.9,30.0,972.0,585.95,421.25
2016,8,12,12,15,914.5,125.0,2.05,30.0,970.5,637.33,461.14
2016,8,12,12,30,914.0,125.0,2.2,30.0,969.0,686.95,498.87
2016,8,12,12,45,914.0,123.0,2.35,30.0,960.5,733.38,533.68
2016,8,12,13,0,914.0,121.0,2.5,30.0,952.0,777.5,566.33
2016,8,12,13,15,910.5,120.5,2.65,30.0,935.5,817.66,595.08
2016,8,12,13,30,907.0,120.0,2.8,30.0,919.0,854.91,620.86
2016,8,12,13,45,898.0,120.5,2.95,30.0,893.5,885.34,642.21
2016,8,12,14,0,889.0,121.0,3.1,30.0,868.0,912.27,661.4
2016,8,12,14,15,881.5,119.5,3.2,29.5,837.0,935.06,679.07
2016,8,12,14,30,874.0,118.0,3.3,29.0,806.0,954.22,694.6
2016,8,12,14,45,863.0,115.5,3.4,29.0,768.5,965.33,703.7
2016,8,12,15,0,852.0,113.0,3.5,29.0,731.0,985.96,719.29
2016,8,12,15,15,838.0,110.5,3.55,28.5,688.0,986.62,723.02
2016,8,12,15,30,824.0,108.0,3.6,28.0,645.0,983.37,724.52
2016,8,12,15,45,806.0,104.5,3.65,28.0,597.5,971.08,718.78
2016,8,12,16,0,788.0,101.0,3.7,28.0,550.0,955.06,710.69
2016,8,12,16,15,764.0,97.0,3.75,27.5,499.5,928.78,697.1
2016,8,12,16,30,740.0,93.0,3.8,27.0,449.0,906.16,685.89
2016,8,12,16,45,708.0,87.5,3.85,26.5,396.0,864.21,660.92
2016,8,12,17,0,676.0,82.0,3.9,26.0,343.0,819.86,633.57
2016,8,12,17,15,630.5,75.5,3.8,25.0,290.0,758.94,593.66
2016,8,12,17,30,585.0,69.0,3.7,24.0,237.0,696.89,551.02
2016,8,12,17,45,520.0,60.5,3.6,23.5,187.0,613.39,488.65
2016,8,12,18,0,455.0,52.0,3.5,23.0,137.0,530.82,423.47
2016,8,12,18,15,352.0,40.0,3.35,22.0,93.0,412.96,327.39
2016,8,12,18,30,249.0,28.0,3.2,21.0,49.0,299.65,216.61
2016,8,12,18,45,124.5,14.0,3.1,20.0,24.5,111.29,0.0
2016,8,12,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,17.0,1.85,16.0,36.0,13.72,1.91
2016,8,13,6,0,334.0,34.0,2.1,17.0,72.0,27.94,18.05
2016,8,13,6,15,425.5,44.0,2.05,17.5,118.5,36.02,25.78
2016,8,13,6,30,517.0,54.0,2.0,18.0,165.0,44.1,33.19
2016,8,13,6,45,577.5,60.5,2.0,18.5,216.5,49.19,37.75
2016,8,13,7,0,638.0,67.0,2.0,19.0,268.0,54.31,42.16
2016,8,13,7,15,678.5,72.5,1.95,20.0,321.0,58.42,45.45
2016,8,13,7,30,719.0,78.0,1.9,21.0,374.0,67.61,53.02
2016,8,13,7,45,750.5,81.5,1.85,22.5,427.0,70.24,54.72
2016,8,13,8,0,782.0,85.0,1.8,24.0,480.0,72.85,56.37
2016,8,13,8,15,803.5,88.0,1.85,24.5,530.0,74.85,57.71
2016,8,13,8,30,825.0,91.0,1.9,25.0,580.0,76.78,58.99
2016,8,13,8,45,841.0,94.0,1.95,26.0,626.5,78.49,59.97
2016,8,13,9,0,857.0,97.0,2.0,27.0,673.0,89.35,68.45
2016,8,13,9,15,869.5,99.0,2.0,27.5,714.5,90.68,69.2
2016,8,13,9,30,882.0,101.0,2.0,28.0,756.0,91.88,69.87
2016,8,13,9,45,896.5,100.0,2.0,29.0,793.5,91.41,69.04
2016,8,13,10,0,911.0,99.0,2.0,30.0,831.0,121.11,69.12
2016,8,13,10,15,918.0,100.5,2.0,30.5,860.5,180.13,97.23
2016,8,13,10,30,925.0,102.0,2.0,31.0,890.0,239.94,138.63
2016,8,13,10,45,922.5,107.5,2.05,31.5,910.0,300.37,186.65
2016,8,13,11,0,920.0,113.0,2.1,32.0,930.0,360.18,236.08
2016,8,13,11,15,923.0,113.5,2.15,32.0,945.0,418.06,284.47
2016,8,13,11,30,926.0,114.0,2.2,32.0,960.0,475.41,331.68
2016,8,13,11,45,919.5,119.5,2.3,32.5,964.5,530.83,375.77
2016,8,13,12,0,913.0,125.0,2.4,33.0,969.0,584.48,417.15
2016,8,13,12,15,913.0,125.0,2.45,33.0,968.0,636.1,456.56
2016,8,13,12,30,913.0,125.0,2.5,33.0,967.0,686.01,493.75
2016,8,13,12,45,901.5,130.0,2.65,33.0,955.0,729.98,526.45
2016,8,13,13,0,890.0,135.0,2.8,33.0,943.0,771.01,556.56
2016,8,13,13,15,886.5,134.0,2.9,33.0,926.0,810.21,584.6
2016,8,13,13,30,883.0,133.0,3.0,33.0,909.0,846.54,609.26
2016,8,13,13,45,869.0,136.0,3.1,33.0,882.5,874.47,628.48
2016,8,13,14,0,855.0,139.0,3.2,33.0,856.0,911.72,653.89
2016,8,13,14,15,846.5,137.0,3.3,32.5,824.5,933.25,670.48
2016,8,13,14,30,838.0,135.0,3.4,32.0,793.0,951.03,684.97
2016,8,13,14,45,825.5,133.0,3.55,32.0,755.5,961.2,693.69
2016,8,13,15,0,813.0,131.0,3.7,32.0,718.0,967.45,700.08
2016,8,13,15,15,798.0,127.5,3.8,31.5,675.0,965.69,702.56
2016,8,13,15,30,783.0,124.0,3.9,31.0,632.0,960.03,702.7
2016,8,13,15,45,765.5,119.0,4.0,30.5,585.0,946.38,697.66
2016,8,13,16,0,748.0,114.0,4.1,30.0,538.0,936.89,695.52
2016,8,13,16,15,722.0,109.5,4.1,29.5,487.5,908.57,680.08
2016,8,13,16,30,696.0,105.0,4.1,29.0,437.0,877.13,662.4
2016,8,13,16,45,665.5,97.5,4.2,28.5,385.0,834.49,636.95
2016,8,13,17,0,635.0,90.0,4.3,28.0,333.0,789.44,608.98
2016,8,13,17,15,586.5,82.5,4.15,27.0,280.5,724.78,565.87
2016,8,13,17,30,538.0,75.0,4.0,26.0,228.0,659.06,520.02
2016,8,13,17,45,476.0,64.5,3.85,25.0,179.0,576.7,458.94
2016,8,13,18,0,414.0,54.0,3.7,24.0,130.0,495.26,394.95
2016,8,13,18,15,311.0,41.0,3.5,23.0,87.5,377.47,298.39
2016,8,13,18,30,208.0,28.0,3.3,22.0,45.0,261.74,183.19
2016,8,13,18,45,104.0,14.0,3.1,21.5,22.5,94.66,0.0
2016,8,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,1.5,16.5,33.5,13.43,0.91
2016,8,14,6,0,287.0,35.0,1.7,17.0,67.0,28.6,18.53
2016,8,14,6,15,377.0,47.0,1.65,17.5,112.5,38.16,27.62
2016,8,14,6,30,467.0,59.0,1.6,18.0,158.0,47.63,36.27
2016,8,14,6,45,525.0,68.0,1.6,19.0,208.5,54.35,42.18
2016,8,14,7,0,583.0,77.0,1.6,20.0,259.0,60.98,47.78
2016,8,14,7,15,625.5,83.5,1.55,21.0,312.0,65.46,51.35
2016,8,14,7,30,668.0,90.0,1.5,22.0,365.0,69.88,54.74
2016,8,14,7,45,696.5,96.5,1.45,23.0,416.5,73.95,57.75
2016,8,14,8,0,725.0,103.0,1.4,24.0,468.0,77.86,60.57
2016,8,14,8,15,748.5,107.0,1.3,25.0,517.5,79.92,61.81
2016,8,14,8,30,772.0,111.0,1.2,26.0,567.0,88.74,68.61
2016,8,14,8,45,786.5,116.5,1.2,27.0,612.5,91.48,70.34
2016,8,14,9,0,801.0,122.0,1.2,28.0,658.0,94.02,71.9
2016,8,14,9,15,815.0,124.5,1.15,28.5,699.5,94.54,71.97
2016,8,14,9,30,829.0,127.0,1.1,29.0,741.0,94.99,72.0
2016,8,14,9,45,845.0,127.0,1.05,30.0,778.5,94.04,70.78
2016,8,14,10,0,861.0,127.0,1.0,31.0,816.0,131.46,78.03
2016,8,14,10,15,868.5,128.5,1.05,31.0,845.5,188.12,104.66
2016,8,14,10,30,876.0,130.0,1.1,31.0,875.0,245.63,144.1
2016,8,14,10,45,866.5,140.0,1.15,31.5,892.5,304.29,190.27
2016,8,14,11,0,857.0,150.0,1.2,32.0,910.0,359.08,235.3
2016,8,14,11,15,861.0,151.0,1.35,32.0,925.0,416.47,282.54
2016,8,14,11,30,865.0,152.0,1.5,32.0,940.0,472.81,328.38
2016,8,14,11,45,846.5,165.0,1.65,32.5,940.5,528.02,371.73
2016,8,14,12,0,828.0,178.0,1.8,33.0,941.0,579.79,411.22
2016,8,14,12,15,827.5,178.0,1.95,33.0,940.0,629.8,449.28
2016,8,14,12,30,827.0,178.0,2.1,33.0,939.0,678.21,485.38
2016,8,14,12,45,846.0,164.5,2.25,33.0,936.0,727.25,521.51
2016,8,14,13,0,865.0,151.0,2.4,33.0,933.0,765.02,549.96
2016,8,14,13,15,860.5,150.0,2.55,33.0,916.0,813.96,584.52
2016,8,14,13,30,856.0,149.0,2.7,33.0,899.0,849.96,609.68
2016,8,14,13,45,828.5,159.0,2.9,33.0,868.0,873.59,626.71
2016,8,14,14,0,801.0,169.0,3.1,33.0,837.0,892.63,640.96
2016,8,14,14,15,791.0,166.0,3.25,32.5,806.0,910.9,655.89
2016,8,14,14,30,781.0,163.0,3.4,32.0,775.0,925.39,668.57
2016,8,14,14,45,755.0,166.0,3.6,31.5,734.0,935.97,679.22
2016,8,14,15,0,729.0,169.0,3.8,31.0,693.0,934.18,681.95
2016,8,14,15,15,711.5,164.0,3.95,30.5,650.5,928.07,681.72
2016,8,14,15,30,694.0,159.0,4.1,30.0,608.0,918.16,679.07
2016,8,14,15,45,670.0,154.0,4.25,29.5,560.5,898.01,669.55
2016,8,14,16,0,646.0,149.0,4.4,29.0,513.0,874.3,657.54
2016,8,14,16,15,617.5,141.5,4.45,28.0,463.0,839.92,638.79
2016,8,14,16,30,589.0,134.0,4.5,27.0,413.0,802.48,617.45
2016,8,14,16,45,558.0,123.5,4.55,26.5,363.0,747.26,581.56
2016,8,14,17,0,527.0,113.0,4.6,26.0,313.0,700.68,551.03
2016,8,14,17,15,477.5,102.0,4.55,25.0,262.0,634.08,504.84
2016,8,14,17,30,428.0,91.0,4.5,24.0,211.0,567.43,456.54
2016,8,14,17,45,371.5,76.0,4.45,23.5,164.0,489.15,395.75
2016,8,14,18,0,315.0,61.0,4.4,23.0,117.0,412.48,333.17
2016,8,14,18,15,226.5,43.5,4.25,22.0,77.0,306.26,243.47
2016,8,14,18,30,138.0,26.0,4.1,21.0,37.0,196.82,132.24
2016,8,14,18,45,69.0,13.0,4.0,20.0,18.5,65.64,0.0
2016,8,14,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,189.0,15.5,2.85,13.5,36.0,12.58,0.0
2016,8,15,6,0,378.0,31.0,2.9,14.0,72.0,25.71,16.24
2016,8,15,6,15,472.0,40.0,2.85,14.5,120.0,33.16,23.55
2016,8,15,6,30,566.0,49.0,2.8,15.0,168.0,40.68,30.55
2016,8,15,6,45,626.5,55.0,2.8,15.5,221.0,45.63,35.06
2016,8,15,7,0,687.0,61.0,2.8,16.0,274.0,54.77,43.1
2016,8,15,7,15,726.5,65.5,2.65,16.5,328.5,58.63,46.32
2016,8,15,7,30,766.0,70.0,2.5,17.0,383.0,62.48,49.43
2016,8,15,7,45,794.5,73.5,2.4,18.0,436.5,65.35,51.54
2016,8,15,8,0,823.0,77.0,2.3,19.0,490.0,68.18,53.56
2016,8,15,8,15,843.5,80.0,2.15,19.5,540.5,70.43,55.17
2016,8,15,8,30,864.0,83.0,2.0,20.0,591.0,80.88,63.74
2016,8,15,8,45,878.5,85.5,1.95,21.0,638.0,83.07,65.1
2016,8,15,9,0,893.0,88.0,1.9,22.0,685.0,85.1,66.34
2016,8,15,9,15,905.0,90.0,1.9,22.5,727.0,86.63,67.3
2016,8,15,9,30,917.0,92.0,1.9,23.0,769.0,88.01,68.15
2016,8,15,9,45,916.0,98.5,1.9,24.0,802.5,91.29,70.42
2016,8,15,10,0,915.0,105.0,1.9,25.0,836.0,122.55,72.66
2016,8,15,10,15,922.0,106.5,1.95,25.5,866.0,182.1,100.91
2016,8,15,10,30,929.0,108.0,2.0,26.0,896.0,242.43,143.17
2016,8,15,10,45,927.5,112.5,2.15,27.0,916.5,303.02,191.81
2016,8,15,11,0,926.0,117.0,2.3,28.0,937.0,363.07,241.95
2016,8,15,11,15,929.5,118.0,2.4,28.0,951.5,422.04,292.09
2016,8,15,11,30,933.0,119.0,2.5,28.0,966.0,480.54,341.15
2016,8,15,11,45,926.5,124.0,2.65,28.5,970.5,536.25,386.49
2016,8,15,12,0,920.0,129.0,2.8,29.0,975.0,590.16,429.07
2016,8,15,12,15,920.0,129.0,2.9,29.0,974.0,642.35,469.93
2016,8,15,12,30,920.0,129.0,3.0,29.0,973.0,692.81,508.54
2016,8,15,12,45,904.0,136.5,3.2,29.0,959.0,736.13,541.64
2016,8,15,13,0,888.0,144.0,3.4,29.0,945.0,776.15,571.85
2016,8,15,13,15,883.5,143.0,3.55,29.0,928.0,814.83,600.67
2016,8,15,13,30,879.0,142.0,3.7,29.0,911.0,850.54,625.74
2016,8,15,13,45,867.5,143.5,3.85,29.0,884.5,891.85,654.62
2016,8,15,14,0,856.0,145.0,4.0,29.0,858.0,918.08,673.43
2016,8,15,14,15,847.0,143.0,4.1,28.5,826.0,939.33,690.27
2016,8,15,14,30,838.0,141.0,4.2,28.0,794.0,956.76,704.82
2016,8,15,14,45,825.0,138.5,4.3,27.5,756.0,966.02,714.16
2016,8,15,15,0,812.0,136.0,4.4,27.0,718.0,971.27,721.09
2016,8,15,15,15,796.5,132.5,4.4,26.5,674.5,969.02,722.68
2016,8,15,15,30,781.0,129.0,4.4,26.0,631.0,962.82,721.82
2016,8,15,15,45,762.5,124.0,4.4,25.5,583.5,956.41,721.01
2016,8,15,16,0,744.0,119.0,4.4,25.0,536.0,938.5,712.41
2016,8,15,16,15,717.0,114.0,4.35,24.5,485.0,908.52,695.22
2016,8,15,16,30,690.0,109.0,4.3,24.0,434.0,875.37,675.64
2016,8,15,16,45,657.5,101.5,4.3,23.5,381.5,830.74,647.66
2016,8,15,17,0,625.0,94.0,4.3,23.0,329.0,783.69,617.12
2016,8,15,17,15,575.5,86.0,4.2,22.0,276.0,717.4,571.85
2016,8,15,17,30,526.0,78.0,4.1,21.0,223.0,649.96,523.56
2016,8,15,17,45,461.0,66.5,4.0,20.0,173.5,563.73,457.85
2016,8,15,18,0,396.0,55.0,3.9,19.0,124.0,478.48,389.03
2016,8,15,18,15,290.0,40.5,3.8,18.0,81.5,356.84,286.52
2016,8,15,18,30,184.0,26.0,3.7,17.0,39.0,233.87,151.96
2016,8,15,18,45,92.0,13.0,3.65,16.5,19.5,84.0,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,158.5,16.5,2.0,12.5,33.5,13.36,0.0
2016,8,16,6,0,317.0,33.0,2.2,13.0,67.0,27.14,17.45
2016,8,16,6,15,412.5,44.0,2.05,13.5,113.5,36.03,26.16
2016,8,16,6,30,508.0,55.0,1.9,14.0,160.0,44.9,34.43
2016,8,16,6,45,568.5,63.0,1.8,15.0,212.5,51.07,39.97
2016,8,16,7,0,629.0,71.0,1.7,16.0,265.0,57.2,45.25
2016,8,16,7,15,382.5,119.0,1.55,17.0,244.0,83.74,68.2
2016,8,16,7,30,136.0,167.0,1.4,18.0,223.0,112.7,92.62
2016,8,16,7,45,143.0,191.5,1.3,19.0,257.0,127.07,104.05
2016,8,16,8,0,150.0,216.0,1.2,20.0,291.0,140.96,114.85
2016,8,16,8,15,484.0,158.5,1.15,21.0,436.0,105.87,84.62
2016,8,16,8,30,818.0,101.0,1.1,22.0,581.0,83.31,65.17
2016,8,16,8,45,832.0,105.5,1.1,23.0,627.0,85.7,66.73
2016,8,16,9,0,846.0,110.0,1.1,24.0,673.0,87.93,68.09
2016,8,16,9,15,859.5,112.5,1.05,24.5,715.5,88.78,68.46
2016,8,16,9,30,873.0,115.0,1.0,25.0,758.0,99.18,76.67
2016,8,16,9,45,870.5,123.5,1.0,26.0,791.0,102.85,79.15
2016,8,16,10,0,868.0,132.0,1.0,27.0,824.0,123.42,73.96
2016,8,16,10,15,876.0,133.5,1.05,27.5,853.5,189.89,107.56
2016,8,16,10,30,884.0,135.0,1.1,28.0,883.0,248.21,147.46
2016,8,16,10,45,876.5,144.0,1.15,28.5,901.5,307.53,194.47
2016,8,16,11,0,869.0,153.0,1.2,29.0,920.0,363.47,240.81
2016,8,16,11,15,873.0,154.0,1.3,29.0,935.0,421.77,289.17
2016,8,16,11,30,877.0,155.0,1.4,29.0,950.0,479.82,336.59
2016,8,16,11,45,865.0,163.5,1.5,29.5,952.5,535.05,380.22
2016,8,16,12,0,853.0,172.0,1.6,30.0,955.0,588.17,420.89
2016,8,16,12,15,853.0,171.5,1.7,30.0,953.5,639.33,459.89
2016,8,16,12,30,853.0,171.0,1.8,30.0,952.0,688.83,496.8
2016,8,16,12,45,847.0,172.5,1.9,30.5,941.0,733.93,528.86
2016,8,16,13,0,841.0,174.0,2.0,31.0,930.0,776.4,558.42
2016,8,16,13,15,836.5,172.5,2.1,30.5,913.0,814.66,587.07
2016,8,16,13,30,832.0,171.0,2.2,30.0,896.0,849.89,613.53
2016,8,16,13,45,818.5,172.5,2.3,30.0,869.0,877.02,632.38
2016,8,16,14,0,805.0,174.0,2.4,30.0,842.0,900.34,648.88
2016,8,16,14,15,795.0,171.5,2.45,30.0,810.5,919.28,662.29
2016,8,16,14,30,785.0,169.0,2.5,30.0,779.0,943.26,679.14
2016,8,16,14,45,775.0,164.0,2.6,30.0,741.5,952.59,687.09
2016,8,16,15,0,765.0,159.0,2.7,30.0,704.0,958.06,692.86
2016,8,16,15,15,747.5,154.5,2.75,29.5,660.5,952.85,692.89
2016,8,16,15,30,730.0,150.0,2.8,29.0,617.0,943.75,690.62
2016,8,16,15,45,716.0,142.0,2.9,28.5,571.0,930.46,686.08
2016,8,16,16,0,702.0,134.0,3.0,28.0,525.0,913.56,679.18
2016,8,16,16,15,673.5,127.5,3.05,27.5,474.0,880.27,660.76
2016,8,16,16,30,645.0,121.0,3.1,27.0,423.0,843.83,639.91
2016,8,16,16,45,617.5,111.0,3.15,26.5,371.5,801.55,614.4
2016,8,16,17,0,590.0,101.0,3.2,26.0,320.0,756.78,586.27
2016,8,16,17,15,539.0,91.5,3.05,25.0,267.5,687.54,539.29
2016,8,16,17,30,488.0,82.0,2.9,24.0,215.0,617.23,489.36
2016,8,16,17,45,427.5,68.5,2.8,23.0,166.5,530.02,423.87
2016,8,16,18,0,367.0,55.0,2.7,22.0,118.0,450.28,360.29
2016,8,16,18,15,264.5,39.5,2.8,21.0,76.5,333.5,263.2
2016,8,16,18,30,162.0,24.0,2.9,20.0,35.0,209.4,123.52
2016,8,16,18,45,81.0,12.0,3.0,19.0,17.5,74.29,0.0
2016,8,16,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,17.5,1.9,14.5,29.0,13.33,0.0
2016,8,17,6,0,221.0,35.0,2.1,15.0,58.0,26.53,16.67
2016,8,17,6,15,311.0,49.5,2.05,15.5,102.0,37.47,27.16
2016,8,17,6,30,401.0,64.0,2.0,16.0,146.0,48.38,37.18
2016,8,17,6,45,210.0,87.0,1.95,17.0,131.0,62.7,49.86
2016,8,17,7,0,19.0,110.0,1.9,18.0,116.0,79.49,64.36
2016,8,17,7,15,26.5,131.0,1.8,19.0,141.0,91.73,74.55
2016,8,17,7,30,34.0,152.0,1.7,20.0,166.0,105.36,85.66
2016,8,17,7,45,353.0,135.0,1.6,21.0,309.5,91.47,73.17
2016,8,17,8,0,672.0,118.0,1.5,22.0,453.0,86.79,68.66
2016,8,17,8,15,698.0,123.5,1.5,23.0,502.5,89.42,70.34
2016,8,17,8,30,724.0,129.0,1.5,24.0,552.0,91.94,71.9
2016,8,17,8,45,736.0,136.5,1.5,25.0,596.0,95.17,74.04
2016,8,17,9,0,748.0,144.0,1.5,26.0,640.0,98.14,75.95
2016,8,17,9,15,763.0,148.0,1.6,26.5,681.5,98.99,76.29
2016,8,17,9,30,778.0,152.0,1.7,27.0,723.0,108.6,83.76
2016,8,17,9,45,799.5,149.5,1.85,28.0,761.5,105.76,80.95
2016,8,17,10,0,821.0,147.0,2.0,29.0,800.0,128.18,78.51
2016,8,17,10,15,829.5,149.0,2.05,29.0,829.5,184.54,105.11
2016,8,17,10,30,838.0,151.0,2.1,29.0,859.0,242.09,144.91
2016,8,17,10,45,826.5,163.0,2.2,29.5,876.0,301.91,192.6
2016,8,17,11,0,815.0,175.0,2.3,30.0,893.0,360.46,241.05
2016,8,17,11,15,819.5,176.0,2.4,30.0,907.5,416.28,287.62
2016,8,17,11,30,824.0,177.0,2.5,30.0,922.0,472.01,333.51
2016,8,17,11,45,807.0,189.0,2.6,30.5,923.0,524.77,375.63
2016,8,17,12,0,790.0,201.0,2.7,31.0,924.0,575.04,414.54
2016,8,17,12,15,789.5,200.5,2.8,31.0,922.5,623.36,451.84
2016,8,17,12,30,789.0,200.0,2.9,31.0,921.0,670.12,487.19
2016,8,17,12,45,802.0,190.0,3.0,31.0,916.0,716.9,522.05
2016,8,17,13,0,815.0,180.0,3.1,31.0,911.0,762.25,555.38
2016,8,17,13,15,810.0,178.5,3.15,31.0,894.0,799.18,582.08
2016,8,17,13,30,805.0,177.0,3.2,31.0,877.0,833.1,606.47
2016,8,17,13,45,782.5,183.5,3.3,31.0,848.0,856.13,623.1
2016,8,17,14,0,760.0,190.0,3.4,31.0,819.0,884.01,642.74
2016,8,17,14,15,749.5,186.5,3.45,30.5,787.5,901.18,656.41
2016,8,17,14,30,739.0,183.0,3.5,30.0,756.0,914.59,667.89
2016,8,17,14,45,717.5,182.5,3.6,30.0,716.0,916.85,671.14
2016,8,17,15,0,696.0,182.0,3.7,30.0,676.0,915.02,671.93
2016,8,17,15,15,677.5,177.0,3.75,29.5,633.5,907.5,670.15
2016,8,17,15,30,659.0,172.0,3.8,29.0,591.0,896.17,665.96
2016,8,17,15,45,626.5,168.0,3.9,28.5,542.0,868.05,650.66
2016,8,17,16,0,594.0,164.0,4.0,28.0,493.0,836.21,632.67
2016,8,17,16,15,564.0,155.0,4.0,27.0,443.5,790.15,605.14
2016,8,17,16,30,534.0,146.0,4.0,26.0,394.0,751.11,581.99
2016,8,17,16,45,486.0,137.0,4.05,25.5,342.0,692.06,542.55
2016,8,17,17,0,438.0,128.0,4.1,25.0,290.0,631.91,501.09
2016,8,17,17,15,389.0,113.0,4.0,24.0,240.0,562.56,451.35
2016,8,17,17,30,340.0,98.0,3.9,23.0,190.0,493.28,399.33
2016,8,17,17,45,274.0,80.0,3.85,22.0,143.5,404.87,329.44
2016,8,17,18,0,208.0,62.0,3.8,21.0,97.0,299.41,243.18
2016,8,17,18,15,138.0,40.5,3.75,20.0,60.0,205.67,162.24
2016,8,17,18,30,68.0,19.0,3.7,19.0,23.0,99.81,49.9
2016,8,17,18,45,34.0,9.5,3.65,18.5,11.5,34.65,0.0
2016,8,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.95,13.5,19.5,11.51,0.0
2016,8,18,6,0,86.0,30.0,2.1,14.0,39.0,22.61,13.35
2016,8,18,6,15,140.0,53.5,2.0,14.5,78.0,39.27,28.82
2016,8,18,6,30,194.0,77.0,1.9,15.0,117.0,55.51,43.61
2016,8,18,6,45,142.0,101.0,1.8,15.5,135.0,71.26,57.7
2016,8,18,7,0,90.0,125.0,1.7,16.0,153.0,85.89,70.47
2016,8,18,7,15,117.0,145.0,1.6,17.0,188.0,98.89,81.35
2016,8,18,7,30,144.0,165.0,1.5,18.0,223.0,111.63,91.71
2016,8,18,7,45,179.0,187.5,1.45,19.0,269.5,125.56,102.84
2016,8,18,8,0,214.0,210.0,1.4,20.0,316.0,139.17,113.46
2016,8,18,8,15,358.5,207.5,1.35,21.0,407.0,136.14,110.03
2016,8,18,8,30,503.0,205.0,1.3,22.0,498.0,131.56,105.42
2016,8,18,8,45,521.0,216.0,1.3,23.0,541.0,136.21,108.5
2016,8,18,9,0,539.0,227.0,1.3,24.0,584.0,140.59,111.32
2016,8,18,9,15,556.5,234.5,1.35,24.5,623.5,142.86,112.65
2016,8,18,9,30,574.0,242.0,1.4,25.0,663.0,144.96,113.87
2016,8,18,9,45,591.0,246.5,1.5,26.0,698.0,145.42,113.57
2016,8,18,10,0,608.0,251.0,1.6,27.0,733.0,163.17,110.2
2016,8,18,10,15,618.5,255.5,1.7,27.5,761.5,210.7,133.44
2016,8,18,10,30,629.0,260.0,1.8,28.0,790.0,260.07,167.14
2016,8,18,10,45,609.5,279.0,1.9,28.5,803.0,312.44,208.45
2016,8,18,11,0,590.0,298.0,2.0,29.0,816.0,366.58,252.14
2016,8,18,11,15,595.0,300.5,2.05,29.0,830.5,414.3,290.86
2016,8,18,11,30,600.0,303.0,2.1,29.0,845.0,458.65,326.82
2016,8,18,11,45,571.5,322.5,2.2,29.0,841.5,505.94,364.36
2016,8,18,12,0,543.0,342.0,2.3,29.0,838.0,546.64,396.14
2016,8,18,12,15,543.0,341.5,2.35,29.0,837.0,586.84,426.7
2016,8,18,12,30,543.0,341.0,2.4,29.0,836.0,625.91,455.87
2016,8,18,12,45,566.5,324.0,2.5,29.5,835.5,666.84,485.46
2016,8,18,13,0,590.0,307.0,2.6,30.0,835.0,707.23,514.27
2016,8,18,13,15,584.5,304.0,2.7,29.5,818.5,736.34,536.75
2016,8,18,13,30,579.0,301.0,2.8,29.0,802.0,762.82,557.41
2016,8,18,13,45,543.0,310.5,2.9,29.0,770.0,772.02,564.6
2016,8,18,14,0,507.0,320.0,3.0,29.0,738.0,776.86,568.83
2016,8,18,14,15,496.0,312.0,3.1,28.5,708.5,784.11,576.58
2016,8,18,14,30,485.0,304.0,3.2,28.0,679.0,788.18,582.21
2016,8,18,14,45,456.5,300.0,3.3,28.0,639.0,776.27,575.47
2016,8,18,15,0,428.0,296.0,3.4,28.0,599.0,760.8,566.35
2016,8,18,15,15,410.5,283.0,3.5,27.5,558.5,723.36,543.88
2016,8,18,15,30,393.0,270.0,3.6,27.0,518.0,703.75,533.24
2016,8,18,15,45,368.5,254.5,3.7,26.5,473.0,671.85,513.51
2016,8,18,16,0,344.0,239.0,3.8,26.0,428.0,637.8,491.9
2016,8,18,16,15,319.0,219.5,3.8,25.0,381.5,596.41,465.21
2016,8,18,16,30,294.0,200.0,3.8,24.0,335.0,553.33,436.59
2016,8,18,16,45,265.0,177.0,3.8,23.5,287.5,500.14,398.64
2016,8,18,17,0,236.0,154.0,3.8,23.0,240.0,445.75,358.69
2016,8,18,17,15,203.0,128.0,3.8,22.0,193.5,382.0,310.65
2016,8,18,17,30,170.0,102.0,3.8,21.0,147.0,317.2,259.87
2016,8,18,17,45,134.5,76.0,3.8,20.0,106.5,229.5,188.62
2016,8,18,18,0,99.0,50.0,3.8,19.0,66.0,178.7,144.88
2016,8,18,18,15,63.5,30.0,3.75,18.0,38.5,100.61,77.53
2016,8,18,18,30,28.0,10.0,3.7,17.0,11.0,44.61,15.17
2016,8,18,18,45,14.0,5.0,3.7,16.5,5.5,15.11,0.0
2016,8,18,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,14.0,2.15,13.5,17.5,10.76,0.0
2016,8,19,6,0,78.0,28.0,2.4,14.0,35.0,21.17,12.03
2016,8,19,6,15,129.5,51.5,2.35,14.5,73.5,37.86,27.55
2016,8,19,6,30,181.0,75.0,2.3,15.0,112.0,54.1,42.34
2016,8,19,6,45,98.0,91.5,2.25,15.5,112.5,65.24,52.39
2016,8,19,7,0,15.0,108.0,2.2,16.0,113.0,78.05,63.61
2016,8,19,7,15,25.5,129.5,2.1,16.5,139.5,90.71,74.43
2016,8,19,7,30,36.0,151.0,2.0,17.0,166.0,104.67,86.15
2016,8,19,7,45,78.5,181.5,1.95,18.0,219.0,123.84,101.9
2016,8,19,8,0,121.0,212.0,1.9,19.0,272.0,138.17,113.2
2016,8,19,8,15,178.5,233.0,1.75,20.0,332.0,151.03,123.05
2016,8,19,8,30,236.0,254.0,1.6,21.0,392.0,163.67,132.53
2016,8,19,8,45,253.0,274.5,1.5,22.0,432.5,166.7,134.0
2016,8,19,9,0,270.0,295.0,1.4,23.0,473.0,175.96,140.55
2016,8,19,9,15,433.0,263.5,1.35,23.5,570.5,154.42,122.42
2016,8,19,9,30,596.0,232.0,1.3,24.0,668.0,140.7,110.82
2016,8,19,9,45,577.5,254.5,1.3,24.5,693.5,149.11,117.2
2016,8,19,10,0,559.0,277.0,1.3,25.0,719.0,175.38,121.56
2016,8,19,10,15,569.5,282.0,1.3,25.5,747.0,221.41,144.31
2016,8,19,10,30,580.0,287.0,1.3,26.0,775.0,269.11,176.72
2016,8,19,10,45,588.5,290.5,1.3,27.0,796.0,317.02,212.92
2016,8,19,11,0,597.0,294.0,1.3,28.0,817.0,366.03,251.18
2016,8,19,11,15,601.5,296.5,1.3,28.5,831.0,410.32,286.65
2016,8,19,11,30,606.0,299.0,1.3,29.0,845.0,458.53,324.24
2016,8,19,11,45,611.0,298.0,1.3,29.5,852.0,504.92,359.57
2016,8,19,12,0,616.0,297.0,1.3,30.0,859.0,551.21,393.8
2016,8,19,12,15,615.5,297.0,1.4,30.0,857.5,594.6,426.5
2016,8,19,12,30,615.0,297.0,1.5,30.0,856.0,636.76,457.71
2016,8,19,12,45,606.0,299.0,1.6,30.0,844.5,673.09,484.38
2016,8,19,13,0,597.0,301.0,1.7,30.0,833.0,707.32,509.23
2016,8,19,13,15,591.0,297.5,1.85,30.0,816.0,735.75,530.43
2016,8,19,13,30,585.0,294.0,2.0,30.0,799.0,761.46,549.69
2016,8,19,13,45,577.5,289.0,2.15,30.0,775.5,781.77,565.3
2016,8,19,14,0,570.0,284.0,2.3,30.0,752.0,799.06,578.9
2016,8,19,14,15,558.0,278.0,2.45,29.5,721.5,808.28,588.33
2016,8,19,14,30,546.0,272.0,2.6,29.0,691.0,814.2,595.66
2016,8,19,14,45,531.5,263.5,2.8,29.0,655.0,812.02,596.79
2016,8,19,15,0,517.0,255.0,3.0,29.0,619.0,806.52,595.72
2016,8,19,15,15,498.0,245.0,3.15,28.5,578.0,791.85,589.28
2016,8,19,15,30,479.0,235.0,3.3,28.0,537.0,774.03,580.64
2016,8,19,15,45,456.0,222.5,3.45,27.5,492.0,746.57,565.14
2016,8,19,16,0,433.0,210.0,3.6,27.0,447.0,716.35,547.41
2016,8,19,16,15,404.5,195.0,3.7,26.0,399.5,651.89,505.95
2016,8,19,16,30,376.0,180.0,3.8,25.0,352.0,609.69,479.09
2016,8,19,16,45,342.0,162.0,3.9,24.5,303.5,556.65,442.13
2016,8,19,17,0,308.0,144.0,4.0,24.0,255.0,502.69,403.3
2016,8,19,17,15,267.5,122.5,4.0,23.0,208.0,436.69,354.17
2016,8,19,17,30,227.0,101.0,4.0,22.0,161.0,370.44,302.75
2016,8,19,17,45,181.0,77.5,4.0,21.0,118.0,295.55,242.01
2016,8,19,18,0,135.0,54.0,4.0,20.0,75.0,220.13,178.48
2016,8,19,18,15,86.5,32.5,3.95,19.0,44.0,145.07,112.31
2016,8,19,18,30,38.0,11.0,3.9,18.0,13.0,55.14,12.53
2016,8,19,18,45,19.0,5.5,3.85,17.5,6.5,19.47,0.0
2016,8,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,14.0,1.75,12.5,18.5,10.76,0.0
2016,8,20,6,0,92.0,28.0,1.9,13.0,37.0,21.2,12.0
2016,8,20,6,15,149.5,50.5,1.85,13.5,75.5,37.29,27.14
2016,8,20,6,30,207.0,73.0,1.8,14.0,114.0,53.02,41.54
2016,8,20,6,45,259.0,93.5,1.75,14.5,160.5,67.16,54.29
2016,8,20,7,0,311.0,114.0,1.7,15.0,207.0,81.03,66.48
2016,8,20,7,15,352.5,130.5,1.65,16.0,255.5,92.11,75.79
2016,8,20,7,30,394.0,147.0,1.6,17.0,304.0,100.85,82.81
2016,8,20,7,45,429.5,160.0,1.6,18.0,353.0,108.34,88.61
2016,8,20,8,0,465.0,173.0,1.6,19.0,402.0,115.56,94.05
2016,8,20,8,15,492.0,184.0,1.55,19.5,449.0,121.15,98.22
2016,8,20,8,30,519.0,195.0,1.5,20.0,496.0,126.49,102.14
2016,8,20,8,45,541.5,203.5,1.5,21.0,540.0,130.07,104.38
2016,8,20,9,0,564.0,212.0,1.5,22.0,584.0,133.46,106.45
2016,8,20,9,15,581.5,219.5,1.5,22.5,623.5,136.0,108.03
2016,8,20,9,30,599.0,227.0,1.5,23.0,663.0,137.21,108.55
2016,8,20,9,45,667.5,203.5,1.5,24.0,711.5,122.46,95.89
2016,8,20,10,0,736.0,180.0,1.5,25.0,760.0,130.37,84.28
2016,8,20,10,15,745.5,182.5,1.6,25.5,788.5,183.81,109.52
2016,8,20,10,30,755.0,185.0,1.7,26.0,817.0,238.66,147.29
2016,8,20,10,45,759.0,188.5,1.8,27.0,838.0,294.02,190.66
2016,8,20,11,0,763.0,192.0,1.9,28.0,859.0,349.82,236.08
2016,8,20,11,15,767.0,193.0,2.05,28.0,873.0,407.18,283.74
2016,8,20,11,30,771.0,194.0,2.2,28.0,887.0,460.17,327.7
2016,8,20,11,45,769.5,196.5,2.35,28.5,892.0,511.29,368.78
2016,8,20,12,0,768.0,199.0,2.5,29.0,897.0,561.35,407.92
2016,8,20,12,15,768.0,199.0,2.6,29.0,895.5,609.21,445.15
2016,8,20,12,30,768.0,199.0,2.7,29.0,894.0,655.59,480.49
2016,8,20,12,45,766.5,197.5,2.85,29.5,885.5,698.06,511.65
2016,8,20,13,0,765.0,196.0,3.0,30.0,877.0,743.96,544.33
2016,8,20,13,15,760.5,194.0,3.1,29.5,860.0,780.0,571.9
2016,8,20,13,30,756.0,192.0,3.2,29.0,843.0,813.12,597.36
2016,8,20,13,45,742.0,193.5,3.35,29.0,817.0,838.5,616.37
2016,8,20,14,0,728.0,195.0,3.5,29.0,791.0,860.23,632.88
2016,8,20,14,15,717.5,191.5,3.6,28.5,760.0,876.51,646.55
2016,8,20,14,30,707.0,188.0,3.7,28.0,729.0,889.13,657.87
2016,8,20,14,45,689.5,185.0,3.8,28.0,691.0,891.91,661.46
2016,8,20,15,0,672.0,182.0,3.9,28.0,653.0,890.79,662.66
2016,8,20,15,15,653.5,176.5,3.95,27.5,611.0,882.28,660.06
2016,8,20,15,30,635.0,171.0,4.0,27.0,569.0,870.04,655.05
2016,8,20,15,45,611.0,164.0,4.1,27.0,522.5,847.08,641.65
2016,8,20,16,0,587.0,157.0,4.2,27.0,476.0,820.64,625.8
2016,8,20,16,15,556.5,148.0,4.2,26.0,427.0,773.27,596.88
2016,8,20,16,30,526.0,139.0,4.2,25.0,378.0,733.63,572.92
2016,8,20,16,45,487.5,128.0,4.2,24.5,328.0,681.53,537.88
2016,8,20,17,0,449.0,117.0,4.2,24.0,278.0,628.08,500.79
2016,8,20,17,15,399.0,103.0,4.1,23.0,228.5,558.72,450.72
2016,8,20,17,30,349.0,89.0,4.0,22.0,179.0,489.53,398.4
2016,8,20,17,45,284.5,71.5,3.9,21.0,133.5,402.82,328.98
2016,8,20,18,0,220.0,54.0,3.8,20.0,88.0,318.29,258.02
2016,8,20,18,15,143.5,34.0,3.7,19.0,53.0,221.73,171.97
2016,8,20,18,30,67.0,14.0,3.6,18.0,18.0,101.12,8.14
2016,8,20,18,45,33.5,7.0,3.5,17.5,9.0,32.16,0.0
2016,8,20,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,15.0,2.25,12.5,20.5,11.8,0.0
