Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,0,115.0,30.0,2.4,13.0,41.0,22.63,13.02
2016,8,21,6,15,184.5,50.5,2.4,13.5,80.5,37.46,27.24
2016,8,21,6,30,254.0,71.0,2.4,14.0,120.0,51.93,40.54
2016,8,21,6,45,170.5,95.0,2.4,15.0,132.5,67.11,54.13
2016,8,21,7,0,87.0,119.0,2.4,16.0,145.0,82.29,67.34
2016,8,21,7,15,106.5,140.5,2.35,16.5,178.5,96.06,79.13
2016,8,21,7,30,126.0,162.0,2.3,17.0,212.0,109.52,90.38
2016,8,21,7,45,94.5,181.5,2.25,18.0,222.0,123.95,102.06
2016,8,21,8,0,63.0,201.0,2.2,19.0,232.0,135.51,111.05
2016,8,21,8,15,146.5,227.0,2.15,19.5,309.0,147.23,120.25
2016,8,21,8,30,230.0,253.0,2.1,20.0,386.0,162.94,132.66
2016,8,21,8,45,157.5,274.0,2.05,21.0,368.0,171.94,139.09
2016,8,21,9,0,85.0,295.0,2.0,22.0,350.0,189.52,152.46
2016,8,21,9,15,384.0,240.5,2.0,22.5,516.0,141.32,112.42
2016,8,21,9,30,683.0,186.0,2.0,23.0,682.0,116.27,91.48
2016,8,21,9,45,690.0,193.5,2.05,24.0,715.5,117.88,92.28
2016,8,21,10,0,697.0,201.0,2.1,25.0,749.0,138.82,92.04
2016,8,21,10,15,707.0,204.0,2.15,25.5,777.5,190.6,116.46
2016,8,21,10,30,717.0,207.0,2.2,26.0,806.0,243.94,153.12
2016,8,21,10,45,719.5,212.0,2.25,26.5,826.5,298.06,195.83
2016,8,21,11,0,722.0,217.0,2.3,27.0,847.0,352.56,240.64
2016,8,21,11,15,726.5,218.5,2.4,27.5,861.0,405.75,284.61
2016,8,21,11,30,731.0,220.0,2.5,28.0,875.0,459.02,327.94
2016,8,21,11,45,727.5,224.0,2.6,28.5,880.0,510.11,368.7
2016,8,21,12,0,724.0,228.0,2.7,29.0,885.0,560.08,407.45
2016,8,21,12,15,723.5,228.0,2.85,29.0,883.0,607.48,444.37
2016,8,21,12,30,723.0,228.0,3.0,29.0,881.0,653.39,479.47
2016,8,21,12,45,736.0,217.5,3.15,29.0,876.0,698.24,513.44
2016,8,21,13,0,749.0,207.0,3.3,29.0,871.0,741.62,545.95
2016,8,21,13,15,743.0,205.0,3.45,28.5,853.0,776.18,572.91
2016,8,21,13,30,737.0,203.0,3.6,28.0,835.0,807.71,597.68
2016,8,21,13,45,720.0,205.0,3.75,28.0,808.0,830.56,615.05
2016,8,21,14,0,703.0,207.0,3.9,28.0,781.0,849.59,629.76
2016,8,21,14,15,691.5,203.0,4.0,27.5,749.5,863.99,642.6
2016,8,21,14,30,680.0,199.0,4.1,27.0,718.0,874.68,652.88
2016,8,21,14,45,661.5,196.0,4.2,27.0,680.0,876.0,655.46
2016,8,21,15,0,643.0,193.0,4.3,27.0,642.0,873.41,655.57
2016,8,21,15,15,624.0,187.0,4.35,26.5,599.5,863.5,651.87
2016,8,21,15,30,605.0,181.0,4.4,26.0,557.0,849.86,645.71
2016,8,21,15,45,580.0,173.0,4.5,25.5,511.0,815.24,625.0
2016,8,21,16,0,555.0,165.0,4.6,25.0,465.0,787.59,609.34
2016,8,21,16,15,524.0,155.5,4.6,24.0,416.0,749.43,586.35
2016,8,21,16,30,493.0,146.0,4.6,23.0,367.0,709.0,561.15
2016,8,21,16,45,454.5,133.5,4.6,22.5,317.5,655.49,524.27
2016,8,21,17,0,416.0,121.0,4.6,22.0,268.0,600.7,485.27
2016,8,21,17,15,366.5,106.0,4.5,21.0,219.5,531.27,433.63
2016,8,21,17,30,317.0,91.0,4.4,20.0,171.0,462.07,379.85
2016,8,21,17,45,255.5,72.0,4.3,19.5,127.0,377.07,310.0
2016,8,21,18,0,194.0,53.0,4.2,19.0,83.0,273.44,222.86
2016,8,21,18,15,123.5,32.5,4.1,18.0,49.0,180.6,139.15
2016,8,21,18,30,53.0,12.0,4.0,17.0,15.0,69.72,0.0
2016,8,21,18,45,26.5,6.0,3.95,16.5,7.5,25.77,0.0
2016,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.05,11.5,6.5,5.11,0.0
2016,8,22,6,0,0.0,13.0,3.1,12.0,13.0,9.87,2.44
2016,8,22,6,15,0.0,26.0,3.05,12.5,26.0,19.82,11.82
2016,8,22,6,30,0.0,39.0,3.0,13.0,39.0,29.81,21.01
2016,8,22,6,45,0.0,54.5,2.95,13.5,54.5,41.57,31.68
2016,8,22,7,0,0.0,70.0,2.9,14.0,70.0,52.96,41.85
2016,8,22,7,15,0.0,86.0,2.8,14.5,86.0,64.6,52.03
2016,8,22,7,30,0.0,102.0,2.7,15.0,102.0,76.15,61.94
2016,8,22,7,45,98.0,154.5,2.65,16.0,202.0,105.99,87.42
2016,8,22,8,0,196.0,207.0,2.6,17.0,302.0,137.02,113.31
2016,8,22,8,15,190.5,231.5,2.5,17.5,332.5,150.4,123.96
2016,8,22,8,30,185.0,256.0,2.4,18.0,363.0,163.23,134.03
2016,8,22,8,45,423.0,212.0,2.35,19.0,481.5,131.87,106.84
2016,8,22,9,0,661.0,168.0,2.3,20.0,600.0,110.59,88.36
2016,8,22,9,15,677.5,173.0,2.35,20.5,640.5,111.46,88.72
2016,8,22,9,30,694.0,178.0,2.4,21.0,681.0,112.26,88.99
2016,8,22,9,45,688.5,191.5,2.45,22.0,711.0,116.93,92.32
2016,8,22,10,0,683.0,205.0,2.5,23.0,741.0,139.62,94.11
2016,8,22,10,15,693.0,208.5,2.6,23.5,769.0,190.94,118.45
2016,8,22,10,30,703.0,212.0,2.7,24.0,797.0,243.85,155.1
2016,8,22,10,45,708.5,215.0,2.85,24.5,818.0,296.8,197.27
2016,8,22,11,0,714.0,218.0,3.0,25.0,839.0,350.43,241.92
2016,8,22,11,15,718.5,219.5,3.15,25.5,852.5,403.22,286.22
2016,8,22,11,30,723.0,221.0,3.3,26.0,866.0,456.11,329.96
2016,8,22,11,45,723.0,222.5,3.45,26.5,872.0,506.74,371.09
2016,8,22,12,0,723.0,224.0,3.6,27.0,878.0,556.51,410.48
2016,8,22,12,15,722.5,223.5,3.7,27.0,876.0,603.38,447.53
2016,8,22,12,30,722.0,223.0,3.8,27.0,874.0,648.73,482.69
2016,8,22,12,45,683.5,243.5,3.95,27.0,854.0,683.29,509.15
2016,8,22,13,0,645.0,264.0,4.1,27.0,834.0,713.01,531.6
2016,8,22,13,15,639.5,261.5,4.2,27.0,817.0,744.59,555.49
2016,8,22,13,30,634.0,259.0,4.3,27.0,800.0,773.35,577.16
2016,8,22,13,45,627.0,254.0,4.45,27.0,776.5,795.75,594.5
2016,8,22,14,0,620.0,249.0,4.6,27.0,753.0,814.87,609.71
2016,8,22,14,15,608.5,244.0,4.6,26.5,722.5,826.58,620.32
2016,8,22,14,30,597.0,239.0,4.6,26.0,692.0,834.66,628.53
2016,8,22,14,45,586.5,230.0,4.7,25.5,656.5,829.84,628.77
2016,8,22,15,0,576.0,221.0,4.8,25.0,621.0,827.93,631.01
2016,8,22,15,15,557.0,213.5,4.8,24.5,579.5,816.06,625.52
2016,8,22,15,30,538.0,206.0,4.8,24.0,538.0,800.99,617.83
2016,8,22,15,45,520.0,193.5,4.8,24.0,494.5,778.3,603.64
2016,8,22,16,0,502.0,181.0,4.8,24.0,451.0,752.71,587.31
2016,8,22,16,15,471.5,169.5,4.7,23.0,403.0,713.06,562.06
2016,8,22,16,30,441.0,158.0,4.6,22.0,355.0,671.23,534.65
2016,8,22,16,45,409.0,143.0,4.6,21.5,307.0,621.9,500.26
2016,8,22,17,0,377.0,128.0,4.6,21.0,259.0,571.18,463.72
2016,8,22,17,15,329.0,111.0,4.45,20.0,211.5,479.85,394.63
2016,8,22,17,30,281.0,94.0,4.3,19.0,164.0,412.03,341.0
2016,8,22,17,45,226.5,73.0,4.2,18.5,120.5,332.22,274.63
2016,8,22,18,0,172.0,52.0,4.1,18.0,77.0,253.05,206.33
2016,8,22,18,15,106.5,31.0,4.0,17.5,44.5,164.03,124.41
2016,8,22,18,30,41.0,10.0,3.9,17.0,12.0,55.02,0.0
2016,8,22,18,45,20.5,5.0,3.8,16.5,6.0,3.93,0.0
2016,8,22,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,15.0,2.45,13.5,20.5,11.8,0.0
2016,8,23,6,0,125.0,30.0,2.7,14.0,41.0,22.6,12.52
2016,8,23,6,15,203.0,49.0,2.7,14.5,81.0,36.42,26.12
2016,8,23,6,30,281.0,68.0,2.7,15.0,121.0,50.11,38.72
2016,8,23,6,45,346.5,82.5,2.7,15.5,169.0,60.41,48.09
2016,8,23,7,0,412.0,97.0,2.7,16.0,217.0,70.56,57.03
2016,8,23,7,15,303.5,127.0,2.65,16.5,225.0,89.24,73.21
2016,8,23,7,30,195.0,157.0,2.6,17.0,233.0,107.84,88.99
2016,8,23,7,45,389.5,146.0,2.55,18.0,325.5,99.22,80.88
2016,8,23,8,0,584.0,135.0,2.5,19.0,418.0,97.05,78.41
2016,8,23,8,15,612.0,142.0,2.45,19.5,466.5,100.17,80.62
2016,8,23,8,30,640.0,149.0,2.4,20.0,515.0,103.15,82.69
2016,8,23,8,45,663.5,154.0,2.4,21.0,560.5,104.62,83.33
2016,8,23,9,0,687.0,159.0,2.4,22.0,606.0,106.02,83.91
2016,8,23,9,15,703.5,163.0,2.4,22.5,646.5,106.56,83.96
2016,8,23,9,30,720.0,167.0,2.4,23.0,687.0,107.04,83.99
2016,8,23,9,45,705.5,185.0,2.45,23.5,715.0,114.1,89.46
2016,8,23,10,0,691.0,203.0,2.5,24.0,743.0,138.37,93.04
2016,8,23,10,15,701.0,206.0,2.6,24.5,771.5,189.93,117.04
2016,8,23,10,30,711.0,209.0,2.7,25.0,800.0,243.06,153.58
2016,8,23,10,45,719.5,210.5,2.8,26.0,822.0,296.33,195.28
2016,8,23,11,0,728.0,212.0,2.9,27.0,844.0,350.54,239.57
2016,8,23,11,15,732.5,213.5,2.95,27.0,858.0,404.07,284.59
2016,8,23,11,30,737.0,215.0,3.0,27.0,872.0,457.66,329.11
2016,8,23,11,45,741.5,214.0,3.15,27.5,879.0,509.34,370.82
2016,8,23,12,0,746.0,213.0,3.3,28.0,886.0,560.46,411.04
2016,8,23,12,15,745.5,213.0,3.4,28.0,884.0,608.61,448.83
2016,8,23,12,30,745.0,213.0,3.5,28.0,882.0,655.21,484.69
2016,8,23,12,45,765.0,198.0,3.6,28.5,878.5,701.52,518.97
2016,8,23,13,0,785.0,183.0,3.7,29.0,875.0,741.77,548.6
2016,8,23,13,15,780.0,181.5,3.8,28.5,857.5,777.46,576.38
2016,8,23,13,30,775.0,180.0,3.9,28.0,840.0,810.2,601.94
2016,8,23,13,45,770.0,176.5,4.0,28.0,816.0,838.06,622.62
2016,8,23,14,0,765.0,173.0,4.1,28.0,792.0,870.21,645.59
2016,8,23,14,15,754.5,170.0,4.2,27.5,760.5,887.49,659.86
2016,8,23,14,30,744.0,167.0,4.3,27.0,729.0,901.06,671.91
2016,8,23,14,45,736.0,160.5,4.4,27.0,693.0,909.52,679.39
2016,8,23,15,0,728.0,154.0,4.5,27.0,657.0,914.27,684.56
2016,8,23,15,15,710.0,149.5,4.55,26.5,614.0,907.73,683.34
2016,8,23,15,30,692.0,145.0,4.6,26.0,571.0,897.43,679.9
2016,8,23,15,45,674.5,137.0,4.65,26.0,525.0,880.0,670.24
2016,8,23,16,0,657.0,129.0,4.7,26.0,479.0,859.09,658.19
2016,8,23,16,15,627.0,122.5,4.65,25.0,429.5,824.07,637.99
2016,8,23,16,30,597.0,116.0,4.6,24.0,380.0,786.08,615.24
2016,8,23,16,45,560.5,106.5,4.6,23.5,329.0,735.55,581.67
2016,8,23,17,0,524.0,97.0,4.6,23.0,278.0,682.91,545.4
2016,8,23,17,15,470.0,86.5,4.45,22.0,228.0,603.66,487.67
2016,8,23,17,30,416.0,76.0,4.3,21.0,178.0,533.91,434.66
2016,8,23,17,45,343.0,62.0,4.15,20.5,132.0,442.58,360.9
2016,8,23,18,0,270.0,48.0,4.0,20.0,86.0,354.46,286.1
2016,8,23,18,15,171.5,30.5,3.9,19.0,51.0,242.67,181.14
2016,8,23,18,30,73.0,13.0,3.8,18.0,16.0,70.37,0.0
2016,8,23,18,45,36.5,6.5,3.7,17.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,2.45,12.5,22.0,11.41,0.0
2016,8,24,6,0,182.0,29.0,2.7,13.0,44.0,22.0,11.87
2016,8,24,6,15,274.0,44.5,2.65,13.5,86.0,33.67,23.79
2016,8,24,6,30,366.0,60.0,2.6,14.0,128.0,45.28,34.6
2016,8,24,6,45,286.5,86.5,2.6,15.0,150.5,62.5,50.02
2016,8,24,7,0,207.0,113.0,2.6,16.0,173.0,79.0,64.46
2016,8,24,7,15,235.5,131.0,2.55,16.5,212.0,90.6,74.4
2016,8,24,7,30,264.0,149.0,2.5,17.0,251.0,101.87,83.82
2016,8,24,7,45,465.0,131.0,2.45,18.0,342.5,91.44,74.19
2016,8,24,8,0,666.0,113.0,2.4,19.0,434.0,83.82,67.09
2016,8,24,8,15,692.5,118.0,2.35,19.5,483.5,86.27,68.8
2016,8,24,8,30,719.0,123.0,2.3,20.0,533.0,88.63,70.42
2016,8,24,8,45,738.5,127.5,2.3,21.0,578.5,90.42,71.41
2016,8,24,9,0,758.0,132.0,2.3,22.0,624.0,92.1,72.31
2016,8,24,9,15,773.0,135.5,2.3,22.5,665.5,101.03,79.4
2016,8,24,9,30,788.0,139.0,2.3,23.0,707.0,101.91,79.76
2016,8,24,9,45,809.5,137.0,2.35,24.0,745.0,99.71,77.45
2016,8,24,10,0,831.0,135.0,2.4,25.0,783.0,116.26,73.75
2016,8,24,10,15,839.5,136.5,2.45,25.5,812.0,173.28,98.77
2016,8,24,10,30,848.0,138.0,2.5,26.0,841.0,231.42,138.47
2016,8,24,10,45,845.5,144.5,2.6,26.5,860.5,291.0,186.15
2016,8,24,11,0,843.0,151.0,2.7,27.0,880.0,350.15,235.76
2016,8,24,11,15,847.0,151.5,2.8,27.0,894.0,407.03,284.24
2016,8,24,11,30,851.0,152.0,2.9,27.0,908.0,463.61,331.91
2016,8,24,11,45,845.0,157.0,3.0,27.5,912.0,518.18,376.4
2016,8,24,12,0,839.0,162.0,3.1,28.0,916.0,571.11,418.28
2016,8,24,12,15,838.5,162.0,3.2,28.0,914.0,621.58,458.07
2016,8,24,12,30,838.0,162.0,3.3,28.0,912.0,670.31,495.68
2016,8,24,12,45,833.0,163.0,3.4,28.5,901.5,714.84,528.49
2016,8,24,13,0,828.0,164.0,3.5,29.0,891.0,756.8,558.75
2016,8,24,13,15,823.0,162.5,3.55,29.0,873.5,793.82,586.05
2016,8,24,13,30,818.0,161.0,3.6,29.0,856.0,827.78,610.9
2016,8,24,13,45,808.0,160.5,3.7,29.0,830.0,855.26,630.39
2016,8,24,14,0,798.0,160.0,3.8,29.0,804.0,879.13,647.6
2016,8,24,14,15,787.5,157.5,3.85,28.5,772.0,896.95,661.97
2016,8,24,14,30,777.0,155.0,3.9,28.0,740.0,910.96,674.02
2016,8,24,14,45,768.5,149.5,4.0,28.0,703.0,928.03,687.29
2016,8,24,15,0,760.0,144.0,4.1,28.0,666.0,933.69,693.07
2016,8,24,15,15,742.5,140.0,4.15,27.5,622.5,928.5,692.9
2016,8,24,15,30,725.0,136.0,4.2,27.0,579.0,919.49,690.35
2016,8,24,15,45,711.5,127.5,4.3,26.5,533.0,905.49,684.74
2016,8,24,16,0,698.0,119.0,4.4,26.0,487.0,887.91,676.69
2016,8,24,16,15,668.5,113.0,4.35,25.0,436.5,853.94,657.64
2016,8,24,16,30,639.0,107.0,4.3,24.0,386.0,816.93,636.05
2016,8,24,16,45,608.0,97.5,4.3,23.5,335.5,771.51,606.65
2016,8,24,17,0,577.0,88.0,4.3,23.0,285.0,723.82,574.54
2016,8,24,17,15,522.0,78.5,4.15,22.0,233.5,651.16,522.66
2016,8,24,17,30,467.0,69.0,4.0,21.0,182.0,577.87,467.64
2016,8,24,17,45,393.5,56.5,3.9,20.5,135.0,484.55,392.88
2016,8,24,18,0,320.0,44.0,3.8,20.0,88.0,392.3,314.78
2016,8,24,18,15,206.0,28.0,3.75,19.0,52.0,265.93,194.26
2016,8,24,18,30,92.0,12.0,3.7,18.0,16.0,85.08,0.0
2016,8,24,18,45,46.0,6.0,3.65,17.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,5,45,95.5,14.0,3.05,12.5,22.0,11.02,0.0
2016,8,25,6,0,191.0,28.0,3.2,13.0,44.0,21.3,11.02
2016,8,25,6,15,288.0,42.5,3.15,13.5,86.5,32.33,22.57
2016,8,25,6,30,385.0,57.0,3.1,14.0,129.0,43.35,32.86
2016,8,25,6,45,192.5,73.5,3.1,14.5,109.5,53.73,42.33
2016,8,25,7,0,0.0,90.0,3.1,15.0,90.0,66.12,53.34
2016,8,25,7,15,2.5,109.5,3.05,15.5,110.5,79.9,65.32
2016,8,25,7,30,5.0,129.0,3.0,16.0,131.0,93.58,76.97
2016,8,25,7,45,27.0,160.5,2.95,17.0,173.5,110.95,91.41
2016,8,25,8,0,49.0,192.0,2.9,18.0,216.0,130.13,107.1
2016,8,25,8,15,34.5,199.0,2.85,18.5,217.0,135.08,110.66
2016,8,25,8,30,20.0,206.0,2.8,19.0,218.0,146.68,119.82
2016,8,25,8,45,91.5,253.0,2.75,20.0,312.0,167.38,136.18
2016,8,25,9,0,163.0,300.0,2.7,21.0,406.0,184.56,149.35
2016,8,25,9,15,488.5,213.5,2.7,21.5,558.5,130.74,104.34
2016,8,25,9,30,814.0,127.0,2.7,22.0,711.0,95.57,74.81
2016,8,25,9,45,829.0,127.5,2.7,22.5,747.5,94.92,74.0
2016,8,25,10,0,844.0,128.0,2.7,23.0,784.0,112.16,71.46
2016,8,25,10,15,852.5,130.0,2.75,23.5,813.0,170.23,96.94
2016,8,25,10,30,861.0,132.0,2.8,24.0,842.0,236.05,142.73
2016,8,25,10,45,858.5,138.0,2.85,24.5,862.0,294.31,189.76
2016,8,25,11,0,856.0,144.0,2.9,25.0,882.0,348.98,236.52
2016,8,25,11,15,860.0,144.5,2.95,25.5,896.0,407.95,286.5
2016,8,25,11,30,864.0,145.0,3.0,26.0,910.0,463.54,333.17
2016,8,25,11,45,855.5,151.5,3.05,26.5,913.5,518.82,378.4
2016,8,25,12,0,847.0,158.0,3.1,27.0,917.0,572.04,420.62
2016,8,25,12,15,847.0,158.0,3.15,27.0,915.0,623.12,460.89
2016,8,25,12,30,847.0,158.0,3.2,27.0,913.0,672.49,498.94
2016,8,25,12,45,836.5,161.5,3.25,27.0,901.0,715.7,531.73
2016,8,25,13,0,826.0,165.0,3.3,27.0,889.0,755.92,561.78
2016,8,25,13,15,821.0,163.5,3.35,27.0,871.0,792.87,589.2
2016,8,25,13,30,816.0,162.0,3.4,27.0,853.0,826.77,614.17
2016,8,25,13,45,801.5,164.0,3.5,27.0,825.5,852.69,632.77
2016,8,25,14,0,787.0,166.0,3.6,27.0,798.0,874.76,648.91
2016,8,25,14,15,776.5,163.0,3.65,26.5,766.0,891.86,662.89
2016,8,25,14,30,766.0,160.0,3.7,26.0,734.0,913.36,680.08
2016,8,25,14,45,750.0,157.0,3.8,26.0,695.0,918.28,685.19
2016,8,25,15,0,734.0,154.0,3.9,26.0,656.0,919.26,687.93
2016,8,25,15,15,715.5,149.5,3.95,25.5,612.5,912.26,686.5
2016,8,25,15,30,697.0,145.0,4.0,25.0,569.0,901.44,682.64
2016,8,25,15,45,678.0,137.5,4.1,24.5,522.5,883.04,673.86
2016,8,25,16,0,659.0,130.0,4.2,24.0,476.0,861.13,662.59
2016,8,25,16,15,628.0,123.0,4.25,23.5,425.5,824.44,640.4
2016,8,25,16,30,597.0,116.0,4.3,23.0,375.0,784.74,615.61
2016,8,25,16,45,565.5,105.5,4.35,22.5,325.0,737.97,584.87
2016,8,25,17,0,534.0,95.0,4.4,22.0,275.0,688.97,551.38
2016,8,25,17,15,478.0,84.0,4.35,21.0,224.0,607.28,491.93
2016,8,25,17,30,422.0,73.0,4.3,20.0,173.0,534.88,436.74
2016,8,25,17,45,354.0,58.5,4.3,19.0,127.5,447.38,366.23
2016,8,25,18,0,286.0,44.0,4.3,18.0,82.0,362.76,293.61
2016,8,25,18,15,178.0,27.0,4.2,17.0,47.0,237.68,169.05
2016,8,25,18,30,70.0,10.0,4.1,16.0,12.0,65.3,0.0
2016,8,25,18,45,35.0,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,5,45,117.5,13.5,2.3,11.5,22.5,10.62,0.0
2016,8,26,6,0,235.0,27.0,2.5,12.0,45.0,22.15,11.41
2016,8,26,6,15,339.5,39.5,2.45,12.5,89.0,32.27,22.59
2016,8,26,6,30,444.0,52.0,2.4,13.0,133.0,42.35,32.09
2016,8,26,6,45,511.0,61.0,2.4,14.0,183.5,49.26,38.44
2016,8,26,7,0,578.0,70.0,2.4,15.0,234.0,56.14,44.49
2016,8,26,7,15,312.0,109.0,2.35,15.5,200.0,76.62,62.44
2016,8,26,7,30,46.0,148.0,2.3,16.0,166.0,102.57,84.79
2016,8,26,7,45,65.0,174.5,2.25,16.5,203.5,119.2,98.66
2016,8,26,8,0,84.0,201.0,2.2,17.0,241.0,135.46,111.99
2016,8,26,8,15,67.5,217.0,2.15,17.5,251.5,145.24,119.61
2016,8,26,8,30,51.0,233.0,2.1,18.0,262.0,154.68,126.89
2016,8,26,8,45,53.5,254.0,2.1,19.0,287.0,166.83,136.09
2016,8,26,9,0,56.0,275.0,2.1,20.0,312.0,178.64,144.89
2016,8,26,9,15,60.0,296.5,2.1,20.5,338.0,190.4,153.82
2016,8,26,9,30,64.0,318.0,2.1,21.0,364.0,201.79,162.39
2016,8,26,9,45,122.0,348.0,2.1,21.5,441.0,205.12,164.39
2016,8,26,10,0,180.0,378.0,2.1,22.0,518.0,225.71,169.76
2016,8,26,10,15,262.0,379.0,2.15,22.5,590.5,243.01,175.12
2016,8,26,10,30,344.0,380.0,2.2,23.0,663.0,284.13,200.89
2016,8,26,10,45,408.5,364.0,2.25,23.5,709.0,321.79,227.24
2016,8,26,11,0,473.0,348.0,2.3,24.0,755.0,358.93,255.18
2016,8,26,11,15,418.0,374.5,2.4,24.5,738.5,394.42,285.76
2016,8,26,11,30,363.0,401.0,2.5,25.0,722.0,428.96,314.34
2016,8,26,11,45,599.0,284.5,2.65,25.5,818.0,489.91,359.47
2016,8,26,12,0,835.0,168.0,2.8,26.0,914.0,572.81,422.08
2016,8,26,12,15,834.5,167.5,2.9,26.0,911.5,622.88,461.61
2016,8,26,12,30,834.0,167.0,3.0,26.0,909.0,671.19,499.11
2016,8,26,12,45,829.0,167.5,3.1,26.0,898.0,715.26,532.82
2016,8,26,13,0,824.0,168.0,3.2,26.0,887.0,756.72,564.09
2016,8,26,13,15,818.5,166.5,3.3,26.0,869.0,793.27,591.54
2016,8,26,13,30,813.0,165.0,3.4,26.0,851.0,826.72,616.55
2016,8,26,13,45,806.0,162.5,3.5,26.0,825.5,854.75,636.79
2016,8,26,14,0,799.0,160.0,3.6,26.0,800.0,879.27,654.65
2016,8,26,14,15,788.5,157.5,3.65,25.5,767.5,897.05,669.13
2016,8,26,14,30,778.0,155.0,3.7,25.0,735.0,911.01,681.28
2016,8,26,14,45,765.5,150.5,3.8,25.0,696.5,925.43,692.92
2016,8,26,15,0,753.0,146.0,3.9,25.0,658.0,928.25,696.88
2016,8,26,15,15,734.5,142.0,3.9,24.5,614.5,921.94,695.68
2016,8,26,15,30,716.0,138.0,3.9,24.0,571.0,911.79,692.05
2016,8,26,15,45,694.0,132.0,3.95,24.0,523.0,892.13,680.88
2016,8,26,16,0,672.0,126.0,4.0,24.0,475.0,868.92,667.27
2016,8,26,16,15,641.0,119.0,4.0,23.0,424.5,832.19,646.24
2016,8,26,16,30,610.0,112.0,4.0,22.0,374.0,792.46,622.54
2016,8,26,16,45,569.5,103.5,4.0,21.5,322.0,738.92,586.7
2016,8,26,17,0,529.0,95.0,4.0,21.0,270.0,683.25,548.0
2016,8,26,17,15,471.5,84.0,3.95,20.0,219.5,600.81,487.81
2016,8,26,17,30,414.0,73.0,3.9,19.0,169.0,527.3,431.49
2016,8,26,17,45,335.0,58.5,3.85,18.5,123.0,430.24,352.25
2016,8,26,18,0,256.0,44.0,3.8,18.0,77.0,336.91,271.64
2016,8,26,18,15,153.5,26.0,3.8,17.0,43.5,212.55,143.43
2016,8,26,18,30,51.0,8.0,3.8,16.0,10.0,48.05,0.0
2016,8,26,18,45,25.5,4.0,3.8,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.5,13.5,2.3,11.5,19.5,10.62,0.0
2016,8,27,6,0,165.0,27.0,2.4,12.0,39.0,20.47,9.73
2016,8,27,6,15,260.0,43.0,2.35,12.5,81.0,32.5,22.75
2016,8,27,6,30,355.0,59.0,2.3,13.0,123.0,44.48,33.96
2016,8,27,6,45,177.5,65.5,2.3,13.5,97.5,48.34,37.69
2016,8,27,7,0,0.0,72.0,2.3,14.0,72.0,54.14,42.9
2016,8,27,7,15,0.0,89.0,2.2,14.5,89.0,66.42,53.67
2016,8,27,7,30,0.0,106.0,2.1,15.0,106.0,78.6,64.14
2016,8,27,7,45,0.0,121.0,2.05,15.5,121.0,89.38,73.18
2016,8,27,8,0,0.0,136.0,2.0,16.0,136.0,100.07,82.01
2016,8,27,8,15,4.0,158.5,1.95,16.5,161.0,115.58,94.84
2016,8,27,8,30,8.0,181.0,1.9,17.0,186.0,130.9,107.31
2016,8,27,8,45,15.0,208.0,1.9,18.0,218.0,148.85,121.61
2016,8,27,9,0,22.0,235.0,1.9,19.0,250.0,166.51,135.4
2016,8,27,9,15,47.5,278.5,1.9,19.5,312.0,181.13,146.78
2016,8,27,9,30,73.0,322.0,1.9,20.0,374.0,203.87,164.66
2016,8,27,9,45,201.5,335.5,1.95,20.5,489.0,202.22,162.62
2016,8,27,10,0,330.0,349.0,2.0,21.0,604.0,206.17,153.4
2016,8,27,10,15,403.5,334.5,2.05,21.5,658.0,236.98,166.06
2016,8,27,10,30,477.0,320.0,2.1,22.0,712.0,265.93,182.29
2016,8,27,10,45,655.0,238.5,2.2,22.5,791.5,296.49,199.9
2016,8,27,11,0,833.0,157.0,2.3,23.0,871.0,349.62,238.79
2016,8,27,11,15,836.5,158.0,2.4,23.0,884.5,406.34,287.71
2016,8,27,11,30,840.0,159.0,2.5,23.0,898.0,462.74,335.78
2016,8,27,11,45,842.0,159.0,2.6,23.5,904.0,517.16,380.63
2016,8,27,12,0,844.0,159.0,2.7,24.0,910.0,570.56,423.42
2016,8,27,12,15,843.5,159.0,2.75,24.0,908.0,621.25,463.72
2016,8,27,12,30,843.0,159.0,2.8,24.0,906.0,670.17,501.74
2016,8,27,12,45,845.5,155.0,2.9,24.5,897.5,715.78,535.83
2016,8,27,13,0,848.0,151.0,3.0,25.0,889.0,759.17,567.63
2016,8,27,13,15,843.5,149.5,3.05,25.0,871.0,797.01,595.81
2016,8,27,13,30,839.0,148.0,3.1,25.0,853.0,831.77,621.04
2016,8,27,13,45,833.5,145.5,3.2,25.0,827.5,861.52,642.32
2016,8,27,14,0,828.0,143.0,3.3,25.0,802.0,887.82,661.38
2016,8,27,14,15,818.0,140.5,3.35,24.5,770.0,906.52,676.48
2016,8,27,14,30,808.0,138.0,3.4,24.0,738.0,921.38,689.26
2016,8,27,14,45,796.5,134.5,3.5,24.0,699.5,929.92,696.98
2016,8,27,15,0,785.0,131.0,3.6,24.0,661.0,934.55,702.28
2016,8,27,15,15,767.5,127.0,3.6,23.5,617.5,928.87,701.53
2016,8,27,15,30,750.0,123.0,3.6,23.0,574.0,927.17,703.76
2016,8,27,15,45,729.5,117.5,3.65,23.0,526.0,909.59,694.1
2016,8,27,16,0,709.0,112.0,3.7,23.0,478.0,888.45,682.08
2016,8,27,16,15,678.5,106.5,3.7,22.5,427.0,853.96,661.59
2016,8,27,16,30,648.0,101.0,3.7,22.0,376.0,816.48,638.57
2016,8,27,16,45,608.5,93.0,3.7,21.5,324.0,764.33,604.17
2016,8,27,17,0,569.0,85.0,3.7,21.0,272.0,710.11,566.96
2016,8,27,17,15,511.5,75.5,3.65,20.0,221.0,635.24,513.07
2016,8,27,17,30,454.0,66.0,3.6,19.0,170.0,559.86,455.74
2016,8,27,17,45,372.0,53.5,3.6,18.0,123.5,459.32,374.91
2016,8,27,18,0,290.0,41.0,3.6,17.0,77.0,362.12,291.38
2016,8,27,18,15,173.5,24.5,3.6,16.5,43.0,224.29,141.34
2016,8,27,18,30,57.0,8.0,3.6,16.0,9.0,52.86,0.0
2016,8,27,18,45,28.5,4.0,3.65,15.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,12.5,1.85,11.5,19.5,9.83,0.0
2016,8,28,6,0,181.0,25.0,2.0,12.0,39.0,19.06,8.25
2016,8,28,6,15,281.0,40.5,1.9,12.5,81.0,30.84,21.25
2016,8,28,6,30,381.0,56.0,1.8,13.0,123.0,42.59,32.27
2016,8,28,6,45,190.5,68.5,1.75,13.5,102.0,50.4,39.52
2016,8,28,7,0,0.0,81.0,1.7,14.0,81.0,60.1,48.2
2016,8,28,7,15,0.0,100.0,1.6,14.5,100.0,73.6,60.02
2016,8,28,7,30,0.0,119.0,1.5,15.0,119.0,86.99,71.48
2016,8,28,7,45,16.5,150.0,1.45,16.0,158.0,108.03,89.18
2016,8,28,8,0,33.0,181.0,1.4,17.0,197.0,123.64,101.82
2016,8,28,8,15,54.0,211.0,1.3,17.5,240.0,141.65,116.44
2016,8,28,8,30,75.0,241.0,1.2,18.0,283.0,159.13,130.37
2016,8,28,8,45,439.0,179.0,1.2,19.0,456.5,114.54,92.17
2016,8,28,9,0,803.0,117.0,1.2,20.0,630.0,91.97,72.72
2016,8,28,9,15,817.5,120.0,1.25,20.5,672.0,93.02,73.3
2016,8,28,9,30,832.0,123.0,1.3,21.0,714.0,94.0,73.8
2016,8,28,9,45,850.0,121.5,1.4,22.0,751.5,92.41,72.03
2016,8,28,10,0,868.0,120.0,1.5,23.0,789.0,116.06,75.77
2016,8,28,10,15,876.0,121.5,1.6,23.5,818.0,174.14,99.4
2016,8,28,10,30,884.0,123.0,1.7,24.0,847.0,233.08,139.06
2016,8,28,10,45,889.5,124.5,1.85,24.5,869.0,292.13,186.09
2016,8,28,11,0,895.0,126.0,2.0,25.0,891.0,351.34,235.95
2016,8,28,11,15,898.0,126.5,2.15,25.5,905.0,409.0,285.12
2016,8,28,11,30,901.0,127.0,2.3,26.0,919.0,466.07,333.07
2016,8,28,11,45,902.0,127.5,2.45,26.5,924.5,521.41,378.56
2016,8,28,12,0,903.0,128.0,2.6,27.0,930.0,575.49,421.78
2016,8,28,12,15,902.5,128.0,2.7,27.0,928.0,626.88,462.55
2016,8,28,12,30,902.0,128.0,2.8,27.0,926.0,676.4,500.97
2016,8,28,12,45,915.0,118.5,2.95,27.0,920.0,725.3,538.56
2016,8,28,13,0,928.0,109.0,3.1,27.0,914.0,772.36,574.28
2016,8,28,13,15,924.0,108.5,3.2,27.0,895.5,812.39,603.3
2016,8,28,13,30,920.0,108.0,3.3,27.0,877.0,849.34,629.18
2016,8,28,13,45,913.5,107.0,3.4,27.0,851.0,880.48,651.2
2016,8,28,14,0,907.0,106.0,3.5,27.0,825.0,908.08,670.97
2016,8,28,14,15,898.5,104.5,3.55,26.5,792.0,929.75,687.99
2016,8,28,14,30,890.0,103.0,3.6,26.0,759.0,947.62,702.72
2016,8,28,14,45,879.0,100.5,3.7,26.0,720.0,958.23,711.76
2016,8,28,15,0,868.0,98.0,3.8,26.0,681.0,964.89,718.42
2016,8,28,15,15,852.5,95.5,3.8,25.5,636.5,975.67,728.91
2016,8,28,15,30,837.0,93.0,3.8,25.0,592.0,970.29,728.69
2016,8,28,15,45,815.0,90.5,3.8,25.0,543.0,954.55,720.28
2016,8,28,16,0,793.0,88.0,3.8,25.0,494.0,935.04,709.41
2016,8,28,16,15,765.0,83.5,3.7,24.5,441.5,903.46,690.94
2016,8,28,16,30,737.0,79.0,3.6,24.0,389.0,868.62,669.9
2016,8,28,16,45,695.5,74.5,3.55,23.5,335.5,824.75,642.09
2016,8,28,17,0,654.0,70.0,3.5,23.0,282.0,772.49,607.1
2016,8,28,17,15,597.0,63.0,3.35,22.0,229.0,700.35,556.26
2016,8,28,17,30,540.0,56.0,3.2,21.0,176.0,627.76,502.02
2016,8,28,17,45,451.5,46.0,3.1,20.0,127.5,522.9,419.26
2016,8,28,18,0,363.0,36.0,3.0,19.0,79.0,421.16,332.38
2016,8,28,18,15,181.5,18.0,3.0,18.0,39.5,221.35,123.59
2016,8,28,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.2,10.5,20.5,9.44,0.0
2016,8,29,6,0,237.0,24.0,2.4,11.0,41.0,19.72,8.23
2016,8,29,6,15,348.5,36.0,2.45,11.5,85.0,29.54,20.15
2016,8,29,6,30,460.0,48.0,2.5,12.0,129.0,39.35,29.48
2016,8,29,6,45,230.0,60.5,2.55,13.0,101.0,44.41,34.23
2016,8,29,7,0,0.0,73.0,2.6,14.0,73.0,54.73,43.42
2016,8,29,7,15,0.0,89.5,2.55,14.5,89.5,66.66,53.9
2016,8,29,7,30,0.0,106.0,2.5,15.0,106.0,78.51,64.08
2016,8,29,7,45,28.5,148.5,2.5,16.0,161.5,103.91,85.72
2016,8,29,8,0,57.0,191.0,2.5,17.0,217.0,129.39,106.93
2016,8,29,8,15,45.0,204.0,2.5,17.5,226.0,137.68,113.35
2016,8,29,8,30,33.0,217.0,2.5,18.0,235.0,145.68,119.48
2016,8,29,8,45,161.5,248.0,2.5,18.5,349.5,159.23,130.2
2016,8,29,9,0,290.0,279.0,2.5,19.0,464.0,169.45,138.05
2016,8,29,9,15,579.0,191.5,2.55,19.5,591.0,120.94,97.05
2016,8,29,9,30,868.0,104.0,2.6,20.0,718.0,93.44,73.68
2016,8,29,9,45,888.5,100.5,2.65,21.0,756.5,91.85,71.93
2016,8,29,10,0,909.0,97.0,2.7,22.0,795.0,104.93,67.45
2016,8,29,10,15,916.0,98.0,2.7,22.5,823.5,164.72,91.41
2016,8,29,10,30,923.0,99.0,2.7,23.0,852.0,225.23,132.44
2016,8,29,10,45,917.0,106.0,2.7,24.0,870.5,286.91,182.13
2016,8,29,11,0,911.0,113.0,2.7,25.0,889.0,347.51,233.44
2016,8,29,11,15,914.0,113.5,2.7,25.5,903.0,405.85,283.38
2016,8,29,11,30,917.0,114.0,2.7,26.0,917.0,463.57,331.94
2016,8,29,11,45,909.5,119.5,2.7,26.5,920.0,519.0,377.51
2016,8,29,12,0,902.0,125.0,2.7,27.0,923.0,572.43,420.01
2016,8,29,12,15,710.0,238.5,2.75,27.0,866.0,606.17,446.66
2016,8,29,12,30,518.0,352.0,2.8,27.0,809.0,617.85,455.48
2016,8,29,12,45,701.0,241.5,2.85,27.5,851.5,692.45,511.32
2016,8,29,13,0,884.0,131.0,2.9,28.0,894.0,758.77,561.37
2016,8,29,13,15,879.5,130.0,2.95,28.0,876.0,796.83,589.24
2016,8,29,13,30,875.0,129.0,3.0,28.0,858.0,831.85,613.46
2016,8,29,13,45,595.0,246.5,3.05,28.0,735.5,760.98,562.6
2016,8,29,14,0,315.0,364.0,3.1,28.0,613.0,634.34,470.71
2016,8,29,14,15,570.5,246.5,3.2,27.5,674.5,787.23,586.38
2016,8,29,14,30,826.0,129.0,3.3,27.0,736.0,927.61,685.99
2016,8,29,14,45,812.0,126.5,3.4,27.0,697.0,934.99,691.86
2016,8,29,15,0,798.0,124.0,3.5,27.0,658.0,938.35,696.31
2016,8,29,15,15,780.5,120.5,3.55,26.5,614.0,933.23,696.34
2016,8,29,15,30,763.0,117.0,3.6,26.0,570.0,931.4,698.81
2016,8,29,15,45,746.0,111.0,3.7,25.5,522.5,916.57,692.85
2016,8,29,16,0,729.0,105.0,3.8,25.0,475.0,898.17,684.48
2016,8,29,16,15,698.5,99.5,3.8,24.5,423.5,863.57,664.1
2016,8,29,16,30,668.0,94.0,3.8,24.0,372.0,825.97,641.22
2016,8,29,16,45,634.5,85.5,3.85,23.5,320.5,778.89,610.96
2016,8,29,17,0,601.0,77.0,3.9,23.0,269.0,729.64,577.8
2016,8,29,17,15,541.0,68.5,3.8,22.0,217.0,653.36,523.02
2016,8,29,17,30,481.0,60.0,3.7,21.0,165.0,576.73,464.79
2016,8,29,17,45,398.0,48.0,3.65,20.0,119.0,475.76,383.74
2016,8,29,18,0,315.0,36.0,3.6,19.0,73.0,378.04,298.56
2016,8,29,18,15,157.5,18.0,3.55,18.0,36.5,198.23,91.27
2016,8,29,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,5,45,144.5,11.0,2.45,12.5,21.0,8.65,0.0
2016,8,30,6,0,289.0,22.0,2.7,13.0,42.0,18.21,6.47
2016,8,30,6,15,404.0,32.0,2.8,13.5,86.5,26.55,17.33
2016,8,30,6,30,519.0,42.0,2.9,14.0,131.0,35.0,25.36
2016,8,30,6,45,596.0,47.0,3.0,14.5,184.0,42.66,32.44
2016,8,30,7,0,673.0,52.0,3.1,15.0,237.0,47.48,36.79
2016,8,30,7,15,716.0,56.5,3.05,16.0,290.5,51.58,40.25
2016,8,30,7,30,759.0,61.0,3.0,17.0,344.0,55.68,43.59
2016,8,30,7,45,790.5,64.0,3.0,18.0,397.5,58.46,45.68
2016,8,30,8,0,822.0,67.0,3.0,19.0,451.0,67.91,53.49
2016,8,30,8,15,843.5,69.5,3.0,19.5,501.5,70.77,55.63
2016,8,30,8,30,865.0,72.0,3.0,20.0,552.0,73.51,57.65
2016,8,30,8,45,881.0,74.0,3.05,21.0,599.0,75.67,59.05
2016,8,30,9,0,897.0,76.0,3.1,22.0,646.0,77.72,60.35
2016,8,30,9,15,908.5,78.0,3.1,22.5,687.5,79.51,61.56
2016,8,30,9,30,920.0,80.0,3.1,23.0,729.0,81.19,62.67
2016,8,30,9,45,927.0,82.0,3.15,24.0,764.0,82.6,63.45
2016,8,30,10,0,934.0,84.0,3.2,25.0,799.0,97.91,61.44
2016,8,30,10,15,940.5,85.0,3.25,25.5,828.0,158.97,85.21
2016,8,30,10,30,947.0,86.0,3.3,26.0,857.0,220.67,126.59
2016,8,30,10,45,946.0,90.0,3.4,26.5,877.0,282.98,176.64
2016,8,30,11,0,945.0,94.0,3.5,27.0,897.0,344.69,229.15
2016,8,30,11,15,947.5,94.5,3.55,27.0,910.5,404.45,281.0
2016,8,30,11,30,950.0,95.0,3.6,27.0,924.0,463.46,331.63
2016,8,30,11,45,946.0,98.0,3.7,27.5,928.0,520.27,378.86
2016,8,30,12,0,942.0,101.0,3.8,28.0,932.0,575.28,423.26
2016,8,30,12,15,941.0,101.0,3.85,28.0,929.0,627.66,465.19
2016,8,30,12,30,940.0,101.0,3.9,28.0,926.0,677.99,504.55
2016,8,30,12,45,942.5,98.0,4.0,28.0,916.5,725.86,541.48
2016,8,30,13,0,945.0,95.0,4.1,28.0,907.0,771.35,576.06
2016,8,30,13,15,940.5,94.0,4.1,28.0,888.5,810.76,604.12
2016,8,30,13,30,936.0,93.0,4.1,28.0,870.0,846.94,629.22
2016,8,30,13,45,922.5,95.5,4.2,28.0,841.5,875.72,649.75
2016,8,30,14,0,909.0,98.0,4.3,28.0,813.0,900.64,667.82
2016,8,30,14,15,900.0,96.5,4.3,27.5,780.0,921.58,684.23
2016,8,30,14,30,891.0,95.0,4.3,27.0,747.0,938.68,698.28
2016,8,30,14,45,879.5,93.0,4.3,27.0,707.5,949.02,706.61
2016,8,30,15,0,868.0,91.0,4.3,27.0,668.0,955.44,712.54
2016,8,30,15,15,852.5,88.5,4.3,26.5,623.0,953.51,714.45
2016,8,30,15,30,837.0,86.0,4.3,26.0,578.0,959.88,722.29
2016,8,30,15,45,822.5,81.0,4.35,25.5,530.5,948.2,718.17
2016,8,30,16,0,808.0,76.0,4.4,25.0,483.0,932.75,711.62
2016,8,30,16,15,781.0,72.5,4.35,24.5,431.5,903.29,694.73
2016,8,30,16,30,754.0,69.0,4.3,24.0,380.0,870.64,675.28
2016,8,30,16,45,724.0,63.0,4.25,23.5,327.5,828.78,648.57
2016,8,30,17,0,694.0,57.0,4.2,23.0,275.0,784.45,618.89
2016,8,30,17,15,638.0,51.5,4.0,22.0,222.5,713.96,568.54
2016,8,30,17,30,582.0,46.0,3.8,21.0,170.0,651.01,520.67
2016,8,30,17,45,497.0,37.5,3.65,20.5,122.5,551.07,439.7
2016,8,30,18,0,412.0,29.0,3.5,20.0,75.0,454.87,353.11
2016,8,30,18,15,206.0,14.5,3.4,19.0,37.5,230.38,73.75
2016,8,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
