Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,10.0,2.95,12.5,21.0,7.87,0.0
2016,8,31,6,0,332.0,20.0,3.2,13.0,42.0,18.15,5.7
2016,8,31,6,15,448.0,28.5,3.2,13.5,87.0,26.01,16.8
2016,8,31,6,30,564.0,37.0,3.2,14.0,132.0,34.03,24.47
2016,8,31,6,45,632.5,42.0,3.2,14.5,184.5,38.84,29.03
2016,8,31,7,0,701.0,47.0,3.2,15.0,237.0,43.77,33.49
2016,8,31,7,15,743.0,50.5,3.15,15.5,291.5,47.28,36.53
2016,8,31,7,30,785.0,54.0,3.1,16.0,346.0,56.18,44.22
2016,8,31,7,45,815.5,57.0,3.05,17.0,399.5,59.89,47.13
2016,8,31,8,0,846.0,60.0,3.0,18.0,453.0,63.52,49.91
2016,8,31,8,15,866.5,62.0,2.95,18.5,504.0,66.15,51.88
2016,8,31,8,30,887.0,64.0,2.9,19.0,555.0,68.68,53.76
2016,8,31,8,45,902.5,66.0,2.9,20.0,602.0,70.98,55.31
2016,8,31,9,0,918.0,68.0,2.9,21.0,649.0,73.17,56.76
2016,8,31,9,15,930.0,69.5,2.9,21.5,691.0,74.82,57.88
2016,8,31,9,30,942.0,71.0,2.9,22.0,733.0,76.38,58.91
2016,8,31,9,45,945.0,75.5,2.95,22.5,768.0,79.33,61.13
2016,8,31,10,0,948.0,80.0,3.0,23.0,803.0,95.35,60.38
2016,8,31,10,15,954.5,81.0,3.05,23.0,832.0,157.25,84.4
2016,8,31,10,30,961.0,82.0,3.1,23.0,861.0,219.79,126.82
2016,8,31,10,45,964.5,83.5,3.2,23.5,883.0,282.36,177.44
2016,8,31,11,0,968.0,85.0,3.3,24.0,905.0,344.76,231.04
2016,8,31,11,15,970.5,85.5,3.4,24.0,919.0,405.71,284.56
2016,8,31,11,30,973.0,86.0,3.5,24.0,933.0,465.85,336.83
2016,8,31,11,45,973.5,87.0,3.65,24.5,938.5,524.39,386.07
2016,8,31,12,0,974.0,88.0,3.8,25.0,944.0,581.45,432.73
2016,8,31,12,15,973.5,88.0,3.9,25.0,941.5,635.43,476.54
2016,8,31,12,30,973.0,88.0,4.0,25.0,939.0,687.31,517.72
2016,8,31,12,45,965.5,91.0,4.1,25.0,927.0,734.77,554.74
2016,8,31,13,0,958.0,94.0,4.2,25.0,915.0,779.23,588.88
2016,8,31,13,15,954.0,93.0,4.25,25.0,896.0,819.53,618.06
2016,8,31,13,30,950.0,92.0,4.3,25.0,877.0,856.58,644.3
2016,8,31,13,45,944.5,91.0,4.4,25.0,851.0,889.02,667.59
2016,8,31,14,0,939.0,90.0,4.5,25.0,825.0,917.86,688.5
2016,8,31,14,15,930.5,88.5,4.55,24.5,791.5,939.81,706.21
2016,8,31,14,30,922.0,87.0,4.6,24.0,758.0,957.84,721.52
2016,8,31,14,45,912.5,84.5,4.65,24.0,718.5,969.86,731.54
2016,8,31,15,0,903.0,82.0,4.7,24.0,679.0,977.87,739.08
2016,8,31,15,15,888.5,80.0,4.75,23.5,633.5,977.65,742.71
2016,8,31,15,30,874.0,78.0,4.8,23.0,588.0,973.5,743.88
2016,8,31,15,45,851.5,76.0,4.85,22.5,538.0,957.62,737.03
2016,8,31,16,0,829.0,74.0,4.9,22.0,488.0,950.06,736.12
2016,8,31,16,15,801.5,70.5,4.85,21.5,435.0,920.02,718.42
2016,8,31,16,30,774.0,67.0,4.8,21.0,382.0,886.73,698.13
2016,8,31,16,45,732.0,63.0,4.8,20.5,327.5,835.59,664.41
2016,8,31,17,0,690.0,59.0,4.8,20.0,273.0,782.17,627.55
2016,8,31,17,15,631.0,53.5,4.6,19.0,220.0,708.74,573.53
2016,8,31,17,30,572.0,48.0,4.4,18.0,167.0,644.04,522.85
2016,8,31,17,45,477.0,39.0,4.25,17.5,118.5,534.69,432.61
2016,8,31,18,0,382.0,30.0,4.1,17.0,70.0,429.52,335.89
2016,8,31,18,15,191.0,15.0,3.95,16.5,35.0,216.27,25.06
2016,8,31,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,5,45,134.5,10.5,2.9,11.5,19.5,8.26,0.0
2016,9,1,6,0,269.0,21.0,3.1,12.0,39.0,17.36,4.39
2016,9,1,6,15,390.0,31.5,3.1,12.5,83.5,26.11,16.91
2016,9,1,6,30,511.0,42.0,3.1,13.0,128.0,34.98,25.4
2016,9,1,6,45,597.5,47.0,3.15,13.5,182.0,42.69,32.58
2016,9,1,7,0,684.0,52.0,3.2,14.0,236.0,47.61,37.05
2016,9,1,7,15,728.0,56.5,3.1,14.5,291.0,51.74,40.66
2016,9,1,7,30,772.0,61.0,3.0,15.0,346.0,55.88,44.14
2016,9,1,7,45,806.5,63.5,2.9,16.0,400.5,58.37,46.0
2016,9,1,8,0,841.0,66.0,2.8,17.0,455.0,67.51,53.6
2016,9,1,8,15,862.5,68.5,2.65,17.5,506.5,70.43,55.81
2016,9,1,8,30,884.0,71.0,2.5,18.0,558.0,73.23,57.9
2016,9,1,8,45,898.5,74.0,2.45,19.0,605.0,76.06,59.88
2016,9,1,9,0,913.0,77.0,2.4,20.0,652.0,78.73,61.72
2016,9,1,9,15,925.0,78.5,2.35,20.5,694.5,80.26,62.7
2016,9,1,9,30,937.0,80.0,2.3,21.0,737.0,81.68,63.61
2016,9,1,9,45,933.5,88.0,2.3,22.0,770.0,86.28,67.04
2016,9,1,10,0,930.0,96.0,2.3,23.0,803.0,102.78,67.03
2016,9,1,10,15,937.0,97.0,2.35,23.5,832.0,164.04,90.27
2016,9,1,10,30,944.0,98.0,2.4,24.0,861.0,225.99,131.59
2016,9,1,10,45,935.0,107.0,2.5,24.5,879.0,289.68,182.93
2016,9,1,11,0,926.0,116.0,2.6,25.0,897.0,351.94,235.99
2016,9,1,11,15,929.0,116.5,2.7,25.0,911.0,411.38,287.47
2016,9,1,11,30,932.0,117.0,2.8,25.0,925.0,470.15,337.83
2016,9,1,11,45,918.5,125.5,2.95,25.0,926.0,525.88,385.06
2016,9,1,12,0,905.0,134.0,3.1,25.0,927.0,579.01,429.01
2016,9,1,12,15,904.0,134.0,3.25,25.0,924.5,630.44,470.56
2016,9,1,12,30,903.0,134.0,3.4,25.0,922.0,679.91,509.7
2016,9,1,12,45,918.0,124.0,3.6,25.0,916.0,729.96,548.85
2016,9,1,13,0,933.0,114.0,3.8,25.0,910.0,778.28,586.18
2016,9,1,13,15,928.5,113.0,3.9,25.0,890.5,817.8,615.54
2016,9,1,13,30,924.0,112.0,4.0,25.0,871.0,854.11,641.41
2016,9,1,13,45,899.5,119.5,4.15,25.0,839.5,878.47,659.37
2016,9,1,14,0,875.0,127.0,4.3,25.0,808.0,910.03,682.47
2016,9,1,14,15,865.0,125.0,4.3,24.5,774.5,930.04,698.4
2016,9,1,14,30,855.0,123.0,4.3,24.0,741.0,946.1,711.92
2016,9,1,14,45,837.5,122.0,4.35,23.5,700.0,952.21,719.15
2016,9,1,15,0,820.0,121.0,4.4,23.0,659.0,954.1,723.79
2016,9,1,15,15,802.0,117.5,4.4,22.5,613.5,948.63,723.31
2016,9,1,15,30,784.0,114.0,4.4,22.0,568.0,939.1,720.22
2016,9,1,15,45,766.0,107.5,4.4,22.0,519.5,929.68,715.96
2016,9,1,16,0,748.0,101.0,4.4,22.0,471.0,909.5,704.2
2016,9,1,16,15,716.0,96.0,4.4,21.0,418.5,873.93,684.06
2016,9,1,16,30,684.0,91.0,4.4,20.0,366.0,835.32,661.29
2016,9,1,16,45,645.5,83.0,4.4,19.5,313.0,783.78,626.75
2016,9,1,17,0,607.0,75.0,4.4,19.0,260.0,730.15,589.15
2016,9,1,17,15,542.5,66.5,4.35,18.0,207.5,649.58,529.54
2016,9,1,17,30,478.0,58.0,4.3,17.0,155.0,568.75,466.07
2016,9,1,17,45,381.5,45.5,4.25,16.5,108.5,455.48,371.75
2016,9,1,18,0,285.0,33.0,4.2,16.0,62.0,346.65,270.77
2016,9,1,18,15,142.5,16.5,4.1,15.5,31.0,174.72,0.0
2016,9,1,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,11.0,2.95,11.5,17.0,8.65,0.0
2016,9,2,6,0,204.0,22.0,3.3,12.0,34.0,18.07,3.72
2016,9,2,6,15,324.0,34.0,3.35,12.5,76.5,27.9,18.37
2016,9,2,6,30,444.0,46.0,3.4,13.0,119.0,37.76,27.82
2016,9,2,6,45,530.5,52.5,3.5,14.0,171.5,43.04,32.8
2016,9,2,7,0,617.0,59.0,3.6,15.0,224.0,48.49,37.68
2016,9,2,7,15,664.0,64.5,3.5,15.5,277.0,52.83,41.45
2016,9,2,7,30,711.0,70.0,3.4,16.0,330.0,61.83,49.21
2016,9,2,7,45,745.5,73.5,3.35,17.0,383.0,64.7,51.35
2016,9,2,8,0,780.0,77.0,3.3,18.0,436.0,67.56,53.44
2016,9,2,8,15,803.0,80.0,3.15,18.5,486.0,69.82,55.07
2016,9,2,8,30,826.0,83.0,3.0,19.0,536.0,72.03,56.65
2016,9,2,8,45,842.0,86.0,2.95,19.5,582.0,82.19,65.0
2016,9,2,9,0,858.0,89.0,2.9,20.0,628.0,84.63,66.73
2016,9,2,9,15,870.5,91.5,2.85,20.5,669.0,86.54,68.01
2016,9,2,9,30,883.0,94.0,2.8,21.0,710.0,88.3,69.18
2016,9,2,9,45,902.0,90.5,2.8,22.0,747.5,86.74,67.45
2016,9,2,10,0,921.0,87.0,2.8,23.0,785.0,96.46,62.73
2016,9,2,10,15,927.5,88.5,2.85,23.5,813.5,157.25,85.59
2016,9,2,10,30,934.0,90.0,2.9,24.0,842.0,218.7,126.62
2016,9,2,10,45,929.0,96.0,3.0,24.5,860.5,280.81,176.75
2016,9,2,11,0,924.0,102.0,3.1,25.0,879.0,341.89,229.06
2016,9,2,11,15,927.0,102.5,3.2,25.0,892.5,400.9,280.52
2016,9,2,11,30,930.0,103.0,3.3,25.0,906.0,459.21,330.89
2016,9,2,11,45,923.5,107.5,3.45,25.0,909.0,515.09,378.5
2016,9,2,12,0,917.0,112.0,3.6,25.0,912.0,568.97,423.35
2016,9,2,12,15,916.0,112.0,3.7,25.0,909.0,620.39,465.11
2016,9,2,12,30,915.0,112.0,3.8,25.0,906.0,669.79,504.37
2016,9,2,12,45,906.0,115.0,3.9,25.5,893.5,714.09,537.99
2016,9,2,13,0,897.0,118.0,4.0,26.0,881.0,755.41,568.67
2016,9,2,13,15,892.5,117.0,4.0,25.5,862.0,793.5,598.16
2016,9,2,13,30,888.0,116.0,4.0,25.0,843.0,828.5,624.02
2016,9,2,13,45,877.0,117.0,4.05,25.0,816.0,856.76,644.28
2016,9,2,14,0,866.0,118.0,4.1,25.0,789.0,881.37,662.18
2016,9,2,14,15,856.0,116.0,4.1,25.0,755.5,900.21,676.02
2016,9,2,14,30,846.0,114.0,4.1,25.0,722.0,927.3,695.69
2016,9,2,14,45,835.0,110.5,4.15,25.0,683.5,936.34,703.41
2016,9,2,15,0,824.0,107.0,4.2,25.0,645.0,941.4,708.76
2016,9,2,15,15,597.0,167.5,4.25,24.5,543.0,810.96,621.35
2016,9,2,15,30,370.0,228.0,4.3,24.0,441.0,632.81,492.54
2016,9,2,15,45,559.5,159.5,4.35,23.5,450.0,774.06,603.37
2016,9,2,16,0,749.0,91.0,4.4,23.0,459.0,890.1,689.1
2016,9,2,16,15,718.0,86.5,4.4,22.5,407.5,862.24,672.14
2016,9,2,16,30,687.0,82.0,4.4,22.0,356.0,825.3,649.14
2016,9,2,16,45,646.0,75.5,4.45,21.5,303.5,773.28,614.63
2016,9,2,17,0,605.0,69.0,4.5,21.0,251.0,719.35,577.11
2016,9,2,17,15,540.0,61.5,4.4,20.0,199.5,639.95,518.22
2016,9,2,17,30,475.0,54.0,4.3,19.0,148.0,560.48,455.71
2016,9,2,17,45,377.0,42.5,4.2,18.0,102.5,447.49,362.46
2016,9,2,18,0,279.0,31.0,4.1,17.0,57.0,339.18,260.06
2016,9,2,18,15,139.5,15.5,4.0,16.5,28.5,128.9,0.0
2016,9,2,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,7.5,10.0,3.9,12.0,10.5,7.87,0.0
2016,9,3,6,0,15.0,20.0,4.0,12.0,21.0,15.19,1.11
2016,9,3,6,15,57.5,40.0,4.05,12.0,48.5,29.49,19.68
2016,9,3,6,30,100.0,60.0,4.1,12.0,76.0,43.65,33.12
2016,9,3,6,45,123.5,82.0,4.2,12.5,109.5,58.68,46.95
2016,9,3,7,0,147.0,104.0,4.3,13.0,143.0,73.43,60.25
2016,9,3,7,15,166.5,124.5,4.25,13.5,178.0,87.01,72.2
2016,9,3,7,30,186.0,145.0,4.2,14.0,213.0,100.29,83.62
2016,9,3,7,45,464.5,116.5,4.2,14.5,320.5,82.78,67.8
2016,9,3,8,0,743.0,88.0,4.2,15.0,428.0,74.87,60.51
2016,9,3,8,15,768.5,91.5,4.15,15.5,478.0,77.2,62.19
2016,9,3,8,30,794.0,95.0,4.1,16.0,528.0,79.47,63.82
2016,9,3,8,45,516.5,188.5,4.05,16.5,480.0,122.44,100.36
2016,9,3,9,0,239.0,282.0,4.0,17.0,432.0,177.97,146.75
2016,9,3,9,15,554.0,192.0,4.0,17.5,569.0,122.23,99.12
2016,9,3,9,30,869.0,102.0,4.0,18.0,706.0,92.44,73.55
2016,9,3,9,45,886.0,100.5,4.0,18.5,743.0,91.89,72.8
2016,9,3,10,0,903.0,99.0,4.0,19.0,780.0,101.6,68.7
2016,9,3,10,15,496.0,241.0,4.05,19.5,617.5,185.81,125.56
2016,9,3,10,30,89.0,383.0,4.1,20.0,455.0,263.43,199.67
2016,9,3,10,45,278.5,359.5,4.15,20.5,591.5,288.09,210.74
2016,9,3,11,0,468.0,336.0,4.2,21.0,728.0,349.58,253.13
2016,9,3,11,15,242.5,312.0,4.3,21.0,515.5,299.2,223.97
2016,9,3,11,30,17.0,288.0,4.4,21.0,303.0,222.59,170.35
2016,9,3,11,45,28.5,330.5,4.5,21.0,355.5,259.68,199.18
2016,9,3,12,0,40.0,373.0,4.6,21.0,408.0,303.04,232.58
2016,9,3,12,15,467.0,251.5,4.75,21.0,655.5,475.58,366.81
2016,9,3,12,30,894.0,130.0,4.9,21.0,903.0,670.34,516.67
2016,9,3,12,45,599.5,266.5,5.1,21.0,782.5,642.89,495.42
2016,9,3,13,0,305.0,403.0,5.3,21.0,662.0,571.27,439.98
2016,9,3,13,15,163.0,350.0,5.45,20.5,488.0,429.66,334.26
2016,9,3,13,30,21.0,297.0,5.6,20.0,314.0,254.88,197.86
2016,9,3,13,45,33.5,314.5,5.75,20.0,340.5,299.95,234.0
2016,9,3,14,0,46.0,332.0,5.9,20.0,367.0,334.04,261.26
2016,9,3,14,15,74.0,334.0,5.9,19.5,388.5,368.94,290.28
2016,9,3,14,30,102.0,336.0,5.9,19.0,410.0,406.08,321.19
2016,9,3,14,45,87.5,312.0,5.9,19.0,372.5,376.79,298.82
2016,9,3,15,0,73.0,288.0,5.9,19.0,335.0,345.78,275.04
2016,9,3,15,15,67.5,265.5,5.8,18.5,307.0,323.76,258.93
2016,9,3,15,30,62.0,243.0,5.7,18.0,279.0,300.75,241.82
2016,9,3,15,45,53.0,218.5,5.65,17.5,247.0,270.89,218.9
2016,9,3,16,0,44.0,194.0,5.6,17.0,215.0,240.03,194.82
2016,9,3,16,15,160.5,172.5,5.5,16.5,238.0,358.55,296.97
2016,9,3,16,30,277.0,151.0,5.4,16.0,261.0,474.99,395.66
2016,9,3,16,45,253.5,132.5,5.3,16.0,222.0,432.33,361.56
2016,9,3,17,0,230.0,114.0,5.2,16.0,183.0,388.93,326.41
2016,9,3,17,15,350.0,84.5,5.05,15.0,164.5,484.46,407.61
2016,9,3,17,30,470.0,55.0,4.9,14.0,146.0,555.95,462.84
2016,9,3,17,45,359.5,43.5,4.75,13.5,100.0,431.74,356.24
2016,9,3,18,0,249.0,32.0,4.6,13.0,54.0,315.69,241.57
2016,9,3,18,15,124.5,16.0,4.5,12.5,27.0,116.49,0.0
2016,9,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,27.5,10.5,3.95,10.5,12.0,8.26,0.0
2016,9,4,6,0,55.0,21.0,4.0,11.0,24.0,15.79,0.0
2016,9,4,6,15,143.5,43.0,4.0,11.0,63.0,31.64,21.52
2016,9,4,6,30,232.0,65.0,4.0,11.0,102.0,47.36,36.51
2016,9,4,6,45,301.5,83.0,4.0,11.5,150.0,60.44,48.68
2016,9,4,7,0,371.0,101.0,4.0,12.0,198.0,72.9,60.01
2016,9,4,7,15,207.5,120.0,3.85,12.5,176.5,83.44,69.31
2016,9,4,7,30,44.0,139.0,3.7,13.0,155.0,96.69,80.76
2016,9,4,7,45,80.5,166.5,3.6,13.5,201.0,114.25,95.75
2016,9,4,8,0,117.0,194.0,3.5,14.0,247.0,127.89,107.08
2016,9,4,8,15,370.5,178.5,3.4,14.5,374.5,120.72,100.26
2016,9,4,8,30,624.0,163.0,3.3,15.0,502.0,113.73,93.7
2016,9,4,8,45,652.5,167.0,3.25,15.5,548.5,114.4,93.79
2016,9,4,9,0,681.0,171.0,3.2,16.0,595.0,115.1,93.92
2016,9,4,9,15,699.0,175.5,3.2,16.5,636.0,115.84,94.11
2016,9,4,9,30,717.0,180.0,3.2,17.0,677.0,116.55,94.3
2016,9,4,9,45,787.0,154.0,3.2,17.5,725.0,101.78,81.44
2016,9,4,10,0,857.0,128.0,3.2,18.0,773.0,105.35,72.9
2016,9,4,10,15,865.5,129.5,3.25,18.0,801.5,164.51,95.95
2016,9,4,10,30,874.0,131.0,3.3,18.0,830.0,224.72,137.08
2016,9,4,10,45,841.5,154.5,3.4,18.5,841.5,290.52,191.95
2016,9,4,11,0,809.0,178.0,3.5,19.0,853.0,352.76,246.43
2016,9,4,11,15,813.0,179.0,3.65,19.0,866.5,408.93,295.91
2016,9,4,11,30,817.0,180.0,3.8,19.0,880.0,464.83,344.76
2016,9,4,11,45,800.5,191.0,3.95,19.5,880.5,517.82,389.86
2016,9,4,12,0,784.0,202.0,4.1,20.0,881.0,569.08,432.17
2016,9,4,12,15,783.5,201.5,4.2,20.0,878.5,618.59,472.75
2016,9,4,12,30,783.0,201.0,4.3,20.0,876.0,666.31,511.07
2016,9,4,12,45,831.0,170.5,4.45,20.5,878.5,715.84,550.17
2016,9,4,13,0,879.0,140.0,4.6,21.0,881.0,759.78,584.97
2016,9,4,13,15,874.0,138.5,4.7,21.0,862.0,806.5,620.82
2016,9,4,13,30,869.0,137.0,4.8,21.0,843.0,841.51,647.32
2016,9,4,13,45,834.5,149.5,4.9,21.0,809.5,862.1,663.11
2016,9,4,14,0,800.0,162.0,5.0,21.0,776.0,877.37,675.39
2016,9,4,14,15,788.5,159.0,5.05,20.5,742.0,901.0,694.83
2016,9,4,14,30,777.0,156.0,5.1,20.0,708.0,913.85,706.83
2016,9,4,14,45,767.5,149.5,5.15,20.0,670.0,920.84,713.58
2016,9,4,15,0,758.0,143.0,5.2,20.0,632.0,923.92,717.79
2016,9,4,15,15,738.0,138.5,5.15,19.5,586.5,915.24,714.58
2016,9,4,15,30,718.0,134.0,5.1,19.0,541.0,902.64,708.74
2016,9,4,15,45,713.5,121.5,5.1,19.0,496.0,892.25,703.55
2016,9,4,16,0,709.0,109.0,5.1,19.0,451.0,878.09,695.68
2016,9,4,16,15,513.0,126.0,4.95,18.5,359.0,695.94,562.67
2016,9,4,16,30,317.0,143.0,4.8,18.0,267.0,503.41,414.18
2016,9,4,16,45,451.0,109.0,4.7,17.5,256.0,615.66,506.84
2016,9,4,17,0,585.0,75.0,4.6,17.0,245.0,705.87,577.19
2016,9,4,17,15,515.5,66.0,4.35,16.0,193.0,620.36,510.49
2016,9,4,17,30,446.0,57.0,4.1,15.0,141.0,534.67,440.92
2016,9,4,17,45,347.0,43.5,3.9,14.5,96.0,419.33,342.67
2016,9,4,18,0,248.0,30.0,3.7,14.0,51.0,306.37,226.41
2016,9,4,18,15,124.0,15.0,3.7,13.5,25.5,115.02,0.0
2016,9,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,45.5,10.5,2.35,9.5,13.0,8.26,0.0
2016,9,5,6,0,91.0,21.0,2.5,10.0,26.0,15.84,0.0
2016,9,5,6,15,197.5,39.0,2.45,10.5,65.0,29.28,19.45
2016,9,5,6,30,304.0,57.0,2.4,11.0,104.0,42.67,32.33
2016,9,5,6,45,175.0,78.0,2.35,11.5,107.5,56.07,44.77
2016,9,5,7,0,46.0,99.0,2.3,12.0,111.0,70.1,57.49
2016,9,5,7,15,57.5,120.5,2.15,12.5,139.0,84.47,70.2
2016,9,5,7,30,69.0,142.0,2.0,13.0,167.0,98.62,82.4
2016,9,5,7,45,132.0,166.5,1.95,14.0,223.0,112.36,93.82
2016,9,5,8,0,195.0,191.0,1.9,15.0,279.0,127.78,106.42
2016,9,5,8,15,482.5,147.5,1.9,15.5,399.5,100.56,82.37
2016,9,5,8,30,770.0,104.0,1.9,16.0,520.0,85.25,68.77
2016,9,5,8,45,786.5,108.5,1.9,17.0,565.5,87.69,70.38
2016,9,5,9,0,803.0,113.0,1.9,18.0,611.0,90.01,71.86
2016,9,5,9,15,818.0,116.0,1.95,18.5,652.5,91.22,72.54
2016,9,5,9,30,833.0,119.0,2.0,19.0,694.0,92.37,73.18
2016,9,5,9,45,861.5,112.5,2.15,20.0,733.5,88.27,69.29
2016,9,5,10,0,890.0,106.0,2.3,21.0,773.0,103.29,70.69
2016,9,5,10,15,897.5,107.5,2.4,21.5,802.0,162.85,92.3
2016,9,5,10,30,905.0,109.0,2.5,22.0,831.0,223.17,132.27
2016,9,5,10,45,880.5,126.5,2.7,23.0,844.0,286.33,183.57
2016,9,5,11,0,856.0,144.0,2.9,24.0,857.0,343.47,232.85
2016,9,5,11,15,859.5,145.0,3.05,24.0,870.5,401.59,283.22
2016,9,5,11,30,863.0,146.0,3.2,24.0,884.0,459.26,332.75
2016,9,5,11,45,843.0,159.0,3.35,24.5,883.0,514.19,378.64
2016,9,5,12,0,823.0,172.0,3.5,25.0,882.0,566.1,420.75
2016,9,5,12,15,822.0,172.0,3.6,25.0,879.0,615.76,460.74
2016,9,5,12,30,821.0,172.0,3.7,25.0,876.0,663.56,498.44
2016,9,5,12,45,837.0,160.0,3.8,25.0,870.5,710.72,535.19
2016,9,5,13,0,853.0,148.0,3.9,25.0,865.0,756.27,570.25
2016,9,5,13,15,848.0,146.5,3.95,25.0,845.5,793.62,598.56
2016,9,5,13,30,843.0,145.0,4.0,25.0,826.0,827.79,623.92
2016,9,5,13,45,812.5,154.5,4.1,25.0,793.5,847.89,638.83
2016,9,5,14,0,782.0,164.0,4.2,25.0,761.0,870.13,655.43
2016,9,5,14,15,770.0,161.0,4.2,25.0,727.5,885.92,667.28
2016,9,5,14,30,758.0,158.0,4.2,25.0,694.0,897.83,676.66
2016,9,5,14,45,744.5,153.0,4.25,25.0,655.0,902.3,681.38
2016,9,5,15,0,731.0,148.0,4.3,25.0,616.0,902.85,683.63
2016,9,5,15,15,710.5,143.5,4.3,24.5,571.5,893.32,680.2
2016,9,5,15,30,690.0,139.0,4.3,24.0,527.0,879.92,674.25
2016,9,5,15,45,680.0,127.5,4.3,23.5,481.0,865.23,667.44
2016,9,5,16,0,670.0,116.0,4.3,23.0,435.0,846.95,658.07
2016,9,5,16,15,634.5,109.0,4.2,22.5,383.5,805.45,631.38
2016,9,5,16,30,599.0,102.0,4.1,22.0,332.0,761.0,602.0
2016,9,5,16,45,574.0,89.5,4.0,21.5,283.0,717.94,572.66
2016,9,5,17,0,549.0,77.0,3.9,21.0,234.0,672.63,540.15
2016,9,5,17,15,479.5,66.5,3.4,20.0,183.0,585.93,473.72
2016,9,5,17,30,410.0,56.0,2.9,19.0,132.0,499.4,404.04
2016,9,5,17,45,322.5,41.5,2.45,18.0,89.0,394.69,315.87
2016,9,5,18,0,235.0,27.0,2.0,17.0,46.0,288.81,201.32
2016,9,5,18,15,117.5,13.5,1.95,16.5,23.0,108.17,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,5,45,87.5,9.0,1.45,11.5,13.5,7.08,0.0
2016,9,6,6,0,175.0,18.0,1.6,12.0,27.0,14.72,0.0
2016,9,6,6,15,302.0,30.5,1.65,12.5,68.5,25.02,15.57
2016,9,6,6,30,429.0,43.0,1.7,13.0,110.0,35.35,25.61
2016,9,6,6,45,508.0,51.5,1.75,14.0,160.5,42.16,31.98
2016,9,6,7,0,587.0,60.0,1.8,15.0,211.0,49.0,38.13
2016,9,6,7,15,637.0,66.0,1.65,16.0,264.0,53.64,42.11
2016,9,6,7,30,687.0,72.0,1.5,17.0,317.0,58.27,45.92
2016,9,6,7,45,724.0,76.5,1.4,18.0,370.0,66.67,52.89
2016,9,6,8,0,761.0,81.0,1.3,19.0,423.0,70.19,55.52
2016,9,6,8,15,786.0,84.5,1.35,20.0,473.5,72.72,57.24
2016,9,6,8,30,811.0,88.0,1.4,21.0,524.0,75.19,58.89
2016,9,6,8,45,828.5,91.0,1.5,22.0,570.0,77.08,60.04
2016,9,6,9,0,846.0,94.0,1.6,23.0,616.0,78.9,61.13
2016,9,6,9,15,859.5,96.5,1.75,24.0,658.0,89.16,69.24
2016,9,6,9,30,873.0,99.0,1.9,25.0,700.0,90.91,70.22
2016,9,6,9,45,879.0,103.0,2.1,26.0,734.0,93.13,71.6
2016,9,6,10,0,885.0,107.0,2.3,27.0,768.0,102.85,79.09
2016,9,6,10,15,893.0,108.5,2.4,27.0,797.0,162.21,90.13
2016,9,6,10,30,901.0,110.0,2.5,27.0,826.0,222.41,129.28
2016,9,6,10,45,884.5,123.0,2.6,27.5,841.0,284.58,178.78
2016,9,6,11,0,868.0,136.0,2.7,28.0,856.0,344.48,229.35
2016,9,6,11,15,872.0,136.5,2.7,28.0,869.5,401.48,277.95
2016,9,6,11,30,876.0,137.0,2.7,28.0,883.0,457.97,325.6
2016,9,6,11,45,858.5,148.0,2.75,28.5,883.0,512.83,370.44
2016,9,6,12,0,841.0,159.0,2.8,29.0,883.0,565.24,411.88
2016,9,6,12,15,840.5,159.0,2.8,29.0,880.0,615.78,451.38
2016,9,6,12,30,840.0,159.0,2.8,29.0,877.0,664.47,488.5
2016,9,6,12,45,847.0,152.5,2.85,29.0,869.0,710.6,523.33
2016,9,6,13,0,854.0,146.0,2.9,29.0,861.0,754.67,556.12
2016,9,6,13,15,849.0,145.0,2.95,29.0,841.5,792.43,583.91
2016,9,6,13,30,844.0,144.0,3.0,29.0,822.0,827.02,608.83
2016,9,6,13,45,818.0,151.0,3.05,29.0,791.0,848.53,624.05
2016,9,6,14,0,792.0,158.0,3.1,29.0,760.0,865.38,636.38
2016,9,6,14,15,780.0,155.0,3.15,28.5,726.0,887.81,653.93
2016,9,6,14,30,768.0,152.0,3.2,28.0,692.0,899.8,664.67
2016,9,6,14,45,753.0,148.0,3.3,28.0,652.5,904.0,669.49
2016,9,6,15,0,738.0,144.0,3.4,28.0,613.0,904.24,671.89
2016,9,6,15,15,717.0,139.0,3.4,27.5,568.0,893.67,667.9
2016,9,6,15,30,696.0,134.0,3.4,27.0,523.0,879.21,661.43
2016,9,6,15,45,684.5,123.5,3.45,27.0,477.0,864.05,653.53
2016,9,6,16,0,673.0,113.0,3.5,27.0,431.0,845.33,643.15
2016,9,6,16,15,637.0,106.5,3.3,26.0,379.5,803.91,617.84
2016,9,6,16,30,601.0,100.0,3.1,25.0,328.0,759.57,589.84
2016,9,6,16,45,574.5,87.5,2.9,24.5,278.5,714.99,559.5
2016,9,6,17,0,548.0,75.0,2.7,24.0,229.0,668.21,526.1
2016,9,6,17,15,476.0,65.0,2.35,23.0,178.0,579.87,459.93
2016,9,6,17,30,404.0,55.0,2.0,22.0,127.0,491.7,390.43
2016,9,6,17,45,314.5,40.5,1.7,21.0,85.0,385.59,302.57
2016,9,6,18,0,225.0,26.0,1.4,20.0,43.0,274.8,177.36
2016,9,6,18,15,112.5,13.0,1.4,19.0,21.5,103.38,0.0
2016,9,6,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,8.5,0.3,15.5,11.5,6.69,0.0
2016,9,7,6,0,139.0,17.0,0.3,16.0,23.0,13.01,0.0
2016,9,7,6,15,258.0,31.5,0.3,17.0,63.5,25.72,15.74
2016,9,7,6,30,377.0,46.0,0.3,18.0,104.0,37.53,26.95
2016,9,7,6,45,450.0,57.5,0.35,19.0,153.0,46.46,35.08
2016,9,7,7,0,523.0,69.0,0.4,20.0,202.0,55.27,42.81
2016,9,7,7,15,576.0,77.5,0.4,20.5,255.0,61.43,48.08
2016,9,7,7,30,629.0,86.0,0.4,21.0,308.0,67.5,53.1
2016,9,7,7,45,660.5,93.5,0.45,22.0,359.5,72.39,56.89
2016,9,7,8,0,692.0,101.0,0.5,23.0,411.0,77.14,60.45
2016,9,7,8,15,720.0,106.0,0.45,24.0,461.0,79.99,62.34
2016,9,7,8,30,748.0,111.0,0.4,25.0,511.0,82.77,64.15
2016,9,7,8,45,762.5,117.5,0.35,26.0,556.0,86.07,66.36
2016,9,7,9,0,777.0,124.0,0.3,27.0,601.0,89.17,68.39
2016,9,7,9,15,792.5,127.5,0.25,27.5,642.5,98.06,75.23
2016,9,7,9,30,808.0,131.0,0.2,28.0,684.0,99.3,75.82
2016,9,7,9,45,857.5,115.5,0.2,28.5,729.0,90.1,68.1
2016,9,7,10,0,907.0,100.0,0.2,29.0,774.0,99.1,75.05
2016,9,7,10,15,914.0,101.5,0.3,29.0,802.5,159.62,86.18
2016,9,7,10,30,921.0,103.0,0.4,29.0,831.0,220.83,124.81
2016,9,7,10,45,913.0,110.5,0.55,29.5,848.5,282.85,172.6
2016,9,7,11,0,905.0,118.0,0.7,30.0,866.0,343.51,222.32
2016,9,7,11,15,908.0,118.5,0.8,30.0,879.0,401.94,270.88
2016,9,7,11,30,911.0,119.0,0.9,30.0,892.0,459.67,318.36
2016,9,7,11,45,898.5,127.0,1.05,30.5,893.0,514.6,362.44
2016,9,7,12,0,886.0,135.0,1.2,31.0,894.0,566.99,403.31
2016,9,7,12,15,884.5,135.0,1.3,31.0,890.5,617.16,441.97
2016,9,7,12,30,883.0,135.0,1.4,31.0,887.0,665.31,478.27
2016,9,7,12,45,869.5,140.5,1.55,31.0,872.5,714.78,514.69
2016,9,7,13,0,856.0,146.0,1.7,31.0,858.0,755.52,544.75
2016,9,7,13,15,850.0,144.5,1.8,31.0,838.5,792.11,571.45
2016,9,7,13,30,844.0,143.0,1.9,31.0,819.0,825.43,595.32
2016,9,7,13,45,823.0,147.5,2.0,31.0,788.5,848.67,611.77
2016,9,7,14,0,802.0,152.0,2.1,31.0,758.0,867.59,625.63
2016,9,7,14,15,790.0,149.0,2.2,30.5,724.0,882.94,638.66
2016,9,7,14,30,778.0,146.0,2.3,30.0,690.0,901.62,654.11
2016,9,7,14,45,755.0,145.0,2.4,30.0,648.0,901.72,656.32
2016,9,7,15,0,732.0,144.0,2.5,30.0,606.0,897.65,656.1
2016,9,7,15,15,710.5,139.5,2.6,29.5,561.0,887.03,653.02
2016,9,7,15,30,689.0,135.0,2.7,29.0,516.0,872.54,647.43
2016,9,7,15,45,654.0,130.5,2.8,28.5,466.0,841.05,630.28
2016,9,7,16,0,619.0,126.0,2.9,28.0,416.0,805.93,610.35
2016,9,7,16,15,581.0,118.0,2.85,27.5,365.0,760.7,581.94
2016,9,7,16,30,543.0,110.0,2.8,27.0,314.0,704.61,545.0
2016,9,7,16,45,486.0,100.0,2.75,26.5,261.5,635.88,497.53
2016,9,7,17,0,429.0,90.0,2.7,26.0,209.0,566.68,447.68
2016,9,7,17,15,360.0,75.5,2.6,24.5,160.5,480.16,383.4
2016,9,7,17,30,291.0,61.0,2.5,23.0,112.0,395.33,316.46
2016,9,7,17,45,200.0,42.0,2.45,22.0,71.5,286.35,224.87
2016,9,7,18,0,109.0,23.0,2.4,21.0,31.0,166.3,96.13
2016,9,7,18,15,54.5,11.5,2.35,20.5,15.5,54.05,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,2.2,12.5,9.5,5.9,0.0
2016,9,8,6,0,70.0,15.0,2.4,13.0,19.0,11.39,0.0
2016,9,8,6,15,166.0,34.5,2.4,13.5,56.0,25.92,15.96
2016,9,8,6,30,262.0,54.0,2.4,14.0,93.0,40.29,29.72
2016,9,8,6,45,351.0,67.0,2.4,14.5,142.0,50.0,38.8
2016,9,8,7,0,440.0,80.0,2.4,15.0,191.0,59.69,47.59
2016,9,8,7,15,220.0,78.0,2.3,15.5,133.5,57.4,45.52
2016,9,8,7,30,0.0,76.0,2.2,16.0,76.0,57.82,45.72
2016,9,8,7,45,0.0,94.5,2.15,17.0,94.5,71.16,57.07
2016,9,8,8,0,0.0,113.0,2.1,18.0,113.0,84.35,68.03
2016,9,8,8,15,0.0,132.5,2.05,18.5,132.5,98.04,79.38
2016,9,8,8,30,0.0,152.0,2.0,19.0,152.0,111.56,90.41
2016,9,8,8,45,42.0,212.0,2.0,20.0,238.0,143.64,116.66
2016,9,8,9,0,84.0,272.0,2.0,21.0,324.0,176.72,143.12
2016,9,8,9,15,429.0,206.5,2.0,21.5,496.0,127.28,101.63
2016,9,8,9,30,774.0,141.0,2.0,22.0,668.0,96.33,75.6
2016,9,8,9,45,786.0,144.0,2.05,23.0,703.0,105.31,82.6
2016,9,8,10,0,798.0,147.0,2.1,24.0,738.0,111.64,87.3
2016,9,8,10,15,807.0,149.0,2.2,24.5,766.0,167.92,98.8
2016,9,8,10,30,816.0,151.0,2.3,25.0,794.0,225.38,136.12
2016,9,8,10,45,798.0,166.0,2.4,25.5,808.0,286.15,184.5
2016,9,8,11,0,780.0,181.0,2.5,26.0,822.0,340.16,230.38
2016,9,8,11,15,784.0,182.0,2.55,26.5,835.0,399.38,279.69
2016,9,8,11,30,788.0,183.0,2.6,27.0,848.0,453.7,324.69
2016,9,8,11,45,764.0,197.5,2.7,27.5,846.0,503.65,365.73
2016,9,8,12,0,740.0,212.0,2.8,28.0,844.0,552.55,404.48
2016,9,8,12,15,739.0,212.0,2.9,28.0,841.0,600.07,441.92
2016,9,8,12,30,738.0,212.0,3.0,28.0,838.0,645.85,477.29
2016,9,8,12,45,782.0,184.5,3.1,28.0,839.5,692.68,513.47
2016,9,8,13,0,826.0,157.0,3.2,28.0,841.0,743.27,551.81
2016,9,8,13,15,820.5,155.5,3.25,28.0,822.0,779.23,578.6
2016,9,8,13,30,815.0,154.0,3.3,28.0,803.0,812.02,602.95
2016,9,8,13,45,776.5,166.5,3.35,28.0,768.5,833.56,618.52
2016,9,8,14,0,738.0,179.0,3.4,28.0,734.0,845.38,627.57
2016,9,8,14,15,725.0,175.5,3.45,27.5,700.5,858.7,639.15
2016,9,8,14,30,712.0,172.0,3.5,27.0,667.0,868.17,648.3
2016,9,8,14,45,683.0,172.0,3.55,27.0,624.5,862.45,646.04
2016,9,8,15,0,654.0,172.0,3.6,27.0,582.0,852.34,641.03
2016,9,8,15,15,631.5,166.0,3.65,26.5,538.0,838.18,634.6
2016,9,8,15,30,609.0,160.0,3.7,26.0,494.0,820.16,625.52
2016,9,8,15,45,584.0,150.5,3.75,26.0,447.0,783.63,602.11
2016,9,8,16,0,559.0,141.0,3.8,26.0,400.0,753.71,583.22
2016,9,8,16,15,521.0,131.0,3.75,25.0,349.5,707.83,554.16
2016,9,8,16,30,483.0,121.0,3.7,24.0,299.0,659.93,522.7
2016,9,8,16,45,444.0,106.5,3.7,23.5,250.5,603.64,482.8
2016,9,8,17,0,405.0,92.0,3.7,23.0,202.0,546.26,440.27
2016,9,8,17,15,337.5,76.0,3.5,22.0,154.0,459.78,373.04
2016,9,8,17,30,270.0,60.0,3.3,21.0,106.0,374.84,303.28
2016,9,8,17,45,192.0,41.0,3.1,20.5,67.5,278.38,219.23
2016,9,8,18,0,114.0,22.0,2.9,20.0,29.0,166.4,82.2
2016,9,8,18,15,57.0,11.0,2.9,19.0,14.5,55.6,0.0
2016,9,8,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,66.0,7.5,1.6,12.5,10.5,5.9,0.0
2016,9,9,6,0,132.0,15.0,1.8,13.0,21.0,12.17,0.0
2016,9,9,6,15,255.0,29.5,1.85,13.5,60.0,24.11,14.3
2016,9,9,6,30,378.0,44.0,1.9,14.0,99.0,35.97,25.92
2016,9,9,6,45,459.0,54.0,1.95,14.5,148.5,43.83,33.33
2016,9,9,7,0,540.0,64.0,2.0,15.0,198.0,51.66,40.47
2016,9,9,7,15,592.5,71.0,1.95,15.5,250.5,56.86,45.04
2016,9,9,7,30,645.0,78.0,1.9,16.0,303.0,62.02,49.43
2016,9,9,7,45,684.0,83.0,1.85,17.0,355.5,65.52,52.14
2016,9,9,8,0,723.0,88.0,1.8,18.0,408.0,69.0,54.76
2016,9,9,8,15,749.5,92.0,1.8,19.0,457.5,77.42,61.57
2016,9,9,8,30,776.0,96.0,1.8,20.0,507.0,80.04,63.33
2016,9,9,8,45,797.5,98.5,1.85,21.0,553.5,81.47,64.06
2016,9,9,9,0,819.0,101.0,1.9,22.0,600.0,82.87,64.78
2016,9,9,9,15,833.5,103.5,1.9,22.5,641.5,84.05,65.45
2016,9,9,9,30,848.0,106.0,1.9,23.0,683.0,85.19,66.09
2016,9,9,9,45,872.5,102.0,1.95,24.0,721.5,92.45,71.68
2016,9,9,10,0,897.0,98.0,2.0,25.0,760.0,96.03,74.18
2016,9,9,10,15,904.5,99.0,2.05,25.5,788.5,155.73,85.84
2016,9,9,10,30,912.0,100.0,2.1,26.0,817.0,216.15,124.57
2016,9,9,10,45,914.5,102.5,2.15,26.5,837.0,276.9,172.25
2016,9,9,11,0,917.0,105.0,2.2,27.0,857.0,337.39,222.95
2016,9,9,11,15,920.0,105.5,2.25,27.5,870.0,396.23,272.94
2016,9,9,11,30,923.0,106.0,2.3,28.0,883.0,454.34,321.6
2016,9,9,11,45,921.5,108.0,2.35,28.5,887.5,510.52,367.56
2016,9,9,12,0,920.0,110.0,2.4,29.0,892.0,565.1,410.85
2016,9,9,12,15,919.5,110.0,2.4,29.0,888.5,616.86,451.46
2016,9,9,12,30,919.0,110.0,2.4,29.0,885.0,666.59,489.48
2016,9,9,12,45,908.5,114.0,2.45,29.5,871.5,710.81,521.84
2016,9,9,13,0,898.0,118.0,2.5,30.0,858.0,751.9,551.2
2016,9,9,13,15,892.5,116.5,2.55,30.0,838.5,788.62,578.1
2016,9,9,13,30,887.0,115.0,2.6,30.0,819.0,822.08,601.11
2016,9,9,13,45,875.5,115.5,2.65,30.0,790.5,849.16,619.93
2016,9,9,14,0,864.0,116.0,2.7,30.0,762.0,872.52,636.44
2016,9,9,14,15,853.0,114.0,2.75,29.5,728.0,901.26,657.97
2016,9,9,14,30,842.0,112.0,2.8,29.0,694.0,915.43,670.09
2016,9,9,14,45,826.0,110.0,2.9,29.0,653.5,921.0,675.89
2016,9,9,15,0,810.0,108.0,3.0,29.0,613.0,922.47,679.25
2016,9,9,15,15,791.0,105.0,3.05,28.5,567.5,915.89,678.45
2016,9,9,15,30,772.0,102.0,3.1,28.0,522.0,905.34,675.16
2016,9,9,15,45,744.0,98.0,3.2,27.5,472.5,887.74,667.49
2016,9,9,16,0,716.0,94.0,3.3,27.0,423.0,860.52,653.08
2016,9,9,16,15,680.0,88.5,3.3,26.0,371.0,820.27,629.87
2016,9,9,16,30,644.0,83.0,3.3,25.0,319.0,777.22,603.84
2016,9,9,16,45,591.0,76.5,3.3,24.5,266.0,714.07,560.75
2016,9,9,17,0,538.0,70.0,3.3,24.0,213.0,649.27,514.34
2016,9,9,17,15,462.0,60.0,3.2,23.0,163.0,557.81,445.43
2016,9,9,17,30,386.0,50.0,3.1,22.0,113.0,466.91,372.73
2016,9,9,17,45,271.5,35.5,3.05,21.0,72.0,340.36,265.79
2016,9,9,18,0,157.0,21.0,3.0,20.0,31.0,198.92,73.55
2016,9,9,18,15,78.5,10.5,3.05,19.0,15.5,72.74,0.0
2016,9,9,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,5,45,35.5,7.0,2.35,11.5,8.5,0.0,0.0
2016,9,10,6,0,71.0,14.0,2.5,12.0,17.0,11.02,0.0
2016,9,10,6,15,182.5,31.0,2.45,12.5,54.0,23.46,13.65
2016,9,10,6,30,294.0,48.0,2.4,13.0,91.0,36.28,26.25
2016,9,10,6,45,375.5,60.5,2.4,14.0,138.5,45.73,35.06
2016,9,10,7,0,457.0,73.0,2.4,15.0,186.0,57.9,45.98
2016,9,10,7,15,513.0,82.0,2.35,15.5,236.5,64.22,51.55
2016,9,10,7,30,569.0,91.0,2.3,16.0,287.0,70.47,56.87
2016,9,10,7,45,406.5,135.0,2.3,17.0,286.5,93.66,76.68
2016,9,10,8,0,244.0,179.0,2.3,18.0,286.0,118.64,97.56
2016,9,10,8,15,258.5,200.5,2.25,18.5,326.0,130.6,107.16
