Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,30,273.0,222.0,2.2,19.0,366.0,142.08,116.24
2016,9,10,8,45,509.0,173.5,2.15,20.0,471.5,114.4,92.13
2016,9,10,9,0,745.0,125.0,2.1,21.0,577.0,89.23,70.39
2016,9,10,9,15,563.5,203.0,2.15,21.5,558.0,129.34,103.58
2016,9,10,9,30,382.0,281.0,2.2,22.0,539.0,171.81,137.98
2016,9,10,9,45,587.0,211.5,2.25,23.0,631.5,130.08,102.95
2016,9,10,10,0,792.0,142.0,2.3,24.0,724.0,107.23,83.7
2016,9,10,10,15,801.0,144.0,2.35,24.5,752.0,163.14,95.72
2016,9,10,10,30,810.0,146.0,2.4,25.0,780.0,220.21,132.56
2016,9,10,10,45,806.0,153.5,2.5,25.5,798.0,278.92,178.81
2016,9,10,11,0,802.0,161.0,2.6,26.0,816.0,336.98,227.43
2016,9,10,11,15,805.5,161.5,2.7,26.0,828.5,392.0,274.57
2016,9,10,11,30,809.0,162.0,2.8,26.0,841.0,446.6,320.99
2016,9,10,11,45,799.0,169.0,2.9,26.5,842.5,499.13,364.33
2016,9,10,12,0,789.0,176.0,3.0,27.0,844.0,549.55,404.75
2016,9,10,12,15,788.0,175.5,3.1,27.0,840.5,597.05,442.76
2016,9,10,12,30,787.0,175.0,3.2,27.0,837.0,642.69,478.56
2016,9,10,12,45,802.0,164.0,3.3,27.5,830.5,688.22,512.78
2016,9,10,13,0,817.0,153.0,3.4,28.0,824.0,732.22,545.27
2016,9,10,13,15,811.0,151.5,3.5,27.5,804.5,767.22,572.94
2016,9,10,13,30,805.0,150.0,3.6,27.0,785.0,799.05,598.24
2016,9,10,13,45,785.0,153.5,3.7,27.0,755.5,820.73,614.32
2016,9,10,14,0,765.0,157.0,3.8,27.0,726.0,844.81,632.12
2016,9,10,14,15,753.0,154.0,3.85,26.5,693.0,859.71,644.79
2016,9,10,14,30,741.0,151.0,3.9,26.0,660.0,870.8,655.12
2016,9,10,14,45,720.0,149.0,4.0,26.0,619.5,870.82,657.03
2016,9,10,15,0,699.0,147.0,4.1,26.0,579.0,866.81,656.4
2016,9,10,15,15,677.5,141.5,4.1,25.5,534.5,854.52,650.98
2016,9,10,15,30,656.0,136.0,4.1,25.0,490.0,838.43,643.02
2016,9,10,15,45,629.0,129.0,4.15,25.0,442.5,811.68,626.47
2016,9,10,16,0,602.0,122.0,4.2,25.0,395.0,781.49,607.31
2016,9,10,16,15,563.5,114.0,4.15,24.0,345.0,735.77,578.4
2016,9,10,16,30,525.0,106.0,4.1,23.0,295.0,679.59,540.76
2016,9,10,16,45,476.5,94.5,4.05,22.5,245.0,617.36,496.0
2016,9,10,17,0,428.0,83.0,4.0,22.0,195.0,554.45,448.68
2016,9,10,17,15,355.5,69.0,3.85,21.0,147.5,465.73,379.09
2016,9,10,17,30,283.0,55.0,3.7,20.0,100.0,379.11,307.47
2016,9,10,17,45,188.0,37.0,3.6,19.5,62.0,269.37,210.14
2016,9,10,18,0,93.0,19.0,3.5,19.0,24.0,138.07,22.69
2016,9,10,18,15,46.5,9.5,3.45,18.0,12.0,45.57,0.0
2016,9,10,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,36.5,6.5,2.6,11.5,8.0,0.0,0.0
2016,9,11,6,0,73.0,13.0,2.8,12.0,16.0,10.23,0.0
2016,9,11,6,15,181.5,30.0,2.8,12.5,52.0,22.73,12.83
2016,9,11,6,30,290.0,47.0,2.8,13.0,88.0,35.54,25.55
2016,9,11,6,45,373.5,59.5,2.85,14.0,135.5,45.01,34.39
2016,9,11,7,0,457.0,72.0,2.9,15.0,183.0,57.17,45.33
2016,9,11,7,15,228.5,88.5,2.8,15.5,144.0,64.2,51.53
2016,9,11,7,30,0.0,105.0,2.7,16.0,105.0,77.13,62.74
2016,9,11,7,45,325.0,104.0,2.65,16.5,246.0,72.81,58.64
2016,9,11,8,0,650.0,103.0,2.6,17.0,387.0,77.99,62.83
2016,9,11,8,15,679.0,108.5,2.5,17.5,436.0,81.09,65.15
2016,9,11,8,30,708.0,114.0,2.4,18.0,485.0,84.1,67.37
2016,9,11,8,45,538.0,179.0,2.35,19.0,475.5,118.34,95.97
2016,9,11,9,0,368.0,244.0,2.3,20.0,466.0,154.72,125.66
2016,9,11,9,15,344.0,269.5,2.3,20.5,488.5,166.16,134.47
2016,9,11,9,30,320.0,295.0,2.3,21.0,511.0,176.93,142.69
2016,9,11,9,45,583.0,205.0,2.35,22.0,622.5,126.39,100.35
2016,9,11,10,0,846.0,115.0,2.4,23.0,734.0,92.49,71.87
2016,9,11,10,15,854.0,116.5,2.45,23.5,762.0,159.27,91.54
2016,9,11,10,30,862.0,118.0,2.5,24.0,790.0,217.41,128.86
2016,9,11,10,45,863.5,121.5,2.6,24.5,809.5,275.91,175.08
2016,9,11,11,0,865.0,125.0,2.7,25.0,829.0,334.11,224.32
2016,9,11,11,15,868.0,125.5,2.8,25.0,841.5,390.4,273.23
2016,9,11,11,30,871.0,126.0,2.9,25.0,854.0,446.03,321.22
2016,9,11,11,45,690.0,228.5,3.05,25.5,807.0,491.02,360.76
2016,9,11,12,0,509.0,331.0,3.2,26.0,760.0,519.23,384.64
2016,9,11,12,15,686.5,231.0,3.35,26.0,807.0,583.91,435.28
2016,9,11,12,30,864.0,131.0,3.5,26.0,854.0,648.21,486.45
2016,9,11,12,45,864.0,128.5,3.65,26.0,843.5,691.96,520.83
2016,9,11,13,0,864.0,126.0,3.8,26.0,833.0,733.28,552.98
2016,9,11,13,15,859.0,125.0,3.9,26.0,813.5,769.56,580.9
2016,9,11,13,30,854.0,124.0,4.0,26.0,794.0,802.77,605.16
2016,9,11,13,45,844.5,123.0,4.15,26.0,766.5,839.26,631.69
2016,9,11,14,0,835.0,122.0,4.3,26.0,739.0,862.74,649.29
2016,9,11,14,15,824.0,120.0,4.4,25.5,705.5,880.1,664.01
2016,9,11,14,30,813.0,118.0,4.5,25.0,672.0,893.57,676.3
2016,9,11,14,45,800.5,114.0,4.65,25.0,632.5,899.57,682.98
2016,9,11,15,0,788.0,110.0,4.8,25.0,593.0,901.6,687.14
2016,9,11,15,15,768.0,106.5,4.85,24.5,548.5,893.11,684.82
2016,9,11,15,30,748.0,103.0,4.9,24.0,504.0,887.14,684.45
2016,9,11,15,45,711.0,101.5,4.95,23.5,453.5,857.72,667.4
2016,9,11,16,0,674.0,100.0,5.0,23.0,403.0,824.81,647.61
2016,9,11,16,15,636.5,94.0,4.95,22.0,352.0,782.54,621.14
2016,9,11,16,30,599.0,88.0,4.9,21.0,301.0,737.53,591.68
2016,9,11,16,45,531.0,82.0,4.9,20.5,248.0,660.8,535.76
2016,9,11,17,0,463.0,76.0,4.9,20.0,195.0,582.39,476.04
2016,9,11,17,15,387.0,64.0,4.8,19.0,147.5,486.91,400.15
2016,9,11,17,30,311.0,52.0,4.7,18.0,100.0,399.66,326.77
2016,9,11,17,45,202.5,35.0,4.6,17.0,61.0,279.31,218.43
2016,9,11,18,0,94.0,18.0,4.5,16.0,22.0,134.99,0.0
2016,9,11,18,15,47.0,9.0,4.4,15.5,11.0,45.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,5,45,19.5,6.0,3.0,10.5,6.5,0.0,0.0
2016,9,12,6,0,39.0,12.0,3.1,11.0,13.0,9.44,0.0
2016,9,12,6,15,130.5,33.0,3.15,11.5,48.5,24.6,14.15
2016,9,12,6,30,222.0,54.0,3.2,12.0,84.0,40.03,29.55
2016,9,12,6,45,324.0,67.0,3.25,12.5,133.5,49.77,38.81
2016,9,12,7,0,426.0,80.0,3.3,13.0,183.0,59.55,47.79
2016,9,12,7,15,232.0,104.5,3.25,13.5,162.5,74.18,60.83
2016,9,12,7,30,38.0,129.0,3.2,14.0,142.0,90.2,74.8
2016,9,12,7,45,25.0,140.5,3.2,14.5,149.5,98.19,81.44
2016,9,12,8,0,12.0,152.0,3.2,15.0,157.0,109.42,90.8
2016,9,12,8,15,38.5,186.0,3.15,15.5,205.5,126.67,105.19
2016,9,12,8,30,65.0,220.0,3.1,16.0,254.0,146.69,121.73
2016,9,12,8,45,181.5,239.5,3.1,17.0,346.0,154.87,127.76
2016,9,12,9,0,298.0,259.0,3.1,18.0,438.0,160.63,131.72
2016,9,12,9,15,340.0,268.5,3.2,18.5,486.0,165.64,135.29
2016,9,12,9,30,382.0,278.0,3.3,19.0,534.0,170.53,138.78
2016,9,12,9,45,330.5,308.5,3.4,19.5,538.0,182.59,148.19
2016,9,12,10,0,279.0,339.0,3.5,20.0,542.0,195.21,157.99
2016,9,12,10,15,319.5,342.5,3.6,20.0,584.0,228.05,165.44
2016,9,12,10,30,360.0,346.0,3.7,20.0,626.0,265.89,190.15
2016,9,12,10,45,565.0,266.5,3.85,20.5,718.5,290.68,201.44
2016,9,12,11,0,770.0,187.0,4.0,21.0,811.0,339.51,235.78
2016,9,12,11,15,774.0,188.5,4.1,21.0,823.5,395.32,284.54
2016,9,12,11,30,778.0,190.0,4.2,21.0,836.0,450.86,332.71
2016,9,12,11,45,734.5,215.5,4.35,21.0,828.5,501.68,376.84
2016,9,12,12,0,691.0,241.0,4.5,21.0,821.0,547.47,415.74
2016,9,12,12,15,610.0,280.5,4.6,21.0,791.0,576.79,440.86
2016,9,12,12,30,529.0,320.0,4.7,21.0,761.0,598.62,459.11
2016,9,12,12,45,501.0,320.0,4.8,21.0,733.5,616.63,474.54
2016,9,12,13,0,473.0,320.0,4.9,21.0,706.0,630.49,486.49
2016,9,12,13,15,633.5,242.5,5.0,21.0,745.5,718.39,555.8
2016,9,12,13,30,794.0,165.0,5.1,21.0,785.0,802.52,622.02
2016,9,12,13,45,740.5,184.5,5.2,21.0,747.0,818.66,634.38
2016,9,12,14,0,687.0,204.0,5.3,21.0,709.0,822.83,638.45
2016,9,12,14,15,673.5,200.0,5.35,20.5,675.5,833.97,649.66
2016,9,12,14,30,660.0,196.0,5.4,20.0,642.0,841.24,658.12
2016,9,12,14,45,580.0,201.0,5.45,19.5,576.5,784.06,618.61
2016,9,12,15,0,500.0,206.0,5.5,19.0,511.0,730.3,580.75
2016,9,12,15,15,533.5,178.0,5.45,18.5,481.5,744.28,595.63
2016,9,12,15,30,567.0,150.0,5.4,18.0,452.0,764.96,614.35
2016,9,12,15,45,441.5,161.0,5.35,17.5,382.0,654.1,531.57
2016,9,12,16,0,316.0,172.0,5.3,17.0,312.0,528.21,434.1
2016,9,12,16,15,276.5,159.5,5.15,16.5,271.5,480.95,398.23
2016,9,12,16,30,237.0,147.0,5.0,16.0,231.0,433.45,360.96
2016,9,12,16,45,234.5,122.5,4.9,15.5,194.0,403.28,338.15
2016,9,12,17,0,232.0,98.0,4.8,15.0,157.0,370.93,312.35
2016,9,12,17,15,189.0,77.0,4.6,14.5,117.5,305.14,256.08
2016,9,12,17,30,146.0,56.0,4.4,14.0,78.0,239.44,197.89
2016,9,12,17,45,73.0,37.0,4.25,13.5,48.0,135.34,103.38
2016,9,12,18,0,0.0,18.0,4.1,13.0,18.0,18.5,0.0
2016,9,12,18,15,0.0,9.0,4.0,12.5,9.0,7.08,0.0
2016,9,12,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.6,10.0,13.0,10.23,0.0
2016,9,13,6,15,110.0,33.5,1.7,10.5,48.5,24.8,14.08
2016,9,13,6,30,220.0,54.0,1.8,11.0,84.0,40.02,29.64
2016,9,13,6,45,306.0,70.5,1.95,11.5,132.0,52.03,40.97
2016,9,13,7,0,392.0,87.0,2.1,12.0,180.0,63.91,51.88
2016,9,13,7,15,196.0,70.5,2.15,12.0,117.0,52.15,41.46
2016,9,13,7,30,0.0,54.0,2.2,12.0,54.0,41.33,31.7
2016,9,13,7,45,0.0,65.0,2.25,12.5,65.0,49.83,39.16
2016,9,13,8,0,0.0,76.0,2.3,13.0,76.0,58.36,46.51
2016,9,13,8,15,0.0,100.0,2.25,13.5,100.0,75.83,61.62
2016,9,13,8,30,0.0,124.0,2.2,14.0,124.0,92.77,76.04
2016,9,13,8,45,3.5,154.0,2.2,14.5,156.0,113.42,93.45
2016,9,13,9,0,7.0,184.0,2.2,15.0,188.0,133.55,110.16
2016,9,13,9,15,19.5,224.5,2.1,15.0,237.0,159.86,132.08
2016,9,13,9,30,32.0,265.0,2.0,15.0,286.0,173.57,143.19
2016,9,13,9,45,19.5,230.0,1.95,15.5,243.5,164.88,135.29
2016,9,13,10,0,7.0,195.0,1.9,16.0,201.0,142.84,116.36
2016,9,13,10,15,6.5,189.0,1.85,16.5,194.5,140.42,108.69
2016,9,13,10,30,6.0,183.0,1.8,17.0,188.0,137.58,106.01
2016,9,13,10,45,6.0,179.0,1.8,17.5,184.0,135.91,104.38
2016,9,13,11,0,6.0,175.0,1.8,18.0,180.0,134.07,102.66
2016,9,13,11,15,9.0,209.0,1.8,18.0,217.0,160.7,123.66
2016,9,13,11,30,12.0,243.0,1.8,18.0,254.0,188.07,145.08
2016,9,13,11,45,15.0,265.5,1.85,18.5,279.0,207.96,160.29
2016,9,13,12,0,18.0,288.0,1.9,19.0,304.0,228.69,176.1
2016,9,13,12,15,85.0,352.0,1.9,19.0,423.0,321.55,247.6
2016,9,13,12,30,152.0,416.0,1.9,19.0,542.0,429.62,328.97
2016,9,13,12,45,156.5,410.5,1.95,19.0,538.5,445.52,341.12
2016,9,13,13,0,161.0,405.0,2.0,19.0,535.0,461.08,353.54
2016,9,13,13,15,85.0,305.0,2.0,19.0,373.5,319.35,247.39
2016,9,13,13,30,9.0,205.0,2.0,19.0,212.0,169.31,130.46
2016,9,13,13,45,28.5,260.0,2.05,19.5,281.0,247.41,192.38
2016,9,13,14,0,48.0,315.0,2.1,20.0,350.0,322.27,250.05
2016,9,13,14,15,45.5,301.0,2.15,19.5,333.0,313.73,244.27
2016,9,13,14,30,43.0,287.0,2.2,19.0,316.0,304.6,238.35
2016,9,13,14,45,329.0,238.5,2.25,19.0,438.5,567.85,446.85
2016,9,13,15,0,615.0,190.0,2.3,19.0,561.0,820.86,634.43
2016,9,13,15,15,590.5,182.0,2.3,18.5,516.5,802.73,622.28
2016,9,13,15,30,566.0,174.0,2.3,18.0,472.0,781.23,610.25
2016,9,13,15,45,533.0,164.5,2.35,18.0,423.5,746.65,587.9
2016,9,13,16,0,500.0,155.0,2.4,18.0,375.0,709.28,563.14
2016,9,13,16,15,459.5,142.5,2.35,17.5,325.0,658.65,528.28
2016,9,13,16,30,419.0,130.0,2.3,17.0,275.0,606.17,490.95
2016,9,13,16,45,372.5,113.0,2.3,17.0,225.5,541.06,441.8
2016,9,13,17,0,326.0,96.0,2.3,17.0,176.0,475.33,390.05
2016,9,13,17,15,257.5,76.0,2.15,16.0,129.5,367.45,303.26
2016,9,13,17,30,189.0,56.0,2.0,15.0,83.0,279.91,228.62
2016,9,13,17,45,115.5,34.0,1.85,14.5,48.5,184.39,138.63
2016,9,13,18,0,42.0,12.0,1.7,14.0,14.0,44.73,0.0
2016,9,13,18,15,21.0,6.0,1.7,13.5,7.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.5,0.6,10.0,6.5,0.0,0.0
2016,9,14,6,0,55.0,11.0,0.7,10.0,13.0,8.65,0.0
2016,9,14,6,15,167.0,29.0,0.7,10.5,48.5,21.93,11.5
2016,9,14,6,30,279.0,47.0,0.7,11.0,84.0,35.44,25.62
2016,9,14,6,45,368.5,59.5,0.7,12.0,132.0,44.95,34.61
2016,9,14,7,0,458.0,72.0,0.7,13.0,180.0,57.4,45.9
2016,9,14,7,15,515.0,82.0,0.6,13.5,231.5,64.53,52.26
2016,9,14,7,30,572.0,92.0,0.5,14.0,283.0,71.55,58.29
2016,9,14,7,45,618.5,97.5,0.45,15.0,335.5,75.0,60.91
2016,9,14,8,0,665.0,103.0,0.4,16.0,388.0,78.49,63.47
2016,9,14,8,15,694.5,108.5,0.5,16.5,437.5,81.63,65.83
2016,9,14,8,30,724.0,114.0,0.6,17.0,487.0,84.7,68.1
2016,9,14,8,45,750.5,116.0,0.7,18.0,534.0,85.41,68.21
2016,9,14,9,0,777.0,118.0,0.8,19.0,581.0,93.46,74.55
2016,9,14,9,15,793.0,121.5,0.8,19.5,621.5,94.95,75.42
2016,9,14,9,30,809.0,125.0,0.8,20.0,662.0,96.4,76.29
2016,9,14,9,45,866.0,105.5,0.85,20.5,707.5,94.31,74.23
2016,9,14,10,0,923.0,86.0,0.9,21.0,753.0,86.1,67.1
2016,9,14,10,15,930.5,87.0,0.9,21.5,781.5,147.28,80.63
2016,9,14,10,30,938.0,88.0,0.9,22.0,810.0,209.15,119.71
2016,9,14,10,45,943.5,88.5,0.95,22.5,831.0,270.71,167.87
2016,9,14,11,0,949.0,89.0,1.0,23.0,852.0,332.21,219.5
2016,9,14,11,15,952.0,89.5,1.0,23.0,864.5,392.58,271.3
2016,9,14,11,30,955.0,90.0,1.0,23.0,877.0,452.11,321.7
2016,9,14,11,45,957.0,89.5,1.05,23.5,882.0,509.36,368.66
2016,9,14,12,0,959.0,89.0,1.1,24.0,887.0,565.12,412.98
2016,9,14,12,15,958.5,89.0,1.2,24.0,883.0,618.18,455.15
2016,9,14,12,30,958.0,89.0,1.3,24.0,879.0,669.07,494.7
2016,9,14,12,45,948.0,92.5,1.4,24.5,865.5,714.43,528.44
2016,9,14,13,0,938.0,96.0,1.5,25.0,852.0,756.56,559.13
2016,9,14,13,15,933.0,95.5,1.6,25.0,832.0,795.28,587.44
2016,9,14,13,30,928.0,95.0,1.7,25.0,812.0,830.72,612.31
2016,9,14,13,45,922.0,93.5,1.85,25.0,784.5,860.92,634.3
2016,9,14,14,0,916.0,92.0,2.0,25.0,757.0,887.5,654.07
2016,9,14,14,15,906.0,90.0,2.1,24.5,722.0,906.31,669.72
2016,9,14,14,30,896.0,88.0,2.2,24.0,687.0,921.16,683.06
2016,9,14,14,45,883.0,86.0,2.3,24.0,646.5,929.29,690.87
2016,9,14,15,0,870.0,84.0,2.4,24.0,606.0,933.44,696.3
2016,9,14,15,15,852.0,81.5,2.45,23.5,560.0,928.3,696.62
2016,9,14,15,30,834.0,79.0,2.5,23.0,514.0,930.74,702.29
2016,9,14,15,45,809.5,76.0,2.6,23.0,463.5,911.06,692.04
2016,9,14,16,0,785.0,73.0,2.7,23.0,413.0,887.7,679.24
2016,9,14,16,15,750.0,68.5,2.65,22.5,360.5,848.75,655.33
2016,9,14,16,30,715.0,64.0,2.6,22.0,308.0,806.76,628.49
2016,9,14,16,45,663.0,58.5,2.55,21.5,254.5,744.63,585.69
2016,9,14,17,0,611.0,53.0,2.5,21.0,201.0,689.33,545.44
2016,9,14,17,15,528.5,45.5,2.25,20.0,150.0,595.27,472.9
2016,9,14,17,30,446.0,38.0,2.0,19.0,99.0,502.57,396.35
2016,9,14,17,45,300.0,26.0,1.75,18.0,59.0,350.31,252.8
2016,9,14,18,0,154.0,14.0,1.5,17.0,19.0,140.01,0.0
2016,9,14,18,15,77.0,7.0,1.5,16.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,72.5,5.5,1.3,10.5,7.5,0.0,0.0
2016,9,15,6,0,145.0,11.0,1.4,11.0,15.0,8.65,0.0
2016,9,15,6,15,296.5,23.0,1.5,11.5,54.0,18.99,8.77
2016,9,15,6,30,448.0,35.0,1.6,12.0,93.0,29.18,19.93
2016,9,15,6,45,534.0,42.5,1.7,13.0,143.5,35.47,25.99
2016,9,15,7,0,620.0,50.0,1.8,14.0,194.0,45.37,34.99
2016,9,15,7,15,672.5,55.5,1.75,14.5,247.5,50.28,39.39
2016,9,15,7,30,725.0,61.0,1.7,15.0,301.0,55.21,43.65
2016,9,15,7,45,761.5,64.5,1.7,16.0,354.5,58.36,46.12
2016,9,15,8,0,798.0,68.0,1.7,17.0,408.0,61.52,48.53
2016,9,15,8,15,822.5,71.0,1.75,18.0,458.5,64.07,50.36
2016,9,15,8,30,847.0,74.0,1.8,19.0,509.0,73.83,58.36
2016,9,15,8,45,865.5,76.5,1.9,20.0,555.5,76.42,60.12
2016,9,15,9,0,884.0,79.0,2.0,21.0,602.0,78.89,61.77
2016,9,15,9,15,897.5,81.0,2.0,21.5,643.5,80.79,63.07
2016,9,15,9,30,911.0,83.0,2.0,22.0,685.0,82.58,64.28
2016,9,15,9,45,923.5,83.0,2.05,22.5,720.5,83.05,64.39
2016,9,15,10,0,936.0,83.0,2.1,23.0,756.0,83.92,64.86
2016,9,15,10,15,943.0,84.0,2.1,23.5,784.5,145.82,78.9
2016,9,15,10,30,950.0,85.0,2.1,24.0,813.0,208.33,118.3
2016,9,15,10,45,954.5,85.5,2.15,24.5,833.5,270.34,166.97
2016,9,15,11,0,959.0,86.0,2.2,25.0,854.0,332.16,219.24
2016,9,15,11,15,962.0,86.5,2.25,25.0,866.5,393.04,272.09
2016,9,15,11,30,965.0,87.0,2.3,25.0,879.0,453.06,323.72
2016,9,15,11,45,965.5,87.5,2.4,25.5,883.5,510.86,371.96
2016,9,15,12,0,966.0,88.0,2.5,26.0,888.0,567.04,417.52
2016,9,15,12,15,965.5,88.0,2.55,26.0,884.0,620.41,460.33
2016,9,15,12,30,965.0,88.0,2.6,26.0,880.0,671.57,500.41
2016,9,15,12,45,959.0,89.5,2.7,26.0,867.0,718.06,536.43
2016,9,15,13,0,953.0,91.0,2.8,26.0,854.0,761.53,569.62
2016,9,15,13,15,948.0,90.0,2.85,26.0,833.5,800.18,597.83
2016,9,15,13,30,943.0,89.0,2.9,26.0,813.0,835.46,622.56
2016,9,15,13,45,935.5,88.0,3.0,26.0,785.0,865.21,643.91
2016,9,15,14,0,928.0,87.0,3.1,26.0,757.0,891.22,662.9
2016,9,15,14,15,918.5,85.5,3.15,26.0,722.5,911.13,677.64
2016,9,15,14,30,909.0,84.0,3.2,26.0,688.0,927.08,689.96
2016,9,15,14,45,895.5,82.5,3.25,26.0,646.5,935.42,697.4
2016,9,15,15,0,882.0,81.0,3.3,26.0,605.0,939.74,702.41
2016,9,15,15,15,864.5,78.5,3.3,25.5,559.0,935.09,702.63
2016,9,15,15,30,847.0,76.0,3.3,25.0,513.0,937.87,708.13
2016,9,15,15,45,821.0,73.0,3.35,24.5,462.0,916.73,697.63
2016,9,15,16,0,795.0,70.0,3.4,24.0,411.0,891.88,684.54
2016,9,15,16,15,760.0,66.0,3.25,23.5,358.0,853.56,660.32
2016,9,15,16,30,725.0,62.0,3.1,23.0,305.0,812.19,633.16
2016,9,15,16,45,670.5,57.0,3.0,22.5,251.0,748.31,588.55
2016,9,15,17,0,616.0,52.0,2.9,22.0,197.0,691.27,546.46
2016,9,15,17,15,532.0,44.0,2.65,20.5,146.5,595.22,473.01
2016,9,15,17,30,448.0,36.0,2.4,19.0,96.0,500.85,395.07
2016,9,15,17,45,296.0,24.0,2.15,18.0,56.0,340.08,236.33
2016,9,15,18,0,144.0,12.0,1.9,17.0,16.0,129.69,0.0
2016,9,15,18,15,72.0,6.0,1.9,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,45,68.5,5.5,1.4,10.5,7.0,0.0,0.0
2016,9,16,6,0,137.0,11.0,1.5,11.0,14.0,8.65,0.0
2016,9,16,6,15,293.5,22.5,1.5,11.5,52.5,18.59,8.04
2016,9,16,6,30,450.0,34.0,1.5,12.0,91.0,28.39,19.2
2016,9,16,6,45,538.0,41.5,1.5,12.5,142.0,34.72,25.36
2016,9,16,7,0,626.0,49.0,1.5,13.0,193.0,44.6,34.44
2016,9,16,7,15,678.5,54.5,1.3,13.5,247.0,49.55,38.91
2016,9,16,7,30,731.0,60.0,1.1,14.0,301.0,54.52,43.23
2016,9,16,7,45,768.0,63.5,0.9,15.0,354.5,57.71,45.76
2016,9,16,8,0,805.0,67.0,0.7,16.0,408.0,60.91,48.22
2016,9,16,8,15,829.5,70.0,0.6,17.0,458.5,63.51,50.09
2016,9,16,8,30,854.0,73.0,0.5,18.0,509.0,73.28,58.11
2016,9,16,8,45,872.0,75.5,0.45,19.5,555.5,75.89,59.74
2016,9,16,9,0,890.0,78.0,0.4,21.0,602.0,78.37,61.26
2016,9,16,9,15,903.0,80.0,0.35,21.5,643.5,80.29,62.55
2016,9,16,9,30,916.0,82.0,0.3,22.0,685.0,82.1,63.75
2016,9,16,9,45,926.5,83.0,0.3,23.0,720.0,83.13,64.18
2016,9,16,10,0,937.0,84.0,0.3,24.0,755.0,84.08,64.57
2016,9,16,10,15,786.5,159.5,0.3,24.5,737.5,160.04,94.36
2016,9,16,10,30,636.0,235.0,0.3,25.0,720.0,237.86,151.53
2016,9,16,10,45,794.0,163.5,0.3,26.0,785.5,279.81,176.4
2016,9,16,11,0,952.0,92.0,0.3,27.0,851.0,333.54,214.57
2016,9,16,11,15,954.5,92.5,0.3,27.0,863.5,393.99,264.79
2016,9,16,11,30,957.0,93.0,0.3,27.0,876.0,453.53,313.46
2016,9,16,11,45,953.0,96.0,0.3,27.5,878.5,510.91,358.53
2016,9,16,12,0,949.0,99.0,0.3,28.0,881.0,566.33,400.46
2016,9,16,12,15,948.0,99.0,0.4,28.0,877.0,618.83,440.82
2016,9,16,12,30,947.0,99.0,0.5,28.0,873.0,669.12,478.7
2016,9,16,12,45,940.5,100.0,0.6,28.0,859.5,714.27,512.33
2016,9,16,13,0,934.0,101.0,0.7,28.0,846.0,756.37,543.34
2016,9,16,13,15,929.0,100.0,0.85,28.0,825.5,794.53,571.63
2016,9,16,13,30,924.0,99.0,1.0,28.0,805.0,829.37,596.36
2016,9,16,13,45,911.0,100.5,1.2,28.0,775.5,856.77,617.1
2016,9,16,14,0,898.0,102.0,1.4,28.0,746.0,880.28,635.49
2016,9,16,14,15,887.0,100.0,1.5,27.5,710.5,897.96,650.32
2016,9,16,14,30,876.0,98.0,1.6,27.0,675.0,911.69,662.9
2016,9,16,14,45,858.5,96.5,1.75,27.0,633.5,927.23,676.2
2016,9,16,15,0,841.0,95.0,1.9,27.0,592.0,927.86,679.95
2016,9,16,15,15,821.5,92.0,1.95,26.5,545.5,920.7,679.1
2016,9,16,15,30,802.0,89.0,2.0,26.0,499.0,909.51,675.75
2016,9,16,15,45,771.0,86.0,2.1,26.0,448.0,883.35,661.56
2016,9,16,16,0,740.0,83.0,2.2,26.0,397.0,853.43,644.6
2016,9,16,16,15,701.5,77.5,2.1,25.0,344.0,817.32,623.62
2016,9,16,16,30,663.0,72.0,2.0,24.0,291.0,771.83,595.13
2016,9,16,16,45,603.0,65.5,1.9,23.5,238.0,702.36,546.82
2016,9,16,17,0,543.0,59.0,1.8,23.0,185.0,631.62,495.02
2016,9,16,17,15,454.5,49.0,1.7,21.5,135.5,529.92,418.29
2016,9,16,17,30,366.0,39.0,1.6,20.0,86.0,429.91,336.81
2016,9,16,17,45,224.5,24.5,1.55,19.0,49.0,274.23,178.35
2016,9,16,18,0,83.0,10.0,1.5,18.0,12.0,76.97,0.0
2016,9,16,18,15,41.5,5.0,1.5,17.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,44.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,9,17,6,0,88.0,10.0,1.1,13.0,11.0,7.87,0.0
2016,9,17,6,15,237.0,23.5,1.15,13.5,48.0,19.29,7.93
2016,9,17,6,30,386.0,37.0,1.2,14.0,85.0,30.55,20.85
2016,9,17,6,45,475.0,46.0,1.25,15.0,134.0,37.84,27.82
2016,9,17,7,0,564.0,55.0,1.3,16.0,183.0,45.2,34.52
2016,9,17,7,15,620.0,61.5,1.2,16.5,235.5,50.33,39.11
2016,9,17,7,30,676.0,68.0,1.1,17.0,288.0,55.47,43.53
2016,9,17,7,45,715.0,72.5,1.0,18.0,340.5,63.76,50.47
2016,9,17,8,0,754.0,77.0,0.9,19.0,393.0,67.41,53.24
2016,9,17,8,15,780.5,80.5,0.9,20.0,443.0,70.06,55.1
2016,9,17,8,30,807.0,84.0,0.9,21.0,493.0,72.68,56.9
2016,9,17,8,45,826.5,86.5,0.9,22.5,539.0,74.41,57.8
2016,9,17,9,0,846.0,89.0,0.9,24.0,585.0,76.1,58.66
2016,9,17,9,15,860.0,91.5,1.0,25.0,626.0,86.17,66.6
2016,9,17,9,30,874.0,94.0,1.1,26.0,667.0,88.1,67.73
2016,9,17,9,45,885.0,95.5,1.2,27.0,701.5,89.26,68.24
2016,9,17,10,0,896.0,97.0,1.3,28.0,736.0,90.33,68.7
2016,9,17,10,15,903.5,98.0,1.3,28.5,764.0,148.98,81.33
2016,9,17,10,30,911.0,99.0,1.3,29.0,792.0,209.49,118.15
2016,9,17,10,45,904.0,106.5,1.3,29.5,808.5,271.46,165.63
2016,9,17,11,0,897.0,114.0,1.3,30.0,825.0,332.14,215.44
2016,9,17,11,15,900.0,114.5,1.3,30.0,837.0,390.07,263.94
2016,9,17,11,30,903.0,115.0,1.3,30.0,849.0,447.24,311.29
2016,9,17,11,45,891.5,122.0,1.3,30.5,849.5,501.57,354.82
2016,9,17,12,0,880.0,129.0,1.3,31.0,850.0,553.39,394.93
2016,9,17,12,15,878.5,128.5,1.35,31.0,846.0,602.5,432.9
2016,9,17,12,30,877.0,128.0,1.4,31.0,842.0,649.48,468.39
2016,9,17,12,45,884.5,121.5,1.5,31.0,832.5,695.07,502.59
2016,9,17,13,0,892.0,115.0,1.6,31.0,823.0,738.51,534.77
2016,9,17,13,15,886.5,114.0,1.7,30.5,802.5,774.96,562.82
2016,9,17,13,30,881.0,113.0,1.8,30.0,782.0,808.18,587.18
2016,9,17,13,45,858.0,118.5,1.95,30.0,750.5,839.83,609.78
2016,9,17,14,0,835.0,124.0,2.1,30.0,719.0,858.62,624.11
2016,9,17,14,15,823.0,121.5,2.15,30.0,684.0,874.28,635.79
2016,9,17,14,30,811.0,119.0,2.2,30.0,649.0,885.95,645.08
2016,9,17,14,45,791.5,117.0,2.3,30.0,607.5,887.3,648.27
2016,9,17,15,0,772.0,115.0,2.4,30.0,566.0,884.47,648.95
2016,9,17,15,15,749.5,111.0,2.45,29.5,520.5,879.57,649.31
2016,9,17,15,30,727.0,107.0,2.5,29.0,475.0,864.45,642.94
2016,9,17,15,45,697.5,101.5,2.55,28.5,425.5,837.07,628.25
2016,9,17,16,0,668.0,96.0,2.6,28.0,376.0,806.26,610.93
2016,9,17,16,15,626.5,89.5,2.4,27.0,324.5,759.53,581.44
2016,9,17,16,30,585.0,83.0,2.2,26.0,273.0,710.12,549.0
2016,9,17,16,45,527.0,74.0,2.05,25.5,222.0,639.91,499.14
2016,9,17,17,0,469.0,65.0,1.9,25.0,171.0,568.37,445.79
2016,9,17,17,15,379.5,52.5,1.75,23.5,123.5,464.01,365.96
2016,9,17,17,30,290.0,40.0,1.6,22.0,76.0,361.89,282.11
2016,9,17,17,45,167.5,24.0,1.5,21.0,42.5,219.17,127.92
2016,9,17,18,0,45.0,8.0,1.4,20.0,9.0,43.64,0.0
2016,9,17,18,15,22.5,4.0,1.35,19.5,4.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,155.5,19.5,0.15,17.5,38.0,14.96,4.27
2016,9,18,6,30,311.0,39.0,0.2,18.0,76.0,31.89,21.61
2016,9,18,6,45,397.5,51.0,0.25,19.0,123.5,41.36,30.4
2016,9,18,7,0,484.0,63.0,0.3,20.0,171.0,50.75,38.78
2016,9,18,7,15,543.0,71.5,0.45,21.0,223.0,57.04,44.18
2016,9,18,7,30,602.0,80.0,0.6,22.0,275.0,63.28,49.34
2016,9,18,7,45,642.0,86.5,0.75,23.0,326.5,67.72,52.8
2016,9,18,8,0,682.0,93.0,0.9,24.0,378.0,72.1,56.11
2016,9,18,8,15,712.0,98.0,1.0,25.0,427.5,75.19,58.27
2016,9,18,8,30,742.0,103.0,1.1,26.0,477.0,78.22,60.35
2016,9,18,8,45,760.0,108.5,1.2,27.0,522.0,81.23,62.38
2016,9,18,9,0,778.0,114.0,1.3,28.0,567.0,91.17,70.08
2016,9,18,9,15,794.5,117.0,1.25,28.5,608.0,92.46,70.77
2016,9,18,9,30,811.0,120.0,1.2,29.0,649.0,93.73,71.46
2016,9,18,9,45,830.5,119.0,1.2,30.0,685.5,92.59,70.07
2016,9,18,10,0,850.0,118.0,1.2,31.0,722.0,91.58,68.83
2016,9,18,10,15,858.5,120.0,1.2,31.5,749.5,148.85,81.81
2016,9,18,10,30,867.0,122.0,1.2,32.0,777.0,209.1,118.14
2016,9,18,10,45,842.0,138.5,1.2,32.5,788.5,272.53,166.58
2016,9,18,11,0,817.0,155.0,1.2,33.0,800.0,333.03,215.64
2016,9,18,11,15,820.5,156.0,1.2,33.0,812.0,389.15,261.49
2016,9,18,11,30,824.0,157.0,1.2,33.0,824.0,444.77,306.46
2016,9,18,11,45,794.5,173.0,1.25,33.0,819.0,495.96,347.7
2016,9,18,12,0,765.0,189.0,1.3,33.0,814.0,543.38,384.88
2016,9,18,12,15,763.5,188.5,1.35,33.0,809.5,590.57,420.72
2016,9,18,12,30,762.0,188.0,1.4,33.0,805.0,635.81,454.33
2016,9,18,12,45,751.0,190.0,1.45,33.5,790.5,674.84,481.99
2016,9,18,13,0,740.0,192.0,1.5,34.0,776.0,710.8,506.94
2016,9,18,13,15,732.5,190.0,1.55,33.5,755.5,742.52,530.87
2016,9,18,13,30,725.0,188.0,1.6,33.0,735.0,771.03,552.53
2016,9,18,13,45,688.0,196.5,1.7,33.0,700.5,782.12,561.53
2016,9,18,14,0,651.0,205.0,1.8,33.0,666.0,787.99,567.15
2016,9,18,14,15,635.5,199.5,1.8,32.5,632.0,794.58,574.12
2016,9,18,14,30,620.0,194.0,1.8,32.0,598.0,797.26,578.59
2016,9,18,14,45,591.0,191.0,1.85,32.0,556.0,778.64,568.3
2016,9,18,15,0,562.0,188.0,1.9,32.0,514.0,764.5,560.86
2016,9,18,15,15,536.0,179.0,1.9,31.5,470.0,743.09,549.39
2016,9,18,15,30,510.0,170.0,1.9,31.0,426.0,718.48,535.63
2016,9,18,15,45,475.0,159.0,1.9,31.0,378.0,680.01,510.93
2016,9,18,16,0,440.0,148.0,1.9,31.0,330.0,638.96,484.01
2016,9,18,16,15,398.0,133.5,1.65,30.0,281.5,584.84,447.53
2016,9,18,16,30,356.0,119.0,1.4,29.0,233.0,529.12,408.68
2016,9,18,16,45,304.0,100.5,1.2,28.0,185.5,437.14,342.12
2016,9,18,17,0,252.0,82.0,1.0,27.0,138.0,366.51,288.35
2016,9,18,17,15,188.0,60.0,1.05,25.5,95.5,278.69,219.62
2016,9,18,17,30,124.0,38.0,1.1,24.0,53.0,190.06,146.21
2016,9,18,17,45,62.0,19.0,1.15,23.0,26.5,96.81,44.86
2016,9,18,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,108.0,20.0,0.6,21.5,33.0,15.18,3.62
2016,9,19,6,30,216.0,40.0,0.6,22.0,66.0,30.12,19.6
2016,9,19,6,45,291.0,57.0,0.6,22.5,110.5,42.6,30.92
2016,9,19,7,0,366.0,74.0,0.6,23.0,155.0,54.91,41.8
2016,9,19,7,15,423.0,86.5,0.65,23.5,204.0,63.83,49.5
2016,9,19,7,30,480.0,99.0,0.7,24.0,253.0,72.6,56.86
2016,9,19,7,45,514.5,111.0,0.8,25.0,302.0,80.56,63.2
2016,9,19,8,0,549.0,123.0,0.9,26.0,351.0,88.29,69.2
2016,9,19,8,15,581.0,131.0,1.0,27.0,398.5,95.44,74.6
2016,9,19,8,30,613.0,139.0,1.1,28.0,446.0,99.58,77.44
2016,9,19,8,45,518.0,179.5,1.2,29.0,455.5,118.94,92.63
2016,9,19,9,0,423.0,220.0,1.3,30.0,465.0,138.18,107.41
2016,9,19,9,15,548.5,195.5,1.35,30.5,537.0,126.01,97.13
2016,9,19,9,30,674.0,171.0,1.4,31.0,609.0,113.16,86.45
2016,9,19,9,45,714.5,163.5,1.45,31.5,649.5,107.79,81.82
2016,9,19,10,0,755.0,156.0,1.5,32.0,690.0,102.97,77.66
2016,9,19,10,15,764.5,158.5,1.55,32.0,717.0,155.77,90.09
2016,9,19,10,30,774.0,161.0,1.6,32.0,744.0,212.45,124.63
2016,9,19,10,45,739.0,183.5,1.7,32.5,752.0,273.34,171.56
2016,9,19,11,0,704.0,206.0,1.8,33.0,760.0,330.62,218.32
2016,9,19,11,15,708.0,207.5,1.9,33.0,772.0,382.93,261.14
2016,9,19,11,30,712.0,209.0,2.0,33.0,784.0,435.04,303.54
2016,9,19,11,45,673.0,230.5,2.1,33.0,776.0,481.89,341.77
2016,9,19,12,0,634.0,252.0,2.2,33.0,768.0,524.04,375.34
2016,9,19,12,15,632.5,251.5,2.3,33.0,763.5,565.94,407.79
2016,9,19,12,30,631.0,251.0,2.4,33.0,759.0,606.16,438.39
2016,9,19,12,45,661.5,231.5,2.5,33.0,757.0,650.26,471.53
2016,9,19,13,0,692.0,212.0,2.6,33.0,755.0,693.91,504.01
2016,9,19,13,15,619.5,234.5,2.65,33.0,711.5,697.04,507.01
2016,9,19,13,30,547.0,257.0,2.7,33.0,668.0,688.84,502.22
2016,9,19,13,45,510.5,259.5,2.8,33.0,632.0,689.51,504.13
2016,9,19,14,0,474.0,262.0,2.9,33.0,596.0,685.78,502.84
2016,9,19,14,15,445.0,263.5,2.95,32.5,564.5,683.47,503.39
2016,9,19,14,30,416.0,265.0,3.0,32.0,533.0,658.93,488.94
2016,9,19,14,45,433.0,243.0,3.15,32.0,506.5,687.31,511.13
2016,9,19,15,0,450.0,221.0,3.3,32.0,480.0,694.52,518.93
2016,9,19,15,15,425.0,208.0,3.35,31.0,437.0,669.04,504.82
2016,9,19,15,30,400.0,195.0,3.4,30.0,394.0,619.14,473.61
2016,9,19,15,45,359.0,181.0,3.5,29.5,346.0,572.23,442.19
2016,9,19,16,0,318.0,167.0,3.6,29.0,298.0,523.57,408.52
2016,9,19,16,15,282.5,147.0,3.5,28.0,251.0,470.61,371.24
2016,9,19,16,30,247.0,127.0,3.4,27.0,204.0,416.36,331.61
2016,9,19,16,45,204.5,102.5,3.35,26.5,158.5,347.46,278.39
2016,9,19,17,0,162.0,78.0,3.3,26.0,113.0,277.15,222.08
2016,9,19,17,15,117.5,53.5,3.3,25.0,75.0,203.21,161.24
2016,9,19,17,30,73.0,29.0,3.3,24.0,37.0,125.53,95.14
2016,9,19,17,45,36.5,14.5,3.3,23.0,18.5,63.46,19.03
2016,9,19,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,20.0,19.5,1.45,15.5,21.5,14.98,2.94
2016,9,20,6,30,40.0,39.0,1.7,16.0,43.0,28.93,19.05
2016,9,20,6,45,80.5,62.5,2.0,16.5,77.5,45.19,33.94
2016,9,20,7,0,121.0,86.0,2.3,17.0,112.0,61.15,48.31
2016,9,20,7,15,149.5,109.0,2.3,17.5,150.5,76.42,61.79
2016,9,20,7,30,178.0,132.0,2.3,18.0,189.0,91.38,74.69
2016,9,20,7,45,214.5,148.5,2.3,19.0,228.5,100.66,82.23
2016,9,20,8,0,251.0,165.0,2.3,20.0,268.0,110.88,90.38
2016,9,20,8,15,285.5,182.5,2.15,20.5,313.5,121.36,98.74
2016,9,20,8,30,320.0,200.0,2.0,21.0,359.0,131.54,106.73
2016,9,20,8,45,450.0,187.0,1.95,22.0,434.0,121.84,97.84
2016,9,20,9,0,580.0,174.0,1.9,23.0,509.0,116.13,92.41
