Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,15,599.0,180.5,1.85,23.5,548.0,119.76,94.98
2016,9,20,9,30,618.0,187.0,1.8,24.0,587.0,121.75,96.17
2016,9,20,9,45,688.0,166.5,1.8,25.0,633.5,109.01,85.13
2016,9,20,10,0,758.0,146.0,1.8,26.0,680.0,97.64,75.33
2016,9,20,10,15,767.5,148.5,1.85,26.5,706.5,157.28,93.6
2016,9,20,10,30,777.0,151.0,1.9,27.0,733.0,212.86,127.64
2016,9,20,10,45,753.0,168.5,2.0,27.5,744.5,266.29,169.54
2016,9,20,11,0,729.0,186.0,2.1,28.0,756.0,323.85,217.43
2016,9,20,11,15,733.0,187.0,2.2,28.0,767.5,376.8,261.99
2016,9,20,11,30,737.0,188.0,2.3,28.0,779.0,429.45,306.06
2016,9,20,11,45,708.0,205.0,2.4,28.5,775.0,478.62,346.35
2016,9,20,12,0,679.0,222.0,2.5,29.0,771.0,524.12,382.52
2016,9,20,12,15,677.5,222.0,2.6,29.0,767.0,568.02,417.26
2016,9,20,12,30,676.0,222.0,2.7,29.0,763.0,610.18,450.01
2016,9,20,12,45,726.5,191.5,2.85,29.0,765.0,658.71,487.53
2016,9,20,13,0,777.0,161.0,3.0,29.0,767.0,703.58,522.36
2016,9,20,13,15,770.0,159.5,3.1,28.5,747.0,735.82,548.05
2016,9,20,13,30,763.0,158.0,3.2,28.0,727.0,769.95,574.78
2016,9,20,13,45,720.0,170.5,3.3,28.0,692.0,781.34,583.99
2016,9,20,14,0,677.0,183.0,3.4,28.0,657.0,787.21,589.37
2016,9,20,14,15,662.5,179.0,3.5,27.5,623.5,796.4,598.97
2016,9,20,14,30,648.0,175.0,3.6,27.0,590.0,801.79,605.95
2016,9,20,14,45,620.5,172.5,3.7,27.0,549.0,793.0,601.7
2016,9,20,15,0,593.0,170.0,3.8,27.0,508.0,771.38,588.6
2016,9,20,15,15,567.0,162.5,3.85,26.5,464.5,751.65,577.81
2016,9,20,15,30,541.0,155.0,3.9,26.0,421.0,728.72,564.6
2016,9,20,15,45,353.0,161.5,3.95,25.5,328.0,541.06,427.14
2016,9,20,16,0,165.0,168.0,4.0,25.0,235.0,356.77,284.45
2016,9,20,16,15,281.0,139.0,3.95,24.5,234.0,457.91,368.31
2016,9,20,16,30,397.0,110.0,3.9,24.0,233.0,555.32,446.62
2016,9,20,16,45,347.0,93.5,3.9,23.5,186.5,487.99,394.49
2016,9,20,17,0,297.0,77.0,3.9,23.0,140.0,420.44,340.41
2016,9,20,17,15,220.0,58.0,3.8,22.0,97.0,325.53,261.85
2016,9,20,17,30,143.0,39.0,3.7,21.0,54.0,213.54,165.25
2016,9,20,17,45,71.5,19.5,3.65,20.5,27.0,105.86,14.51
2016,9,20,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,3.45,12.5,14.5,11.05,0.06
2016,9,21,6,30,0.0,29.0,3.5,13.0,29.0,22.07,13.33
2016,9,21,6,45,0.0,49.0,3.55,13.5,49.0,36.51,26.66
2016,9,21,7,0,0.0,69.0,3.6,14.0,69.0,50.77,39.67
2016,9,21,7,15,3.5,89.5,3.6,14.0,91.0,65.25,52.75
2016,9,21,7,30,7.0,110.0,3.6,14.0,113.0,79.61,65.51
2016,9,21,7,45,13.5,129.5,3.65,14.5,135.5,93.29,77.3
2016,9,21,8,0,20.0,149.0,3.7,15.0,158.0,106.88,88.78
2016,9,21,8,15,41.5,178.0,3.7,15.5,198.5,121.47,100.96
2016,9,21,8,30,63.0,207.0,3.7,16.0,239.0,138.87,115.36
2016,9,21,8,45,37.5,201.0,3.75,16.5,220.5,136.54,112.76
2016,9,21,9,0,12.0,195.0,3.8,17.0,202.0,139.96,115.11
2016,9,21,9,15,103.0,247.5,3.85,17.5,313.5,164.9,135.62
2016,9,21,9,30,194.0,300.0,3.9,18.0,425.0,185.32,152.06
2016,9,21,9,45,372.0,267.0,3.95,18.5,522.0,164.75,134.28
2016,9,21,10,0,550.0,234.0,4.0,19.0,619.0,142.39,115.17
2016,9,21,10,15,709.0,174.0,4.1,19.0,690.5,158.91,100.1
2016,9,21,10,30,868.0,114.0,4.2,19.0,762.0,208.93,125.5
2016,9,21,10,45,850.5,127.5,4.35,19.5,776.0,265.04,171.18
2016,9,21,11,0,833.0,141.0,4.5,20.0,790.0,325.96,224.35
2016,9,21,11,15,662.0,224.5,4.55,20.0,745.0,378.31,275.64
2016,9,21,11,30,491.0,308.0,4.6,20.0,700.0,415.35,311.99
2016,9,21,11,45,492.0,305.5,4.65,20.0,700.0,452.55,343.97
2016,9,21,12,0,493.0,303.0,4.7,20.0,700.0,488.86,374.72
2016,9,21,12,15,650.5,232.5,4.75,20.0,752.5,560.6,432.15
2016,9,21,12,30,808.0,162.0,4.8,20.0,805.0,637.79,494.02
2016,9,21,12,45,827.0,149.0,4.85,20.5,798.5,683.84,530.36
2016,9,21,13,0,846.0,136.0,4.9,21.0,792.0,728.37,565.04
2016,9,21,13,15,840.5,134.5,4.95,20.5,772.0,763.9,594.53
2016,9,21,13,30,835.0,133.0,5.0,20.0,752.0,796.18,621.35
2016,9,21,13,45,809.5,139.0,5.1,20.0,720.5,816.25,637.13
2016,9,21,14,0,784.0,145.0,5.2,20.0,689.0,837.59,654.07
2016,9,21,14,15,771.5,142.0,5.3,19.5,655.0,851.73,667.29
2016,9,21,14,30,759.0,139.0,5.4,19.0,621.0,861.98,677.98
2016,9,21,14,45,751.5,131.5,5.5,19.0,583.0,867.88,684.43
2016,9,21,15,0,744.0,124.0,5.6,19.0,545.0,869.98,688.32
2016,9,21,15,15,722.0,119.5,5.6,18.5,500.5,858.24,683.04
2016,9,21,15,30,700.0,115.0,5.6,18.0,456.0,842.67,675.01
2016,9,21,15,45,700.5,101.5,5.6,17.5,411.5,834.12,672.19
2016,9,21,16,0,701.0,88.0,5.6,17.0,367.0,821.79,666.35
2016,9,21,16,15,659.5,82.0,5.45,16.5,315.5,775.71,633.68
2016,9,21,16,30,618.0,76.0,5.3,16.0,264.0,726.92,597.83
2016,9,21,16,45,591.5,63.5,5.15,15.5,215.5,681.78,562.91
2016,9,21,17,0,565.0,51.0,5.0,15.0,167.0,634.64,523.55
2016,9,21,17,15,463.5,41.5,4.7,14.0,118.0,522.86,429.65
2016,9,21,17,30,362.0,32.0,4.4,13.0,69.0,413.85,326.63
2016,9,21,17,45,181.0,16.0,4.1,12.5,34.5,208.47,0.0
2016,9,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,19.5,3.85,10.0,36.0,14.91,0.96
2016,9,22,6,30,302.0,39.0,4.0,10.0,72.0,32.09,22.1
2016,9,22,6,45,398.0,50.5,4.2,10.5,120.0,41.18,31.12
2016,9,22,7,0,494.0,62.0,4.4,11.0,168.0,50.27,39.68
2016,9,22,7,15,557.5,70.0,4.35,11.0,220.0,56.26,45.29
2016,9,22,7,30,621.0,78.0,4.3,11.0,272.0,62.26,50.71
2016,9,22,7,45,663.5,84.0,4.3,11.5,324.0,66.46,54.28
2016,9,22,8,0,706.0,90.0,4.3,12.0,376.0,70.64,57.73
2016,9,22,8,15,736.0,94.5,4.2,12.5,426.0,73.52,59.96
2016,9,22,8,30,766.0,99.0,4.1,13.0,476.0,76.36,62.13
2016,9,22,8,45,591.5,157.5,4.05,13.5,465.5,109.97,91.14
2016,9,22,9,0,417.0,216.0,4.0,14.0,455.0,136.26,113.35
2016,9,22,9,15,633.0,162.5,4.0,14.5,553.0,109.63,89.9
2016,9,22,9,30,849.0,109.0,4.0,15.0,651.0,88.14,71.05
2016,9,22,9,45,684.0,175.5,4.0,15.5,627.5,114.73,93.54
2016,9,22,10,0,519.0,242.0,4.0,16.0,604.0,145.87,119.55
2016,9,22,10,15,715.5,173.0,4.05,16.0,692.5,158.37,100.87
2016,9,22,10,30,912.0,104.0,4.1,16.0,781.0,208.67,124.91
2016,9,22,10,45,911.0,108.5,4.2,16.5,799.5,270.23,174.7
2016,9,22,11,0,910.0,113.0,4.3,17.0,818.0,331.11,228.14
2016,9,22,11,15,913.0,113.5,4.4,17.0,830.0,389.73,281.27
2016,9,22,11,30,916.0,114.0,4.5,17.0,842.0,447.53,333.51
2016,9,22,11,45,916.0,115.0,4.6,17.5,845.5,503.31,382.55
2016,9,22,12,0,916.0,116.0,4.7,18.0,849.0,557.51,429.01
2016,9,22,12,15,915.0,115.5,4.75,18.0,844.0,608.18,472.25
2016,9,22,12,30,914.0,115.0,4.8,18.0,839.0,656.65,512.77
2016,9,22,12,45,916.5,111.0,4.9,18.5,827.5,701.99,549.3
2016,9,22,13,0,919.0,107.0,5.0,19.0,816.0,744.81,583.17
2016,9,22,13,15,913.5,106.0,5.0,19.0,795.0,781.83,612.78
2016,9,22,13,30,908.0,105.0,5.0,19.0,774.0,815.54,637.94
2016,9,22,13,45,895.0,105.5,5.0,19.0,744.0,841.27,657.3
2016,9,22,14,0,882.0,106.0,5.0,19.0,714.0,863.11,674.01
2016,9,22,14,15,870.0,104.0,4.95,18.5,678.5,889.51,695.21
2016,9,22,14,30,858.0,102.0,4.9,18.0,643.0,902.21,706.73
2016,9,22,14,45,845.5,98.0,4.85,18.0,602.0,908.11,712.29
2016,9,22,15,0,833.0,94.0,4.8,18.0,561.0,909.93,715.14
2016,9,22,15,15,811.5,90.5,4.7,17.5,514.0,899.89,710.66
2016,9,22,15,30,790.0,87.0,4.6,17.0,467.0,885.81,703.39
2016,9,22,15,45,768.0,81.0,4.6,17.0,417.5,864.38,690.06
2016,9,22,16,0,746.0,75.0,4.6,17.0,368.0,839.31,673.83
2016,9,22,16,15,704.0,70.0,4.45,16.5,315.5,800.1,646.81
2016,9,22,16,30,662.0,65.0,4.3,16.0,263.0,752.22,612.12
2016,9,22,16,45,602.0,57.5,4.15,15.5,211.0,682.01,558.48
2016,9,22,17,0,542.0,50.0,4.0,15.0,159.0,610.85,500.97
2016,9,22,17,15,436.0,40.5,3.75,14.5,111.0,495.79,404.48
2016,9,22,17,30,330.0,31.0,3.5,14.0,63.0,383.86,296.84
2016,9,22,17,45,165.0,15.5,3.25,13.5,31.5,151.22,0.0
2016,9,22,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,6,15,198.0,15.5,1.8,9.5,36.5,12.61,0.0
2016,9,23,6,30,396.0,31.0,1.9,10.0,73.0,25.8,16.62
2016,9,23,6,45,497.5,38.5,2.05,11.0,122.5,32.13,23.02
2016,9,23,7,0,599.0,46.0,2.2,12.0,172.0,41.9,32.04
2016,9,23,7,15,656.0,51.5,2.3,12.5,224.5,46.9,36.65
2016,9,23,7,30,713.0,57.0,2.4,13.0,277.0,51.94,41.1
2016,9,23,7,45,754.0,60.0,2.55,14.0,330.0,54.83,43.43
2016,9,23,8,0,795.0,63.0,2.7,15.0,383.0,57.79,45.72
2016,9,23,8,15,820.5,66.0,2.9,15.5,433.0,60.48,47.83
2016,9,23,8,30,846.0,69.0,3.1,16.0,483.0,70.1,55.96
2016,9,23,8,45,865.0,71.0,3.35,17.0,528.5,72.48,57.6
2016,9,23,9,0,884.0,73.0,3.6,18.0,574.0,74.76,59.14
2016,9,23,9,15,897.0,74.5,3.7,18.5,614.5,76.46,60.31
2016,9,23,9,30,910.0,76.0,3.8,19.0,655.0,78.06,61.4
2016,9,23,9,45,922.5,76.0,3.9,20.0,689.5,78.64,61.49
2016,9,23,10,0,935.0,76.0,4.0,21.0,724.0,79.16,61.57
2016,9,23,10,15,941.5,77.0,4.05,21.0,751.0,134.42,73.1
2016,9,23,10,30,948.0,78.0,4.1,21.0,778.0,196.6,111.61
2016,9,23,10,45,951.0,79.0,4.15,21.5,797.0,258.32,160.49
2016,9,23,11,0,954.0,80.0,4.2,22.0,816.0,319.62,213.47
2016,9,23,11,15,956.0,80.5,4.25,22.0,827.0,379.58,267.04
2016,9,23,11,30,958.0,81.0,4.3,22.0,838.0,438.52,319.51
2016,9,23,11,45,957.5,81.5,4.35,22.5,841.0,495.09,368.45
2016,9,23,12,0,957.0,82.0,4.4,23.0,844.0,549.88,414.59
2016,9,23,12,15,955.0,82.0,4.45,23.0,838.5,601.43,457.81
2016,9,23,12,30,953.0,82.0,4.5,23.0,833.0,650.6,498.15
2016,9,23,12,45,943.5,85.0,4.6,23.0,818.5,695.11,534.3
2016,9,23,13,0,934.0,88.0,4.7,23.0,804.0,736.38,567.38
2016,9,23,13,15,928.0,87.0,4.75,23.0,782.5,772.94,595.93
2016,9,23,13,30,922.0,86.0,4.8,23.0,761.0,806.1,620.43
2016,9,23,13,45,913.0,85.0,4.85,23.0,732.0,833.33,640.81
2016,9,23,14,0,904.0,84.0,4.9,23.0,703.0,856.79,658.68
2016,9,23,14,15,892.5,82.5,4.9,22.5,667.5,873.73,673.15
2016,9,23,14,30,881.0,81.0,4.9,22.0,632.0,886.72,685.1
2016,9,23,14,45,865.0,79.5,4.9,22.0,590.5,891.73,690.28
2016,9,23,15,0,849.0,78.0,4.9,22.0,549.0,892.79,692.88
2016,9,23,15,15,828.5,75.0,4.8,21.5,503.0,894.68,696.99
2016,9,23,15,30,808.0,72.0,4.7,21.0,457.0,882.1,690.83
2016,9,23,15,45,782.0,68.5,4.65,21.0,407.5,859.9,676.76
2016,9,23,16,0,756.0,65.0,4.6,21.0,358.0,834.17,659.91
2016,9,23,16,15,716.0,60.5,4.35,20.5,306.5,790.61,629.41
2016,9,23,16,30,676.0,56.0,4.1,20.0,255.0,744.29,596.25
2016,9,23,16,45,618.0,50.0,3.85,19.5,203.5,676.98,545.2
2016,9,23,17,0,560.0,44.0,3.6,19.0,152.0,617.38,496.84
2016,9,23,17,15,457.0,35.0,3.3,18.0,105.5,506.05,405.08
2016,9,23,17,30,354.0,26.0,3.0,17.0,59.0,399.03,297.87
2016,9,23,17,45,177.0,13.0,2.75,16.5,29.5,158.85,0.0
2016,9,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,13.5,1.5,11.5,36.5,12.01,0.0
2016,9,24,6,30,439.0,27.0,1.6,12.0,73.0,24.69,15.41
2016,9,24,6,45,535.0,34.0,1.75,13.0,122.5,31.25,22.01
2016,9,24,7,0,631.0,41.0,1.9,14.0,172.0,37.97,28.26
2016,9,24,7,15,686.0,46.0,1.95,14.5,224.5,42.75,32.64
2016,9,24,7,30,741.0,51.0,2.0,15.0,277.0,47.56,36.89
2016,9,24,7,45,777.5,54.0,2.15,16.0,329.5,50.61,39.35
2016,9,24,8,0,814.0,57.0,2.3,17.0,382.0,59.43,46.81
2016,9,24,8,15,838.5,59.5,2.4,18.0,432.0,62.58,49.19
2016,9,24,8,30,863.0,62.0,2.5,19.0,482.0,65.63,51.44
2016,9,24,8,45,881.0,64.5,2.65,20.0,528.0,68.44,53.45
2016,9,24,9,0,899.0,67.0,2.8,21.0,574.0,71.12,55.35
2016,9,24,9,15,912.0,68.5,2.85,21.5,614.5,72.92,56.59
2016,9,24,9,30,925.0,70.0,2.9,22.0,655.0,74.63,57.76
2016,9,24,9,45,936.5,70.5,3.0,23.0,689.5,75.57,58.18
2016,9,24,10,0,948.0,71.0,3.1,24.0,724.0,76.45,58.55
2016,9,24,10,15,954.5,72.0,3.1,24.5,751.5,131.39,69.55
2016,9,24,10,30,961.0,73.0,3.1,25.0,779.0,194.24,107.4
2016,9,24,10,45,965.5,73.5,3.1,26.0,798.5,256.57,155.39
2016,9,24,11,0,970.0,74.0,3.1,27.0,818.0,318.62,207.35
2016,9,24,11,15,972.5,74.0,3.05,27.0,829.5,379.12,260.02
2016,9,24,11,30,975.0,74.0,3.0,27.0,841.0,438.59,311.45
2016,9,24,11,45,975.5,74.5,3.0,27.5,844.5,496.31,359.81
2016,9,24,12,0,976.0,75.0,3.0,28.0,848.0,552.32,405.35
2016,9,24,12,15,975.0,74.5,2.95,28.0,843.0,604.7,447.5
2016,9,24,12,30,974.0,74.0,2.9,28.0,838.0,654.7,486.71
2016,9,24,12,45,965.0,77.5,2.9,28.5,824.0,700.73,521.11
2016,9,24,13,0,956.0,81.0,2.9,29.0,810.0,743.53,552.27
2016,9,24,13,15,951.0,80.0,2.9,29.0,789.0,781.43,579.89
2016,9,24,13,30,946.0,79.0,2.9,29.0,768.0,815.92,603.73
2016,9,24,13,45,937.0,78.5,2.95,29.0,739.0,844.21,623.74
2016,9,24,14,0,928.0,78.0,3.0,29.0,710.0,868.68,641.34
2016,9,24,14,15,917.5,76.5,3.0,28.5,674.5,886.87,655.89
2016,9,24,14,30,907.0,75.0,3.0,28.0,639.0,901.08,668.04
2016,9,24,14,45,891.5,73.5,3.0,28.0,597.0,906.8,673.43
2016,9,24,15,0,876.0,72.0,3.0,28.0,555.0,908.49,676.37
2016,9,24,15,15,856.5,69.5,2.95,27.5,508.5,901.25,674.47
2016,9,24,15,30,837.0,67.0,2.9,27.0,462.0,890.17,670.1
2016,9,24,15,45,801.5,66.0,2.9,27.0,410.0,873.17,660.7
2016,9,24,16,0,766.0,65.0,2.9,27.0,358.0,841.82,641.16
2016,9,24,16,15,724.5,60.5,2.5,26.0,305.5,796.83,611.32
2016,9,24,16,30,683.0,56.0,2.1,25.0,253.0,749.03,578.04
2016,9,24,16,45,610.0,51.0,1.75,24.0,200.0,677.02,525.55
2016,9,24,17,0,537.0,46.0,1.4,23.0,147.0,598.09,464.76
2016,9,24,17,15,427.5,36.0,1.3,22.0,100.5,480.28,372.19
2016,9,24,17,30,318.0,26.0,1.2,21.0,54.0,364.09,257.26
2016,9,24,17,45,159.0,13.0,1.2,20.0,27.0,143.28,0.0
2016,9,24,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.35,15.0,34.0,11.81,0.0
2016,9,25,6,30,387.0,29.0,1.6,16.0,68.0,24.15,14.54
2016,9,25,6,45,485.5,37.5,1.85,17.0,116.5,31.28,21.6
2016,9,25,7,0,584.0,46.0,2.1,18.0,165.0,38.53,28.24
2016,9,25,7,15,643.0,52.0,2.2,18.5,217.5,47.19,35.97
2016,9,25,7,30,702.0,58.0,2.3,19.0,270.0,52.6,40.67
2016,9,25,7,45,739.0,62.5,2.45,20.0,322.0,56.54,43.86
2016,9,25,8,0,776.0,67.0,2.6,21.0,374.0,60.45,46.92
2016,9,25,8,15,803.0,70.0,2.75,22.0,424.0,63.04,48.78
2016,9,25,8,30,830.0,73.0,2.9,23.0,474.0,65.61,50.58
2016,9,25,8,45,845.0,77.0,3.05,24.0,518.5,68.56,52.69
2016,9,25,9,0,860.0,81.0,3.2,25.0,563.0,79.24,61.25
2016,9,25,9,15,874.0,83.0,3.35,26.0,603.5,81.18,62.42
2016,9,25,9,30,888.0,85.0,3.5,27.0,644.0,83.0,63.51
2016,9,25,9,45,901.5,85.5,3.65,28.0,679.0,83.82,63.76
2016,9,25,10,0,915.0,86.0,3.8,29.0,714.0,84.57,63.99
2016,9,25,10,15,922.0,87.5,3.75,29.5,741.0,137.47,74.15
2016,9,25,10,30,929.0,89.0,3.7,30.0,768.0,199.09,110.41
2016,9,25,10,45,907.5,102.5,3.65,30.5,780.5,263.04,159.86
2016,9,25,11,0,886.0,116.0,3.6,31.0,793.0,323.99,210.91
2016,9,25,11,15,889.5,116.5,3.45,31.0,804.5,381.37,259.73
2016,9,25,11,30,893.0,117.0,3.3,31.0,816.0,437.99,307.6
2016,9,25,11,45,866.0,131.5,3.15,31.5,811.5,491.16,351.39
2016,9,25,12,0,839.0,146.0,3.0,32.0,807.0,541.88,391.54
2016,9,25,12,15,837.5,145.5,2.85,32.0,802.0,590.34,429.36
2016,9,25,12,30,836.0,145.0,2.7,32.0,797.0,636.69,464.49
2016,9,25,12,45,842.0,139.5,2.55,32.0,787.0,681.15,497.37
2016,9,25,13,0,848.0,134.0,2.4,32.0,777.0,723.45,527.88
2016,9,25,13,15,842.0,132.5,2.3,32.0,756.0,758.39,552.85
2016,9,25,13,30,836.0,131.0,2.2,32.0,735.0,790.02,575.12
2016,9,25,13,45,801.5,139.5,2.1,32.0,700.5,805.15,585.01
2016,9,25,14,0,767.0,148.0,2.0,32.0,666.0,821.43,595.8
2016,9,25,14,15,752.5,144.5,2.0,31.5,630.5,832.7,605.45
2016,9,25,14,30,738.0,141.0,2.0,31.0,595.0,840.01,612.75
2016,9,25,14,45,705.0,141.0,2.05,31.0,551.5,830.54,608.39
2016,9,25,15,0,672.0,141.0,2.1,31.0,508.0,816.6,601.28
2016,9,25,15,15,645.5,134.5,2.1,30.5,462.5,797.47,591.56
2016,9,25,15,30,619.0,128.0,2.1,30.0,417.0,774.51,579.17
2016,9,25,15,45,582.5,120.5,2.1,29.5,368.0,737.42,556.81
2016,9,25,16,0,546.0,113.0,2.1,29.0,319.0,689.73,526.46
2016,9,25,16,15,498.0,102.0,1.9,28.0,269.0,633.58,488.85
2016,9,25,16,30,450.0,91.0,1.7,27.0,219.0,575.9,448.54
2016,9,25,16,45,389.0,76.5,1.55,26.0,171.0,500.47,393.14
2016,9,25,17,0,328.0,62.0,1.4,25.0,123.0,425.29,334.85
2016,9,25,17,15,238.5,44.5,1.35,24.0,81.0,321.34,250.6
2016,9,25,17,30,149.0,27.0,1.3,23.0,39.0,213.6,144.13
2016,9,25,17,45,74.5,13.5,1.3,22.0,19.5,72.75,0.0
2016,9,25,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,16.0,0.6,18.5,30.0,12.99,0.0
2016,9,26,6,30,282.0,32.0,0.6,19.0,60.0,26.26,15.95
2016,9,26,6,45,386.5,43.5,0.65,20.0,107.0,35.55,24.96
2016,9,26,7,0,491.0,55.0,0.7,21.0,154.0,44.85,33.34
2016,9,26,7,15,555.5,63.0,0.85,22.0,205.5,51.03,38.75
2016,9,26,7,30,620.0,71.0,1.0,23.0,257.0,57.2,43.94
2016,9,26,7,45,666.0,76.0,1.2,24.0,309.0,60.91,46.85
2016,9,26,8,0,712.0,81.0,1.4,25.0,361.0,64.64,49.68
2016,9,26,8,15,742.0,85.5,1.5,26.0,410.5,73.33,56.61
2016,9,26,8,30,772.0,90.0,1.6,27.0,460.0,76.58,58.88
2016,9,26,8,45,795.5,93.0,1.75,28.0,506.0,78.57,60.08
2016,9,26,9,0,819.0,96.0,1.9,29.0,552.0,80.55,61.27
2016,9,26,9,15,835.0,98.5,1.85,29.5,592.5,81.98,62.13
2016,9,26,9,30,851.0,101.0,1.8,30.0,633.0,83.39,62.97
2016,9,26,9,45,862.5,103.0,1.8,31.0,667.0,84.33,63.32
2016,9,26,10,0,874.0,105.0,1.8,32.0,701.0,94.35,70.96
2016,9,26,10,15,882.0,106.5,1.7,32.0,728.5,144.61,80.07
2016,9,26,10,30,890.0,108.0,1.6,32.0,756.0,204.38,114.55
2016,9,26,10,45,893.5,110.0,1.5,32.5,775.0,264.02,158.6
2016,9,26,11,0,897.0,112.0,1.4,33.0,794.0,323.4,206.25
2016,9,26,11,15,900.0,112.5,1.4,33.0,805.5,381.13,254.18
2016,9,26,11,30,903.0,113.0,1.4,33.0,817.0,438.02,301.05
2016,9,26,11,45,900.5,115.0,1.4,33.5,819.0,492.55,344.51
2016,9,26,12,0,898.0,117.0,1.4,34.0,821.0,545.27,385.19
2016,9,26,12,15,896.5,116.5,1.5,34.0,816.0,594.58,423.55
2016,9,26,12,30,895.0,116.0,1.6,34.0,811.0,641.65,459.43
2016,9,26,12,45,915.5,104.0,1.75,34.0,804.0,690.41,496.21
2016,9,26,13,0,936.0,92.0,1.9,34.0,797.0,737.48,531.33
2016,9,26,13,15,930.5,91.0,2.05,34.0,775.5,774.45,558.82
2016,9,26,13,30,925.0,90.0,2.2,34.0,754.0,808.04,582.36
2016,9,26,13,45,914.5,89.5,2.35,34.0,724.5,834.67,601.47
2016,9,26,14,0,904.0,89.0,2.5,34.0,695.0,857.45,618.27
2016,9,26,14,15,892.5,87.5,2.6,33.5,659.5,874.42,632.41
2016,9,26,14,30,881.0,86.0,2.7,33.0,624.0,887.45,644.26
2016,9,26,14,45,864.0,84.0,2.85,33.0,582.0,891.04,649.21
2016,9,26,15,0,847.0,82.0,3.0,33.0,540.0,901.18,658.71
2016,9,26,15,15,825.5,79.0,3.0,32.5,493.5,891.59,655.58
2016,9,26,15,30,804.0,76.0,3.0,32.0,447.0,878.03,649.97
2016,9,26,15,45,762.5,74.5,3.05,31.5,394.5,843.74,630.52
2016,9,26,16,0,721.0,73.0,3.1,31.0,342.0,805.7,608.0
2016,9,26,16,15,676.0,67.5,2.75,30.0,290.0,763.59,580.67
2016,9,26,16,30,631.0,62.0,2.4,29.0,238.0,712.65,545.6
2016,9,26,16,45,543.5,56.0,2.05,28.0,185.0,620.1,478.41
2016,9,26,17,0,456.0,50.0,1.7,27.0,132.0,527.02,407.26
2016,9,26,17,15,345.5,37.5,1.65,25.5,87.5,407.27,312.97
2016,9,26,17,30,235.0,25.0,1.6,24.0,43.0,281.91,178.35
2016,9,26,17,45,117.5,12.5,1.6,23.0,21.5,107.49,0.0
2016,9,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,15,120.0,16.0,0.95,20.5,27.5,12.22,0.0
2016,9,27,6,30,240.0,32.0,0.9,21.0,55.0,24.43,14.12
2016,9,27,6,45,339.5,45.5,0.85,21.5,100.5,36.96,25.94
2016,9,27,7,0,439.0,59.0,0.8,22.0,146.0,47.68,35.6
2016,9,27,7,15,503.0,69.0,0.9,22.5,196.5,55.19,42.24
2016,9,27,7,30,567.0,79.0,1.0,23.0,247.0,62.61,48.58
2016,9,27,7,45,614.5,85.5,1.1,24.0,298.5,67.11,52.15
2016,9,27,8,0,662.0,92.0,1.2,25.0,350.0,71.6,55.58
2016,9,27,8,15,694.0,97.5,1.15,26.0,399.0,75.09,58.08
2016,9,27,8,30,726.0,103.0,1.1,27.0,448.0,78.51,60.48
2016,9,27,8,45,746.0,108.0,1.1,28.0,493.0,81.29,62.31
2016,9,27,9,0,766.0,113.0,1.1,29.0,538.0,83.98,64.05
2016,9,27,9,15,783.5,116.5,1.3,29.5,578.0,92.82,70.95
2016,9,27,9,30,801.0,120.0,1.5,30.0,618.0,94.52,72.0
2016,9,27,9,45,841.0,111.0,1.7,30.5,659.0,88.86,67.12
2016,9,27,10,0,881.0,102.0,1.9,31.0,700.0,92.88,70.1
2016,9,27,10,15,889.0,103.5,2.0,31.0,726.5,142.53,79.0
2016,9,27,10,30,897.0,105.0,2.1,31.0,753.0,202.64,113.73
2016,9,27,10,45,866.5,123.0,2.25,31.5,762.5,260.67,158.36
2016,9,27,11,0,836.0,141.0,2.4,32.0,772.0,322.31,209.41
2016,9,27,11,15,839.0,141.5,2.45,32.0,783.5,378.49,256.55
2016,9,27,11,30,842.0,142.0,2.5,32.0,795.0,434.0,302.92
2016,9,27,11,45,805.0,161.0,2.65,32.0,787.0,485.17,345.82
2016,9,27,12,0,768.0,180.0,2.8,32.0,779.0,531.41,383.75
2016,9,27,12,15,766.0,179.5,2.9,32.0,774.0,577.77,420.48
2016,9,27,12,30,764.0,179.0,3.0,32.0,769.0,622.08,454.91
2016,9,27,12,45,787.0,165.0,3.1,32.0,763.0,668.23,490.24
2016,9,27,13,0,810.0,151.0,3.2,32.0,757.0,710.25,522.33
2016,9,27,13,15,802.5,149.0,3.25,32.0,735.5,742.37,546.61
2016,9,27,13,30,795.0,147.0,3.3,32.0,714.0,771.12,568.32
2016,9,27,13,45,745.5,160.5,3.4,32.0,676.0,783.85,578.29
2016,9,27,14,0,696.0,174.0,3.5,32.0,638.0,786.11,581.18
2016,9,27,14,15,680.0,169.5,3.5,31.5,603.0,793.51,589.12
2016,9,27,14,30,664.0,165.0,3.5,31.0,568.0,796.97,594.1
2016,9,27,14,45,620.5,166.5,3.55,30.5,522.5,777.74,583.73
2016,9,27,15,0,577.0,168.0,3.6,30.0,477.0,746.67,565.16
2016,9,27,15,15,549.0,159.0,3.5,29.5,432.5,723.24,551.25
2016,9,27,15,30,521.0,150.0,3.4,29.0,388.0,696.62,534.86
2016,9,27,15,45,478.5,140.0,3.35,28.5,339.0,652.38,505.53
2016,9,27,16,0,436.0,130.0,3.3,28.0,290.0,605.71,473.56
2016,9,27,16,15,390.0,115.0,2.95,27.0,242.0,547.64,432.12
2016,9,27,16,30,344.0,100.0,2.6,26.0,194.0,488.2,388.03
2016,9,27,16,45,288.0,81.0,2.3,25.0,148.5,413.48,330.19
2016,9,27,17,0,232.0,62.0,2.0,24.0,103.0,338.74,269.62
2016,9,27,17,15,160.0,41.0,1.9,23.0,64.5,225.9,176.49
2016,9,27,17,30,88.0,20.0,1.8,22.0,26.0,140.42,79.21
2016,9,27,17,45,44.0,10.0,1.75,21.0,13.0,44.31,0.0
2016,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,15.5,1.45,15.5,27.0,12.2,0.0
2016,9,28,6,30,251.0,31.0,1.7,16.0,54.0,25.39,15.07
2016,9,28,6,45,351.0,43.5,1.95,17.0,99.5,35.43,25.07
2016,9,28,7,0,451.0,56.0,2.2,18.0,145.0,45.42,34.19
2016,9,28,7,15,515.0,65.0,2.05,18.5,195.0,52.25,40.37
2016,9,28,7,30,579.0,74.0,1.9,19.0,245.0,59.03,46.29
2016,9,28,7,45,626.0,80.0,1.8,20.0,296.0,63.31,49.76
2016,9,28,8,0,673.0,86.0,1.7,21.0,347.0,67.59,53.1
2016,9,28,8,15,704.5,91.0,1.55,22.0,395.5,70.88,55.51
2016,9,28,8,30,736.0,96.0,1.4,23.0,444.0,74.12,57.83
2016,9,28,8,45,758.0,100.0,1.25,24.5,488.5,82.82,64.56
2016,9,28,9,0,780.0,104.0,1.1,26.0,533.0,85.26,65.95
2016,9,28,9,15,797.0,107.0,1.05,26.5,573.0,86.85,66.92
2016,9,28,9,30,814.0,110.0,1.0,27.0,613.0,88.41,67.88
2016,9,28,9,45,827.0,112.0,1.0,28.0,647.0,89.21,68.09
2016,9,28,10,0,840.0,114.0,1.0,29.0,681.0,90.02,68.32
2016,9,28,10,15,848.5,115.5,1.05,29.0,707.5,137.67,77.24
2016,9,28,10,30,857.0,117.0,1.1,29.0,734.0,196.77,111.51
2016,9,28,10,45,850.0,124.5,1.15,29.5,750.0,257.48,157.06
2016,9,28,11,0,843.0,132.0,1.2,30.0,766.0,317.02,205.49
2016,9,28,11,15,846.5,133.0,1.35,30.0,777.0,373.9,253.18
2016,9,28,11,30,850.0,134.0,1.5,30.0,788.0,430.14,300.22
2016,9,28,11,45,836.0,141.5,1.65,30.0,787.0,482.93,344.11
2016,9,28,12,0,822.0,149.0,1.8,30.0,786.0,533.01,384.88
2016,9,28,12,15,820.5,148.5,2.0,30.0,781.0,580.5,423.0
2016,9,28,12,30,819.0,148.0,2.2,30.0,776.0,625.89,458.82
2016,9,28,12,45,812.0,148.0,2.4,30.0,762.0,665.91,490.22
2016,9,28,13,0,805.0,148.0,2.6,30.0,748.0,702.96,519.05
2016,9,28,13,15,797.5,146.5,2.75,29.5,726.5,735.19,545.07
2016,9,28,13,30,790.0,145.0,2.9,29.0,705.0,764.09,568.64
2016,9,28,13,45,760.5,150.0,3.1,29.0,672.0,783.86,584.48
2016,9,28,14,0,731.0,155.0,3.3,29.0,639.0,794.71,594.09
2016,9,28,14,15,715.5,151.5,3.4,28.5,604.0,804.13,603.38
2016,9,28,14,30,700.0,148.0,3.5,28.0,569.0,809.64,610.2
2016,9,28,14,45,666.5,147.0,3.65,28.0,525.5,797.79,604.18
2016,9,28,15,0,633.0,146.0,3.8,28.0,482.0,781.5,595.17
2016,9,28,15,15,605.0,139.0,3.85,27.0,437.0,759.88,584.28
2016,9,28,15,30,577.0,132.0,3.9,26.0,392.0,734.45,570.44
2016,9,28,15,45,536.0,124.0,3.95,25.5,343.5,685.42,537.85
2016,9,28,16,0,495.0,116.0,4.0,25.0,295.0,642.39,508.89
2016,9,28,16,15,445.5,104.0,3.9,24.0,246.5,584.3,467.9
2016,9,28,16,30,396.0,92.0,3.8,23.0,198.0,524.9,424.07
2016,9,28,16,45,331.5,76.0,3.7,22.5,151.5,445.69,361.51
2016,9,28,17,0,267.0,60.0,3.6,22.0,105.0,367.07,296.08
2016,9,28,17,15,182.0,40.5,3.6,21.0,66.0,266.41,209.37
2016,9,28,17,30,97.0,21.0,3.6,20.0,27.0,148.85,71.5
2016,9,28,17,45,48.5,10.5,3.6,19.0,13.5,48.29,0.0
2016,9,28,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.5,1.6,11.5,27.0,11.41,0.0
2016,9,29,6,30,273.0,29.0,1.7,12.0,54.0,23.83,13.86
2016,9,29,6,45,377.5,40.5,1.85,12.5,99.5,33.16,23.55
2016,9,29,7,0,482.0,52.0,2.0,13.0,145.0,42.51,32.32
2016,9,29,7,15,547.0,59.5,1.9,13.5,195.0,48.35,37.75
2016,9,29,7,30,612.0,67.0,1.8,14.0,245.0,54.22,42.98
2016,9,29,7,45,658.0,72.0,1.7,15.0,296.0,58.01,46.11
2016,9,29,8,0,704.0,77.0,1.6,16.0,347.0,61.82,49.15
2016,9,29,8,15,734.0,81.5,1.5,17.0,396.0,70.33,56.21
2016,9,29,8,30,764.0,86.0,1.4,18.0,445.0,73.66,58.66
2016,9,29,8,45,788.0,88.5,1.3,19.5,490.0,75.4,59.58
2016,9,29,9,0,812.0,91.0,1.2,21.0,535.0,77.14,60.5
2016,9,29,9,15,828.0,93.5,1.15,21.5,575.0,78.68,61.49
2016,9,29,9,30,844.0,96.0,1.1,22.0,615.0,80.19,62.46
2016,9,29,9,45,862.5,95.0,1.1,23.0,650.0,88.36,68.87
2016,9,29,10,0,881.0,94.0,1.1,24.0,685.0,88.3,68.38
2016,9,29,10,15,889.0,95.0,1.15,24.5,712.0,135.6,76.32
2016,9,29,10,30,897.0,96.0,1.2,25.0,739.0,195.13,110.64
2016,9,29,10,45,901.5,97.5,1.25,25.5,757.5,254.72,155.61
2016,9,29,11,0,906.0,99.0,1.3,26.0,776.0,314.12,204.72
2016,9,29,11,15,909.0,99.5,1.4,26.5,787.5,371.91,253.86
2016,9,29,11,30,912.0,100.0,1.5,27.0,799.0,428.83,301.91
2016,9,29,11,45,911.5,101.0,1.6,27.5,801.5,483.51,347.24
2016,9,29,12,0,911.0,102.0,1.7,28.0,804.0,536.52,389.99
2016,9,29,12,15,910.0,101.5,1.8,28.0,799.0,586.13,429.91
2016,9,29,12,30,909.0,101.0,1.9,28.0,794.0,633.51,467.25
2016,9,29,12,45,908.5,99.0,2.0,28.0,781.5,677.45,501.39
2016,9,29,13,0,908.0,97.0,2.1,28.0,769.0,718.72,533.05
2016,9,29,13,15,902.0,96.0,2.2,28.0,747.5,754.17,560.19
2016,9,29,13,30,896.0,95.0,2.3,28.0,726.0,786.28,583.39
2016,9,29,13,45,886.0,94.0,2.4,28.0,697.0,811.79,601.96
2016,9,29,14,0,876.0,93.0,2.5,28.0,668.0,833.56,618.2
2016,9,29,14,15,864.0,91.0,2.6,27.5,632.5,848.78,631.49
2016,9,29,14,30,852.0,89.0,2.7,27.0,597.0,869.95,649.11
2016,9,29,14,45,834.5,87.0,2.8,27.0,555.5,872.92,653.32
2016,9,29,15,0,817.0,85.0,2.9,27.0,514.0,871.82,655.07
2016,9,29,15,15,794.0,81.5,2.95,26.5,468.0,859.84,650.46
2016,9,29,15,30,771.0,78.0,3.0,26.0,422.0,843.94,643.17
2016,9,29,15,45,740.0,73.5,3.15,25.5,372.5,815.6,627.56
2016,9,29,16,0,709.0,69.0,3.3,25.0,323.0,783.76,608.81
2016,9,29,16,15,662.5,63.5,3.3,24.0,271.5,740.21,580.91
2016,9,29,16,30,616.0,58.0,3.3,23.0,220.0,688.28,545.0
2016,9,29,16,45,545.5,50.5,3.35,22.0,170.0,610.04,486.64
2016,9,29,17,0,475.0,43.0,3.4,21.0,120.0,531.5,423.71
2016,9,29,17,15,353.5,31.5,3.5,20.0,77.0,404.61,315.82
2016,9,29,17,30,232.0,20.0,3.6,19.0,34.0,261.92,94.39
2016,9,29,17,45,116.0,10.0,3.75,18.0,17.0,103.29,0.0
2016,9,29,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,169.5,13.0,2.4,9.5,28.0,10.23,0.0
2016,9,30,6,30,339.0,26.0,2.5,10.0,56.0,21.58,11.89
2016,9,30,6,45,449.0,35.0,2.65,10.5,103.0,29.13,20.13
2016,9,30,7,0,559.0,44.0,2.8,11.0,150.0,36.81,27.46
2016,9,30,7,15,367.0,78.5,2.75,11.5,157.0,57.94,46.65
2016,9,30,7,30,175.0,113.0,2.7,12.0,164.0,79.68,66.1
2016,9,30,7,45,187.5,134.0,2.7,12.5,197.5,93.25,77.94
2016,9,30,8,0,200.0,155.0,2.7,13.0,231.0,106.48,89.25
2016,9,30,8,15,248.5,171.5,2.65,13.5,279.0,114.53,95.82
2016,9,30,8,30,297.0,188.0,2.6,14.0,327.0,124.61,104.06
2016,9,30,8,45,584.0,131.0,2.6,15.0,437.0,93.32,76.26
2016,9,30,9,0,871.0,74.0,2.6,16.0,547.0,74.79,59.74
2016,9,30,9,15,885.5,75.5,2.6,16.5,587.0,76.55,60.98
2016,9,30,9,30,900.0,77.0,2.6,17.0,627.0,78.21,62.12
2016,9,30,9,45,913.5,77.5,2.65,17.5,661.5,79.14,62.65
2016,9,30,10,0,927.0,78.0,2.7,18.0,696.0,80.01,63.14
2016,9,30,10,15,934.5,79.0,2.75,18.5,723.0,128.24,71.53
2016,9,30,10,30,942.0,80.0,2.8,19.0,750.0,190.05,108.04
2016,9,30,10,45,947.0,80.5,2.9,19.5,769.5,251.36,155.87
