Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,952.0,81.0,3.0,20.0,789.0,312.42,208.43
2016,9,30,11,15,955.0,81.5,3.1,20.0,800.5,372.37,262.04
2016,9,30,11,30,958.0,82.0,3.2,20.0,812.0,431.37,314.72
2016,9,30,11,45,958.5,82.5,3.3,20.5,815.0,488.09,364.03
2016,9,30,12,0,959.0,83.0,3.4,21.0,818.0,543.11,410.61
2016,9,30,12,15,958.0,82.5,3.5,21.0,812.5,594.52,453.99
2016,9,30,12,30,957.0,82.0,3.6,21.0,807.0,643.58,494.54
2016,9,30,12,45,948.0,84.5,3.75,21.0,792.5,687.81,530.72
2016,9,30,13,0,939.0,87.0,3.9,21.0,778.0,728.78,563.82
2016,9,30,13,15,933.5,86.0,4.0,21.0,756.0,765.44,593.15
2016,9,30,13,30,928.0,85.0,4.1,21.0,734.0,798.7,617.92
2016,9,30,13,45,919.5,84.0,4.2,21.0,705.0,826.09,638.61
2016,9,30,14,0,911.0,83.0,4.3,21.0,676.0,849.73,656.81
2016,9,30,14,15,899.5,81.0,4.35,20.5,640.5,865.9,670.99
2016,9,30,14,30,888.0,79.0,4.4,20.0,605.0,878.08,682.68
2016,9,30,14,45,872.5,77.0,4.5,19.5,563.0,882.76,689.77
2016,9,30,15,0,857.0,75.0,4.6,19.0,521.0,883.47,694.26
2016,9,30,15,15,835.0,72.0,4.6,18.5,474.0,883.49,697.71
2016,9,30,15,30,813.0,69.0,4.6,18.0,427.0,869.35,690.93
2016,9,30,15,45,781.5,65.5,4.65,18.0,376.5,841.96,673.32
2016,9,30,16,0,750.0,62.0,4.7,18.0,326.0,811.05,652.58
2016,9,30,16,15,704.0,57.5,4.65,17.0,274.0,762.18,619.16
2016,9,30,16,30,658.0,53.0,4.6,16.0,222.0,710.56,581.6
2016,9,30,16,45,584.0,46.0,4.55,15.5,171.0,636.89,522.84
2016,9,30,17,0,510.0,39.0,4.5,15.0,120.0,555.95,454.14
2016,9,30,17,15,381.0,29.0,4.35,14.5,76.0,424.55,336.1
2016,9,30,17,30,252.0,19.0,4.2,14.0,32.0,273.83,45.79
2016,9,30,17,45,126.0,9.5,4.05,13.5,16.0,110.78,0.0
2016,9,30,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.0,2.7,8.5,28.5,10.23,0.0
2016,10,1,6,30,360.0,26.0,3.0,9.0,57.0,21.68,11.74
2016,10,1,6,45,472.5,35.0,3.3,10.0,105.0,29.28,20.26
2016,10,1,7,0,585.0,44.0,3.6,11.0,153.0,40.18,30.44
2016,10,1,7,15,649.0,50.0,3.75,11.5,206.0,45.65,35.58
2016,10,1,7,30,713.0,56.0,3.9,12.0,259.0,51.17,40.57
2016,10,1,7,45,756.5,59.5,4.1,12.5,312.0,54.48,43.42
2016,10,1,8,0,800.0,63.0,4.3,13.0,365.0,57.84,46.22
2016,10,1,8,15,827.5,66.5,4.25,13.5,415.5,60.95,48.74
2016,10,1,8,30,855.0,70.0,4.2,14.0,466.0,64.01,51.17
2016,10,1,8,45,877.0,71.5,4.2,14.5,512.5,72.65,58.47
2016,10,1,9,0,899.0,73.0,4.2,15.0,559.0,74.73,59.98
2016,10,1,9,15,913.0,75.0,4.15,15.5,599.5,76.85,61.52
2016,10,1,9,30,927.0,77.0,4.1,16.0,640.0,78.87,62.98
2016,10,1,9,45,940.0,77.0,4.05,17.0,674.5,79.51,63.13
2016,10,1,10,0,953.0,77.0,4.0,18.0,709.0,80.1,63.25
2016,10,1,10,15,960.5,78.0,3.95,18.0,736.5,128.52,71.63
2016,10,1,10,30,968.0,79.0,3.9,18.0,764.0,191.89,109.13
2016,10,1,10,45,972.5,79.5,3.85,18.5,783.0,254.61,158.26
2016,10,1,11,0,977.0,80.0,3.8,19.0,802.0,317.01,212.27
2016,10,1,11,15,979.5,80.5,3.75,19.5,813.5,378.2,266.8
2016,10,1,11,30,982.0,81.0,3.7,20.0,825.0,438.34,320.03
2016,10,1,11,45,982.5,81.0,3.7,20.5,827.5,495.91,370.12
2016,10,1,12,0,983.0,81.0,3.7,21.0,830.0,551.69,417.32
2016,10,1,12,15,981.5,81.0,3.7,21.0,824.5,604.38,461.59
2016,10,1,12,30,980.0,81.0,3.7,21.0,819.0,654.64,502.83
2016,10,1,12,45,976.5,80.5,3.75,21.0,804.5,700.52,540.02
2016,10,1,13,0,973.0,80.0,3.8,21.0,790.0,743.38,574.24
2016,10,1,13,15,967.0,79.0,3.8,21.0,768.0,780.75,603.42
2016,10,1,13,30,961.0,78.0,3.8,21.0,746.0,814.58,628.04
2016,10,1,13,45,952.5,77.5,3.85,21.0,716.5,843.33,649.37
2016,10,1,14,0,944.0,77.0,3.9,21.0,687.0,868.25,668.16
2016,10,1,14,15,932.5,75.5,3.9,20.5,650.0,885.61,682.88
2016,10,1,14,30,921.0,74.0,3.9,20.0,613.0,898.89,695.01
2016,10,1,14,45,904.0,72.0,3.95,20.0,570.5,902.65,699.63
2016,10,1,15,0,887.0,70.0,4.0,20.0,528.0,902.27,701.57
2016,10,1,15,15,865.5,67.5,4.0,19.5,480.5,893.15,698.53
2016,10,1,15,30,844.0,65.0,4.0,19.0,433.0,880.18,692.77
2016,10,1,15,45,812.0,62.0,4.0,19.0,381.5,863.46,682.82
2016,10,1,16,0,780.0,59.0,4.0,19.0,330.0,832.79,662.27
2016,10,1,16,15,733.5,54.5,3.8,18.0,276.5,783.45,628.48
2016,10,1,16,30,687.0,50.0,3.6,17.0,223.0,731.37,590.62
2016,10,1,16,45,610.0,44.0,3.4,16.5,171.0,647.55,524.51
2016,10,1,17,0,533.0,38.0,3.2,16.0,119.0,562.35,452.92
2016,10,1,17,15,394.5,28.0,3.1,15.0,74.5,434.12,337.02
2016,10,1,17,30,256.0,18.0,3.0,14.0,30.0,272.21,0.0
2016,10,1,17,45,128.0,9.0,2.9,13.5,15.0,111.68,0.0
2016,10,1,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,15,171.5,12.5,2.45,8.5,26.5,9.83,0.0
2016,10,2,6,30,343.0,25.0,2.7,9.0,53.0,20.81,10.69
2016,10,2,6,45,457.0,34.0,3.0,10.0,100.0,28.4,19.44
2016,10,2,7,0,571.0,43.0,3.3,11.0,147.0,39.22,29.55
2016,10,2,7,15,635.0,49.0,3.4,11.5,199.0,44.68,34.71
2016,10,2,7,30,699.0,55.0,3.5,12.0,251.0,50.2,39.7
2016,10,2,7,45,743.5,58.0,3.6,12.5,303.5,53.13,42.22
2016,10,2,8,0,788.0,61.0,3.7,13.0,356.0,56.14,44.72
2016,10,2,8,15,815.0,64.5,3.7,13.5,405.5,59.26,47.25
2016,10,2,8,30,842.0,68.0,3.7,14.0,455.0,68.81,55.42
2016,10,2,8,45,863.0,69.5,3.7,14.5,500.5,70.96,57.0
2016,10,2,9,0,884.0,71.0,3.7,15.0,546.0,73.02,58.5
2016,10,2,9,15,897.5,73.0,3.75,15.5,585.5,75.13,60.05
2016,10,2,9,30,911.0,75.0,3.8,16.0,625.0,77.14,61.51
2016,10,2,9,45,921.5,76.0,3.85,16.5,658.5,78.35,62.28
2016,10,2,10,0,932.0,77.0,3.9,17.0,692.0,79.48,62.99
2016,10,2,10,15,938.5,78.0,4.0,17.0,718.0,125.77,70.75
2016,10,2,10,30,945.0,79.0,4.1,17.0,744.0,187.6,107.24
2016,10,2,10,45,947.5,80.5,4.2,17.5,762.0,249.18,155.72
2016,10,2,11,0,950.0,82.0,4.3,18.0,780.0,310.27,209.0
2016,10,2,11,15,952.0,82.0,4.4,18.0,790.5,369.35,262.76
2016,10,2,11,30,954.0,82.0,4.5,18.0,801.0,427.32,315.59
2016,10,2,11,45,953.0,82.5,4.6,18.0,803.0,483.06,365.85
2016,10,2,12,0,952.0,83.0,4.7,18.0,805.0,536.93,413.49
2016,10,2,12,15,950.5,83.0,4.75,18.0,799.0,588.03,457.68
2016,10,2,12,30,949.0,83.0,4.8,18.0,793.0,636.76,498.98
2016,10,2,12,45,938.0,86.0,4.9,18.0,777.5,679.75,535.15
2016,10,2,13,0,927.0,89.0,5.0,18.0,762.0,719.35,568.07
2016,10,2,13,15,921.5,88.0,5.0,17.5,741.0,755.46,598.7
2016,10,2,13,30,916.0,87.0,5.0,17.0,720.0,788.21,624.92
2016,10,2,13,45,910.0,85.0,5.05,17.0,691.5,816.04,646.49
2016,10,2,14,0,904.0,83.0,5.1,17.0,663.0,840.25,665.57
2016,10,2,14,15,893.0,81.0,5.1,17.0,627.5,856.55,678.76
2016,10,2,14,30,882.0,79.0,5.1,17.0,592.0,868.92,689.32
2016,10,2,14,45,455.0,137.5,5.1,17.0,401.5,582.24,473.78
2016,10,2,15,0,28.0,196.0,5.1,17.0,211.0,213.92,171.75
2016,10,2,15,15,100.5,189.5,5.05,16.5,234.0,280.13,229.99
2016,10,2,15,30,173.0,183.0,5.0,16.0,257.0,368.85,305.29
2016,10,2,15,45,461.5,121.5,4.95,15.5,287.0,608.49,505.27
2016,10,2,16,0,750.0,60.0,4.9,15.0,317.0,804.25,657.85
2016,10,2,16,15,702.5,55.5,4.7,14.5,265.0,754.14,619.3
2016,10,2,16,30,655.0,51.0,4.5,14.0,213.0,701.34,578.09
2016,10,2,16,45,574.5,44.5,4.35,14.0,162.0,623.07,513.26
2016,10,2,17,0,494.0,38.0,4.2,14.0,111.0,537.73,438.7
2016,10,2,17,15,351.5,27.5,3.95,13.5,68.5,395.55,306.22
2016,10,2,17,30,209.0,17.0,3.7,13.0,26.0,188.26,0.0
2016,10,2,17,45,104.5,8.5,3.45,12.5,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,145.5,13.0,1.5,9.5,24.0,10.23,0.0
2016,10,3,6,30,291.0,26.0,1.7,10.0,48.0,21.51,10.76
2016,10,3,6,45,410.0,35.0,1.95,10.5,93.5,28.98,19.87
2016,10,3,7,0,529.0,44.0,2.2,11.0,139.0,36.63,27.22
2016,10,3,7,15,594.5,50.0,2.15,11.5,189.5,41.63,31.97
2016,10,3,7,30,660.0,56.0,2.1,12.0,240.0,50.56,40.04
2016,10,3,7,45,491.5,96.0,2.05,12.5,248.0,70.79,58.02
2016,10,3,8,0,323.0,136.0,2.0,13.0,256.0,95.12,79.28
2016,10,3,8,15,357.5,151.0,1.95,13.5,300.5,104.74,87.29
2016,10,3,8,30,392.0,166.0,1.9,14.0,345.0,110.97,92.24
2016,10,3,8,45,260.5,202.5,1.85,14.5,326.5,131.66,109.6
2016,10,3,9,0,129.0,239.0,1.8,15.0,308.0,152.69,126.95
2016,10,3,9,15,241.0,244.5,1.85,15.5,385.0,152.5,126.16
2016,10,3,9,30,353.0,250.0,1.9,16.0,462.0,157.49,129.83
2016,10,3,9,45,197.5,262.0,1.95,16.5,382.0,167.42,137.61
2016,10,3,10,0,42.0,274.0,2.0,17.0,302.0,178.07,145.95
2016,10,3,10,15,32.5,268.5,2.1,17.0,291.0,180.68,140.44
2016,10,3,10,30,23.0,263.0,2.2,17.0,280.0,191.5,148.84
2016,10,3,10,45,54.5,303.5,2.3,17.5,343.5,219.47,169.07
2016,10,3,11,0,86.0,344.0,2.4,18.0,407.0,261.07,200.21
2016,10,3,11,15,67.5,336.0,2.4,18.0,386.0,261.81,201.78
2016,10,3,11,30,49.0,328.0,2.4,18.0,365.0,259.44,200.82
2016,10,3,11,45,43.5,322.0,2.45,18.0,354.5,261.19,202.67
2016,10,3,12,0,38.0,316.0,2.5,18.0,344.0,261.78,203.53
2016,10,3,12,15,27.5,288.5,2.55,18.0,309.5,241.89,188.38
2016,10,3,12,30,17.0,261.0,2.6,18.0,275.0,213.07,166.04
2016,10,3,12,45,9.5,209.0,2.65,18.0,217.0,169.32,131.65
2016,10,3,13,0,2.0,157.0,2.7,18.0,159.0,123.85,95.39
2016,10,3,13,15,26.5,227.0,2.7,18.0,245.5,209.63,164.66
2016,10,3,13,30,51.0,297.0,2.7,18.0,332.0,297.45,234.11
2016,10,3,13,45,54.5,287.0,2.75,18.0,323.0,298.26,235.15
2016,10,3,14,0,58.0,277.0,2.8,18.0,314.0,299.02,236.49
2016,10,3,14,15,60.0,263.0,2.75,18.0,299.5,294.27,233.48
2016,10,3,14,30,62.0,249.0,2.7,18.0,285.0,289.2,230.27
2016,10,3,14,45,59.0,230.0,2.7,18.0,262.0,273.7,218.75
2016,10,3,15,0,56.0,211.0,2.7,18.0,239.0,257.43,206.56
2016,10,3,15,15,28.0,139.0,2.65,17.5,153.0,154.94,124.02
2016,10,3,15,30,0.0,67.0,2.6,17.0,67.0,51.39,37.69
2016,10,3,15,45,362.0,62.5,2.55,17.0,184.5,448.76,372.78
2016,10,3,16,0,724.0,58.0,2.5,17.0,302.0,775.49,620.75
2016,10,3,16,15,676.0,53.5,2.35,16.5,251.5,725.16,581.51
2016,10,3,16,30,628.0,49.0,2.2,16.0,201.0,672.34,541.62
2016,10,3,16,45,551.0,42.5,2.05,15.5,152.0,597.48,482.05
2016,10,3,17,0,474.0,36.0,1.9,15.0,103.0,516.07,413.01
2016,10,3,17,15,332.0,25.5,1.75,14.5,63.0,375.61,280.99
2016,10,3,17,30,190.0,15.0,1.6,14.0,23.0,170.21,0.0
2016,10,3,17,45,95.0,7.5,1.45,14.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,6,15,119.0,13.5,1.5,10.5,22.5,10.62,0.0
2016,10,4,6,30,238.0,27.0,1.7,11.0,45.0,22.25,10.7
2016,10,4,6,45,344.0,39.5,1.9,11.5,88.0,32.39,22.7
2016,10,4,7,0,450.0,52.0,2.1,12.0,131.0,42.5,32.3
2016,10,4,7,15,521.0,60.0,2.2,12.5,181.0,48.7,38.14
2016,10,4,7,30,592.0,68.0,2.3,13.0,231.0,54.94,43.78
2016,10,4,7,45,632.0,75.5,2.4,13.5,280.5,60.39,48.54
2016,10,4,8,0,672.0,83.0,2.5,14.0,330.0,65.75,53.09
2016,10,4,8,15,705.5,87.5,2.5,14.5,378.5,68.81,55.51
2016,10,4,8,30,739.0,92.0,2.5,15.0,427.0,71.85,57.89
2016,10,4,8,45,765.5,95.0,2.55,15.5,472.0,79.83,64.53
2016,10,4,9,0,792.0,98.0,2.6,16.0,517.0,81.82,65.92
2016,10,4,9,15,810.0,100.5,2.6,16.0,557.0,83.27,66.98
2016,10,4,9,30,828.0,103.0,2.6,16.0,597.0,84.71,68.04
2016,10,4,9,45,860.0,97.0,2.6,16.5,634.5,81.06,64.62
2016,10,4,10,0,892.0,91.0,2.6,17.0,672.0,86.82,69.29
2016,10,4,10,15,901.0,92.0,2.6,17.5,699.5,129.58,75.57
2016,10,4,10,30,910.0,93.0,2.6,18.0,727.0,189.75,110.05
2016,10,4,10,45,916.5,94.0,2.65,18.5,746.5,249.95,156.45
2016,10,4,11,0,923.0,95.0,2.7,19.0,766.0,310.12,207.89
2016,10,4,11,15,927.0,95.5,2.75,19.0,777.5,368.89,260.31
2016,10,4,11,30,931.0,96.0,2.8,19.0,789.0,426.85,311.98
2016,10,4,11,45,933.5,95.0,2.85,19.5,792.0,481.94,359.88
2016,10,4,12,0,936.0,94.0,2.9,20.0,795.0,535.48,405.23
2016,10,4,12,15,935.0,94.0,3.0,20.0,789.5,586.24,448.12
2016,10,4,12,30,934.0,94.0,3.1,20.0,784.0,634.72,488.25
2016,10,4,12,45,927.5,95.0,3.25,20.0,770.0,678.19,523.98
2016,10,4,13,0,921.0,96.0,3.4,20.0,756.0,718.6,556.8
2016,10,4,13,15,915.0,95.0,3.5,20.0,734.0,754.23,585.5
2016,10,4,13,30,909.0,94.0,3.6,20.0,712.0,786.47,610.27
2016,10,4,13,45,901.0,92.0,3.7,20.0,683.0,812.64,630.18
2016,10,4,14,0,893.0,90.0,3.8,20.0,654.0,835.08,647.63
2016,10,4,14,15,880.5,88.0,3.9,19.5,618.0,850.0,661.19
2016,10,4,14,30,868.0,86.0,4.0,19.0,582.0,870.49,679.05
2016,10,4,14,45,852.0,83.0,4.1,19.0,540.0,873.63,683.42
2016,10,4,15,0,836.0,80.0,4.2,19.0,498.0,872.68,685.12
2016,10,4,15,15,812.0,76.5,4.2,18.5,451.0,859.85,679.2
2016,10,4,15,30,788.0,73.0,4.2,18.0,404.0,843.04,670.37
2016,10,4,15,45,755.0,69.0,4.25,18.0,354.0,813.58,650.91
2016,10,4,16,0,722.0,65.0,4.3,18.0,304.0,780.58,628.16
2016,10,4,16,15,671.0,59.5,4.1,17.5,252.5,726.03,588.18
2016,10,4,16,30,620.0,54.0,3.9,17.0,201.0,677.83,550.91
2016,10,4,16,45,539.5,46.0,3.7,16.5,151.0,590.89,480.67
2016,10,4,17,0,459.0,38.0,3.5,16.0,101.0,504.14,405.82
2016,10,4,17,15,309.5,26.5,3.25,15.0,60.5,353.67,259.28
2016,10,4,17,30,160.0,15.0,3.0,14.0,20.0,144.71,0.0
2016,10,4,17,45,80.0,7.5,2.8,13.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,12.5,2.0,7.5,22.0,9.83,0.0
2016,10,5,6,30,264.0,25.0,2.3,8.0,44.0,20.66,9.04
2016,10,5,6,45,393.0,35.5,2.65,9.0,90.5,29.36,20.21
2016,10,5,7,0,522.0,46.0,3.0,10.0,137.0,38.22,28.69
2016,10,5,7,15,594.0,52.5,3.15,10.5,188.5,43.58,33.81
2016,10,5,7,30,666.0,59.0,3.3,11.0,240.0,49.03,38.8
2016,10,5,7,45,715.5,63.0,3.45,12.0,293.0,56.71,45.53
2016,10,5,8,0,765.0,67.0,3.6,13.0,346.0,60.37,48.51
2016,10,5,8,15,795.5,71.0,3.55,13.5,396.0,63.74,51.26
2016,10,5,8,30,826.0,75.0,3.5,14.0,446.0,67.07,53.93
2016,10,5,8,45,850.5,76.5,3.5,15.0,492.5,68.47,54.76
2016,10,5,9,0,875.0,78.0,3.5,16.0,539.0,77.23,61.98
2016,10,5,9,15,891.0,80.5,3.5,16.5,579.5,79.66,63.77
2016,10,5,9,30,907.0,83.0,3.5,17.0,620.0,81.97,65.47
2016,10,5,9,45,923.5,82.5,3.55,17.5,655.5,82.36,65.51
2016,10,5,10,0,940.0,82.0,3.6,18.0,691.0,82.7,65.54
2016,10,5,10,15,948.0,83.0,3.65,18.0,718.0,126.22,71.96
2016,10,5,10,30,956.0,84.0,3.7,18.0,745.0,188.86,107.75
2016,10,5,10,45,963.0,84.0,3.75,18.5,765.0,250.98,155.68
2016,10,5,11,0,970.0,84.0,3.8,19.0,785.0,313.02,209.05
2016,10,5,11,15,973.0,84.5,3.85,19.0,796.0,373.86,263.78
2016,10,5,11,30,976.0,85.0,3.9,19.0,807.0,433.7,317.64
2016,10,5,11,45,979.0,84.0,3.95,19.5,810.5,491.07,367.99
2016,10,5,12,0,982.0,83.0,4.0,20.0,814.0,546.85,415.69
2016,10,5,12,15,981.0,83.0,4.1,20.0,808.5,599.55,460.63
2016,10,5,12,30,980.0,83.0,4.2,20.0,803.0,649.86,502.65
2016,10,5,12,45,975.5,83.0,4.3,20.5,788.5,695.38,539.15
2016,10,5,13,0,971.0,83.0,4.4,21.0,774.0,737.81,572.59
2016,10,5,13,15,965.5,82.0,4.45,21.0,752.0,775.29,602.75
2016,10,5,13,30,960.0,81.0,4.5,21.0,730.0,809.27,628.25
2016,10,5,13,45,952.5,79.5,4.55,21.0,700.0,837.54,649.61
2016,10,5,14,0,945.0,78.0,4.6,21.0,670.0,861.98,668.4
2016,10,5,14,15,933.0,76.5,4.6,20.5,633.5,878.79,682.97
2016,10,5,14,30,921.0,75.0,4.6,20.0,597.0,891.52,694.91
2016,10,5,14,45,904.5,73.0,4.6,20.0,554.0,895.65,699.6
2016,10,5,15,0,888.0,71.0,4.6,20.0,511.0,895.7,701.59
2016,10,5,15,15,864.5,68.0,4.55,19.5,462.5,884.17,696.39
2016,10,5,15,30,841.0,65.0,4.5,19.0,414.0,878.83,695.67
2016,10,5,15,45,806.5,62.0,4.45,19.0,362.5,849.52,675.88
2016,10,5,16,0,772.0,59.0,4.4,19.0,311.0,816.6,652.87
2016,10,5,16,15,720.5,54.0,3.95,18.0,257.5,762.29,613.41
2016,10,5,16,30,669.0,49.0,3.5,17.0,204.0,705.28,569.7
2016,10,5,16,45,580.0,42.5,3.05,16.5,152.0,610.78,493.07
2016,10,5,17,0,491.0,36.0,2.6,16.0,100.0,528.23,420.45
2016,10,5,17,15,328.0,24.5,2.4,15.0,59.0,362.71,254.01
2016,10,5,17,30,165.0,13.0,2.2,14.0,18.0,146.78,0.0
2016,10,5,17,45,82.5,6.5,2.05,13.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,15,148.5,11.5,1.75,8.5,21.5,9.05,0.0
2016,10,6,6,30,297.0,23.0,1.9,9.0,43.0,19.09,7.12
2016,10,6,6,45,421.5,32.5,2.1,10.0,89.0,27.06,18.05
2016,10,6,7,0,546.0,42.0,2.3,11.0,135.0,35.21,25.87
2016,10,6,7,15,614.5,48.0,2.3,11.5,186.5,43.69,33.77
2016,10,6,7,30,683.0,54.0,2.3,12.0,238.0,49.23,38.83
2016,10,6,7,45,729.0,58.0,2.35,13.0,290.0,52.94,41.99
2016,10,6,8,0,775.0,62.0,2.4,14.0,342.0,56.69,45.07
2016,10,6,8,15,804.5,65.5,2.45,15.0,391.0,59.8,47.5
2016,10,6,8,30,834.0,69.0,2.5,16.0,440.0,62.89,49.85
2016,10,6,8,45,856.0,71.0,2.55,17.0,485.5,71.57,57.03
2016,10,6,9,0,878.0,73.0,2.6,18.0,531.0,73.98,58.69
2016,10,6,9,15,893.0,74.5,2.65,18.5,571.0,75.8,59.96
2016,10,6,9,30,908.0,76.0,2.7,19.0,611.0,77.54,61.16
2016,10,6,9,45,924.5,75.0,2.75,20.0,646.0,77.64,60.86
2016,10,6,10,0,941.0,74.0,2.8,21.0,681.0,77.72,60.56
2016,10,6,10,15,948.0,75.0,2.8,21.5,707.5,119.92,66.38
2016,10,6,10,30,955.0,76.0,2.8,22.0,734.0,182.16,100.86
2016,10,6,10,45,959.5,77.0,2.85,22.5,752.5,244.15,147.83
2016,10,6,11,0,964.0,78.0,2.9,23.0,771.0,305.81,199.96
2016,10,6,11,15,966.5,78.5,2.9,23.0,781.5,365.92,253.01
2016,10,6,11,30,969.0,79.0,2.9,23.0,792.0,424.96,305.1
2016,10,6,11,45,969.0,79.5,2.9,23.5,794.5,481.63,353.77
2016,10,6,12,0,969.0,80.0,2.9,24.0,797.0,536.5,399.58
2016,10,6,12,15,967.5,79.5,2.9,24.0,790.5,587.67,442.05
2016,10,6,12,30,966.0,79.0,2.9,24.0,784.0,636.38,481.55
2016,10,6,12,45,963.0,78.0,2.9,24.0,770.0,681.03,517.13
2016,10,6,13,0,960.0,77.0,2.9,24.0,756.0,722.7,549.76
2016,10,6,13,15,954.0,76.0,2.9,24.0,733.5,759.09,578.04
2016,10,6,13,30,948.0,75.0,2.9,24.0,711.0,791.99,601.66
2016,10,6,13,45,939.0,74.0,2.9,24.0,681.5,818.95,621.11
2016,10,6,14,0,930.0,73.0,2.9,24.0,652.0,842.07,638.05
2016,10,6,14,15,918.0,71.5,2.85,24.0,615.5,858.24,650.03
2016,10,6,14,30,906.0,70.0,2.8,24.0,579.0,870.38,659.45
2016,10,6,14,45,889.0,68.5,2.8,24.0,536.5,874.2,663.7
2016,10,6,15,0,872.0,67.0,2.8,24.0,494.0,874.0,665.42
2016,10,6,15,15,849.0,64.0,2.75,23.5,447.0,862.57,660.41
2016,10,6,15,30,826.0,61.0,2.7,23.0,400.0,847.34,652.74
2016,10,6,15,45,792.5,58.0,2.65,22.5,349.0,828.97,642.59
2016,10,6,16,0,759.0,55.0,2.6,22.0,298.0,797.1,622.17
2016,10,6,16,15,708.5,50.0,2.2,21.0,246.5,743.95,583.95
2016,10,6,16,30,658.0,45.0,1.8,20.0,195.0,688.34,541.57
2016,10,6,16,45,574.5,38.5,1.45,19.0,144.5,599.64,471.78
2016,10,6,17,0,491.0,32.0,1.1,18.0,94.0,510.25,395.93
2016,10,6,17,15,333.5,21.5,1.1,17.0,54.5,359.34,232.68
2016,10,6,17,30,176.0,11.0,1.1,16.0,15.0,153.77,0.0
2016,10,6,17,45,88.0,5.5,1.15,15.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,160.0,10.5,1.05,10.5,21.0,8.26,0.0
2016,10,7,6,30,320.0,21.0,1.1,11.0,42.0,17.48,5.12
2016,10,7,6,45,438.5,30.0,1.2,12.0,87.0,25.12,16.15
2016,10,7,7,0,557.0,39.0,1.3,13.0,132.0,35.72,26.09
2016,10,7,7,15,624.0,45.0,1.4,13.5,183.0,41.26,31.33
2016,10,7,7,30,691.0,51.0,1.5,14.0,234.0,46.88,36.42
2016,10,7,7,45,732.5,55.5,1.65,15.0,285.0,51.01,39.95
2016,10,7,8,0,774.0,60.0,1.8,16.0,336.0,55.14,43.35
2016,10,7,8,15,803.0,63.0,1.9,17.0,385.0,57.92,45.48
2016,10,7,8,30,832.0,66.0,2.0,18.0,434.0,60.69,47.55
2016,10,7,8,45,851.5,69.0,2.15,19.0,478.5,70.08,55.29
2016,10,7,9,0,871.0,72.0,2.3,20.0,523.0,73.11,57.48
2016,10,7,9,15,885.5,74.0,2.3,20.5,562.5,75.25,59.02
2016,10,7,9,30,900.0,76.0,2.3,21.0,602.0,77.29,60.47
2016,10,7,9,45,905.5,79.5,2.3,22.0,634.0,79.95,62.32
2016,10,7,10,0,911.0,83.0,2.3,23.0,666.0,82.46,64.03
2016,10,7,10,15,918.5,84.5,2.25,23.5,692.5,122.75,69.31
2016,10,7,10,30,926.0,86.0,2.2,24.0,719.0,183.79,102.54
2016,10,7,10,45,930.0,87.0,2.15,24.5,737.0,244.15,147.55
2016,10,7,11,0,934.0,88.0,2.1,25.0,755.0,304.15,197.47
2016,10,7,11,15,936.5,88.5,2.0,25.5,765.5,362.74,247.74
2016,10,7,11,30,939.0,89.0,1.9,26.0,776.0,420.3,296.77
2016,10,7,11,45,939.0,89.5,1.8,26.5,778.0,475.55,342.8
2016,10,7,12,0,939.0,90.0,1.7,27.0,780.0,529.06,385.88
2016,10,7,12,15,750.0,169.5,1.55,27.0,718.0,550.18,404.64
2016,10,7,12,30,561.0,249.0,1.4,27.0,656.0,547.18,404.0
2016,10,7,12,45,561.0,241.0,1.3,27.0,641.5,575.31,425.66
2016,10,7,13,0,561.0,233.0,1.2,27.0,627.0,601.27,445.02
2016,10,7,13,15,478.5,255.0,1.1,27.0,584.0,593.76,439.59
2016,10,7,13,30,396.0,277.0,1.0,27.0,541.0,565.0,419.44
2016,10,7,13,45,491.5,231.0,0.95,27.0,544.0,632.32,468.91
2016,10,7,14,0,587.0,185.0,0.9,27.0,547.0,685.91,507.9
2016,10,7,14,15,587.0,172.0,0.85,26.5,516.5,702.66,520.83
2016,10,7,14,30,587.0,159.0,0.8,26.0,486.0,708.89,527.3
2016,10,7,14,45,551.0,156.0,0.8,26.0,444.5,682.34,510.8
2016,10,7,15,0,515.0,153.0,0.8,26.0,403.0,661.2,497.9
2016,10,7,15,15,512.0,136.5,0.75,25.5,364.5,650.67,493.24
2016,10,7,15,30,509.0,120.0,0.7,25.0,326.0,637.04,485.68
2016,10,7,15,45,474.0,111.0,0.7,25.0,283.5,601.06,461.72
2016,10,7,16,0,439.0,102.0,0.7,25.0,241.0,562.97,435.68
2016,10,7,16,15,401.5,87.5,0.7,24.0,197.0,513.57,401.72
2016,10,7,16,30,364.0,73.0,0.7,23.0,153.0,462.81,364.64
2016,10,7,16,45,303.0,57.0,0.75,22.0,112.0,388.39,307.05
2016,10,7,17,0,242.0,41.0,0.8,21.0,71.0,314.92,245.22
2016,10,7,17,15,121.0,25.0,0.85,20.0,40.0,178.8,103.83
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,103.5,11.5,0.65,14.5,18.0,9.05,0.0
2016,10,8,6,30,207.0,23.0,0.6,15.0,36.0,18.92,4.67
2016,10,8,6,45,334.5,34.5,0.55,15.5,79.0,28.36,18.59
2016,10,8,7,0,462.0,46.0,0.5,16.0,122.0,37.9,27.65
2016,10,8,7,15,537.5,53.5,0.6,17.0,172.0,43.92,33.2
2016,10,8,7,30,613.0,61.0,0.7,18.0,222.0,50.0,38.57
2016,10,8,7,45,661.5,66.5,0.8,19.0,272.5,54.31,42.18
2016,10,8,8,0,710.0,72.0,0.9,20.0,323.0,58.64,45.68
2016,10,8,8,15,743.5,76.0,1.0,21.0,372.0,66.69,52.29
2016,10,8,8,30,777.0,80.0,1.1,22.0,421.0,69.89,54.62
2016,10,8,8,45,800.0,83.5,1.25,23.0,466.0,72.49,56.42
2016,10,8,9,0,823.0,87.0,1.4,24.0,511.0,75.05,58.16
2016,10,8,9,15,840.5,89.5,1.55,24.5,550.5,76.76,59.31
2016,10,8,9,30,858.0,92.0,1.7,25.0,590.0,78.45,60.44
2016,10,8,9,45,901.5,80.5,1.85,26.0,630.5,80.44,61.69
2016,10,8,10,0,945.0,69.0,2.0,27.0,671.0,74.56,56.47
2016,10,8,10,15,952.5,70.0,2.0,27.5,697.0,114.5,61.38
2016,10,8,10,30,960.0,71.0,2.0,28.0,723.0,176.83,94.31
2016,10,8,10,45,965.0,71.5,2.05,28.5,742.0,238.62,139.55
2016,10,8,11,0,970.0,72.0,2.1,29.0,761.0,300.09,190.01
2016,10,8,11,15,973.0,72.5,2.05,29.0,771.5,360.4,241.63
2016,10,8,11,30,976.0,73.0,2.0,29.0,782.0,419.69,292.28
2016,10,8,11,45,976.5,73.0,2.0,29.5,784.5,476.23,339.35
2016,10,8,12,0,977.0,73.0,2.0,30.0,787.0,530.96,383.6
2016,10,8,12,15,975.5,73.0,1.85,30.0,781.0,582.61,424.34
2016,10,8,12,30,974.0,73.0,1.7,30.0,775.0,631.81,461.85
2016,10,8,12,45,969.0,73.5,1.6,30.0,760.5,676.69,495.34
2016,10,8,13,0,964.0,74.0,1.5,30.0,746.0,718.48,525.68
2016,10,8,13,15,958.0,73.5,1.35,30.0,724.0,755.31,551.35
2016,10,8,13,30,952.0,73.0,1.2,30.0,702.0,788.66,572.29
2016,10,8,13,45,943.0,72.0,1.05,30.0,672.0,815.57,588.49
2016,10,8,14,0,934.0,71.0,0.9,30.0,642.0,838.63,601.98
2016,10,8,14,15,921.5,69.5,0.75,29.5,605.5,854.33,611.8
2016,10,8,14,30,909.0,68.0,0.6,29.0,569.0,865.97,619.02
2016,10,8,14,45,891.5,66.0,0.45,29.0,526.5,868.66,619.35
2016,10,8,15,0,874.0,64.0,0.3,29.0,484.0,867.28,617.32
2016,10,8,15,15,850.5,61.5,0.35,28.5,437.0,855.99,614.21
2016,10,8,15,30,827.0,59.0,0.4,28.0,390.0,840.96,608.71
2016,10,8,15,45,792.0,56.0,0.5,27.5,339.5,821.18,600.72
2016,10,8,16,0,757.0,53.0,0.6,27.0,289.0,788.05,583.06
2016,10,8,16,15,705.0,48.5,0.6,25.5,237.0,734.46,550.65
2016,10,8,16,30,653.0,44.0,0.6,24.0,185.0,678.4,513.73
2016,10,8,16,45,564.5,37.0,0.6,23.0,135.5,585.18,445.59
2016,10,8,17,0,476.0,30.0,0.6,22.0,86.0,491.66,369.54
2016,10,8,17,15,238.0,15.0,0.65,21.0,43.0,260.0,129.98
2016,10,8,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,6,15,156.0,10.0,0.4,15.5,19.0,7.87,0.0
2016,10,9,6,30,312.0,20.0,0.4,16.0,38.0,16.66,2.12
2016,10,9,6,45,436.0,29.0,0.4,16.5,83.0,26.44,16.79
2016,10,9,7,0,560.0,38.0,0.4,17.0,128.0,34.89,24.89
2016,10,9,7,15,629.0,44.0,0.4,17.5,179.0,40.47,30.11
2016,10,9,7,30,698.0,50.0,0.4,18.0,230.0,46.13,35.19
2016,10,9,7,45,740.5,54.0,0.45,19.0,281.0,49.92,38.36
2016,10,9,8,0,783.0,58.0,0.5,20.0,332.0,53.73,41.44
2016,10,9,8,15,812.0,61.5,0.6,21.0,381.0,56.94,43.91
2016,10,9,8,30,841.0,65.0,0.7,22.0,430.0,66.26,51.54
2016,10,9,8,45,860.0,67.5,0.85,23.0,474.5,69.1,53.56
2016,10,9,9,0,879.0,70.0,1.0,24.0,519.0,71.83,55.46
2016,10,9,9,15,893.5,72.0,1.05,24.5,558.5,74.02,57.02
2016,10,9,9,30,908.0,74.0,1.1,25.0,598.0,76.11,58.48
2016,10,9,9,45,919.5,75.0,1.15,26.0,631.5,77.39,59.16
2016,10,9,10,0,931.0,76.0,1.2,27.0,665.0,78.59,59.78
2016,10,9,10,15,938.5,77.0,1.2,27.0,691.0,116.86,64.16
2016,10,9,10,30,946.0,78.0,1.2,27.0,717.0,178.49,96.46
2016,10,9,10,45,949.5,79.0,1.2,27.5,735.0,239.64,140.94
2016,10,9,11,0,953.0,80.0,1.2,28.0,753.0,300.34,190.4
2016,10,9,11,15,955.5,80.5,1.15,28.0,763.0,359.68,240.73
2016,10,9,11,30,958.0,81.0,1.1,28.0,773.0,417.96,289.96
2016,10,9,11,45,957.5,81.5,1.1,28.5,775.0,473.69,335.77
2016,10,9,12,0,957.0,82.0,1.1,29.0,777.0,527.56,378.71
2016,10,9,12,15,955.5,81.5,1.05,29.0,770.5,577.97,418.2
2016,10,9,12,30,954.0,81.0,1.0,29.0,764.0,625.94,454.65
2016,10,9,12,45,517.5,201.0,0.95,29.0,570.5,511.98,376.17
2016,10,9,13,0,81.0,321.0,0.9,29.0,377.0,324.37,239.74
2016,10,9,13,15,81.5,310.5,0.95,28.5,365.5,324.74,242.37
2016,10,9,13,30,82.0,300.0,1.0,28.0,354.0,324.61,243.54
2016,10,9,13,45,486.5,192.5,1.1,28.0,489.5,588.9,441.77
2016,10,9,14,0,891.0,85.0,1.2,28.0,625.0,817.75,600.2
2016,10,9,14,15,877.5,83.0,1.3,27.5,588.5,831.4,610.25
2016,10,9,14,30,864.0,81.0,1.4,27.0,552.0,841.09,620.39
2016,10,9,14,45,844.0,78.5,1.5,27.0,510.0,850.16,629.12
2016,10,9,15,0,824.0,76.0,1.6,27.0,468.0,845.93,629.12
2016,10,9,15,15,797.5,73.0,1.7,26.5,421.0,831.28,623.45
2016,10,9,15,30,771.0,70.0,1.8,26.0,374.0,812.71,614.93
2016,10,9,15,45,732.5,65.5,1.95,25.5,324.0,777.72,594.91
2016,10,9,16,0,694.0,61.0,2.1,25.0,274.0,739.28,571.3
2016,10,9,16,15,636.5,55.5,2.05,24.0,223.0,687.15,535.73
2016,10,9,16,30,579.0,50.0,2.0,23.0,172.0,626.77,491.44
2016,10,9,16,45,484.0,41.5,2.0,22.0,124.0,528.24,415.19
2016,10,9,17,0,389.0,33.0,2.0,21.0,76.0,430.88,331.71
2016,10,9,17,15,194.5,16.5,2.05,20.0,38.0,223.69,87.31
2016,10,9,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,124.0,10.0,1.15,11.5,17.0,7.87,0.0
2016,10,10,6,30,248.0,20.0,1.3,12.0,34.0,16.53,0.53
2016,10,10,6,45,377.5,30.5,1.5,12.5,77.5,25.3,15.99
2016,10,10,7,0,507.0,41.0,1.7,13.0,121.0,34.22,24.64
2016,10,10,7,15,580.5,48.0,1.65,13.5,171.5,40.05,30.18
2016,10,10,7,30,654.0,55.0,1.6,14.0,222.0,49.78,38.99
2016,10,10,7,45,699.5,60.0,1.6,15.0,273.0,54.18,42.77
2016,10,10,8,0,745.0,65.0,1.6,16.0,324.0,58.58,46.41
2016,10,10,8,15,723.0,74.5,1.5,16.5,355.5,65.28,52.06
2016,10,10,8,30,701.0,84.0,1.4,17.0,387.0,66.05,52.46
2016,10,10,8,45,645.5,111.5,1.3,18.0,413.0,82.79,66.53
2016,10,10,9,0,590.0,139.0,1.2,19.0,439.0,98.83,79.71
2016,10,10,9,15,610.5,146.0,1.3,19.5,477.0,102.19,82.16
2016,10,10,9,30,631.0,153.0,1.4,20.0,515.0,105.51,84.59
2016,10,10,9,45,597.0,176.0,1.5,21.0,534.0,117.65,94.22
2016,10,10,10,0,563.0,199.0,1.6,22.0,553.0,127.83,102.09
2016,10,10,10,15,379.5,260.0,1.65,22.0,503.0,181.26,130.24
2016,10,10,10,30,196.0,321.0,1.7,22.0,453.0,228.84,167.95
2016,10,10,10,45,567.5,204.0,1.8,22.5,599.0,239.8,160.03
2016,10,10,11,0,939.0,87.0,1.9,23.0,745.0,300.53,195.62
2016,10,10,11,15,758.0,163.5,1.95,23.0,700.0,352.47,246.92
2016,10,10,11,30,577.0,240.0,2.0,23.0,655.0,390.78,285.04
2016,10,10,11,45,759.5,164.5,2.15,23.5,712.0,453.23,333.25
2016,10,10,12,0,942.0,89.0,2.3,24.0,769.0,524.72,389.36
2016,10,10,12,15,738.5,169.5,2.35,24.0,699.5,540.31,405.6
2016,10,10,12,30,535.0,250.0,2.4,24.0,630.0,530.19,400.85
2016,10,10,12,45,535.0,242.5,2.5,24.0,616.5,557.43,423.51
2016,10,10,13,0,535.0,235.0,2.6,24.0,603.0,582.59,444.14
2016,10,10,13,15,464.0,253.0,2.7,24.0,564.5,578.9,442.56
2016,10,10,13,30,393.0,271.0,2.8,24.0,526.0,554.94,426.16
2016,10,10,13,45,633.0,181.0,2.9,24.0,571.0,696.41,534.57
2016,10,10,14,0,873.0,91.0,3.0,24.0,616.0,807.81,616.74
