Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,579.5,161.5,3.05,23.5,501.5,681.68,527.5
2016,10,10,14,30,286.0,232.0,3.1,23.0,387.0,500.74,392.09
2016,10,10,14,45,266.0,215.5,3.2,23.0,351.0,478.36,377.49
2016,10,10,15,0,246.0,199.0,3.3,23.0,315.0,453.64,360.06
2016,10,10,15,15,305.5,169.5,3.35,22.5,298.5,481.22,385.27
2016,10,10,15,30,365.0,140.0,3.4,22.0,282.0,528.18,424.66
2016,10,10,15,45,336.5,126.0,3.5,21.5,243.5,471.41,383.02
2016,10,10,16,0,308.0,112.0,3.6,21.0,205.0,434.75,355.7
2016,10,10,16,15,279.5,93.5,3.55,20.0,166.0,390.16,321.27
2016,10,10,16,30,251.0,75.0,3.5,19.0,127.0,344.3,283.99
2016,10,10,16,45,202.5,56.5,3.45,18.0,90.5,280.1,229.2
2016,10,10,17,0,154.0,38.0,3.4,17.0,54.0,215.77,169.79
2016,10,10,17,15,77.0,19.0,3.45,16.0,27.0,107.45,21.82
2016,10,10,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,6,15,96.5,10.0,1.55,9.5,15.0,7.87,0.0
2016,10,11,6,30,193.0,20.0,1.7,10.0,30.0,16.44,0.0
2016,10,11,6,45,324.5,31.5,1.85,10.5,72.0,25.94,16.56
2016,10,11,7,0,456.0,43.0,2.0,11.0,114.0,35.53,25.98
2016,10,11,7,15,532.0,50.5,1.95,11.5,163.0,41.61,31.81
2016,10,11,7,30,608.0,58.0,1.9,12.0,212.0,47.75,37.47
2016,10,11,7,45,304.0,71.0,1.85,12.5,148.0,51.97,41.23
2016,10,11,8,0,0.0,84.0,1.8,13.0,84.0,63.22,51.13
2016,10,11,8,15,3.0,115.0,1.75,13.5,116.0,84.63,69.81
2016,10,11,8,30,6.0,146.0,1.7,14.0,148.0,105.38,87.59
2016,10,11,8,45,58.0,184.5,1.65,14.5,213.0,125.78,104.77
2016,10,11,9,0,110.0,223.0,1.6,15.0,278.0,148.32,123.49
2016,10,11,9,15,113.5,241.5,1.6,15.5,302.5,159.21,132.09
2016,10,11,9,30,117.0,260.0,1.6,16.0,327.0,163.34,134.95
2016,10,11,9,45,512.5,169.5,1.6,16.5,486.5,111.22,90.37
2016,10,11,10,0,908.0,79.0,1.6,17.0,646.0,79.79,63.34
2016,10,11,10,15,916.0,80.5,1.55,17.5,672.0,115.11,67.09
2016,10,11,10,30,924.0,82.0,1.5,18.0,698.0,175.75,99.25
2016,10,11,10,45,929.5,82.5,1.5,18.5,716.5,235.59,143.98
2016,10,11,11,0,935.0,83.0,1.5,19.0,735.0,295.21,194.22
2016,10,11,11,15,938.0,83.5,1.5,19.0,745.5,353.62,245.8
2016,10,11,11,30,941.0,84.0,1.5,19.0,756.0,411.03,296.54
2016,10,11,11,45,940.0,85.0,1.5,19.5,757.5,465.98,343.82
2016,10,11,12,0,939.0,86.0,1.5,20.0,759.0,519.08,388.21
2016,10,11,12,15,938.0,85.5,1.5,20.0,753.0,568.82,429.45
2016,10,11,12,30,937.0,85.0,1.5,20.0,747.0,616.22,467.78
2016,10,11,12,45,721.0,165.0,1.55,20.0,668.5,608.87,464.32
2016,10,11,13,0,505.0,245.0,1.6,20.0,590.0,570.54,437.18
2016,10,11,13,15,684.5,174.5,1.7,20.0,626.5,666.42,511.42
2016,10,11,13,30,864.0,104.0,1.8,20.0,663.0,756.99,580.48
2016,10,11,13,45,739.5,136.0,1.9,20.0,599.0,732.33,563.45
2016,10,11,14,0,615.0,168.0,2.0,20.0,535.0,693.55,536.76
2016,10,11,14,15,590.5,163.0,2.1,19.5,498.5,690.54,538.26
2016,10,11,14,30,566.0,158.0,2.2,19.0,462.0,675.31,530.74
2016,10,11,14,45,637.5,125.0,2.35,19.0,442.0,726.74,571.39
2016,10,11,15,0,709.0,92.0,2.5,19.0,422.0,764.94,601.14
2016,10,11,15,15,678.0,87.5,2.6,18.5,377.0,744.08,589.15
2016,10,11,15,30,647.0,83.0,2.7,18.0,332.0,719.66,574.67
2016,10,11,15,45,636.0,77.0,2.85,18.0,294.0,708.02,568.27
2016,10,11,16,0,625.0,71.0,3.0,18.0,256.0,693.42,558.72
2016,10,11,16,15,561.0,63.5,2.95,17.0,206.0,626.8,509.45
2016,10,11,16,30,497.0,56.0,2.9,16.0,156.0,558.23,455.82
2016,10,11,16,45,393.0,45.5,2.85,15.5,110.0,450.36,366.68
2016,10,11,17,0,289.0,35.0,2.8,15.0,64.0,343.55,269.05
2016,10,11,17,15,144.5,17.5,2.9,14.5,32.0,173.92,0.0
2016,10,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,71.0,10.0,1.7,10.0,13.5,7.87,0.0
2016,10,12,6,30,142.0,20.0,1.8,10.0,27.0,15.22,0.0
2016,10,12,6,45,279.0,33.0,1.9,10.5,68.0,27.06,17.37
2016,10,12,7,0,416.0,46.0,2.0,11.0,109.0,37.79,27.93
2016,10,12,7,15,495.5,54.5,1.9,11.5,157.0,44.5,34.38
2016,10,12,7,30,575.0,63.0,1.8,12.0,205.0,51.27,40.62
2016,10,12,7,45,636.5,66.5,1.75,12.5,256.5,54.11,43.15
2016,10,12,8,0,698.0,70.0,1.7,13.0,308.0,57.13,45.7
2016,10,12,8,15,732.0,74.5,1.55,13.5,356.0,65.49,52.91
2016,10,12,8,30,766.0,79.0,1.4,14.0,404.0,69.09,55.81
2016,10,12,8,45,797.0,80.0,1.3,15.0,449.5,70.05,56.25
2016,10,12,9,0,828.0,81.0,1.2,16.0,495.0,71.1,56.76
2016,10,12,9,15,845.0,83.5,1.2,16.5,534.0,72.94,58.06
2016,10,12,9,30,862.0,86.0,1.2,17.0,573.0,74.74,59.34
2016,10,12,9,45,877.0,86.5,1.2,17.5,606.5,83.4,66.49
2016,10,12,10,0,892.0,87.0,1.2,18.0,640.0,84.28,66.95
2016,10,12,10,15,900.5,88.5,1.35,18.5,666.0,117.91,70.02
2016,10,12,10,30,909.0,90.0,1.5,19.0,692.0,177.82,101.32
2016,10,12,10,45,915.5,90.5,1.65,20.0,710.5,237.12,145.0
2016,10,12,11,0,922.0,91.0,1.8,21.0,729.0,296.33,194.26
2016,10,12,11,15,925.0,91.5,1.95,21.0,739.5,354.15,245.28
2016,10,12,11,30,928.0,92.0,2.1,21.0,750.0,410.99,295.71
2016,10,12,11,45,928.5,92.5,2.3,21.0,752.0,465.61,343.9
2016,10,12,12,0,929.0,93.0,2.5,21.0,754.0,518.54,389.77
2016,10,12,12,15,927.5,92.5,2.6,21.0,748.0,567.67,431.48
2016,10,12,12,30,926.0,92.0,2.7,21.0,742.0,614.44,470.4
2016,10,12,12,45,928.5,88.5,2.85,21.0,729.0,658.31,506.59
2016,10,12,13,0,931.0,85.0,3.0,21.0,716.0,699.57,540.26
2016,10,12,13,15,924.5,84.0,2.9,21.0,693.5,734.36,567.5
2016,10,12,13,30,918.0,83.0,2.8,21.0,671.0,765.71,590.94
2016,10,12,13,45,910.5,80.5,2.75,21.0,642.0,791.14,609.4
2016,10,12,14,0,903.0,78.0,2.7,21.0,613.0,812.84,625.33
2016,10,12,14,15,733.5,117.5,2.75,21.0,535.0,758.57,588.36
2016,10,12,14,30,564.0,157.0,2.8,21.0,457.0,671.07,526.33
2016,10,12,14,45,298.5,168.5,2.9,21.0,326.0,450.75,359.96
2016,10,12,15,0,33.0,180.0,3.0,21.0,195.0,204.88,162.14
2016,10,12,15,15,46.5,166.5,3.15,20.5,185.5,208.38,166.96
2016,10,12,15,30,60.0,153.0,3.3,20.0,176.0,212.3,171.59
2016,10,12,15,45,54.5,133.0,3.5,19.5,151.5,190.33,154.38
2016,10,12,16,0,49.0,113.0,3.7,19.0,127.0,167.69,136.2
2016,10,12,16,15,317.5,79.0,3.35,18.0,143.5,422.76,351.14
2016,10,12,16,30,586.0,45.0,3.0,17.0,160.0,611.67,496.22
2016,10,12,16,45,488.0,36.5,2.7,16.5,113.0,520.6,418.0
2016,10,12,17,0,390.0,28.0,2.4,16.0,66.0,422.68,322.64
2016,10,12,17,15,195.0,14.0,2.2,15.0,33.0,211.39,0.0
2016,10,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,1.5,1.1,9.5,1.5,1.18,0.0
2016,10,13,6,30,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,10,13,6,45,0.0,7.5,1.35,10.5,7.5,5.68,0.0
2016,10,13,7,0,0.0,12.0,1.5,11.0,12.0,9.1,2.45
2016,10,13,7,15,0.0,18.0,1.55,11.0,18.0,13.67,6.71
2016,10,13,7,30,0.0,24.0,1.6,11.0,24.0,18.26,10.96
2016,10,13,7,45,0.0,29.5,1.65,11.5,29.5,22.48,14.78
2016,10,13,8,0,0.0,35.0,1.7,12.0,35.0,26.7,18.55
2016,10,13,8,15,253.5,81.5,1.7,12.0,188.0,57.42,46.08
2016,10,13,8,30,507.0,128.0,1.7,12.0,341.0,90.6,75.34
2016,10,13,8,45,457.0,156.0,1.7,12.5,363.5,106.11,88.51
2016,10,13,9,0,407.0,184.0,1.7,13.0,386.0,120.74,100.76
2016,10,13,9,15,415.0,199.0,1.65,13.5,419.0,128.37,106.83
2016,10,13,9,30,423.0,214.0,1.6,14.0,452.0,135.75,112.64
2016,10,13,9,45,427.5,228.0,1.55,15.0,480.5,142.27,117.47
2016,10,13,10,0,432.0,242.0,1.5,16.0,509.0,148.63,122.12
2016,10,13,10,15,436.0,251.0,1.5,16.5,529.5,171.96,125.1
2016,10,13,10,30,440.0,260.0,1.5,17.0,550.0,213.1,149.15
2016,10,13,10,45,435.0,269.5,1.55,17.5,562.5,253.62,179.47
2016,10,13,11,0,430.0,279.0,1.6,18.0,575.0,293.68,212.2
2016,10,13,11,15,408.0,291.5,1.65,18.5,575.5,330.54,243.79
2016,10,13,11,30,386.0,304.0,1.7,19.0,576.0,363.04,271.71
2016,10,13,11,45,393.0,300.0,1.75,19.5,577.5,393.23,296.87
2016,10,13,12,0,400.0,296.0,1.8,20.0,579.0,423.12,321.42
2016,10,13,12,15,306.5,316.0,1.85,20.0,532.0,419.87,321.5
2016,10,13,12,30,213.0,336.0,1.9,20.0,485.0,399.55,307.71
2016,10,13,12,45,226.0,327.0,2.0,20.5,482.0,417.9,322.59
2016,10,13,13,0,239.0,318.0,2.1,21.0,479.0,436.28,337.24
2016,10,13,13,15,327.0,287.5,2.15,21.0,500.0,499.9,387.09
2016,10,13,13,30,415.0,257.0,2.2,21.0,521.0,555.14,430.59
2016,10,13,13,45,390.0,250.0,2.25,21.5,489.0,550.89,427.73
2016,10,13,14,0,365.0,243.0,2.3,22.0,457.0,543.47,422.81
2016,10,13,14,15,259.5,240.5,2.35,21.5,388.0,472.45,370.39
2016,10,13,14,30,154.0,238.0,2.4,21.0,319.0,376.94,297.93
2016,10,13,14,45,86.0,202.5,2.45,21.0,247.0,269.71,214.52
2016,10,13,15,0,18.0,167.0,2.5,21.0,175.0,160.46,126.29
2016,10,13,15,15,52.0,161.0,2.5,20.5,181.0,206.84,165.91
2016,10,13,15,30,86.0,155.0,2.5,20.0,187.0,238.97,193.74
2016,10,13,15,45,79.5,134.0,2.5,19.5,160.5,215.02,175.02
2016,10,13,16,0,73.0,113.0,2.5,19.0,134.0,190.16,155.2
2016,10,13,16,15,63.0,92.0,2.35,18.0,107.5,161.25,131.48
2016,10,13,16,30,53.0,71.0,2.2,17.0,81.0,131.19,106.0
2016,10,13,16,45,34.0,51.0,2.05,16.5,56.5,93.76,73.1
2016,10,13,17,0,15.0,31.0,1.9,16.0,32.0,53.51,36.19
2016,10,13,17,15,7.5,15.5,1.95,15.5,16.0,18.37,0.0
2016,10,13,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.95,11.5,7.0,5.51,0.0
2016,10,14,6,30,0.0,14.0,2.2,12.0,14.0,10.69,0.0
2016,10,14,6,45,30.5,32.5,2.5,12.5,37.0,24.22,14.45
2016,10,14,7,0,61.0,51.0,2.8,13.0,60.0,37.33,27.18
2016,10,14,7,15,75.5,72.0,2.85,13.0,87.5,51.67,40.46
2016,10,14,7,30,90.0,93.0,2.9,13.0,115.0,65.69,53.27
2016,10,14,7,45,99.0,114.0,3.0,13.5,143.5,79.32,65.38
2016,10,14,8,0,108.0,135.0,3.1,14.0,172.0,92.59,76.93
2016,10,14,8,15,273.0,137.5,3.25,14.5,247.5,95.24,78.93
2016,10,14,8,30,438.0,140.0,3.4,15.0,323.0,96.88,79.99
2016,10,14,8,45,424.5,161.0,3.55,15.5,353.5,108.6,89.79
2016,10,14,9,0,411.0,182.0,3.7,16.0,384.0,119.78,98.99
2016,10,14,9,15,245.0,214.0,3.8,16.0,337.5,137.23,113.69
2016,10,14,9,30,79.0,246.0,3.9,16.0,291.0,161.53,134.11
2016,10,14,9,45,473.0,163.5,4.0,16.5,451.0,107.24,87.28
2016,10,14,10,0,867.0,81.0,4.1,17.0,611.0,79.87,63.54
2016,10,14,10,15,614.5,181.0,4.2,17.0,564.5,142.43,98.12
2016,10,14,10,30,362.0,281.0,4.3,17.0,518.0,219.71,158.76
2016,10,14,10,45,223.0,299.5,4.4,17.5,446.5,240.54,179.72
2016,10,14,11,0,84.0,318.0,4.5,18.0,375.0,242.26,186.97
2016,10,14,11,15,60.5,304.5,4.55,18.0,346.0,237.61,184.61
2016,10,14,11,30,37.0,291.0,4.6,18.0,317.0,228.87,178.7
2016,10,14,11,45,26.5,268.0,4.7,18.5,286.5,213.56,166.74
2016,10,14,12,0,16.0,245.0,4.8,19.0,256.0,194.94,151.99
2016,10,14,12,15,8.0,183.0,4.85,19.0,188.5,145.43,112.65
2016,10,14,12,30,0.0,121.0,4.9,19.0,121.0,93.57,70.89
2016,10,14,12,45,9.5,183.0,4.95,19.0,189.5,148.66,115.63
2016,10,14,13,0,19.0,245.0,5.0,19.0,258.0,207.21,162.75
2016,10,14,13,15,9.5,187.5,5.0,19.0,194.0,155.02,120.98
2016,10,14,13,30,0.0,130.0,5.0,19.0,130.0,101.61,77.77
2016,10,14,13,45,0.0,117.0,5.05,19.0,117.0,91.23,69.48
2016,10,14,14,0,0.0,104.0,5.1,19.0,104.0,80.73,61.03
2016,10,14,14,15,0.0,97.5,5.05,19.0,97.5,75.52,56.9
2016,10,14,14,30,0.0,91.0,5.0,19.0,91.0,70.28,52.73
2016,10,14,14,45,0.0,56.0,5.0,19.0,56.0,42.92,30.18
2016,10,14,15,0,0.0,21.0,5.0,19.0,21.0,16.02,7.79
2016,10,14,15,15,0.0,18.5,4.9,18.5,18.5,14.09,6.23
2016,10,14,15,30,0.0,16.0,4.8,18.0,16.0,12.17,4.66
2016,10,14,15,45,307.0,37.5,4.7,18.0,124.0,349.71,294.33
2016,10,14,16,0,614.0,59.0,4.6,18.0,232.0,661.72,542.46
2016,10,14,16,15,549.5,52.5,4.3,17.5,184.5,596.8,489.07
2016,10,14,16,30,485.0,46.0,4.0,17.0,137.0,530.54,434.06
2016,10,14,16,45,384.0,36.5,3.75,16.5,94.5,428.51,347.19
2016,10,14,17,0,283.0,27.0,3.5,16.0,52.0,327.87,243.31
2016,10,14,17,15,141.5,13.5,3.3,15.5,26.0,126.63,0.0
2016,10,14,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,88.5,8.0,1.4,11.5,11.5,6.29,0.0
2016,10,15,6,30,177.0,16.0,1.7,12.0,23.0,12.59,0.0
2016,10,15,6,45,318.0,27.0,2.0,12.5,63.0,22.3,12.65
2016,10,15,7,0,459.0,38.0,2.3,13.0,103.0,31.61,22.12
2016,10,15,7,15,537.5,45.0,2.5,13.5,150.5,37.42,27.71
2016,10,15,7,30,616.0,52.0,2.7,14.0,198.0,43.34,33.17
2016,10,15,7,45,385.0,92.5,2.95,14.5,191.0,67.31,54.51
2016,10,15,8,0,154.0,133.0,3.2,15.0,184.0,92.01,76.14
2016,10,15,8,15,155.5,155.0,3.45,15.5,213.0,105.46,87.58
2016,10,15,8,30,157.0,177.0,3.7,16.0,242.0,118.48,98.48
2016,10,15,8,45,144.5,196.5,3.95,17.0,261.5,129.55,107.34
2016,10,15,9,0,132.0,216.0,4.2,18.0,281.0,140.21,115.73
2016,10,15,9,15,143.0,234.5,4.4,18.0,310.0,150.51,124.19
2016,10,15,9,30,154.0,253.0,4.6,18.0,339.0,160.5,132.35
2016,10,15,9,45,248.5,256.5,4.8,18.5,403.5,158.54,130.17
2016,10,15,10,0,343.0,260.0,5.0,19.0,468.0,162.17,132.74
2016,10,15,10,15,621.0,171.0,5.15,19.0,567.0,135.66,92.25
2016,10,15,10,30,899.0,82.0,5.3,19.0,666.0,167.2,94.47
2016,10,15,10,45,903.5,83.0,5.5,19.5,683.5,225.46,137.88
2016,10,15,11,0,908.0,84.0,5.7,20.0,701.0,283.41,187.42
2016,10,15,11,15,910.0,84.5,5.8,20.0,710.0,339.71,238.51
2016,10,15,11,30,912.0,85.0,5.9,20.0,719.0,394.94,289.18
2016,10,15,11,45,570.0,210.5,6.05,20.0,607.0,401.81,306.28
2016,10,15,12,0,228.0,336.0,6.2,20.0,495.0,368.14,286.22
2016,10,15,12,15,566.5,210.5,6.3,20.0,601.5,474.73,370.95
2016,10,15,12,30,905.0,85.0,6.4,20.0,708.0,590.56,464.77
2016,10,15,12,45,893.5,87.5,6.5,20.0,692.0,630.19,498.91
2016,10,15,13,0,882.0,90.0,6.6,20.0,676.0,666.48,530.04
2016,10,15,13,15,874.5,89.0,6.65,19.5,653.5,698.64,558.56
2016,10,15,13,30,867.0,88.0,6.7,19.0,631.0,727.45,584.16
2016,10,15,13,45,438.0,138.5,6.8,19.0,412.5,490.02,397.82
2016,10,15,14,0,9.0,189.0,6.9,19.0,194.0,161.49,127.0
2016,10,15,14,15,4.5,163.5,6.85,19.0,166.0,136.79,107.3
2016,10,15,14,30,0.0,138.0,6.8,19.0,138.0,111.48,86.68
2016,10,15,14,45,13.0,154.0,6.75,19.0,159.5,139.67,110.65
2016,10,15,15,0,26.0,170.0,6.7,19.0,181.0,171.44,137.56
2016,10,15,15,15,135.0,157.5,6.55,18.5,207.5,294.87,243.24
2016,10,15,15,30,244.0,145.0,6.4,18.0,234.0,403.93,335.97
2016,10,15,15,45,227.0,126.0,6.3,17.5,199.5,372.75,311.47
2016,10,15,16,0,210.0,107.0,6.2,17.0,165.0,340.0,285.17
2016,10,15,16,15,186.5,87.0,5.8,16.5,131.0,298.57,250.27
2016,10,15,16,30,163.0,67.0,5.4,16.0,97.0,255.79,212.9
2016,10,15,16,45,122.0,48.0,5.05,16.0,66.5,198.77,161.26
2016,10,15,17,0,81.0,29.0,4.7,16.0,36.0,137.04,96.59
2016,10,15,17,15,40.5,14.5,4.5,15.5,18.0,44.48,0.0
2016,10,15,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.1,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,14.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,10.0,4.35,14.0,10.0,7.58,0.44
2016,10,16,7,0,0.0,17.0,4.5,14.0,17.0,12.92,5.64
2016,10,16,7,15,0.0,25.0,4.65,14.0,25.0,19.03,11.29
2016,10,16,7,30,0.0,33.0,4.8,14.0,33.0,25.16,16.91
2016,10,16,7,45,0.0,42.0,4.95,14.5,42.0,32.08,23.11
2016,10,16,8,0,0.0,51.0,5.1,15.0,51.0,39.01,29.23
2016,10,16,8,15,0.0,59.0,5.3,15.0,59.0,45.19,34.65
2016,10,16,8,30,0.0,67.0,5.5,15.0,67.0,51.38,40.03
2016,10,16,8,45,0.0,97.0,5.7,15.5,97.0,73.45,59.23
2016,10,16,9,0,0.0,127.0,5.9,16.0,127.0,94.29,77.09
2016,10,16,9,15,0.0,142.5,6.1,16.0,142.5,105.08,86.23
2016,10,16,9,30,0.0,158.0,6.3,16.0,158.0,115.74,95.21
2016,10,16,9,45,42.5,216.0,6.5,16.5,242.0,145.9,120.67
2016,10,16,10,0,85.0,274.0,6.7,17.0,326.0,177.29,146.87
2016,10,16,10,15,46.5,237.5,6.8,17.0,266.5,161.97,126.75
2016,10,16,10,30,8.0,201.0,6.9,17.0,207.0,147.99,115.9
2016,10,16,10,45,131.5,259.5,7.05,17.5,348.5,200.45,152.52
2016,10,16,11,0,255.0,318.0,7.2,18.0,490.0,278.9,210.55
2016,10,16,11,15,127.5,179.5,7.25,18.0,265.5,172.09,131.0
2016,10,16,11,30,0.0,41.0,7.3,18.0,41.0,31.51,20.36
2016,10,16,11,45,0.0,41.5,7.4,18.0,41.5,31.9,20.69
2016,10,16,12,0,0.0,42.0,7.5,18.0,42.0,32.28,21.01
2016,10,16,12,15,2.5,112.0,7.45,18.0,114.0,87.72,66.54
2016,10,16,12,30,5.0,182.0,7.4,18.0,186.0,144.12,112.49
2016,10,16,12,45,2.5,153.0,7.4,18.0,155.0,120.53,93.37
2016,10,16,13,0,0.0,124.0,7.4,18.0,124.0,96.27,73.64
2016,10,16,13,15,0.0,75.5,7.3,18.0,75.5,58.12,42.42
2016,10,16,13,30,0.0,27.0,7.2,18.0,27.0,20.69,11.53
2016,10,16,13,45,0.0,25.5,7.15,18.0,25.5,19.52,10.59
2016,10,16,14,0,0.0,24.0,7.1,18.0,24.0,18.36,9.66
2016,10,16,14,15,0.0,22.0,7.05,17.5,22.0,16.81,8.42
2016,10,16,14,30,0.0,20.0,7.0,17.0,20.0,15.27,7.19
2016,10,16,14,45,0.0,18.0,6.95,17.0,18.0,13.73,5.92
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,12.19,4.65
2016,10,16,15,15,26.5,79.5,6.75,16.5,89.5,92.06,73.34
2016,10,16,15,30,53.0,143.0,6.6,16.0,163.0,195.47,161.22
2016,10,16,15,45,49.0,123.5,6.5,16.0,139.5,175.24,144.43
2016,10,16,16,0,45.0,104.0,6.4,16.0,116.0,154.38,126.89
2016,10,16,16,15,297.5,72.5,6.05,15.5,127.0,393.55,332.75
2016,10,16,16,30,550.0,41.0,5.7,15.0,138.0,567.72,470.62
2016,10,16,16,45,445.0,32.5,5.4,15.0,94.0,472.85,384.53
2016,10,16,17,0,340.0,24.0,5.1,15.0,50.0,363.83,252.15
2016,10,16,17,15,170.0,12.0,4.95,14.5,25.0,147.75,0.0
2016,10,16,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,10.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,11.0,20.0,11.8,0.0
2016,10,17,6,45,303.0,26.5,1.45,11.5,59.0,21.89,11.84
2016,10,17,7,0,448.0,38.0,1.6,12.0,98.0,31.61,22.13
2016,10,17,7,15,531.0,45.0,1.7,12.0,146.0,37.41,27.85
2016,10,17,7,30,614.0,52.0,1.8,12.0,194.0,43.34,33.45
2016,10,17,7,45,668.0,56.5,1.95,12.5,243.5,51.07,40.41
2016,10,17,8,0,722.0,61.0,2.1,13.0,293.0,55.2,44.01
2016,10,17,8,15,755.5,64.5,2.15,13.5,340.5,58.3,46.58
2016,10,17,8,30,789.0,68.0,2.2,14.0,388.0,61.4,49.1
2016,10,17,8,45,815.0,70.5,2.25,14.5,432.5,63.62,50.81
2016,10,17,9,0,841.0,73.0,2.3,15.0,477.0,65.84,52.49
2016,10,17,9,15,857.5,75.0,2.3,15.5,515.5,74.72,59.97
2016,10,17,9,30,874.0,77.0,2.3,16.0,554.0,76.82,61.51
2016,10,17,9,45,878.5,81.5,2.3,16.5,584.5,80.14,64.09
2016,10,17,10,0,883.0,86.0,2.3,17.0,615.0,83.28,66.53
2016,10,17,10,15,891.5,87.5,2.3,17.0,640.5,109.99,67.73
2016,10,17,10,30,900.0,89.0,2.3,17.0,666.0,169.02,96.83
2016,10,17,10,45,907.0,89.0,2.35,17.5,684.0,227.18,139.32
2016,10,17,11,0,914.0,89.0,2.4,18.0,702.0,285.24,188.21
2016,10,17,11,15,917.0,89.5,2.45,18.0,712.0,342.2,239.12
2016,10,17,11,30,920.0,90.0,2.5,18.0,722.0,398.17,289.57
2016,10,17,11,45,525.0,211.5,2.55,18.0,572.5,382.32,290.11
2016,10,17,12,0,130.0,333.0,2.6,18.0,423.0,320.55,248.96
2016,10,17,12,15,524.0,211.0,2.65,18.0,567.0,451.35,350.57
2016,10,17,12,30,918.0,89.0,2.7,18.0,711.0,597.39,463.92
2016,10,17,12,45,919.0,85.5,2.8,18.5,697.5,639.45,497.65
2016,10,17,13,0,920.0,82.0,2.9,19.0,684.0,678.8,529.25
2016,10,17,13,15,630.0,174.0,2.95,18.5,580.0,618.94,485.3
2016,10,17,13,30,340.0,266.0,3.0,18.0,476.0,506.71,400.17
2016,10,17,13,45,612.5,171.5,3.1,18.0,528.0,660.38,522.56
2016,10,17,14,0,885.0,77.0,3.2,18.0,580.0,785.85,618.24
2016,10,17,14,15,871.0,75.0,3.25,18.0,543.5,798.43,628.02
2016,10,17,14,30,857.0,73.0,3.3,18.0,507.0,807.09,636.0
2016,10,17,14,45,837.5,70.5,3.35,18.0,465.5,815.61,644.06
2016,10,17,15,0,818.0,68.0,3.4,18.0,424.0,811.54,643.08
2016,10,17,15,15,789.5,65.0,3.35,17.5,378.0,795.15,633.8
2016,10,17,15,30,761.0,62.0,3.3,17.0,332.0,774.93,621.44
2016,10,17,15,45,720.0,57.5,3.3,16.5,283.0,738.23,596.33
2016,10,17,16,0,679.0,53.0,3.3,16.0,234.0,698.25,567.37
2016,10,17,16,15,613.0,47.0,2.9,15.0,185.0,631.74,515.28
2016,10,17,16,30,547.0,41.0,2.5,14.0,136.0,572.57,465.53
2016,10,17,16,45,431.0,32.5,2.15,13.5,91.5,459.77,368.38
2016,10,17,17,0,315.0,24.0,1.8,13.0,47.0,338.64,219.09
2016,10,17,17,15,157.5,12.0,1.75,12.5,23.5,137.09,0.0
2016,10,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,15,79.0,7.0,1.85,8.5,9.5,0.0,0.0
2016,10,18,6,30,158.0,14.0,2.1,9.0,19.0,11.02,0.0
2016,10,18,6,45,312.0,25.0,2.35,9.5,58.5,20.7,10.62
2016,10,18,7,0,466.0,36.0,2.6,10.0,98.0,30.09,20.91
2016,10,18,7,15,549.0,43.0,2.85,10.5,146.0,35.99,26.7
2016,10,18,7,30,632.0,50.0,3.1,11.0,194.0,45.51,35.51
2016,10,18,7,45,686.5,54.5,3.4,11.5,244.5,49.66,39.29
2016,10,18,8,0,741.0,59.0,3.7,12.0,295.0,53.88,43.0
2016,10,18,8,15,774.0,62.5,3.85,12.5,342.5,57.05,45.66
2016,10,18,8,30,807.0,66.0,4.0,13.0,390.0,60.22,48.26
2016,10,18,8,45,831.5,68.0,4.15,13.5,434.0,62.12,49.7
2016,10,18,9,0,856.0,70.0,4.3,14.0,478.0,70.75,57.04
2016,10,18,9,15,872.0,72.0,4.35,14.5,516.0,72.99,58.73
2016,10,18,9,30,888.0,74.0,4.4,15.0,554.0,75.14,60.33
2016,10,18,9,45,901.5,74.5,4.5,15.5,587.0,76.17,60.97
2016,10,18,10,0,915.0,75.0,4.6,16.0,620.0,77.14,61.56
2016,10,18,10,15,923.0,76.0,4.6,16.0,645.0,102.85,62.4
2016,10,18,10,30,931.0,77.0,4.6,16.0,670.0,162.99,91.64
2016,10,18,10,45,936.0,77.5,4.65,16.5,687.5,222.57,135.58
2016,10,18,11,0,941.0,78.0,4.7,17.0,705.0,281.81,186.27
2016,10,18,11,15,943.5,78.5,4.7,17.0,715.0,339.78,239.03
2016,10,18,11,30,946.0,79.0,4.7,17.0,725.0,396.66,291.38
2016,10,18,11,45,946.0,79.5,4.7,17.5,726.0,451.24,340.68
2016,10,18,12,0,946.0,80.0,4.7,18.0,727.0,504.02,387.3
2016,10,18,12,15,944.0,79.5,4.7,18.0,720.5,552.89,430.4
2016,10,18,12,30,942.0,79.0,4.7,18.0,714.0,599.31,470.52
2016,10,18,12,45,935.5,79.5,4.7,18.0,698.5,641.37,506.35
2016,10,18,13,0,929.0,80.0,4.7,18.0,683.0,680.31,539.04
2016,10,18,13,15,922.0,79.0,4.7,17.5,660.5,714.15,568.43
2016,10,18,13,30,915.0,78.0,4.7,17.0,638.0,744.53,594.59
2016,10,18,13,45,906.5,76.0,4.7,17.0,608.5,769.18,613.79
2016,10,18,14,0,898.0,74.0,4.7,17.0,579.0,790.09,630.38
2016,10,18,14,15,884.0,72.0,4.7,17.0,543.0,802.86,641.13
2016,10,18,14,30,870.0,70.0,4.7,17.0,507.0,811.68,649.15
2016,10,18,14,45,853.5,66.5,4.7,17.0,465.5,812.64,651.52
2016,10,18,15,0,837.0,63.0,4.7,17.0,424.0,809.68,651.09
2016,10,18,15,15,809.5,60.5,4.6,16.5,378.0,804.08,649.31
2016,10,18,15,30,782.0,58.0,4.5,16.0,332.0,785.57,637.57
2016,10,18,15,45,740.5,54.0,4.4,16.0,282.5,749.25,610.49
2016,10,18,16,0,699.0,50.0,4.3,16.0,233.0,709.67,579.66
2016,10,18,16,15,634.0,44.5,3.8,15.0,183.5,644.87,528.1
2016,10,18,16,30,569.0,39.0,3.3,14.0,134.0,577.84,471.48
2016,10,18,16,45,450.5,30.5,2.8,13.5,89.5,461.14,369.45
2016,10,18,17,0,332.0,22.0,2.3,13.0,45.0,346.71,205.03
2016,10,18,17,15,166.0,11.0,2.25,12.5,22.5,142.69,0.0
2016,10,18,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,15,100.5,6.0,1.65,7.5,9.0,0.0,0.0
2016,10,19,6,30,201.0,12.0,1.8,8.0,18.0,9.44,0.0
2016,10,19,6,45,352.5,22.0,2.0,8.5,57.0,19.97,9.66
2016,10,19,7,0,504.0,32.0,2.2,9.0,96.0,29.38,20.33
2016,10,19,7,15,583.5,38.0,2.3,9.5,144.5,35.02,25.93
2016,10,19,7,30,663.0,44.0,2.4,10.0,193.0,40.79,31.38
2016,10,19,7,45,711.5,48.0,2.5,11.0,242.0,44.69,34.89
2016,10,19,8,0,760.0,52.0,2.6,12.0,291.0,48.63,38.3
2016,10,19,8,15,792.0,55.0,2.75,12.5,338.5,51.6,40.8
2016,10,19,8,30,824.0,58.0,2.9,13.0,386.0,60.26,48.32
2016,10,19,8,45,846.5,60.5,3.05,14.0,429.5,63.27,50.63
2016,10,19,9,0,869.0,63.0,3.2,15.0,473.0,66.17,52.82
2016,10,19,9,15,884.5,64.5,3.25,15.5,511.5,68.16,54.29
2016,10,19,9,30,900.0,66.0,3.3,16.0,550.0,70.05,55.69
2016,10,19,9,45,912.5,67.0,3.4,17.0,582.0,71.46,56.55
2016,10,19,10,0,925.0,68.0,3.5,18.0,614.0,72.8,57.35
2016,10,19,10,15,932.5,68.5,3.5,18.5,639.0,96.86,57.54
2016,10,19,10,30,940.0,69.0,3.5,19.0,664.0,156.88,85.5
2016,10,19,10,45,945.0,70.0,3.5,19.5,681.5,217.04,129.0
2016,10,19,11,0,950.0,71.0,3.5,20.0,699.0,276.89,179.3
2016,10,19,11,15,952.5,71.5,3.45,20.0,709.0,335.08,231.34
2016,10,19,11,30,955.0,72.0,3.4,20.0,719.0,392.18,282.92
2016,10,19,11,45,955.0,72.0,3.4,20.5,720.5,446.53,331.15
2016,10,19,12,0,955.0,72.0,3.4,21.0,722.0,499.03,376.66
2016,10,19,12,15,953.5,71.5,3.4,21.0,715.0,548.26,419.14
2016,10,19,12,30,952.0,71.0,3.4,21.0,708.0,595.05,458.65
2016,10,19,12,45,945.0,72.0,3.4,21.5,693.0,637.45,492.93
2016,10,19,13,0,938.0,73.0,3.4,22.0,678.0,676.68,523.95
2016,10,19,13,15,931.0,72.5,3.4,22.0,655.5,711.09,551.82
2016,10,19,13,30,924.0,72.0,3.4,22.0,633.0,742.06,576.31
2016,10,19,13,45,914.0,70.5,3.4,22.0,603.5,766.16,594.42
2016,10,19,14,0,904.0,69.0,3.4,22.0,574.0,786.46,609.96
2016,10,19,14,15,890.0,67.5,3.4,21.5,538.0,799.77,621.88
2016,10,19,14,30,876.0,66.0,3.4,21.0,502.0,809.14,631.22
2016,10,19,14,45,856.5,63.5,3.4,21.0,460.0,808.8,632.57
2016,10,19,15,0,837.0,61.0,3.4,21.0,418.0,804.53,631.21
2016,10,19,15,15,809.5,58.5,3.1,20.5,372.0,798.87,628.4
2016,10,19,15,30,782.0,56.0,2.8,20.0,326.0,780.41,615.9
2016,10,19,15,45,741.5,52.0,2.55,19.5,277.5,745.05,590.69
2016,10,19,16,0,701.0,48.0,2.3,19.0,229.0,706.49,561.78
2016,10,19,16,15,636.0,42.5,2.0,18.0,179.5,641.97,512.06
2016,10,19,16,30,571.0,37.0,1.7,17.0,130.0,575.39,457.3
2016,10,19,16,45,454.0,28.5,1.45,16.0,86.0,460.74,359.74
2016,10,19,17,0,337.0,20.0,1.2,15.0,42.0,334.32,168.67
2016,10,19,17,15,168.5,10.0,1.2,14.5,21.0,143.4,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,15,98.0,5.5,1.05,9.5,8.0,0.0,0.0
2016,10,20,6,30,196.0,11.0,1.0,10.0,16.0,8.65,0.0
2016,10,20,6,45,351.0,21.0,1.0,11.0,55.0,19.07,8.34
2016,10,20,7,0,506.0,31.0,1.0,12.0,94.0,28.51,19.26
2016,10,20,7,15,587.5,37.5,1.2,12.5,143.0,34.62,25.23
2016,10,20,7,30,669.0,44.0,1.4,13.0,192.0,40.84,31.04
2016,10,20,7,45,718.0,48.5,1.65,14.0,241.5,45.15,34.88
2016,10,20,8,0,767.0,53.0,1.9,15.0,291.0,49.49,38.6
2016,10,20,8,15,799.5,56.0,1.95,15.5,339.0,52.45,41.07
2016,10,20,8,30,832.0,59.0,2.0,16.0,387.0,61.01,48.41
2016,10,20,8,45,854.5,61.5,2.1,17.0,431.0,64.03,50.7
2016,10,20,9,0,877.0,64.0,2.2,18.0,475.0,66.94,52.86
2016,10,20,9,15,893.0,65.5,2.25,18.5,513.5,68.94,54.33
2016,10,20,9,30,909.0,67.0,2.3,19.0,552.0,70.86,55.72
2016,10,20,9,45,923.0,67.5,2.4,20.0,585.0,71.98,56.31
2016,10,20,10,0,937.0,68.0,2.5,21.0,618.0,73.04,56.86
2016,10,20,10,15,944.5,69.0,2.5,21.5,643.0,96.19,56.94
2016,10,20,10,30,952.0,70.0,2.5,22.0,668.0,157.23,84.51
2016,10,20,10,45,957.0,70.5,2.5,22.5,685.5,217.7,127.26
2016,10,20,11,0,962.0,71.0,2.5,23.0,703.0,277.81,176.84
2016,10,20,11,15,964.5,71.5,2.55,23.0,713.0,336.62,228.54
2016,10,20,11,30,967.0,72.0,2.6,23.0,723.0,394.31,279.82
2016,10,20,11,45,967.0,72.0,2.65,23.5,724.0,449.24,327.76
2016,10,20,12,0,967.0,72.0,2.7,24.0,725.0,502.29,372.99
2016,10,20,12,15,965.0,72.0,2.75,24.0,718.5,552.26,415.39
2016,10,20,12,30,963.0,72.0,2.8,24.0,712.0,599.74,454.84
2016,10,20,12,45,954.0,73.5,2.85,24.5,696.0,641.92,488.49
2016,10,20,13,0,945.0,75.0,2.9,25.0,680.0,680.77,518.84
2016,10,20,13,15,938.5,74.5,2.95,25.0,657.5,715.81,546.87
2016,10,20,13,30,932.0,74.0,3.0,25.0,635.0,747.42,571.79
2016,10,20,13,45,921.5,72.5,3.05,25.0,605.0,771.45,589.76
2016,10,20,14,0,911.0,71.0,3.1,25.0,575.0,791.63,605.21
2016,10,20,14,15,896.5,69.5,3.05,24.5,538.5,804.79,616.58
2016,10,20,14,30,882.0,68.0,3.0,24.0,502.0,813.98,625.37
