Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,14,45,862.0,65.5,3.0,24.0,460.0,813.44,626.56
2016,10,20,15,0,842.0,63.0,3.0,24.0,418.0,808.95,625.08
2016,10,20,15,15,813.5,60.0,2.65,23.0,371.5,801.84,621.92
2016,10,20,15,30,785.0,57.0,2.3,22.0,325.0,781.9,609.08
2016,10,20,15,45,742.5,53.0,1.95,21.5,275.5,744.9,581.98
2016,10,20,16,0,700.0,49.0,1.6,21.0,226.0,704.63,551.04
2016,10,20,16,15,632.0,43.5,1.5,20.0,176.5,637.59,501.31
2016,10,20,16,30,564.0,38.0,1.4,19.0,127.0,568.23,446.09
2016,10,20,16,45,441.5,29.0,1.3,18.0,83.0,448.58,345.34
2016,10,20,17,0,319.0,20.0,1.2,17.0,39.0,326.05,128.81
2016,10,20,17,15,159.5,10.0,1.2,16.5,19.5,135.68,0.0
2016,10,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,15,85.5,5.5,0.5,11.5,7.0,0.0,0.0
2016,10,21,6,30,171.0,11.0,0.5,12.0,14.0,8.65,0.0
2016,10,21,6,45,328.5,21.0,0.55,12.5,52.0,17.47,6.49
2016,10,21,7,0,486.0,31.0,0.6,13.0,90.0,28.42,19.05
2016,10,21,7,15,569.5,37.5,0.65,13.5,138.0,34.5,25.01
2016,10,21,7,30,653.0,44.0,0.7,14.0,186.0,40.69,30.78
2016,10,21,7,45,704.0,48.5,0.75,14.5,235.5,44.99,34.68
2016,10,21,8,0,755.0,53.0,0.8,15.0,285.0,49.32,38.48
2016,10,21,8,15,788.0,56.5,0.9,15.5,332.5,52.65,41.27
2016,10,21,8,30,821.0,60.0,1.0,16.0,380.0,55.96,43.99
2016,10,21,8,45,844.0,62.0,1.1,17.0,423.5,64.1,50.78
2016,10,21,9,0,867.0,64.0,1.2,18.0,467.0,66.66,52.63
2016,10,21,9,15,883.5,66.0,1.3,18.5,505.5,69.01,54.39
2016,10,21,9,30,900.0,68.0,1.4,19.0,544.0,71.26,56.06
2016,10,21,9,45,911.0,70.0,1.55,20.0,576.0,73.28,57.43
2016,10,21,10,0,922.0,72.0,1.7,21.0,608.0,75.22,58.72
2016,10,21,10,15,930.0,73.0,1.75,21.5,633.5,96.53,58.33
2016,10,21,10,30,938.0,74.0,1.8,22.0,659.0,156.79,84.93
2016,10,21,10,45,943.0,74.5,1.85,22.5,676.5,216.47,126.69
2016,10,21,11,0,948.0,75.0,1.9,23.0,694.0,275.81,175.29
2016,10,21,11,15,950.5,75.5,1.95,23.0,703.5,333.86,226.03
2016,10,21,11,30,953.0,76.0,2.0,23.0,713.0,390.81,276.37
2016,10,21,11,45,952.5,76.0,2.05,23.5,714.0,444.83,323.29
2016,10,21,12,0,952.0,76.0,2.1,24.0,715.0,496.96,367.5
2016,10,21,12,15,950.0,76.0,2.15,24.0,708.0,546.24,409.07
2016,10,21,12,30,948.0,76.0,2.2,24.0,701.0,593.08,447.74
2016,10,21,12,45,941.5,76.5,2.25,24.5,686.0,635.14,481.08
2016,10,21,13,0,935.0,77.0,2.3,25.0,671.0,674.07,511.29
2016,10,21,13,15,927.5,76.0,2.35,25.0,648.0,707.55,538.03
2016,10,21,13,30,920.0,75.0,2.4,25.0,625.0,737.53,561.85
2016,10,21,13,45,908.0,74.0,2.5,25.0,594.5,760.63,579.38
2016,10,21,14,0,896.0,73.0,2.6,25.0,564.0,779.87,594.42
2016,10,21,14,15,881.0,71.0,2.65,24.5,528.0,791.73,605.37
2016,10,21,14,30,866.0,69.0,2.7,24.0,492.0,799.61,613.79
2016,10,21,14,45,804.0,71.0,2.8,24.0,437.0,778.33,600.91
2016,10,21,15,0,742.0,73.0,2.9,24.0,382.0,743.5,578.35
2016,10,21,15,15,704.5,72.0,2.6,23.0,338.5,721.16,564.58
2016,10,21,15,30,667.0,71.0,2.3,22.0,295.0,701.48,552.03
2016,10,21,15,45,668.0,61.0,2.05,21.5,256.0,694.61,547.16
2016,10,21,16,0,669.0,51.0,1.8,21.0,217.0,678.01,533.67
2016,10,21,16,15,598.0,44.5,1.7,20.0,168.5,607.36,480.35
2016,10,21,16,30,527.0,38.0,1.6,19.0,120.0,544.79,429.42
2016,10,21,16,45,400.5,28.5,1.5,18.0,77.0,424.2,325.86
2016,10,21,17,0,274.0,19.0,1.4,17.0,34.0,284.53,71.22
2016,10,21,17,15,137.0,9.5,1.4,16.5,17.0,116.85,0.0
2016,10,21,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.0,0.9,10.5,6.5,0.0,0.0
2016,10,22,6,30,142.0,10.0,0.9,11.0,13.0,7.87,0.0
2016,10,22,6,45,304.0,21.0,0.9,11.5,50.0,17.42,5.7
2016,10,22,7,0,466.0,32.0,0.9,12.0,87.0,26.89,17.71
2016,10,22,7,15,552.5,39.0,0.95,12.5,134.5,35.69,26.12
2016,10,22,7,30,639.0,46.0,1.0,13.0,182.0,42.25,32.27
2016,10,22,7,45,690.5,51.0,1.1,13.5,231.5,46.87,36.49
2016,10,22,8,0,742.0,56.0,1.2,14.0,281.0,51.52,40.59
2016,10,22,8,15,694.5,70.5,1.1,14.5,308.0,57.4,45.66
2016,10,22,8,30,647.0,85.0,1.0,15.0,335.0,66.48,53.45
2016,10,22,8,45,751.0,76.5,0.9,16.0,398.5,66.95,53.48
2016,10,22,9,0,855.0,68.0,0.8,17.0,462.0,69.08,54.95
2016,10,22,9,15,871.5,70.5,0.9,17.5,500.5,71.71,56.96
2016,10,22,9,30,888.0,73.0,1.0,18.0,539.0,74.24,58.87
2016,10,22,9,45,896.0,75.5,1.1,19.0,570.0,76.47,60.39
2016,10,22,10,0,904.0,78.0,1.2,20.0,601.0,78.59,61.82
2016,10,22,10,15,912.5,79.5,1.2,20.5,626.0,98.34,61.2
2016,10,22,10,30,921.0,81.0,1.2,21.0,651.0,158.05,87.14
2016,10,22,10,45,925.5,82.0,1.25,21.5,668.5,217.13,128.16
2016,10,22,11,0,930.0,83.0,1.3,22.0,686.0,275.85,175.99
2016,10,22,11,15,932.5,83.5,1.3,22.0,695.5,333.03,225.64
2016,10,22,11,30,935.0,84.0,1.3,22.0,705.0,389.15,274.84
2016,10,22,11,45,935.0,84.0,1.3,22.5,706.0,442.58,320.73
2016,10,22,12,0,935.0,84.0,1.3,23.0,707.0,494.2,363.92
2016,10,22,12,15,933.0,84.0,1.3,23.0,700.5,542.82,404.3
2016,10,22,12,30,931.0,84.0,1.3,23.0,694.0,589.04,441.75
2016,10,22,12,45,913.5,88.5,1.35,23.0,676.0,627.9,473.25
2016,10,22,13,0,896.0,93.0,1.4,23.0,658.0,662.96,501.29
2016,10,22,13,15,888.0,92.0,1.45,23.0,635.5,695.09,526.87
2016,10,22,13,30,880.0,91.0,1.5,23.0,613.0,730.09,553.85
2016,10,22,13,45,868.0,89.0,1.55,23.0,583.0,752.07,571.05
2016,10,22,14,0,856.0,87.0,1.6,23.0,553.0,770.16,584.94
2016,10,22,14,15,716.0,112.0,1.65,22.5,484.0,717.82,551.1
2016,10,22,14,30,576.0,137.0,1.7,22.0,415.0,651.32,506.14
2016,10,22,14,45,530.5,133.5,1.8,22.0,372.5,617.1,484.05
2016,10,22,15,0,485.0,130.0,1.9,22.0,330.0,587.9,464.48
2016,10,22,15,15,456.0,121.0,1.85,21.0,292.0,563.09,448.95
2016,10,22,15,30,427.0,112.0,1.8,20.0,254.0,535.76,430.83
2016,10,22,15,45,399.5,97.0,1.8,19.5,213.5,499.94,404.95
2016,10,22,16,0,372.0,82.0,1.8,19.0,173.0,462.01,376.06
2016,10,22,16,15,323.5,66.5,1.75,18.0,133.0,403.82,329.57
2016,10,22,16,30,275.0,51.0,1.7,17.0,93.0,345.0,279.77
2016,10,22,16,45,137.5,37.5,1.65,16.0,58.5,198.19,153.42
2016,10,22,17,0,0.0,24.0,1.6,15.0,24.0,30.14,0.0
2016,10,22,17,15,0.0,12.0,1.6,14.5,12.0,9.44,0.0
2016,10,22,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,211.0,16.5,1.0,10.5,41.0,13.42,2.36
2016,10,23,7,0,422.0,33.0,1.0,11.0,82.0,27.53,18.26
2016,10,23,7,15,512.0,41.0,1.2,11.5,129.0,34.22,24.88
2016,10,23,7,30,602.0,49.0,1.4,12.0,176.0,41.0,31.26
2016,10,23,7,45,658.0,54.5,1.6,13.0,225.0,49.41,38.82
2016,10,23,8,0,714.0,60.0,1.8,14.0,274.0,54.37,43.11
2016,10,23,8,15,512.5,103.0,1.9,14.5,269.5,75.56,61.73
2016,10,23,8,30,311.0,146.0,2.0,15.0,265.0,100.86,83.62
2016,10,23,8,45,519.0,116.5,2.15,16.0,342.0,83.64,68.06
2016,10,23,9,0,727.0,87.0,2.3,17.0,419.0,68.23,54.24
2016,10,23,9,15,797.0,82.5,2.5,17.5,474.0,71.6,56.91
2016,10,23,9,30,867.0,78.0,2.7,18.0,529.0,76.97,61.28
2016,10,23,9,45,882.5,78.0,2.9,19.0,561.5,77.71,61.52
2016,10,23,10,0,898.0,78.0,3.1,20.0,594.0,78.39,61.72
2016,10,23,10,15,905.5,79.5,3.2,20.0,618.5,96.4,60.93
2016,10,23,10,30,913.0,81.0,3.3,20.0,643.0,155.51,86.46
2016,10,23,10,45,914.5,83.0,3.45,20.5,659.0,214.25,127.73
2016,10,23,11,0,916.0,85.0,3.6,21.0,675.0,272.35,175.94
2016,10,23,11,15,918.0,85.0,3.7,21.0,683.5,328.2,225.65
2016,10,23,11,30,920.0,85.0,3.8,21.0,692.0,382.91,275.16
2016,10,23,11,45,915.0,87.5,3.9,21.5,692.0,435.6,322.15
2016,10,23,12,0,910.0,90.0,4.0,22.0,692.0,486.13,366.3
2016,10,23,12,15,907.5,89.5,4.05,22.0,684.5,532.95,407.1
2016,10,23,12,30,905.0,89.0,4.1,22.0,677.0,577.35,445.07
2016,10,23,12,45,898.0,89.0,4.15,22.0,661.5,617.03,478.63
2016,10,23,13,0,891.0,89.0,4.2,22.0,646.0,653.63,509.19
2016,10,23,13,15,882.5,87.5,4.2,22.0,623.5,684.55,534.9
2016,10,23,13,30,874.0,86.0,4.2,22.0,601.0,712.02,557.68
2016,10,23,13,45,863.5,84.0,4.2,22.0,571.5,733.99,575.29
2016,10,23,14,0,853.0,82.0,4.2,22.0,542.0,759.68,595.05
2016,10,23,14,15,836.5,80.0,4.15,21.5,506.0,770.14,604.81
2016,10,23,14,30,820.0,78.0,4.1,21.0,470.0,776.58,611.9
2016,10,23,14,45,797.5,74.5,4.1,21.0,428.5,772.33,610.33
2016,10,23,15,0,775.0,71.0,4.1,21.0,387.0,764.05,605.87
2016,10,23,15,15,742.5,67.5,3.85,20.5,342.0,743.44,592.34
2016,10,23,15,30,710.0,64.0,3.6,20.0,297.0,719.03,575.53
2016,10,23,15,45,659.5,59.5,3.35,19.5,249.0,681.05,547.64
2016,10,23,16,0,609.0,55.0,3.1,19.0,201.0,634.82,511.95
2016,10,23,16,15,533.0,47.5,2.85,18.0,154.0,560.55,453.27
2016,10,23,16,30,457.0,40.0,2.6,17.0,107.0,485.21,389.96
2016,10,23,16,45,228.5,33.5,2.35,16.0,67.0,285.25,219.61
2016,10,23,17,0,0.0,27.0,2.1,15.0,27.0,40.71,0.0
2016,10,23,17,15,0.0,13.5,2.2,14.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,45,100.0,19.0,1.85,11.5,30.0,14.42,1.84
2016,10,24,7,0,200.0,38.0,2.1,12.0,60.0,28.6,18.94
2016,10,24,7,15,246.0,55.5,2.45,12.0,96.5,41.24,30.96
2016,10,24,7,30,292.0,73.0,2.8,12.0,133.0,53.59,42.44
2016,10,24,7,45,318.5,89.5,3.15,12.5,170.5,64.76,52.59
2016,10,24,8,0,345.0,106.0,3.5,13.0,208.0,75.6,62.21
2016,10,24,8,15,369.5,119.0,3.6,13.0,244.5,83.84,69.46
2016,10,24,8,30,394.0,132.0,3.7,13.0,281.0,91.85,76.4
2016,10,24,8,45,381.0,152.0,3.8,13.5,310.0,103.3,86.11
2016,10,24,9,0,368.0,172.0,3.9,14.0,339.0,117.07,97.73
2016,10,24,9,15,603.0,128.0,3.85,14.0,428.0,92.61,76.12
2016,10,24,9,30,838.0,84.0,3.8,14.0,517.0,73.27,59.04
2016,10,24,9,45,606.5,158.0,3.8,14.5,481.5,109.94,90.68
2016,10,24,10,0,375.0,232.0,3.8,15.0,446.0,149.22,124.01
2016,10,24,10,15,283.5,259.5,3.7,15.0,425.5,167.58,129.54
2016,10,24,10,30,192.0,287.0,3.6,15.0,405.0,203.58,154.8
2016,10,24,10,45,100.5,245.5,3.55,15.5,307.5,184.44,141.7
2016,10,24,11,0,9.0,204.0,3.5,16.0,210.0,153.41,120.34
2016,10,24,11,15,169.5,248.0,3.45,16.5,359.0,228.26,174.9
2016,10,24,11,30,330.0,292.0,3.4,17.0,508.0,327.98,250.29
2016,10,24,11,45,261.0,303.5,3.35,17.5,475.0,336.26,259.75
2016,10,24,12,0,192.0,315.0,3.3,18.0,442.0,332.45,258.85
2016,10,24,12,15,149.0,309.5,3.25,18.0,407.5,324.59,254.23
2016,10,24,12,30,106.0,304.0,3.2,18.0,373.0,303.82,238.93
2016,10,24,12,45,74.0,282.5,3.2,18.5,330.0,277.37,218.37
2016,10,24,13,0,42.0,261.0,3.2,19.0,287.0,246.73,194.08
2016,10,24,13,15,41.5,252.0,3.25,19.0,277.0,244.73,193.05
2016,10,24,13,30,41.0,243.0,3.3,19.0,267.0,242.38,191.68
2016,10,24,13,45,26.5,215.0,3.35,19.0,230.5,196.84,155.59
2016,10,24,14,0,12.0,187.0,3.4,19.0,194.0,163.43,128.8
2016,10,24,14,15,10.5,175.0,3.45,18.5,181.0,153.91,121.68
2016,10,24,14,30,9.0,163.0,3.5,18.0,168.0,144.24,114.33
2016,10,24,14,45,10.5,153.5,3.55,18.0,158.5,139.52,110.87
2016,10,24,15,0,12.0,144.0,3.6,18.0,149.0,135.13,107.66
2016,10,24,15,15,8.0,128.0,3.4,17.5,131.5,119.24,94.82
2016,10,24,15,30,4.0,112.0,3.2,17.0,114.0,103.15,81.61
2016,10,24,15,45,2.0,94.5,3.0,17.0,95.5,86.77,67.86
2016,10,24,16,0,0.0,77.0,2.8,17.0,77.0,70.05,53.6
2016,10,24,16,15,0.0,58.5,2.4,16.0,58.5,53.11,39.19
2016,10,24,16,30,0.0,40.0,2.0,15.0,40.0,35.01,23.57
2016,10,24,16,45,0.0,24.5,1.65,14.5,24.5,19.67,9.72
2016,10,24,17,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,10,24,17,15,0.0,4.5,1.25,13.5,4.5,3.54,0.0
2016,10,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,1.55,11.5,12.5,9.51,0.0
2016,10,25,7,0,0.0,25.0,1.7,12.0,25.0,19.09,10.71
2016,10,25,7,15,0.0,41.0,1.85,12.5,41.0,30.96,21.8
2016,10,25,7,30,0.0,57.0,2.0,13.0,57.0,42.6,32.49
2016,10,25,7,45,0.0,74.0,2.2,13.5,74.0,54.79,43.51
2016,10,25,8,0,0.0,91.0,2.4,14.0,91.0,66.87,54.22
2016,10,25,8,15,0.0,107.0,2.45,14.5,107.0,78.19,64.06
2016,10,25,8,30,0.0,123.0,2.5,15.0,123.0,89.4,73.64
2016,10,25,8,45,7.5,143.0,2.65,15.5,146.0,103.1,85.25
2016,10,25,9,0,15.0,163.0,2.8,16.0,169.0,116.63,96.56
2016,10,25,9,15,9.5,164.5,2.85,16.5,168.5,118.48,97.69
2016,10,25,9,30,4.0,166.0,2.9,17.0,168.0,120.13,98.67
2016,10,25,9,45,7.0,178.0,2.95,17.5,182.0,128.41,105.32
2016,10,25,10,0,10.0,190.0,3.0,18.0,196.0,136.58,111.82
2016,10,25,10,15,11.0,199.0,2.95,18.0,205.5,143.28,111.94
2016,10,25,10,30,12.0,208.0,2.9,18.0,215.0,151.78,118.29
2016,10,25,10,45,23.5,233.5,2.85,18.5,248.5,172.93,134.25
2016,10,25,11,0,35.0,259.0,2.8,19.0,282.0,191.98,148.55
2016,10,25,11,15,30.0,255.0,2.65,19.0,275.0,194.44,150.74
2016,10,25,11,30,25.0,251.0,2.5,19.0,268.0,196.07,152.3
2016,10,25,11,45,99.0,282.5,2.45,19.5,347.0,252.4,195.2
2016,10,25,12,0,173.0,314.0,2.4,20.0,426.0,322.97,249.23
2016,10,25,12,15,178.0,307.5,2.35,20.0,422.0,336.75,260.75
2016,10,25,12,30,183.0,301.0,2.3,20.0,418.0,350.15,272.14
2016,10,25,12,45,537.0,187.5,2.25,20.5,521.0,492.44,382.87
2016,10,25,13,0,891.0,74.0,2.2,21.0,624.0,633.95,490.98
2016,10,25,13,15,884.0,73.0,2.15,21.0,602.5,665.76,515.78
2016,10,25,13,30,877.0,72.0,2.1,21.0,581.0,694.26,538.5
2016,10,25,13,45,865.0,71.5,2.1,21.0,552.0,716.34,555.49
2016,10,25,14,0,853.0,71.0,2.1,21.0,523.0,734.77,569.56
2016,10,25,14,15,837.5,69.0,2.1,20.5,488.0,745.07,579.11
2016,10,25,14,30,822.0,67.0,2.1,20.0,453.0,751.56,586.18
2016,10,25,14,45,799.5,64.5,2.15,20.0,412.5,756.46,591.48
2016,10,25,15,0,777.0,62.0,2.2,20.0,372.0,749.38,588.22
2016,10,25,15,15,745.5,59.0,2.1,19.5,328.0,730.37,576.27
2016,10,25,15,30,714.0,56.0,2.0,19.0,284.0,707.73,561.24
2016,10,25,15,45,667.5,51.5,1.95,19.0,237.5,667.02,531.26
2016,10,25,16,0,621.0,47.0,1.9,19.0,191.0,623.3,497.44
2016,10,25,16,15,544.5,40.5,1.75,18.0,145.0,549.27,439.49
2016,10,25,16,30,468.0,34.0,1.6,17.0,99.0,483.66,383.76
2016,10,25,16,45,333.5,24.5,1.45,16.5,60.5,359.89,265.4
2016,10,25,17,0,199.0,15.0,1.3,16.0,22.0,171.49,0.0
2016,10,25,17,15,99.5,7.5,1.3,15.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,6,45,232.5,13.5,0.75,11.5,37.5,12.04,0.0
2016,10,26,7,0,465.0,27.0,0.7,12.0,75.0,24.81,15.5
2016,10,26,7,15,554.5,33.5,0.7,12.5,121.5,30.95,21.78
2016,10,26,7,30,644.0,40.0,0.7,13.0,168.0,37.22,27.72
2016,10,26,7,45,696.0,44.5,0.75,13.5,216.5,41.59,31.75
2016,10,26,8,0,748.0,49.0,0.8,14.0,265.0,45.99,35.68
2016,10,26,8,15,429.0,102.0,0.95,15.0,230.5,73.79,60.09
2016,10,26,8,30,110.0,155.0,1.1,16.0,196.0,104.7,86.62
2016,10,26,8,45,153.0,173.5,1.25,17.0,237.5,116.45,96.13
2016,10,26,9,0,196.0,192.0,1.4,18.0,279.0,127.99,105.34
2016,10,26,9,15,320.5,188.0,1.6,18.5,345.0,125.05,102.38
2016,10,26,9,30,445.0,184.0,1.8,19.0,411.0,121.11,98.63
2016,10,26,9,45,678.5,127.0,2.0,19.5,496.0,91.51,73.16
2016,10,26,10,0,912.0,70.0,2.2,20.0,581.0,73.37,57.48
2016,10,26,10,15,921.0,71.0,2.3,20.5,606.5,86.37,55.96
2016,10,26,10,30,930.0,72.0,2.4,21.0,632.0,145.73,78.82
2016,10,26,10,45,934.0,73.5,2.5,21.5,649.5,205.05,119.11
2016,10,26,11,0,938.0,75.0,2.6,22.0,667.0,263.96,167.11
2016,10,26,11,15,941.5,75.5,2.65,22.0,676.5,321.32,217.46
2016,10,26,11,30,945.0,76.0,2.7,22.0,686.0,377.71,267.83
2016,10,26,11,45,944.5,76.5,2.8,22.5,687.5,431.36,315.23
2016,10,26,12,0,944.0,77.0,2.9,23.0,689.0,483.16,360.09
2016,10,26,12,15,942.5,77.0,2.95,23.0,682.5,531.97,402.12
2016,10,26,12,30,941.0,77.0,3.0,23.0,676.0,578.41,441.32
2016,10,26,12,45,937.5,76.0,3.05,23.0,661.5,620.19,476.17
2016,10,26,13,0,934.0,75.0,3.1,23.0,647.0,659.02,508.12
2016,10,26,13,15,926.5,74.0,3.1,22.5,624.5,692.16,536.19
2016,10,26,13,30,919.0,73.0,3.1,22.0,602.0,721.83,561.39
2016,10,26,13,45,907.5,72.0,3.15,22.0,572.0,745.08,579.7
2016,10,26,14,0,896.0,71.0,3.2,22.0,542.0,764.54,594.93
2016,10,26,14,15,880.5,69.0,3.2,22.0,505.5,775.93,604.31
2016,10,26,14,30,865.0,67.0,3.2,22.0,469.0,783.37,611.03
2016,10,26,14,45,842.0,65.0,3.2,22.0,427.5,789.26,616.75
2016,10,26,15,0,819.0,63.0,3.2,22.0,386.0,783.06,613.79
2016,10,26,15,15,787.5,59.5,3.05,21.0,340.0,763.89,602.85
2016,10,26,15,30,756.0,56.0,2.9,20.0,294.0,740.92,588.56
2016,10,26,15,45,708.5,51.5,2.8,19.5,245.5,699.57,558.74
2016,10,26,16,0,661.0,47.0,2.7,19.0,197.0,655.01,524.67
2016,10,26,16,15,582.5,40.5,2.55,18.0,149.5,579.23,464.86
2016,10,26,16,30,504.0,34.0,2.4,17.0,102.0,501.48,398.9
2016,10,26,16,45,359.0,24.0,2.25,16.0,62.0,376.42,272.98
2016,10,26,17,0,214.0,14.0,2.1,15.0,22.0,182.08,0.0
2016,10,26,17,15,107.0,7.0,2.1,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.0,1.0,12.0,15.0,11.45,0.0
2016,10,27,7,0,0.0,30.0,1.0,13.0,30.0,22.52,13.34
2016,10,27,7,15,3.0,49.0,1.25,13.5,49.5,36.12,26.15
2016,10,27,7,30,6.0,68.0,1.5,14.0,69.0,49.58,38.48
2016,10,27,7,45,12.5,86.0,1.8,15.0,89.5,62.35,49.89
2016,10,27,8,0,19.0,104.0,2.1,16.0,110.0,75.03,60.96
2016,10,27,8,15,23.0,121.5,2.2,16.5,129.5,87.27,71.52
2016,10,27,8,30,27.0,139.0,2.3,17.0,149.0,96.61,79.36
2016,10,27,8,45,13.5,125.0,2.4,17.5,130.0,91.67,74.71
2016,10,27,9,0,0.0,111.0,2.5,18.0,111.0,82.92,66.81
2016,10,27,9,15,5.5,143.0,2.4,18.0,146.0,104.65,85.35
2016,10,27,9,30,11.0,175.0,2.3,18.0,181.0,125.64,103.01
2016,10,27,9,45,128.5,212.5,2.25,18.5,284.5,139.42,114.2
2016,10,27,10,0,246.0,250.0,2.2,19.0,388.0,161.34,132.1
2016,10,27,10,15,128.5,227.0,2.25,19.0,299.5,149.97,115.75
2016,10,27,10,30,11.0,204.0,2.3,19.0,211.0,148.81,115.45
2016,10,27,10,45,15.0,217.0,2.35,19.5,226.5,160.5,124.18
2016,10,27,11,0,19.0,230.0,2.4,20.0,242.0,172.91,133.54
2016,10,27,11,15,102.5,268.5,2.6,20.0,334.0,222.58,169.98
2016,10,27,11,30,186.0,307.0,2.8,20.0,426.0,287.48,219.22
2016,10,27,11,45,191.5,303.5,3.05,20.0,426.0,304.81,234.08
2016,10,27,12,0,197.0,300.0,3.3,20.0,426.0,321.98,248.99
2016,10,27,12,15,133.0,292.5,3.55,19.5,377.0,302.53,236.14
2016,10,27,12,30,69.0,285.0,3.8,19.0,328.0,268.0,210.46
2016,10,27,12,45,37.5,235.5,4.1,18.5,259.0,215.73,170.0
2016,10,27,13,0,6.0,186.0,4.4,18.0,190.0,150.55,117.99
2016,10,27,13,15,3.0,155.5,4.4,17.5,157.5,124.52,97.24
2016,10,27,13,30,0.0,125.0,4.4,17.0,125.0,97.84,75.65
2016,10,27,13,45,27.0,172.5,4.45,17.0,187.0,169.62,135.44
2016,10,27,14,0,54.0,220.0,4.5,17.0,249.0,243.06,195.96
2016,10,27,14,15,27.0,164.0,4.0,16.5,178.5,169.29,135.88
2016,10,27,14,30,0.0,108.0,3.5,16.0,108.0,85.72,66.47
2016,10,27,14,45,0.0,69.5,3.0,16.0,69.5,53.32,39.52
2016,10,27,15,0,0.0,31.0,2.5,16.0,31.0,23.65,14.51
2016,10,27,15,15,0.0,27.0,2.05,16.0,27.0,20.57,11.94
2016,10,27,15,30,0.0,23.0,1.6,16.0,23.0,17.51,9.35
2016,10,27,15,45,0.0,19.0,1.2,16.0,19.0,14.44,6.73
2016,10,27,16,0,0.0,15.0,0.8,16.0,15.0,11.39,4.09
2016,10,27,16,15,0.0,11.0,0.8,15.5,11.0,8.34,1.42
2016,10,27,16,30,0.0,7.0,0.8,15.0,7.0,5.3,0.0
2016,10,27,16,45,0.0,4.0,0.8,15.0,4.0,3.02,0.0
2016,10,27,17,0,0.0,1.0,0.8,15.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.8,14.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.5,12.5,12.5,9.52,0.0
2016,10,28,7,0,0.0,25.0,1.7,13.0,25.0,19.06,10.26
2016,10,28,7,15,0.0,42.0,1.95,13.0,42.0,31.43,22.03
2016,10,28,7,30,0.0,59.0,2.2,13.0,59.0,43.68,33.35
2016,10,28,7,45,0.0,78.0,2.45,13.5,78.0,57.09,45.5
2016,10,28,8,0,0.0,97.0,2.7,14.0,97.0,70.35,57.3
2016,10,28,8,15,5.0,113.0,2.85,14.0,115.0,81.69,67.32
2016,10,28,8,30,10.0,129.0,3.0,14.0,133.0,92.93,77.11
2016,10,28,8,45,5.0,135.0,3.15,14.5,137.5,97.74,80.98
2016,10,28,9,0,0.0,141.0,3.3,15.0,142.0,102.39,84.66
2016,10,28,9,15,0.0,123.0,3.4,15.0,123.5,91.39,74.87
2016,10,28,9,30,0.0,105.0,3.5,15.0,105.0,79.52,64.34
2016,10,28,9,45,0.0,95.5,3.6,15.5,95.5,73.05,58.45
2016,10,28,10,0,0.0,86.0,3.7,16.0,86.0,66.18,52.25
2016,10,28,10,15,0.0,114.0,3.75,16.0,114.0,86.45,69.7
2016,10,28,10,30,0.0,142.0,3.8,16.0,142.0,106.42,82.87
2016,10,28,10,45,7.5,181.0,3.9,16.5,186.0,135.18,105.76
2016,10,28,11,0,15.0,220.0,4.0,17.0,230.0,165.17,129.42
2016,10,28,11,15,184.5,248.5,4.0,17.0,366.0,230.78,176.22
2016,10,28,11,30,354.0,277.0,4.0,17.0,502.0,322.24,245.47
2016,10,28,11,45,355.5,277.0,4.0,17.5,503.5,350.14,269.48
2016,10,28,12,0,357.0,277.0,4.0,18.0,505.0,377.46,292.88
2016,10,28,12,15,282.5,287.0,3.9,18.0,466.5,375.86,294.26
2016,10,28,12,30,208.0,297.0,3.8,18.0,428.0,358.69,282.52
2016,10,28,12,45,112.0,256.5,3.7,18.0,327.0,285.91,226.32
2016,10,28,13,0,16.0,216.0,3.6,18.0,226.0,181.73,143.04
2016,10,28,13,15,48.5,235.0,3.5,18.0,263.0,233.73,185.71
2016,10,28,13,30,81.0,254.0,3.4,18.0,300.0,281.26,224.41
2016,10,28,13,45,81.5,240.5,3.35,18.0,285.0,276.74,221.39
2016,10,28,14,0,82.0,227.0,3.3,18.0,270.0,271.68,218.1
2016,10,28,14,15,41.0,151.0,3.2,17.5,172.5,166.76,133.64
2016,10,28,14,30,0.0,75.0,3.1,17.0,75.0,57.59,42.78
2016,10,28,14,45,0.0,44.0,3.05,17.0,44.0,33.64,22.82
2016,10,28,15,0,0.0,13.0,3.0,17.0,13.0,9.89,2.75
2016,10,28,15,15,0.0,11.5,2.75,16.5,11.5,8.74,1.81
2016,10,28,15,30,0.0,10.0,2.5,16.0,10.0,7.59,0.85
2016,10,28,15,45,307.0,28.5,2.3,16.0,96.0,322.7,272.27
2016,10,28,16,0,614.0,47.0,2.1,16.0,182.0,611.01,496.91
2016,10,28,16,15,531.0,40.5,1.85,15.5,136.0,540.87,436.3
2016,10,28,16,30,448.0,34.0,1.6,15.0,90.0,463.07,367.92
2016,10,28,16,45,296.0,23.5,1.35,14.5,53.0,317.37,215.25
2016,10,28,17,0,144.0,13.0,1.1,14.0,16.0,124.47,0.0
2016,10,28,17,15,72.0,6.5,1.05,13.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,186.5,14.0,1.2,12.5,31.5,11.41,0.0
2016,10,29,7,0,373.0,28.0,1.3,13.0,63.0,23.33,13.62
2016,10,29,7,15,472.0,36.0,1.55,13.0,107.0,30.06,20.78
2016,10,29,7,30,571.0,44.0,1.8,13.0,151.0,36.91,27.32
2016,10,29,7,45,632.0,48.5,2.05,13.5,198.0,44.24,34.04
2016,10,29,8,0,693.0,53.0,2.3,14.0,245.0,48.52,37.88
2016,10,29,8,15,731.0,57.0,2.4,14.5,291.0,52.17,41.05
2016,10,29,8,30,769.0,61.0,2.5,15.0,337.0,55.83,44.13
2016,10,29,8,45,797.0,63.0,2.7,15.5,379.5,57.81,45.67
2016,10,29,9,0,825.0,65.0,2.9,16.0,422.0,59.82,47.22
2016,10,29,9,15,563.5,136.5,2.95,16.0,389.5,96.23,78.83
2016,10,29,9,30,302.0,208.0,3.0,16.0,357.0,135.5,112.44
2016,10,29,9,45,278.5,226.0,3.05,16.5,370.5,144.36,119.48
2016,10,29,10,0,255.0,244.0,3.1,17.0,384.0,152.89,126.24
2016,10,29,10,15,285.5,250.5,3.05,17.0,414.0,159.56,131.63
2016,10,29,10,30,316.0,257.0,3.0,17.0,444.0,191.21,139.92
2016,10,29,10,45,221.5,274.5,3.0,17.5,407.0,217.37,161.82
2016,10,29,11,0,127.0,292.0,3.0,18.0,370.0,228.24,174.25
2016,10,29,11,15,208.0,290.0,2.95,18.0,420.5,263.26,199.79
2016,10,29,11,30,289.0,288.0,2.9,18.0,471.0,308.15,234.34
2016,10,29,11,45,264.0,293.0,2.85,18.5,460.5,326.66,250.9
2016,10,29,12,0,239.0,298.0,2.8,19.0,450.0,337.29,260.86
2016,10,29,12,15,242.0,293.0,2.75,19.0,445.5,353.96,275.38
2016,10,29,12,30,245.0,288.0,2.7,19.0,441.0,370.04,289.26
2016,10,29,12,45,245.0,281.0,2.7,19.0,431.0,382.1,300.0
2016,10,29,13,0,245.0,274.0,2.7,19.0,421.0,393.17,309.87
2016,10,29,13,15,244.5,263.5,2.65,19.0,406.0,399.68,316.12
2016,10,29,13,30,244.0,253.0,2.6,19.0,391.0,404.98,321.4
2016,10,29,13,45,266.5,236.0,2.55,19.0,379.5,434.07,345.18
2016,10,29,14,0,289.0,219.0,2.5,19.0,368.0,448.53,357.88
2016,10,29,14,15,287.5,203.5,2.45,19.0,342.5,445.55,356.89
2016,10,29,14,30,286.0,188.0,2.4,19.0,317.0,440.76,354.57
2016,10,29,14,45,285.5,169.0,2.35,19.0,288.0,430.8,348.29
2016,10,29,15,0,285.0,150.0,2.3,19.0,259.0,418.8,340.34
2016,10,29,15,15,273.0,133.0,2.1,18.5,227.0,397.94,325.21
2016,10,29,15,30,261.0,116.0,1.9,18.0,195.0,375.26,308.17
2016,10,29,15,45,241.5,98.0,1.7,17.5,161.0,343.17,282.76
2016,10,29,16,0,222.0,80.0,1.5,17.0,127.0,309.51,254.97
2016,10,29,16,15,192.0,61.0,1.4,16.0,94.5,263.91,216.47
2016,10,29,16,30,162.0,42.0,1.3,15.0,62.0,216.52,174.02
2016,10,29,16,45,81.0,26.0,1.2,14.5,36.0,125.13,78.77
2016,10,29,17,0,0.0,10.0,1.1,14.0,10.0,7.87,0.0
2016,10,29,17,15,0.0,5.0,1.15,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,45,147.0,15.5,2.05,11.5,28.5,12.2,0.0
2016,10,30,7,0,294.0,31.0,2.3,12.0,57.0,25.62,15.28
2016,10,30,7,15,398.5,40.5,2.65,12.0,100.0,33.35,23.68
2016,10,30,7,30,503.0,50.0,3.0,12.0,143.0,41.18,31.18
2016,10,30,7,45,563.0,56.5,3.45,12.5,188.5,46.33,36.02
2016,10,30,8,0,623.0,63.0,3.9,13.0,234.0,51.53,40.72
2016,10,30,8,15,664.5,68.0,4.1,13.0,279.0,55.4,44.18
2016,10,30,8,30,706.0,73.0,4.3,13.0,324.0,59.28,47.57
2016,10,30,8,45,731.5,77.0,4.55,13.5,365.0,67.3,54.48
2016,10,30,9,0,757.0,81.0,4.8,14.0,406.0,70.37,56.94
2016,10,30,9,15,379.0,117.0,5.0,14.5,280.0,80.76,65.8
2016,10,30,9,30,1.0,153.0,5.2,15.0,154.0,111.36,92.19
2016,10,30,9,45,0.5,148.5,5.45,15.5,149.0,109.03,89.78
2016,10,30,10,0,0.0,144.0,5.7,16.0,144.0,106.5,87.24
2016,10,30,10,15,0.0,133.5,5.7,16.0,133.5,99.8,81.31
2016,10,30,10,30,0.0,123.0,5.7,16.0,123.0,93.07,71.97
2016,10,30,10,45,13.5,181.0,5.7,16.0,189.5,135.87,106.51
2016,10,30,11,0,27.0,239.0,5.7,16.0,256.0,180.08,141.88
2016,10,30,11,15,13.5,166.5,5.65,16.0,175.0,129.28,100.99
2016,10,30,11,30,0.0,94.0,5.6,16.0,94.0,72.45,54.68
2016,10,30,11,45,0.0,94.5,5.6,16.5,94.5,72.84,54.9
2016,10,30,12,0,0.0,95.0,5.6,17.0,95.0,73.23,55.12
2016,10,30,12,15,63.5,194.0,5.6,17.0,233.5,184.04,145.61
2016,10,30,12,30,127.0,293.0,5.6,17.0,372.0,312.37,248.91
2016,10,30,12,45,114.0,284.0,5.6,17.0,353.5,300.88,240.38
2016,10,30,13,0,101.0,275.0,5.6,17.0,335.0,295.51,236.78
2016,10,30,13,15,164.0,264.0,5.5,16.5,357.5,347.88,280.78
2016,10,30,13,30,227.0,253.0,5.4,16.0,380.0,392.94,319.18
2016,10,30,13,45,544.5,164.5,5.3,16.0,447.0,574.47,468.83
2016,10,30,14,0,862.0,76.0,5.2,16.0,514.0,734.45,596.93
2016,10,30,14,15,845.0,74.0,5.0,16.0,478.0,751.55,609.57
2016,10,30,14,30,828.0,72.0,4.8,16.0,442.0,757.73,614.64
2016,10,30,14,45,803.0,69.5,4.6,16.0,401.0,752.95,611.46
2016,10,30,15,0,778.0,67.0,4.4,16.0,360.0,744.13,605.15
2016,10,30,15,15,742.5,63.0,4.05,15.5,315.0,720.93,588.29
