Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,30,707.0,59.0,3.7,15.0,270.0,693.92,568.18
2016,10,30,15,45,647.0,55.0,3.4,14.5,222.5,649.81,533.83
2016,10,30,16,0,587.0,51.0,3.1,14.0,175.0,597.47,491.12
2016,10,30,16,15,495.0,43.5,2.65,13.5,129.0,511.87,419.09
2016,10,30,16,30,403.0,36.0,2.2,13.0,83.0,425.38,341.22
2016,10,30,16,45,236.5,24.0,1.75,12.5,48.0,262.74,159.3
2016,10,30,17,0,70.0,12.0,1.3,12.0,13.0,64.56,0.0
2016,10,30,17,15,35.0,6.0,1.25,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,14.0,0.9,9.0,29.0,11.02,0.0
2016,10,31,7,0,340.0,28.0,1.0,9.0,58.0,23.28,13.29
2016,10,31,7,15,447.0,36.5,1.1,9.5,102.0,30.37,21.3
2016,10,31,7,30,554.0,45.0,1.2,10.0,146.0,37.61,28.26
2016,10,31,7,45,618.5,50.5,1.35,10.5,193.0,42.25,32.67
2016,10,31,8,0,683.0,56.0,1.5,11.0,240.0,50.86,40.48
2016,10,31,8,15,723.0,60.0,1.5,11.5,286.0,54.45,43.62
2016,10,31,8,30,763.0,64.0,1.5,12.0,332.0,58.06,46.69
2016,10,31,8,45,796.5,65.5,1.5,12.5,375.5,59.67,47.93
2016,10,31,9,0,830.0,67.0,1.5,13.0,419.0,61.36,49.2
2016,10,31,9,15,849.0,69.0,1.35,13.5,456.5,63.18,50.57
2016,10,31,9,30,868.0,71.0,1.2,14.0,494.0,71.86,57.95
2016,10,31,9,45,880.0,73.0,1.1,14.5,525.5,73.91,59.47
2016,10,31,10,0,892.0,75.0,1.0,15.0,557.0,75.87,60.92
2016,10,31,10,15,901.5,76.0,0.95,15.0,581.5,79.91,64.3
2016,10,31,10,30,911.0,77.0,0.9,15.0,606.0,137.88,77.36
2016,10,31,10,45,917.5,77.5,0.9,15.5,623.5,195.49,114.81
2016,10,31,11,0,924.0,78.0,0.9,16.0,641.0,252.94,160.95
2016,10,31,11,15,769.0,131.5,1.0,16.0,604.5,301.37,209.74
2016,10,31,11,30,614.0,185.0,1.1,16.0,568.0,341.69,250.93
2016,10,31,11,45,570.0,200.0,1.2,16.5,556.0,373.53,280.58
2016,10,31,12,0,526.0,215.0,1.3,17.0,544.0,403.57,307.7
2016,10,31,12,15,723.5,147.5,1.5,17.0,595.0,479.45,368.08
2016,10,31,12,30,921.0,80.0,1.7,17.0,646.0,558.36,431.6
2016,10,31,12,45,907.5,82.0,1.9,17.0,629.0,596.39,464.55
2016,10,31,13,0,894.0,84.0,2.1,17.0,612.0,630.91,494.51
2016,10,31,13,15,885.0,83.0,2.25,17.0,589.0,661.71,521.01
2016,10,31,13,30,876.0,82.0,2.4,17.0,566.0,689.08,544.62
2016,10,31,13,45,865.0,79.5,2.55,17.0,536.5,716.23,567.66
2016,10,31,14,0,854.0,77.0,2.7,17.0,507.0,734.0,582.59
2016,10,31,14,15,837.0,75.0,2.8,16.5,472.0,744.02,592.75
2016,10,31,14,30,820.0,73.0,2.9,16.0,437.0,750.06,600.19
2016,10,31,14,45,799.5,69.0,3.0,16.0,396.5,746.97,599.85
2016,10,31,15,0,779.0,65.0,3.1,16.0,356.0,739.96,596.53
2016,10,31,15,15,744.0,61.5,3.0,15.5,311.5,717.89,581.74
2016,10,31,15,30,709.0,58.0,2.9,15.0,267.0,692.02,563.43
2016,10,31,15,45,655.0,53.0,2.8,14.5,219.5,645.04,527.7
2016,10,31,16,0,601.0,48.0,2.7,14.0,172.0,603.14,493.76
2016,10,31,16,15,510.0,40.5,2.45,13.0,126.5,518.76,424.0
2016,10,31,16,30,419.0,33.0,2.2,12.0,81.0,434.0,347.64
2016,10,31,16,45,209.5,16.5,1.95,11.5,40.5,228.73,125.96
2016,10,31,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,153.0,14.0,1.5,8.5,27.0,11.02,0.0
2016,11,1,7,0,306.0,28.0,1.6,9.0,54.0,23.21,12.81
2016,11,1,7,15,417.0,37.0,1.75,9.5,97.0,30.65,21.46
2016,11,1,7,30,528.0,46.0,1.9,10.0,140.0,38.23,28.76
2016,11,1,7,45,599.0,51.5,2.05,10.5,187.5,42.86,33.18
2016,11,1,8,0,670.0,57.0,2.2,11.0,235.0,51.56,41.08
2016,11,1,8,15,711.5,61.0,2.2,11.0,280.5,55.11,44.3
2016,11,1,8,30,753.0,65.0,2.2,11.0,326.0,58.7,47.46
2016,11,1,8,45,788.0,66.0,2.2,11.5,369.5,59.92,48.34
2016,11,1,9,0,823.0,67.0,2.2,12.0,413.0,61.24,49.3
2016,11,1,9,15,461.5,140.0,2.15,12.5,337.5,96.59,80.28
2016,11,1,9,30,100.0,213.0,2.1,13.0,262.0,142.13,119.47
2016,11,1,9,45,87.5,224.5,2.1,13.5,269.0,148.95,124.75
2016,11,1,10,0,75.0,236.0,2.1,14.0,276.0,155.54,129.88
2016,11,1,10,15,493.5,156.0,2.1,14.0,438.5,104.96,86.23
2016,11,1,10,30,912.0,76.0,2.1,14.0,601.0,135.3,76.26
2016,11,1,10,45,918.5,76.5,2.15,14.5,618.5,192.86,113.75
2016,11,1,11,0,925.0,77.0,2.2,15.0,636.0,250.25,160.4
2016,11,1,11,15,928.5,77.0,2.25,15.0,645.5,306.08,210.21
2016,11,1,11,30,932.0,77.0,2.3,15.0,655.0,360.9,260.42
2016,11,1,11,45,932.5,77.5,2.35,15.5,656.5,413.84,308.41
2016,11,1,12,0,933.0,78.0,2.4,16.0,658.0,465.06,353.97
2016,11,1,12,15,931.0,77.5,2.45,16.0,651.0,512.29,396.01
2016,11,1,12,30,929.0,77.0,2.5,16.0,644.0,557.12,435.14
2016,11,1,12,45,512.0,172.5,2.55,16.0,484.0,454.69,360.34
2016,11,1,13,0,95.0,268.0,2.6,16.0,324.0,285.31,227.12
2016,11,1,13,15,494.0,173.0,2.6,16.0,446.0,497.79,399.54
2016,11,1,13,30,893.0,78.0,2.6,16.0,568.0,693.64,552.56
2016,11,1,13,45,881.5,76.0,2.65,16.0,538.5,715.08,569.78
2016,11,1,14,0,870.0,74.0,2.7,16.0,509.0,732.78,584.07
2016,11,1,14,15,853.0,72.0,2.65,15.5,473.0,749.93,598.66
2016,11,1,14,30,836.0,70.0,2.6,15.0,437.0,756.27,605.42
2016,11,1,14,45,811.0,67.5,2.6,15.0,396.0,751.72,603.46
2016,11,1,15,0,786.0,65.0,2.6,15.0,355.0,743.11,598.46
2016,11,1,15,15,750.0,61.0,2.4,14.5,309.5,719.75,582.07
2016,11,1,15,30,714.0,57.0,2.2,14.0,264.0,692.59,562.11
2016,11,1,15,45,656.5,52.5,2.05,14.0,216.5,643.47,523.56
2016,11,1,16,0,599.0,48.0,1.9,14.0,169.0,599.62,487.02
2016,11,1,16,15,506.0,40.5,1.7,13.0,123.5,513.9,416.75
2016,11,1,16,30,413.0,33.0,1.5,12.0,78.0,427.72,339.09
2016,11,1,16,45,206.5,16.5,1.35,11.5,39.0,224.16,106.54
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,6,45,161.5,13.0,0.85,6.5,26.0,10.23,0.0
2016,11,2,7,0,323.0,26.0,1.0,7.0,52.0,21.61,11.22
2016,11,2,7,15,434.0,35.5,1.2,7.5,95.5,29.54,20.62
2016,11,2,7,30,545.0,45.0,1.4,8.0,139.0,37.59,28.4
2016,11,2,7,45,610.5,51.0,1.6,8.5,186.5,42.6,33.21
2016,11,2,8,0,676.0,57.0,1.8,9.0,234.0,51.64,41.5
2016,11,2,8,15,717.5,61.0,1.9,9.5,280.0,55.2,44.66
2016,11,2,8,30,759.0,65.0,2.0,10.0,326.0,58.8,47.75
2016,11,2,8,45,790.0,67.5,2.1,11.0,369.0,61.09,49.51
2016,11,2,9,0,821.0,70.0,2.2,12.0,412.0,63.42,51.25
2016,11,2,9,15,840.5,72.5,2.2,12.5,449.5,65.54,52.89
2016,11,2,9,30,860.0,75.0,2.2,13.0,487.0,67.64,54.51
2016,11,2,9,45,884.0,73.0,2.25,14.0,520.5,73.86,59.61
2016,11,2,10,0,908.0,71.0,2.3,15.0,554.0,73.48,58.91
2016,11,2,10,15,917.0,72.0,2.25,15.5,579.0,74.69,59.74
2016,11,2,10,30,926.0,73.0,2.2,16.0,604.0,132.39,73.49
2016,11,2,10,45,932.0,74.0,2.15,16.5,621.0,190.88,110.86
2016,11,2,11,0,938.0,75.0,2.1,17.0,638.0,249.16,157.62
2016,11,2,11,15,941.0,75.0,2.0,17.5,647.0,305.45,206.84
2016,11,2,11,30,944.0,75.0,1.9,18.0,656.0,360.66,256.14
2016,11,2,11,45,944.5,75.0,1.8,18.5,657.5,413.68,303.21
2016,11,2,12,0,945.0,75.0,1.7,19.0,659.0,464.93,347.63
2016,11,2,12,15,943.0,75.0,1.55,19.0,652.0,513.05,388.72
2016,11,2,12,30,941.0,75.0,1.4,19.0,645.0,558.77,426.55
2016,11,2,12,45,938.0,73.5,1.25,19.5,630.5,599.88,458.78
2016,11,2,13,0,935.0,72.0,1.1,20.0,616.0,638.09,487.57
2016,11,2,13,15,927.5,71.0,0.95,20.0,593.0,670.94,512.31
2016,11,2,13,30,920.0,70.0,0.8,20.0,570.0,700.35,533.74
2016,11,2,13,45,907.5,68.5,0.65,20.0,540.5,722.19,548.86
2016,11,2,14,0,895.0,67.0,0.5,20.0,511.0,740.19,559.74
2016,11,2,14,15,878.5,65.0,0.55,19.5,475.0,750.77,569.79
2016,11,2,14,30,862.0,63.0,0.6,19.0,439.0,757.41,577.41
2016,11,2,14,45,837.5,61.0,0.7,19.0,397.5,753.93,577.84
2016,11,2,15,0,813.0,59.0,0.8,19.0,356.0,754.72,581.19
2016,11,2,15,15,778.0,55.5,0.8,18.5,310.5,733.16,568.15
2016,11,2,15,30,743.0,52.0,0.8,18.0,265.0,707.83,551.89
2016,11,2,15,45,688.5,47.5,0.85,17.5,217.5,661.67,519.87
2016,11,2,16,0,634.0,43.0,0.9,17.0,170.0,612.34,483.12
2016,11,2,16,15,543.5,36.0,0.95,15.5,124.0,528.11,418.43
2016,11,2,16,30,453.0,29.0,1.0,14.0,78.0,442.38,343.4
2016,11,2,16,45,226.5,14.5,1.1,13.0,39.0,234.1,88.81
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,6,45,185.0,12.0,0.7,8.5,26.0,9.44,0.0
2016,11,3,7,0,370.0,24.0,0.7,9.0,52.0,20.1,9.39
2016,11,3,7,15,480.5,32.0,0.85,9.5,96.0,29.28,20.15
2016,11,3,7,30,591.0,40.0,1.0,10.0,140.0,36.82,27.46
2016,11,3,7,45,654.0,45.0,1.2,11.0,188.0,41.54,31.91
2016,11,3,8,0,717.0,50.0,1.4,12.0,236.0,46.34,36.24
2016,11,3,8,15,757.0,54.0,1.45,12.5,282.5,50.12,39.58
2016,11,3,8,30,797.0,58.0,1.5,13.0,329.0,53.9,42.83
2016,11,3,8,45,824.5,60.5,1.6,14.0,371.5,56.35,44.73
2016,11,3,9,0,852.0,63.0,1.7,15.0,414.0,64.57,51.68
2016,11,3,9,15,870.5,65.0,1.7,15.5,452.0,67.02,53.57
2016,11,3,9,30,889.0,67.0,1.7,16.0,490.0,69.37,55.37
2016,11,3,9,45,904.0,68.0,1.7,17.0,522.0,70.88,56.33
2016,11,3,10,0,919.0,69.0,1.7,18.0,554.0,72.33,57.23
2016,11,3,10,15,927.5,70.0,1.6,18.5,578.5,73.55,58.05
2016,11,3,10,30,936.0,71.0,1.5,19.0,603.0,129.74,70.74
2016,11,3,10,45,941.5,72.0,1.45,19.5,620.0,188.6,107.29
2016,11,3,11,0,947.0,73.0,1.4,20.0,637.0,247.18,153.32
2016,11,3,11,15,949.5,73.5,1.3,20.5,646.5,304.1,202.07
2016,11,3,11,30,952.0,74.0,1.2,21.0,656.0,359.92,250.8
2016,11,3,11,45,951.5,74.5,1.1,21.5,657.0,413.33,297.07
2016,11,3,12,0,951.0,75.0,1.0,22.0,658.0,464.88,340.52
2016,11,3,12,15,948.5,74.5,0.85,22.0,651.0,512.55,379.93
2016,11,3,12,30,946.0,74.0,0.7,22.0,644.0,557.72,415.88
2016,11,3,12,45,939.0,74.5,0.6,22.0,628.5,598.74,447.84
2016,11,3,13,0,932.0,75.0,0.5,22.0,613.0,636.66,476.44
2016,11,3,13,15,924.0,74.0,0.4,22.0,590.0,669.16,500.37
2016,11,3,13,30,916.0,73.0,0.3,22.0,567.0,698.21,521.24
2016,11,3,13,45,902.5,72.0,0.25,22.0,537.0,719.91,537.37
2016,11,3,14,0,889.0,71.0,0.2,22.0,507.0,737.78,549.4
2016,11,3,14,15,871.5,69.0,0.3,21.5,471.0,747.65,559.55
2016,11,3,14,30,854.0,67.0,0.4,21.0,435.0,761.18,572.54
2016,11,3,14,45,828.5,64.5,0.55,21.0,393.5,756.61,573.06
2016,11,3,15,0,803.0,62.0,0.7,21.0,352.0,747.94,570.75
2016,11,3,15,15,767.0,58.5,0.7,20.0,306.5,725.58,558.4
2016,11,3,15,30,731.0,55.0,0.7,19.0,261.0,699.37,542.57
2016,11,3,15,45,675.0,50.0,0.7,18.5,213.5,651.35,508.68
2016,11,3,16,0,619.0,45.0,0.7,18.0,166.0,600.01,470.06
2016,11,3,16,15,524.5,37.5,0.8,17.0,120.0,511.95,402.51
2016,11,3,16,30,430.0,30.0,0.9,16.0,74.0,435.54,333.3
2016,11,3,16,45,215.0,15.0,1.0,15.5,37.0,223.96,57.94
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,92.5,12.5,0.8,10.5,19.5,9.83,0.0
2016,11,4,7,0,185.0,25.0,0.8,11.0,39.0,19.07,7.85
2016,11,4,7,15,254.5,40.5,0.85,11.5,74.5,30.67,21.09
2016,11,4,7,30,324.0,56.0,0.9,12.0,110.0,42.13,31.89
2016,11,4,7,45,368.5,69.0,1.0,13.0,148.5,51.53,40.51
2016,11,4,8,0,413.0,82.0,1.1,14.0,187.0,60.75,48.73
2016,11,4,8,15,449.0,91.0,1.1,14.5,225.0,67.05,54.26
2016,11,4,8,30,485.0,100.0,1.1,15.0,263.0,73.25,59.56
2016,11,4,8,45,498.5,112.5,1.15,15.5,298.5,81.23,66.31
2016,11,4,9,0,512.0,125.0,1.2,16.0,334.0,88.97,72.75
2016,11,4,9,15,636.0,105.0,1.15,16.5,388.5,79.02,63.78
2016,11,4,9,30,760.0,85.0,1.1,17.0,443.0,72.84,58.16
2016,11,4,9,45,822.5,82.0,1.05,17.5,492.5,71.7,56.92
2016,11,4,10,0,885.0,79.0,1.0,18.0,542.0,78.05,62.15
2016,11,4,10,15,894.5,80.5,0.95,18.5,566.5,79.54,63.17
2016,11,4,10,30,904.0,82.0,0.9,19.0,591.0,132.61,74.66
2016,11,4,10,45,646.0,162.5,0.9,19.5,532.0,198.99,127.81
2016,11,4,11,0,388.0,243.0,0.9,20.0,473.0,244.5,173.54
2016,11,4,11,15,654.0,164.0,0.9,20.0,558.0,289.21,200.48
2016,11,4,11,30,920.0,85.0,0.9,20.0,643.0,356.6,249.13
2016,11,4,11,45,702.0,154.0,0.9,20.5,580.5,383.15,279.49
2016,11,4,12,0,484.0,223.0,0.9,21.0,518.0,386.68,289.17
2016,11,4,12,15,699.0,154.0,0.85,21.0,574.5,465.68,349.22
2016,11,4,12,30,914.0,85.0,0.8,21.0,631.0,549.23,412.58
2016,11,4,12,45,504.0,173.5,0.8,21.0,473.5,446.68,341.03
2016,11,4,13,0,94.0,262.0,0.8,21.0,316.0,278.9,215.21
2016,11,4,13,15,374.0,199.0,0.85,21.0,401.5,428.61,333.57
2016,11,4,13,30,654.0,136.0,0.9,21.0,487.0,594.75,458.23
2016,11,4,13,45,645.0,129.5,1.0,21.0,460.0,608.58,469.47
2016,11,4,14,0,636.0,123.0,1.1,21.0,433.0,619.17,479.87
2016,11,4,14,15,649.5,109.5,1.1,20.5,406.0,635.92,495.09
2016,11,4,14,30,663.0,96.0,1.1,20.0,379.0,649.82,507.78
2016,11,4,14,45,720.0,80.5,1.1,19.5,361.0,692.33,540.26
2016,11,4,15,0,777.0,65.0,1.1,19.0,343.0,728.28,567.51
2016,11,4,15,15,739.5,61.0,1.05,18.5,298.0,703.91,551.06
2016,11,4,15,30,702.0,57.0,1.0,18.0,253.0,675.69,531.65
2016,11,4,15,45,645.5,51.5,0.95,17.5,206.5,626.65,495.64
2016,11,4,16,0,589.0,46.0,0.9,17.0,160.0,583.15,461.44
2016,11,4,16,15,493.0,38.0,0.95,16.0,115.0,495.42,392.35
2016,11,4,16,30,397.0,30.0,1.0,15.0,70.0,407.76,312.41
2016,11,4,16,45,198.5,15.0,1.05,14.5,35.0,208.93,23.88
2016,11,4,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,6,45,161.5,11.5,0.65,9.5,22.5,9.05,0.0
2016,11,5,7,0,323.0,23.0,0.7,10.0,45.0,19.16,7.12
2016,11,5,7,15,438.0,32.0,0.9,10.5,88.0,26.76,17.69
2016,11,5,7,30,553.0,41.0,1.1,11.0,131.0,34.5,25.19
2016,11,5,7,45,619.0,46.5,1.35,11.5,177.5,42.51,32.66
2016,11,5,8,0,685.0,52.0,1.6,12.0,224.0,47.64,37.38
2016,11,5,8,15,726.0,56.5,1.6,12.5,270.0,51.72,41.01
2016,11,5,8,30,767.0,61.0,1.6,13.0,316.0,55.8,44.54
2016,11,5,8,45,794.5,64.0,1.65,14.0,358.0,58.51,46.67
2016,11,5,9,0,822.0,67.0,1.7,15.0,400.0,61.22,48.75
2016,11,5,9,15,841.0,69.0,1.75,15.5,437.0,63.02,50.11
2016,11,5,9,30,860.0,71.0,1.8,16.0,474.0,64.82,51.45
2016,11,5,9,45,876.0,72.0,1.9,17.0,505.0,72.82,58.06
2016,11,5,10,0,892.0,73.0,2.0,18.0,536.0,74.24,58.92
2016,11,5,10,15,900.5,74.0,2.0,18.0,560.0,75.43,59.83
2016,11,5,10,30,909.0,75.0,2.0,18.0,584.0,126.2,70.47
2016,11,5,10,45,915.5,75.5,2.05,18.5,601.0,183.22,105.08
2016,11,5,11,0,922.0,76.0,2.1,19.0,618.0,240.07,149.66
2016,11,5,11,15,924.5,76.5,2.15,19.0,626.5,295.53,198.07
2016,11,5,11,30,927.0,77.0,2.2,19.0,635.0,349.93,247.11
2016,11,5,11,45,927.5,76.5,2.25,19.5,636.0,401.49,293.38
2016,11,5,12,0,928.0,76.0,2.3,20.0,637.0,451.29,337.36
2016,11,5,12,15,925.5,76.0,2.35,20.0,630.0,498.21,378.72
2016,11,5,12,30,923.0,76.0,2.4,20.0,623.0,542.75,417.23
2016,11,5,12,45,911.0,77.5,2.45,20.0,607.0,581.01,450.15
2016,11,5,13,0,899.0,79.0,2.5,20.0,591.0,615.89,479.76
2016,11,5,13,15,890.0,78.0,2.6,20.0,568.0,646.62,505.98
2016,11,5,13,30,881.0,77.0,2.7,20.0,545.0,673.94,529.27
2016,11,5,13,45,867.5,75.0,2.8,20.0,516.0,693.59,546.69
2016,11,5,14,0,854.0,73.0,2.9,20.0,487.0,716.04,565.03
2016,11,5,14,15,643.5,110.0,2.9,19.5,409.0,629.86,502.35
2016,11,5,14,30,433.0,147.0,2.9,19.0,331.0,519.33,418.62
2016,11,5,14,45,405.0,135.5,2.9,19.0,294.5,498.1,404.11
2016,11,5,15,0,377.0,124.0,2.9,19.0,258.0,473.93,386.41
2016,11,5,15,15,533.5,90.0,2.65,18.0,252.0,575.16,469.07
2016,11,5,15,30,690.0,56.0,2.4,17.0,246.0,662.46,535.56
2016,11,5,15,45,632.0,50.5,2.15,16.5,199.5,612.37,495.44
2016,11,5,16,0,574.0,45.0,1.9,16.0,153.0,567.78,458.2
2016,11,5,16,15,476.5,37.0,1.75,15.0,109.5,479.3,385.24
2016,11,5,16,30,379.0,29.0,1.6,14.0,66.0,391.13,300.84
2016,11,5,16,45,189.5,14.5,1.45,13.5,33.0,199.09,0.0
2016,11,5,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,45,71.0,11.5,0.75,10.5,16.0,9.05,0.0
2016,11,6,7,0,142.0,23.0,0.7,11.0,32.0,17.46,4.95
2016,11,6,7,15,204.0,38.0,0.6,11.0,64.0,28.62,19.18
2016,11,6,7,30,266.0,53.0,0.5,11.0,96.0,39.63,29.74
2016,11,6,7,45,297.0,68.5,0.4,11.5,131.0,50.56,39.89
2016,11,6,8,0,328.0,84.0,0.3,12.0,166.0,61.21,49.55
2016,11,6,8,15,345.5,100.0,0.3,12.0,200.5,71.75,58.99
2016,11,6,8,30,363.0,116.0,0.3,12.0,235.0,81.96,67.97
2016,11,6,8,45,374.5,130.5,0.3,12.5,267.0,90.83,75.48
2016,11,6,9,0,386.0,145.0,0.3,13.0,299.0,99.42,82.63
2016,11,6,9,15,430.0,151.5,0.35,13.5,338.0,103.48,85.78
2016,11,6,9,30,474.0,158.0,0.4,14.0,377.0,107.55,88.93
2016,11,6,9,45,438.5,178.5,0.5,15.0,392.0,118.32,97.64
2016,11,6,10,0,403.0,199.0,0.6,16.0,407.0,132.7,109.28
2016,11,6,10,15,303.5,227.0,0.5,16.5,388.0,145.31,119.37
2016,11,6,10,30,204.0,255.0,0.4,17.0,369.0,179.07,134.3
2016,11,6,10,45,222.0,261.5,0.35,17.5,388.5,204.22,150.1
2016,11,6,11,0,240.0,268.0,0.3,18.0,408.0,231.3,169.64
2016,11,6,11,15,387.5,234.5,0.3,18.5,464.5,265.84,191.55
2016,11,6,11,30,535.0,201.0,0.3,19.0,521.0,316.78,228.26
2016,11,6,11,45,491.0,217.5,0.35,19.5,512.0,349.42,257.12
2016,11,6,12,0,447.0,234.0,0.4,20.0,503.0,377.25,281.45
2016,11,6,12,15,399.0,242.5,0.45,20.0,480.5,385.91,291.33
2016,11,6,12,30,351.0,251.0,0.5,20.0,458.0,394.96,300.76
2016,11,6,12,45,393.0,234.0,0.55,20.0,460.5,425.91,326.04
2016,11,6,13,0,435.0,217.0,0.6,20.0,463.0,469.5,360.23
2016,11,6,13,15,308.5,229.0,0.7,20.0,400.0,414.39,320.85
2016,11,6,13,30,182.0,241.0,0.8,20.0,337.0,347.99,271.73
2016,11,6,13,45,238.0,221.0,0.9,20.0,339.5,378.94,298.17
2016,11,6,14,0,294.0,201.0,1.0,20.0,342.0,426.95,336.68
2016,11,6,14,15,147.0,165.0,1.0,20.0,235.5,276.47,220.17
2016,11,6,14,30,0.0,129.0,1.0,20.0,129.0,106.64,82.28
2016,11,6,14,45,0.5,124.5,1.05,20.0,124.5,105.3,81.8
2016,11,6,15,0,1.0,120.0,1.1,20.0,120.0,104.74,81.56
2016,11,6,15,15,0.5,104.0,0.95,19.0,104.0,91.21,70.8
2016,11,6,15,30,0.0,88.0,0.8,18.0,88.0,77.45,59.62
2016,11,6,15,45,0.0,71.0,0.7,17.5,71.0,62.53,47.14
2016,11,6,16,0,0.0,54.0,0.6,17.0,54.0,47.04,33.95
2016,11,6,16,15,0.0,38.5,0.65,16.5,38.5,32.73,21.56
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,17.57,8.1
2016,11,6,16,45,0.0,11.5,0.8,15.5,11.5,8.76,0.0
2016,11,6,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.0,0.2,11.5,19.5,7.87,0.0
2016,11,7,7,0,297.0,20.0,0.2,12.0,39.0,16.6,3.21
2016,11,7,7,15,411.5,28.5,0.2,12.5,79.0,23.8,14.84
2016,11,7,7,30,526.0,37.0,0.2,13.0,119.0,33.81,24.36
2016,11,7,7,45,592.0,42.5,0.25,13.5,163.5,38.9,29.2
2016,11,7,8,0,658.0,48.0,0.3,14.0,208.0,44.07,33.93
2016,11,7,8,15,699.5,51.5,0.3,14.5,251.5,47.39,36.88
2016,11,7,8,30,741.0,55.0,0.3,15.0,295.0,50.75,39.76
2016,11,7,8,45,771.0,57.0,0.35,15.5,336.0,52.81,41.42
2016,11,7,9,0,801.0,59.0,0.4,16.0,377.0,54.91,43.07
2016,11,7,9,15,720.5,85.5,0.4,16.5,392.0,67.45,53.81
2016,11,7,9,30,640.0,112.0,0.4,17.0,407.0,83.38,67.3
2016,11,7,9,45,732.0,96.5,0.4,18.0,454.5,74.13,58.9
2016,11,7,10,0,824.0,81.0,0.4,19.0,502.0,70.93,55.82
2016,11,7,10,15,834.5,82.5,0.5,19.5,526.0,72.02,56.55
2016,11,7,10,30,845.0,84.0,0.6,20.0,550.0,116.87,65.55
2016,11,7,10,45,854.0,84.0,0.7,20.5,567.0,171.2,97.19
2016,11,7,11,0,863.0,84.0,0.8,21.0,584.0,230.42,142.33
2016,11,7,11,15,866.5,84.5,0.85,21.0,593.0,282.94,186.94
2016,11,7,11,30,870.0,85.0,0.9,21.0,602.0,334.58,232.36
2016,11,7,11,45,659.5,158.5,0.95,21.5,551.0,366.12,266.43
2016,11,7,12,0,449.0,232.0,1.0,22.0,500.0,375.22,280.22
2016,11,7,12,15,383.0,244.0,1.05,22.0,471.0,378.76,286.6
2016,11,7,12,30,317.0,256.0,1.1,22.0,442.0,381.26,291.09
2016,11,7,12,45,402.5,228.5,1.2,22.0,458.5,425.03,326.28
2016,11,7,13,0,488.0,201.0,1.3,22.0,475.0,484.87,373.13
2016,11,7,13,15,668.0,139.5,1.3,22.0,498.5,571.66,439.87
2016,11,7,13,30,848.0,78.0,1.3,22.0,522.0,653.34,502.39
2016,11,7,13,45,682.0,116.0,1.35,22.0,461.0,613.97,474.44
2016,11,7,14,0,516.0,154.0,1.4,22.0,400.0,551.33,429.59
2016,11,7,14,15,522.5,139.5,1.4,21.5,372.5,559.45,439.01
2016,11,7,14,30,529.0,125.0,1.4,21.0,345.0,565.04,445.94
2016,11,7,14,45,510.5,115.5,1.4,21.0,310.5,554.51,439.6
2016,11,7,15,0,492.0,106.0,1.4,21.0,276.0,541.09,430.94
2016,11,7,15,15,471.0,93.5,1.25,20.5,238.5,519.24,415.5
2016,11,7,15,30,450.0,81.0,1.1,20.0,201.0,494.73,397.06
2016,11,7,15,45,408.0,69.0,1.0,19.5,162.5,451.67,363.43
2016,11,7,16,0,366.0,57.0,0.9,19.0,124.0,406.95,326.79
2016,11,7,16,15,297.5,43.5,0.85,18.5,87.5,337.78,268.72
2016,11,7,16,30,229.0,30.0,0.8,18.0,51.0,269.52,200.07
2016,11,7,16,45,114.5,15.0,0.8,17.5,25.5,133.55,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,133.5,10.0,0.5,12.0,18.0,7.87,0.0
2016,11,8,7,0,267.0,20.0,0.5,12.0,36.0,16.56,1.6
2016,11,8,7,15,385.5,29.5,0.5,12.5,75.5,24.53,15.31
2016,11,8,7,30,504.0,39.0,0.5,13.0,115.0,32.62,23.22
2016,11,8,7,45,570.5,45.0,0.5,13.5,159.5,37.67,28.05
2016,11,8,8,0,637.0,51.0,0.5,14.0,204.0,46.35,35.93
2016,11,8,8,15,680.0,55.5,0.4,14.5,248.0,50.38,39.52
2016,11,8,8,30,723.0,60.0,0.3,15.0,292.0,54.43,43.01
2016,11,8,8,45,752.5,63.0,0.2,16.0,332.5,57.11,45.13
2016,11,8,9,0,782.0,66.0,0.1,17.0,373.0,59.81,47.19
2016,11,8,9,15,802.5,68.0,0.1,17.5,409.0,61.6,48.51
2016,11,8,9,30,823.0,70.0,0.1,18.0,445.0,63.39,49.83
2016,11,8,9,45,838.0,71.5,0.15,18.5,475.5,64.72,50.75
2016,11,8,10,0,853.0,73.0,0.2,19.0,506.0,73.2,57.79
2016,11,8,10,15,862.5,74.5,0.2,19.5,529.5,74.71,58.82
2016,11,8,10,30,872.0,76.0,0.2,20.0,553.0,117.96,66.32
2016,11,8,10,45,876.0,77.5,0.2,20.5,569.0,173.02,97.54
2016,11,8,11,0,880.0,79.0,0.2,21.0,585.0,227.71,138.5
2016,11,8,11,15,883.0,79.5,0.15,21.5,594.0,280.83,182.4
2016,11,8,11,30,886.0,80.0,0.1,22.0,603.0,333.0,226.69
2016,11,8,11,45,884.5,80.5,0.05,22.5,603.5,382.46,268.7
2016,11,8,12,0,883.0,81.0,0.0,23.0,604.0,430.1,308.37
2016,11,8,12,15,880.5,81.0,0.05,23.0,597.5,474.87,345.68
2016,11,8,12,30,878.0,81.0,0.1,23.0,591.0,517.35,380.45
2016,11,8,12,45,869.0,81.5,0.2,23.0,576.0,554.41,411.07
2016,11,8,13,0,860.0,82.0,0.3,23.0,561.0,588.4,439.03
2016,11,8,13,15,851.0,80.5,0.35,23.0,539.0,621.65,465.36
2016,11,8,13,30,842.0,79.0,0.4,23.0,517.0,647.93,486.53
2016,11,8,13,45,827.5,77.5,0.45,23.0,488.5,667.05,502.53
2016,11,8,14,0,813.0,76.0,0.5,23.0,460.0,682.39,515.74
2016,11,8,14,15,794.5,73.5,0.55,23.0,426.0,689.91,522.51
2016,11,8,14,30,776.0,71.0,0.6,23.0,392.0,693.54,526.77
2016,11,8,14,45,749.0,68.0,0.7,23.0,352.5,686.22,524.14
2016,11,8,15,0,722.0,65.0,0.8,23.0,313.0,674.99,518.59
2016,11,8,15,15,683.0,61.0,0.75,22.0,270.0,649.28,502.5
2016,11,8,15,30,644.0,57.0,0.7,21.0,227.0,626.26,487.45
2016,11,8,15,45,584.0,51.0,0.65,20.5,182.5,575.54,449.92
2016,11,8,16,0,524.0,45.0,0.6,20.0,138.0,522.4,408.4
2016,11,8,16,15,424.5,36.0,0.65,19.0,96.5,432.28,337.26
2016,11,8,16,30,325.0,27.0,0.7,18.0,55.0,342.76,249.13
2016,11,8,16,45,162.5,13.5,0.8,17.5,27.5,136.53,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,115.0,10.0,0.8,10.5,16.5,7.87,0.0
2016,11,9,7,0,230.0,20.0,0.8,11.0,33.0,16.51,0.0
2016,11,9,7,15,350.0,30.5,0.9,11.5,72.0,25.24,15.83
2016,11,9,7,30,470.0,41.0,1.0,12.0,111.0,34.06,24.52
2016,11,9,7,45,545.0,47.5,1.1,12.5,155.5,39.44,29.69
2016,11,9,8,0,620.0,54.0,1.2,13.0,200.0,44.91,34.75
2016,11,9,8,15,665.5,58.5,1.2,13.5,244.0,52.67,41.69
2016,11,9,8,30,711.0,63.0,1.2,14.0,288.0,56.66,45.14
2016,11,9,8,45,745.0,66.0,1.3,15.0,330.0,59.33,47.25
2016,11,9,9,0,779.0,69.0,1.4,16.0,372.0,62.03,49.32
2016,11,9,9,15,800.5,71.5,1.4,16.5,408.5,64.15,50.95
2016,11,9,9,30,822.0,74.0,1.4,17.0,445.0,66.26,52.56
2016,11,9,9,45,845.0,73.0,1.4,18.0,477.0,65.92,51.93
2016,11,9,10,0,868.0,72.0,1.4,19.0,509.0,72.79,57.51
2016,11,9,10,15,878.0,73.5,1.4,19.5,533.0,74.35,58.61
2016,11,9,10,30,888.0,75.0,1.4,20.0,557.0,116.25,65.59
2016,11,9,10,45,894.0,75.5,1.4,21.0,574.0,171.67,96.52
2016,11,9,11,0,900.0,76.0,1.4,22.0,591.0,226.88,137.9
2016,11,9,11,15,903.0,76.5,1.4,22.0,600.0,280.95,183.8
2016,11,9,11,30,906.0,77.0,1.4,22.0,609.0,334.05,230.63
2016,11,9,11,45,906.0,77.5,1.45,22.5,610.0,384.93,275.45
2016,11,9,12,0,906.0,78.0,1.5,23.0,611.0,434.12,318.12
2016,11,9,12,15,903.5,77.5,1.5,23.0,604.0,479.41,357.32
2016,11,9,12,30,901.0,77.0,1.5,23.0,597.0,522.33,393.71
2016,11,9,12,45,896.5,76.0,1.5,23.5,582.5,561.19,425.36
2016,11,9,13,0,892.0,75.0,1.5,24.0,568.0,597.2,454.01
2016,11,9,13,15,883.0,74.0,1.4,24.0,546.0,627.49,478.05
2016,11,9,13,30,874.0,73.0,1.3,24.0,524.0,654.42,499.06
2016,11,9,13,45,859.5,71.5,1.25,24.0,495.0,673.66,514.57
2016,11,9,14,0,845.0,70.0,1.2,24.0,466.0,695.5,531.15
2016,11,9,14,15,826.0,68.0,1.0,23.5,431.0,703.93,536.85
2016,11,9,14,30,807.0,66.0,0.8,23.0,396.0,708.41,539.67
2016,11,9,14,45,779.0,63.5,0.65,23.0,356.0,701.49,533.97
2016,11,9,15,0,751.0,61.0,0.5,23.0,316.0,690.6,525.37
2016,11,9,15,15,712.0,57.0,0.4,22.5,272.5,665.35,508.07
2016,11,9,15,30,673.0,53.0,0.3,22.0,229.0,636.4,487.46
2016,11,9,15,45,612.0,47.5,0.25,21.5,184.0,584.65,449.87
2016,11,9,16,0,551.0,42.0,0.2,21.0,139.0,538.4,413.92
2016,11,9,16,15,451.5,34.0,0.3,20.0,97.0,449.92,345.45
2016,11,9,16,30,352.0,26.0,0.4,19.0,55.0,359.99,254.45
2016,11,9,16,45,176.0,13.0,0.55,18.5,27.5,146.12,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
