Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,1.0,0.55,9.5,1.0,0.0,0.0
2016,11,20,7,0,0.0,2.0,0.5,10.0,2.0,1.57,0.0
2016,11,20,7,15,0.0,9.5,0.55,10.0,9.5,7.21,0.0
2016,11,20,7,30,0.0,17.0,0.6,10.0,17.0,12.93,5.59
2016,11,20,7,45,0.0,26.5,0.7,10.5,26.5,20.2,12.44
2016,11,20,8,0,0.0,36.0,0.8,11.0,36.0,27.49,19.2
2016,11,20,8,15,0.0,45.5,0.85,11.0,45.5,34.8,25.95
2016,11,20,8,30,0.0,55.0,0.9,11.0,55.0,42.12,32.63
2016,11,20,8,45,0.0,64.0,0.95,11.5,64.0,49.0,38.75
2016,11,20,9,0,0.0,73.0,1.0,12.0,73.0,55.68,44.6
2016,11,20,9,15,127.0,121.5,0.95,12.0,174.0,86.4,71.8
2016,11,20,9,30,254.0,170.0,0.9,12.0,275.0,113.75,95.61
2016,11,20,9,45,197.5,188.0,0.9,12.5,273.0,125.75,105.58
2016,11,20,10,0,141.0,206.0,0.9,13.0,271.0,134.6,112.78
2016,11,20,10,15,125.5,216.5,0.85,13.0,276.5,140.2,117.34
2016,11,20,10,30,110.0,227.0,0.8,13.0,282.0,153.75,121.44
2016,11,20,10,45,84.0,228.0,0.8,13.5,271.0,163.57,127.37
2016,11,20,11,0,58.0,229.0,0.8,14.0,260.0,169.84,132.66
2016,11,20,11,15,69.5,237.5,0.95,14.0,275.0,185.4,144.89
2016,11,20,11,30,81.0,246.0,1.1,14.0,290.0,202.46,158.68
2016,11,20,11,45,81.0,246.5,1.3,14.0,290.5,211.75,166.87
2016,11,20,12,0,81.0,247.0,1.5,14.0,291.0,220.83,174.99
2016,11,20,12,15,107.0,248.0,1.65,13.5,306.0,240.91,191.96
2016,11,20,12,30,133.0,249.0,1.8,13.0,321.0,270.57,216.9
2016,11,20,12,45,127.5,243.0,1.95,13.0,310.5,274.87,221.39
2016,11,20,13,0,122.0,237.0,2.1,13.0,300.0,278.17,225.07
2016,11,20,13,15,61.0,130.0,2.1,12.5,161.5,143.65,116.15
2016,11,20,13,30,0.0,23.0,2.1,12.0,23.0,17.56,9.42
2016,11,20,13,45,0.0,36.0,2.15,12.0,36.0,27.51,18.04
2016,11,20,14,0,0.0,49.0,2.2,12.0,49.0,37.5,26.65
2016,11,20,14,15,0.0,86.5,2.05,12.0,86.5,67.41,52.32
2016,11,20,14,30,0.0,124.0,1.9,12.0,124.0,103.96,83.48
2016,11,20,14,45,0.0,110.5,1.8,12.0,110.5,93.22,74.46
2016,11,20,15,0,0.0,97.0,1.7,12.0,97.0,82.35,65.31
2016,11,20,15,15,0.0,82.5,1.5,11.5,82.5,70.23,55.07
2016,11,20,15,30,0.0,68.0,1.3,11.0,68.0,57.86,44.43
2016,11,20,15,45,0.0,53.0,1.15,11.0,53.0,44.53,32.73
2016,11,20,16,0,0.0,38.0,1.0,11.0,38.0,30.6,20.43
2016,11,20,16,15,0.0,25.0,0.95,10.5,25.0,19.09,10.07
2016,11,20,16,30,0.0,12.0,0.9,10.0,12.0,9.13,0.0
2016,11,20,16,45,0.0,6.0,0.85,9.5,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,199.0,16.5,1.4,7.5,37.5,13.41,1.42
2016,11,21,7,30,398.0,33.0,1.7,8.0,75.0,27.5,18.21
2016,11,21,7,45,489.5,40.0,2.05,8.5,117.5,33.34,24.26
2016,11,21,8,0,581.0,47.0,2.4,9.0,160.0,39.33,30.01
2016,11,21,8,15,635.0,52.0,2.45,9.0,203.0,47.19,37.36
2016,11,21,8,30,689.0,57.0,2.5,9.0,246.0,51.74,41.58
2016,11,21,8,45,379.0,99.0,2.65,9.5,205.5,71.33,59.21
2016,11,21,9,0,69.0,141.0,2.8,10.0,165.0,97.42,82.4
2016,11,21,9,15,447.5,103.5,2.9,10.5,283.5,74.65,61.74
2016,11,21,9,30,826.0,66.0,3.0,11.0,402.0,60.54,48.91
2016,11,21,9,45,845.0,67.0,3.1,11.5,433.0,61.64,49.7
2016,11,21,10,0,864.0,68.0,3.2,12.0,464.0,69.22,56.23
2016,11,21,10,15,613.5,134.5,3.25,12.0,423.0,97.53,81.11
2016,11,21,10,30,363.0,201.0,3.3,12.0,382.0,140.36,108.62
2016,11,21,10,45,377.0,205.5,3.4,12.5,399.0,171.83,124.62
2016,11,21,11,0,391.0,210.0,3.5,13.0,416.0,204.6,147.92
2016,11,21,11,15,332.5,225.5,3.5,13.0,403.0,231.03,172.66
2016,11,21,11,30,274.0,241.0,3.5,13.0,390.0,251.51,193.37
2016,11,21,11,45,273.5,242.0,3.55,13.5,391.0,273.86,213.21
2016,11,21,12,0,273.0,243.0,3.6,14.0,392.0,295.66,232.55
2016,11,21,12,15,273.5,240.5,3.6,14.0,388.0,314.53,249.77
2016,11,21,12,30,274.0,238.0,3.6,14.0,384.0,332.68,266.24
2016,11,21,12,45,194.0,235.5,3.6,14.0,338.0,301.04,242.75
2016,11,21,13,0,114.0,233.0,3.6,14.0,292.0,260.05,210.61
2016,11,21,13,15,114.5,223.5,3.6,13.5,280.5,271.92,221.55
2016,11,21,13,30,115.0,214.0,3.6,13.0,269.0,273.39,223.97
2016,11,21,13,45,484.5,139.5,3.6,13.0,351.5,472.9,390.92
2016,11,21,14,0,854.0,65.0,3.6,13.0,434.0,659.33,542.38
2016,11,21,14,15,835.0,63.0,3.5,13.0,400.0,674.38,554.43
2016,11,21,14,30,816.0,61.0,3.4,13.0,366.0,679.77,559.14
2016,11,21,14,45,787.0,58.5,3.35,13.0,327.0,673.38,554.91
2016,11,21,15,0,758.0,56.0,3.3,13.0,288.0,663.0,547.32
2016,11,21,15,15,715.5,52.0,2.9,12.5,245.5,636.75,526.36
2016,11,21,15,30,673.0,48.0,2.5,12.0,203.0,606.75,501.23
2016,11,21,15,45,601.0,43.0,2.15,11.5,159.0,549.44,453.08
2016,11,21,16,0,529.0,38.0,1.8,11.0,115.0,498.33,407.03
2016,11,21,16,15,407.5,29.0,1.6,10.0,76.0,396.01,314.54
2016,11,21,16,30,286.0,20.0,1.4,9.0,37.0,276.19,110.78
2016,11,21,16,45,143.0,10.0,1.25,8.5,18.5,114.28,0.0
2016,11,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,15,197.0,16.5,0.85,6.0,36.5,13.43,0.25
2016,11,22,7,30,394.0,33.0,0.9,6.0,73.0,27.52,18.29
2016,11,22,7,45,484.5,40.5,0.95,6.5,115.0,33.75,24.83
2016,11,22,8,0,575.0,48.0,1.0,7.0,157.0,40.1,30.97
2016,11,22,8,15,630.0,53.5,0.9,7.5,200.0,44.65,35.31
2016,11,22,8,30,685.0,59.0,0.8,8.0,243.0,53.35,43.27
2016,11,22,8,45,724.0,62.0,0.75,8.5,284.0,56.08,45.65
2016,11,22,9,0,763.0,65.0,0.7,9.0,325.0,58.86,48.03
2016,11,22,9,15,787.0,67.5,0.7,9.5,361.5,61.06,49.82
2016,11,22,9,30,811.0,70.0,0.7,10.0,398.0,63.27,51.59
2016,11,22,9,45,833.5,70.5,0.7,11.0,429.5,63.98,51.91
2016,11,22,10,0,856.0,71.0,0.7,12.0,461.0,64.75,52.27
2016,11,22,10,15,867.5,72.5,0.75,12.0,485.5,72.66,59.16
2016,11,22,10,30,879.0,74.0,0.8,12.0,510.0,86.07,58.31
2016,11,22,10,45,886.5,75.0,0.85,12.5,527.0,140.55,79.89
2016,11,22,11,0,894.0,76.0,0.9,13.0,544.0,195.04,117.21
2016,11,22,11,15,898.0,76.5,0.9,13.0,553.5,248.25,161.39
2016,11,22,11,30,902.0,77.0,0.9,13.0,563.0,300.64,208.09
2016,11,22,11,45,688.5,137.5,0.9,13.5,509.5,330.0,243.07
2016,11,22,12,0,475.0,198.0,0.9,14.0,456.0,337.64,257.85
2016,11,22,12,15,475.0,195.5,0.9,14.0,451.0,365.93,283.26
2016,11,22,12,30,475.0,193.0,0.9,14.0,446.0,392.94,307.08
2016,11,22,12,45,532.0,170.5,0.9,14.0,447.5,429.58,337.83
2016,11,22,13,0,589.0,148.0,0.9,14.0,449.0,473.78,374.1
2016,11,22,13,15,629.5,130.0,0.85,13.5,440.0,508.96,403.69
2016,11,22,13,30,670.0,112.0,0.8,13.0,431.0,543.6,432.74
2016,11,22,13,45,652.5,108.5,0.8,13.0,404.5,555.22,443.44
2016,11,22,14,0,635.0,105.0,0.8,13.0,378.0,563.33,451.49
2016,11,22,14,15,598.5,103.5,0.8,13.0,344.5,556.92,448.28
2016,11,22,14,30,562.0,102.0,0.8,13.0,311.0,546.26,441.7
2016,11,22,14,45,537.0,95.0,0.8,13.0,277.5,534.41,434.12
2016,11,22,15,0,512.0,88.0,0.8,13.0,244.0,519.18,423.49
2016,11,22,15,15,484.0,78.0,0.75,12.5,208.0,495.54,406.09
2016,11,22,15,30,456.0,68.0,0.7,12.0,172.0,468.97,385.33
2016,11,22,15,45,405.0,57.0,0.65,11.5,135.0,421.25,346.21
2016,11,22,16,0,354.0,46.0,0.6,11.0,98.0,371.51,303.18
2016,11,22,16,15,269.5,33.0,0.65,10.5,64.5,294.0,232.03
2016,11,22,16,30,185.0,20.0,0.7,10.0,31.0,198.56,68.83
2016,11,22,16,45,92.5,10.0,0.75,9.5,15.5,76.52,0.0
2016,11,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,193.5,16.5,1.3,6.0,36.0,13.44,0.0
2016,11,23,7,30,387.0,33.0,1.3,6.0,72.0,27.54,18.12
2016,11,23,7,45,477.5,41.5,1.35,6.5,114.0,34.56,25.49
2016,11,23,8,0,568.0,50.0,1.4,7.0,156.0,41.66,32.34
2016,11,23,8,15,625.0,55.0,1.55,7.5,199.0,45.78,36.29
2016,11,23,8,30,682.0,60.0,1.7,8.0,242.0,49.99,40.16
2016,11,23,8,45,715.5,65.0,1.85,8.5,282.5,58.41,47.75
2016,11,23,9,0,749.0,70.0,2.0,9.0,323.0,62.61,51.4
2016,11,23,9,15,775.0,73.0,2.05,9.5,359.5,65.12,53.46
2016,11,23,9,30,801.0,76.0,2.1,10.0,396.0,67.64,55.5
2016,11,23,9,45,816.0,79.0,2.2,10.5,426.5,69.95,57.35
2016,11,23,10,0,831.0,82.0,2.3,11.0,457.0,72.25,59.17
2016,11,23,10,15,843.0,83.5,2.3,11.0,481.5,73.39,60.07
2016,11,23,10,30,855.0,85.0,2.3,11.0,506.0,84.16,58.78
2016,11,23,10,45,626.0,145.0,2.35,11.5,459.0,153.91,101.66
2016,11,23,11,0,397.0,205.0,2.4,12.0,412.0,199.86,144.2
2016,11,23,11,15,639.0,146.0,2.45,12.0,486.0,239.29,166.66
2016,11,23,11,30,881.0,87.0,2.5,12.0,560.0,298.14,209.41
2016,11,23,11,45,881.5,87.0,2.6,12.5,561.5,348.2,255.75
2016,11,23,12,0,882.0,87.0,2.7,13.0,563.0,396.7,300.56
2016,11,23,12,15,880.0,87.0,2.75,13.0,557.5,442.43,342.93
2016,11,23,12,30,878.0,87.0,2.8,13.0,552.0,485.99,382.67
2016,11,23,12,45,868.5,87.0,2.9,13.0,537.5,523.5,416.99
2016,11,23,13,0,859.0,87.0,3.0,13.0,523.0,557.9,448.11
2016,11,23,13,15,849.0,85.5,3.0,13.0,502.0,587.28,474.43
2016,11,23,13,30,839.0,84.0,3.0,13.0,481.0,613.28,497.59
2016,11,23,13,45,824.0,82.5,3.05,13.0,453.5,632.66,515.43
2016,11,23,14,0,809.0,81.0,3.1,13.0,426.0,648.28,530.08
2016,11,23,14,15,787.5,78.0,3.15,12.5,392.0,654.04,537.91
2016,11,23,14,30,766.0,75.0,3.2,12.0,358.0,655.76,542.16
2016,11,23,14,45,735.0,71.5,3.25,12.0,319.0,646.06,535.66
2016,11,23,15,0,704.0,68.0,3.3,12.0,280.0,638.22,530.27
2016,11,23,15,15,656.5,63.0,2.9,11.5,238.0,607.6,505.67
2016,11,23,15,30,609.0,58.0,2.5,11.0,196.0,573.37,477.01
2016,11,23,15,45,537.0,50.5,2.2,10.5,153.0,514.27,427.22
2016,11,23,16,0,465.0,43.0,1.9,10.0,110.0,452.54,372.67
2016,11,23,16,15,337.0,32.5,1.75,9.0,71.5,344.06,274.28
2016,11,23,16,30,209.0,22.0,1.6,8.0,33.0,216.34,66.07
2016,11,23,16,45,104.5,11.0,1.45,7.5,16.5,86.02,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,173.5,17.5,1.05,2.5,34.0,14.27,0.0
2016,11,24,7,30,347.0,35.0,1.1,3.0,68.0,29.14,19.57
2016,11,24,7,45,447.0,44.0,1.2,4.0,111.0,36.49,27.46
2016,11,24,8,0,547.0,53.0,1.3,5.0,154.0,43.95,34.67
2016,11,24,8,15,608.0,59.5,1.3,5.5,198.0,49.17,39.68
2016,11,24,8,30,669.0,66.0,1.3,6.0,242.0,54.43,44.56
2016,11,24,8,45,698.5,62.5,1.3,6.5,272.0,56.19,46.1
2016,11,24,9,0,728.0,59.0,1.3,7.0,302.0,53.69,43.69
2016,11,24,9,15,766.0,70.0,1.4,7.5,351.0,62.68,51.7
2016,11,24,9,30,804.0,81.0,1.5,8.0,400.0,71.52,59.47
2016,11,24,9,45,826.5,82.5,1.6,9.0,432.5,72.79,60.23
2016,11,24,10,0,849.0,84.0,1.7,10.0,465.0,74.09,61.04
2016,11,24,10,15,862.0,86.0,1.7,10.5,490.0,75.61,62.16
2016,11,24,10,30,875.0,88.0,1.7,11.0,515.0,84.65,69.93
2016,11,24,10,45,887.5,87.5,1.7,11.5,534.0,139.3,80.55
2016,11,24,11,0,900.0,87.0,1.7,12.0,553.0,194.57,117.63
2016,11,24,11,15,904.0,87.5,1.6,12.5,563.0,249.3,162.67
2016,11,24,11,30,908.0,88.0,1.5,13.0,573.0,303.25,210.39
2016,11,24,11,45,910.5,87.5,1.45,13.5,575.0,354.9,257.15
2016,11,24,12,0,913.0,87.0,1.4,14.0,577.0,405.1,302.28
2016,11,24,12,15,910.5,87.0,1.2,14.0,571.0,452.11,343.97
2016,11,24,12,30,908.0,87.0,1.0,14.0,565.0,496.83,382.34
2016,11,24,12,45,902.0,86.0,0.85,14.0,551.5,536.41,415.66
2016,11,24,13,0,896.0,85.0,0.7,14.0,538.0,573.04,445.43
2016,11,24,13,15,886.0,83.5,0.55,14.0,516.5,603.8,469.73
2016,11,24,13,30,876.0,82.0,0.4,14.0,495.0,631.08,490.53
2016,11,24,13,45,861.0,80.0,0.3,14.0,466.5,651.12,506.11
2016,11,24,14,0,846.0,78.0,0.2,14.0,438.0,667.29,518.57
2016,11,24,14,15,824.5,75.5,0.25,14.0,403.0,674.57,526.45
2016,11,24,14,30,803.0,73.0,0.3,14.0,368.0,677.71,530.89
2016,11,24,14,45,771.5,69.5,0.35,14.0,328.0,668.45,525.76
2016,11,24,15,0,740.0,66.0,0.4,14.0,288.0,654.92,517.32
2016,11,24,15,15,693.0,61.0,0.4,13.0,245.0,630.85,501.66
2016,11,24,15,30,646.0,56.0,0.4,12.0,202.0,597.47,477.84
2016,11,24,15,45,570.5,49.5,0.45,11.5,157.5,537.29,431.63
2016,11,24,16,0,495.0,43.0,0.5,11.0,113.0,474.17,379.91
2016,11,24,16,15,363.5,32.0,0.55,10.0,73.5,362.83,282.5
2016,11,24,16,30,232.0,21.0,0.6,9.0,34.0,231.81,58.67
2016,11,24,16,45,116.0,10.5,0.7,8.5,17.0,93.92,0.0
2016,11,24,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,141.0,16.5,0.95,3.5,29.5,13.39,0.0
2016,11,25,7,30,282.0,33.0,0.9,4.0,59.0,27.21,17.62
2016,11,25,7,45,352.5,45.5,0.85,4.5,96.5,37.25,28.05
2016,11,25,8,0,423.0,58.0,0.8,5.0,134.0,47.16,37.58
2016,11,25,8,15,478.5,66.0,1.0,5.5,173.0,53.17,43.33
2016,11,25,8,30,534.0,74.0,1.2,6.0,212.0,59.18,48.9
2016,11,25,8,45,592.0,73.0,1.4,7.0,249.5,58.39,48.01
2016,11,25,9,0,650.0,72.0,1.6,8.0,287.0,57.96,47.4
2016,11,25,9,15,731.5,73.5,1.6,8.5,341.0,64.89,53.49
2016,11,25,9,30,813.0,75.0,1.6,9.0,395.0,67.12,55.28
2016,11,25,9,45,830.0,77.5,1.6,9.5,426.0,69.13,56.86
2016,11,25,10,0,847.0,80.0,1.6,10.0,457.0,71.14,58.43
2016,11,25,10,15,859.0,81.5,1.65,10.5,481.5,72.32,59.26
2016,11,25,10,30,871.0,83.0,1.7,11.0,506.0,78.68,64.68
2016,11,25,10,45,878.5,84.0,1.75,11.5,523.5,133.6,76.8
2016,11,25,11,0,886.0,85.0,1.8,12.0,541.0,188.64,113.57
2016,11,25,11,15,714.0,128.5,1.8,12.0,500.0,237.16,161.23
2016,11,25,11,30,542.0,172.0,1.8,12.0,459.0,267.78,196.2
2016,11,25,11,45,506.0,183.5,1.8,12.5,452.5,300.46,227.03
2016,11,25,12,0,470.0,195.0,1.8,13.0,446.0,329.08,253.96
2016,11,25,12,15,496.5,185.0,1.8,13.0,448.0,361.6,282.74
2016,11,25,12,30,523.0,175.0,1.8,13.0,450.0,394.78,311.92
2016,11,25,12,45,698.5,129.5,1.8,13.0,487.0,475.35,377.15
2016,11,25,13,0,874.0,84.0,1.8,13.0,524.0,557.87,443.75
2016,11,25,13,15,685.5,120.5,1.75,13.0,457.0,525.93,421.67
2016,11,25,13,30,497.0,157.0,1.7,13.0,390.0,470.56,380.59
2016,11,25,13,45,510.0,144.0,1.65,13.0,371.0,487.72,396.43
2016,11,25,14,0,523.0,131.0,1.6,13.0,352.0,503.13,410.25
2016,11,25,14,15,514.5,120.5,1.35,12.5,323.5,504.62,412.7
2016,11,25,14,30,506.0,110.0,1.1,12.0,295.0,503.34,412.68
2016,11,25,14,45,472.5,105.0,0.9,11.5,263.0,487.79,401.04
2016,11,25,15,0,439.0,100.0,0.7,11.0,231.0,469.42,386.69
2016,11,25,15,15,410.0,87.5,0.7,10.5,196.0,442.72,366.8
2016,11,25,15,30,381.0,75.0,0.7,10.0,161.0,413.56,343.83
2016,11,25,15,45,336.0,62.0,0.7,10.0,125.5,369.61,306.69
2016,11,25,16,0,291.0,49.0,0.7,10.0,90.0,324.36,266.38
2016,11,25,16,15,145.5,37.5,0.75,9.5,58.0,189.42,148.44
2016,11,25,16,30,0.0,26.0,0.8,9.0,26.0,32.96,1.82
2016,11,25,16,45,0.0,13.0,0.85,8.5,13.0,10.23,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.5,7.0,4.0,3.02,0.0
2016,11,26,7,30,0.0,8.0,2.5,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,14.0,2.5,7.0,14.0,10.63,3.86
2016,11,26,8,0,0.0,20.0,2.5,7.0,20.0,15.2,8.21
2016,11,26,8,15,0.0,26.5,2.5,7.0,26.5,20.18,12.89
2016,11,26,8,30,0.0,33.0,2.5,7.0,33.0,25.16,17.54
2016,11,26,8,45,0.0,39.0,2.55,7.5,39.0,29.77,21.76
2016,11,26,9,0,0.0,45.0,2.6,8.0,45.0,34.39,25.91
2016,11,26,9,15,0.0,50.5,2.75,8.0,50.5,38.63,29.74
2016,11,26,9,30,0.0,56.0,2.9,8.0,56.0,42.88,33.54
2016,11,26,9,45,0.0,78.5,3.1,8.0,78.5,60.2,49.16
2016,11,26,10,0,0.0,101.0,3.3,8.0,101.0,76.16,63.43
2016,11,26,10,15,0.0,71.5,3.4,8.0,71.5,54.88,44.16
2016,11,26,10,30,0.0,42.0,3.5,8.0,42.0,32.13,23.54
2016,11,26,10,45,0.0,84.5,3.6,8.0,84.5,64.98,50.66
2016,11,26,11,0,0.0,127.0,3.7,8.0,127.0,95.69,76.88
2016,11,26,11,15,0.0,136.0,3.65,8.0,136.0,102.65,82.72
2016,11,26,11,30,0.0,145.0,3.6,8.0,145.0,109.79,88.73
2016,11,26,11,45,19.0,182.0,3.6,8.0,192.0,143.36,116.55
2016,11,26,12,0,38.0,219.0,3.6,8.0,239.0,182.81,149.38
2016,11,26,12,15,66.5,227.5,3.55,8.0,262.5,206.41,168.98
2016,11,26,12,30,95.0,236.0,3.5,8.0,286.0,233.31,191.7
2016,11,26,12,45,89.5,229.0,3.45,8.0,275.5,233.47,192.54
2016,11,26,13,0,84.0,222.0,3.4,8.0,265.0,232.71,192.59
2016,11,26,13,15,266.5,194.5,3.45,8.0,320.5,339.19,283.01
2016,11,26,13,30,449.0,167.0,3.5,8.0,376.0,449.91,376.05
2016,11,26,13,45,591.0,130.5,3.55,8.0,389.0,530.03,443.69
2016,11,26,14,0,733.0,94.0,3.6,8.0,402.0,608.69,510.02
2016,11,26,14,15,709.0,90.5,3.5,8.0,369.5,611.52,513.68
2016,11,26,14,30,685.0,87.0,3.4,8.0,337.0,610.47,514.36
2016,11,26,14,45,639.5,85.0,3.35,8.0,298.0,591.8,500.56
2016,11,26,15,0,594.0,83.0,3.3,8.0,259.0,568.69,482.61
2016,11,26,15,15,542.0,76.0,3.1,7.5,218.5,531.44,452.83
2016,11,26,15,30,490.0,69.0,2.9,7.0,178.0,490.39,418.57
2016,11,26,15,45,398.5,61.0,2.7,7.0,136.5,414.81,353.06
2016,11,26,16,0,307.0,53.0,2.5,7.0,95.0,342.11,287.44
2016,11,26,16,15,153.5,40.0,2.45,7.0,61.0,201.78,160.52
2016,11,26,16,30,0.0,27.0,2.4,7.0,27.0,35.99,0.89
2016,11,26,16,45,0.0,13.5,2.4,7.0,13.5,10.62,0.0
2016,11,26,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,18.5,3.85,7.0,26.5,13.99,0.0
2016,11,27,7,30,185.0,37.0,3.9,7.0,53.0,27.75,17.17
2016,11,27,7,45,306.0,47.5,4.0,7.5,92.5,35.94,26.32
2016,11,27,8,0,427.0,58.0,4.1,8.0,132.0,47.34,37.14
2016,11,27,8,15,495.0,65.5,4.2,8.0,173.5,53.06,42.71
2016,11,27,8,30,563.0,73.0,4.3,8.0,215.0,58.85,48.16
2016,11,27,8,45,630.5,74.0,4.4,8.5,258.0,59.72,48.92
2016,11,27,9,0,698.0,75.0,4.5,9.0,301.0,60.89,49.85
2016,11,27,9,15,727.5,78.0,4.5,9.0,337.5,63.15,51.82
2016,11,27,9,30,757.0,81.0,4.5,9.0,374.0,65.44,53.8
2016,11,27,9,45,802.0,77.0,4.55,9.5,409.0,68.3,56.15
2016,11,27,10,0,847.0,73.0,4.6,10.0,444.0,66.04,53.91
2016,11,27,10,15,709.5,107.5,4.5,10.0,430.0,81.58,67.69
2016,11,27,10,30,572.0,142.0,4.4,10.0,416.0,99.89,83.85
2016,11,27,10,45,732.5,109.0,4.35,10.5,473.0,130.05,80.62
2016,11,27,11,0,893.0,76.0,4.3,11.0,530.0,182.8,109.68
2016,11,27,11,15,652.5,140.5,4.2,11.0,475.5,230.45,159.76
2016,11,27,11,30,412.0,205.0,4.1,11.0,421.0,256.36,193.54
2016,11,27,11,45,658.0,141.5,4.0,11.5,488.5,314.1,235.88
2016,11,27,12,0,904.0,78.0,3.9,12.0,556.0,387.26,294.01
2016,11,27,12,15,902.0,77.5,3.8,12.0,550.0,432.31,336.45
2016,11,27,12,30,900.0,77.0,3.7,12.0,544.0,475.14,376.26
2016,11,27,12,45,890.5,77.5,3.65,12.0,530.5,512.96,411.26
2016,11,27,13,0,881.0,78.0,3.6,12.0,517.0,550.55,445.09
2016,11,27,13,15,681.0,118.5,3.5,12.0,449.5,517.48,421.99
2016,11,27,13,30,481.0,159.0,3.4,12.0,382.0,459.99,377.92
2016,11,27,13,45,421.5,159.5,3.35,12.0,346.5,444.62,367.38
2016,11,27,14,0,362.0,160.0,3.3,12.0,311.0,410.04,340.88
2016,11,27,14,15,380.0,143.0,3.15,11.5,291.0,434.29,362.62
2016,11,27,14,30,398.0,126.0,3.0,11.0,271.0,442.74,371.58
2016,11,27,14,45,372.0,117.0,2.85,11.0,240.5,426.79,359.23
2016,11,27,15,0,346.0,108.0,2.7,11.0,210.0,408.33,344.47
2016,11,27,15,15,480.5,80.5,2.3,10.5,199.5,484.29,408.23
2016,11,27,15,30,615.0,53.0,1.9,10.0,189.0,565.79,470.81
2016,11,27,15,45,538.0,46.5,1.55,9.5,146.5,505.16,418.3
2016,11,27,16,0,461.0,40.0,1.2,9.0,104.0,442.01,362.07
2016,11,27,16,15,332.5,30.0,1.15,8.0,67.0,335.34,263.86
2016,11,27,16,30,204.0,20.0,1.1,7.0,30.0,206.98,22.87
2016,11,27,16,45,102.0,10.0,1.05,6.5,15.0,82.68,0.0
2016,11,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,130.5,16.0,1.4,8.0,27.0,12.59,0.0
2016,11,28,7,30,261.0,32.0,1.6,8.0,54.0,26.47,15.73
2016,11,28,7,45,351.0,43.0,1.8,8.5,92.0,35.34,25.65
2016,11,28,8,0,441.0,54.0,2.0,9.0,130.0,44.2,34.16
2016,11,28,8,15,508.0,61.5,2.2,9.0,171.5,50.02,39.8
2016,11,28,8,30,575.0,69.0,2.4,9.0,213.0,55.9,45.31
2016,11,28,8,45,414.5,100.5,2.6,9.0,213.5,72.92,60.77
2016,11,28,9,0,254.0,132.0,2.8,9.0,214.0,91.26,77.24
2016,11,28,9,15,278.5,141.5,2.9,9.0,241.0,97.51,82.73
2016,11,28,9,30,303.0,151.0,3.0,9.0,268.0,103.64,88.06
2016,11,28,9,45,180.5,167.0,3.2,9.5,238.5,113.62,96.61
2016,11,28,10,0,58.0,183.0,3.4,10.0,209.0,123.76,105.22
2016,11,28,10,15,56.0,192.0,3.5,10.0,218.0,129.38,109.99
2016,11,28,10,30,54.0,201.0,3.6,10.0,227.0,134.83,114.61
2016,11,28,10,45,34.5,193.0,3.75,10.0,209.5,136.25,109.44
2016,11,28,11,0,15.0,185.0,3.9,10.0,192.0,136.95,110.41
2016,11,28,11,15,7.5,164.5,4.0,10.0,168.0,124.03,99.81
2016,11,28,11,30,0.0,144.0,4.1,10.0,144.0,108.98,87.43
2016,11,28,11,45,191.0,178.0,4.2,10.5,279.0,196.37,154.55
2016,11,28,12,0,382.0,212.0,4.3,11.0,414.0,302.77,238.74
2016,11,28,12,15,194.5,193.5,4.35,11.0,296.5,234.32,188.45
2016,11,28,12,30,7.0,175.0,4.4,11.0,179.0,139.16,112.33
2016,11,28,12,45,3.5,150.5,4.45,11.0,152.5,119.21,95.84
2016,11,28,13,0,0.0,126.0,4.5,11.0,126.0,98.34,78.33
2016,11,28,13,15,0.0,79.5,4.55,11.0,79.5,61.09,46.78
2016,11,28,13,30,0.0,33.0,4.6,11.0,33.0,25.21,16.09
2016,11,28,13,45,0.0,60.0,4.65,11.0,60.0,45.98,34.01
2016,11,28,14,0,0.0,87.0,4.7,11.0,87.0,67.57,52.61
2016,11,28,14,15,0.0,80.5,4.65,10.5,80.5,62.41,48.36
2016,11,28,14,30,0.0,74.0,4.6,10.0,74.0,57.22,44.07
2016,11,28,14,45,0.0,66.0,4.6,10.0,66.0,50.69,38.48
2016,11,28,15,0,0.0,58.0,4.6,10.0,58.0,44.43,33.09
2016,11,28,15,15,259.0,62.5,4.3,9.5,119.0,294.18,254.13
2016,11,28,15,30,518.0,67.0,4.0,9.0,180.0,507.05,432.48
2016,11,28,15,45,455.0,56.5,3.7,9.0,140.0,451.85,382.61
2016,11,28,16,0,392.0,46.0,3.4,9.0,100.0,394.16,329.52
2016,11,28,16,15,196.0,37.0,3.05,8.0,64.0,242.8,192.09
2016,11,28,16,30,0.0,28.0,2.7,7.0,28.0,39.5,0.0
2016,11,28,16,45,0.0,14.0,2.35,6.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.0,12.0,0.9,2.5,30.5,9.44,0.0
2016,11,29,7,30,460.0,24.0,1.0,3.0,61.0,22.15,12.23
2016,11,29,7,45,559.0,30.0,1.1,4.0,103.5,27.9,19.45
2016,11,29,8,0,658.0,36.0,1.2,5.0,146.0,33.83,25.3
2016,11,29,8,15,713.0,40.0,1.4,5.5,190.0,37.85,29.23
2016,11,29,8,30,768.0,44.0,1.6,6.0,234.0,41.94,33.07
2016,11,29,8,45,804.5,46.0,1.8,6.5,275.5,48.25,38.83
2016,11,29,9,0,841.0,48.0,2.0,7.0,317.0,51.24,41.47
2016,11,29,9,15,864.0,50.0,2.1,7.5,353.5,53.97,43.81
2016,11,29,9,30,887.0,52.0,2.2,8.0,390.0,56.6,46.03
2016,11,29,9,45,903.0,53.5,2.3,8.5,421.5,58.68,47.72
2016,11,29,10,0,919.0,55.0,2.4,9.0,453.0,60.67,49.32
2016,11,29,10,15,929.0,56.0,2.4,9.5,477.5,62.1,50.42
2016,11,29,10,30,939.0,57.0,2.4,10.0,502.0,63.45,51.45
2016,11,29,10,45,945.0,57.5,2.45,10.5,519.5,115.72,63.05
2016,11,29,11,0,951.0,58.0,2.5,11.0,537.0,171.94,98.27
2016,11,29,11,15,954.0,58.5,2.5,11.0,546.5,227.2,143.32
2016,11,29,11,30,957.0,59.0,2.5,11.0,556.0,281.5,192.34
2016,11,29,11,45,956.5,59.5,2.5,11.5,558.0,333.61,240.92
2016,11,29,12,0,956.0,60.0,2.5,12.0,560.0,383.98,287.97
2016,11,29,12,15,953.5,59.5,2.45,12.0,554.5,430.7,331.81
2016,11,29,12,30,951.0,59.0,2.4,12.0,549.0,475.06,372.74
2016,11,29,12,45,939.0,61.5,2.4,12.0,535.0,515.42,409.66
2016,11,29,13,0,927.0,64.0,2.4,12.0,521.0,552.54,443.03
2016,11,29,13,15,917.5,63.0,2.35,12.0,500.5,583.99,471.07
2016,11,29,13,30,908.0,62.0,2.3,12.0,480.0,612.06,495.83
2016,11,29,13,45,892.5,61.0,2.25,12.0,452.0,633.0,514.58
2016,11,29,14,0,877.0,60.0,2.2,12.0,424.0,650.17,530.04
2016,11,29,14,15,857.5,58.5,2.15,11.5,390.5,660.34,540.79
2016,11,29,14,30,838.0,57.0,2.1,11.0,357.0,666.74,547.5
2016,11,29,14,45,807.5,54.5,2.1,11.0,318.5,666.9,548.31
2016,11,29,15,0,777.0,52.0,2.1,11.0,280.0,656.67,540.82
2016,11,29,15,15,734.5,48.5,1.8,10.0,238.0,632.48,521.98
2016,11,29,15,30,692.0,45.0,1.5,9.0,196.0,604.49,498.74
2016,11,29,15,45,622.5,39.5,1.25,8.5,152.5,550.4,452.67
2016,11,29,16,0,553.0,34.0,1.0,8.0,109.0,493.17,401.14
2016,11,29,16,15,427.0,26.0,1.05,7.5,70.5,389.43,303.2
2016,11,29,16,30,301.0,18.0,1.1,7.0,32.0,266.93,8.31
2016,11,29,16,45,150.5,9.0,1.15,6.5,16.0,117.02,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,15,181.5,12.5,0.5,4.5,26.5,9.83,0.0
2016,11,30,7,30,363.0,25.0,0.5,5.0,53.0,20.9,10.72
2016,11,30,7,45,464.5,32.5,0.55,5.5,93.0,27.27,18.73
