Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,8,0,566.0,40.0,0.6,6.0,133.0,36.66,27.77
2016,11,30,8,15,625.5,45.0,0.6,6.5,175.5,41.3,32.27
2016,11,30,8,30,685.0,50.0,0.6,7.0,218.0,46.0,36.68
2016,11,30,8,45,723.0,53.5,0.6,7.5,258.0,49.27,39.66
2016,11,30,9,0,761.0,57.0,0.6,8.0,298.0,52.57,42.57
2016,11,30,9,15,432.5,109.0,0.7,8.5,249.5,78.2,65.56
2016,11,30,9,30,104.0,161.0,0.8,9.0,201.0,108.06,91.88
2016,11,30,9,45,97.5,174.0,0.95,9.5,213.5,118.34,100.54
2016,11,30,10,0,91.0,187.0,1.1,10.0,226.0,126.17,107.06
2016,11,30,10,15,206.5,190.5,1.2,10.5,286.0,127.73,108.04
2016,11,30,10,30,322.0,194.0,1.3,11.0,346.0,128.39,108.27
2016,11,30,10,45,608.5,132.0,1.45,11.5,432.0,131.49,87.06
2016,11,30,11,0,895.0,70.0,1.6,12.0,518.0,171.46,99.94
2016,11,30,11,15,900.0,70.5,1.65,12.0,528.5,224.4,142.36
2016,11,30,11,30,905.0,71.0,1.7,12.0,539.0,276.67,188.81
2016,11,30,11,45,906.0,71.0,1.8,12.0,541.5,326.49,235.18
2016,11,30,12,0,907.0,71.0,1.9,12.0,544.0,374.78,280.52
2016,11,30,12,15,905.0,71.0,1.95,12.0,539.0,420.2,322.98
2016,11,30,12,30,903.0,71.0,2.0,12.0,534.0,463.46,362.86
2016,11,30,12,45,892.5,72.0,2.05,12.0,520.0,501.35,397.69
2016,11,30,13,0,882.0,73.0,2.1,12.0,506.0,536.16,429.25
2016,11,30,13,15,872.0,72.0,2.15,12.0,486.0,566.02,456.3
2016,11,30,13,30,862.0,71.0,2.2,12.0,466.0,596.76,483.34
2016,11,30,13,45,840.0,71.0,2.25,12.0,437.5,614.4,499.9
2016,11,30,14,0,818.0,71.0,2.3,12.0,409.0,627.96,513.01
2016,11,30,14,15,796.0,69.0,2.25,11.5,376.0,635.24,521.5
2016,11,30,14,30,774.0,67.0,2.2,11.0,343.0,638.54,526.63
2016,11,30,14,45,736.5,65.0,2.15,11.0,304.5,626.92,518.2
2016,11,30,15,0,699.0,63.0,2.1,11.0,266.0,610.97,506.0
2016,11,30,15,15,651.5,58.0,1.85,10.5,225.5,586.62,486.36
2016,11,30,15,30,604.0,53.0,1.6,10.0,185.0,553.57,458.64
2016,11,30,15,45,511.5,48.0,1.4,9.5,142.0,483.66,400.47
2016,11,30,16,0,419.0,43.0,1.2,9.0,99.0,410.38,336.92
2016,11,30,16,15,209.5,35.5,1.2,8.5,63.5,249.71,194.6
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,40.07,0.0
2016,11,30,16,45,0.0,14.0,1.25,7.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,184.5,12.0,1.85,3.5,26.0,9.44,0.0
2016,12,1,7,30,369.0,24.0,2.0,4.0,52.0,20.09,9.63
2016,12,1,7,45,481.0,31.5,2.2,5.0,93.0,28.86,20.05
2016,12,1,8,0,593.0,39.0,2.4,6.0,134.0,35.99,27.04
2016,12,1,8,15,653.5,43.5,2.45,6.5,177.5,40.27,31.24
2016,12,1,8,30,714.0,48.0,2.5,7.0,221.0,44.64,35.36
2016,12,1,8,45,757.0,51.0,2.55,7.5,262.5,47.66,38.12
2016,12,1,9,0,800.0,54.0,2.6,8.0,304.0,50.73,40.83
2016,12,1,9,15,826.0,56.0,2.7,8.5,341.0,52.81,42.59
2016,12,1,9,30,852.0,58.0,2.8,9.0,378.0,60.19,49.1
2016,12,1,9,45,870.0,60.0,2.95,9.5,410.0,62.59,51.07
2016,12,1,10,0,888.0,62.0,3.1,10.0,442.0,64.9,52.94
2016,12,1,10,15,900.0,63.0,3.15,10.0,467.0,66.33,54.12
2016,12,1,10,30,912.0,64.0,3.2,10.0,492.0,67.67,55.23
2016,12,1,10,45,920.0,65.0,3.25,10.5,510.0,114.55,64.69
2016,12,1,11,0,928.0,66.0,3.3,11.0,528.0,170.19,98.42
2016,12,1,11,15,932.5,66.5,3.35,11.0,538.5,224.68,142.26
2016,12,1,11,30,937.0,67.0,3.4,11.0,549.0,278.41,190.56
2016,12,1,11,45,937.5,67.5,3.5,11.5,552.0,330.02,238.8
2016,12,1,12,0,938.0,68.0,3.6,12.0,555.0,380.04,285.86
2016,12,1,12,15,936.5,67.5,3.6,12.0,550.0,426.6,329.99
2016,12,1,12,30,935.0,67.0,3.6,12.0,545.0,470.93,371.46
2016,12,1,12,45,929.5,66.5,3.6,12.0,532.0,511.0,408.64
2016,12,1,13,0,924.0,66.0,3.6,12.0,519.0,548.22,442.67
2016,12,1,13,15,915.5,65.0,3.55,11.5,498.5,580.3,472.64
2016,12,1,13,30,907.0,64.0,3.5,11.0,478.0,609.09,499.48
2016,12,1,13,45,894.0,62.5,3.45,11.0,451.0,631.21,519.71
2016,12,1,14,0,881.0,61.0,3.4,11.0,424.0,649.68,536.68
2016,12,1,14,15,861.5,59.0,3.3,11.0,390.5,659.59,546.43
2016,12,1,14,30,842.0,57.0,3.2,11.0,357.0,665.66,552.17
2016,12,1,14,45,812.5,54.5,3.15,11.0,318.5,666.78,553.5
2016,12,1,15,0,783.0,52.0,3.1,11.0,280.0,657.6,546.46
2016,12,1,15,15,740.0,48.5,2.65,10.0,237.5,633.41,527.22
2016,12,1,15,30,697.0,45.0,2.2,9.0,195.0,605.36,503.44
2016,12,1,15,45,627.5,39.5,1.8,8.5,152.0,551.66,456.72
2016,12,1,16,0,558.0,34.0,1.4,8.0,109.0,494.74,404.35
2016,12,1,16,15,431.0,25.5,1.4,7.0,70.0,390.5,304.55
2016,12,1,16,30,304.0,17.0,1.4,6.0,31.0,267.59,0.0
2016,12,1,16,45,152.0,8.5,1.4,5.5,15.5,117.31,0.0
2016,12,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,222.0,11.0,1.7,0.5,27.0,8.65,0.0
2016,12,2,7,30,444.0,22.0,1.9,1.0,54.0,20.3,9.38
2016,12,2,7,45,546.5,28.0,2.15,2.0,96.0,26.06,17.74
2016,12,2,8,0,649.0,34.0,2.4,3.0,138.0,32.01,23.72
2016,12,2,8,15,705.5,38.5,2.4,3.5,181.5,36.48,28.12
2016,12,2,8,30,762.0,43.0,2.4,4.0,225.0,41.0,32.43
2016,12,2,8,45,798.0,45.5,2.45,5.0,266.0,47.53,38.39
2016,12,2,9,0,834.0,48.0,2.5,6.0,307.0,50.89,41.32
2016,12,2,9,15,857.5,50.5,2.7,6.5,344.0,54.0,44.02
2016,12,2,9,30,881.0,53.0,2.9,7.0,381.0,57.01,46.6
2016,12,2,9,45,894.0,55.5,3.1,8.0,412.0,59.75,48.81
2016,12,2,10,0,907.0,58.0,3.3,9.0,443.0,62.38,50.89
2016,12,2,10,15,917.5,59.0,3.3,9.0,468.0,63.81,52.08
2016,12,2,10,30,928.0,60.0,3.3,9.0,493.0,65.16,53.21
2016,12,2,10,45,934.0,61.5,3.35,9.5,511.0,110.55,62.1
2016,12,2,11,0,940.0,63.0,3.4,10.0,529.0,166.95,95.85
2016,12,2,11,15,944.0,63.5,3.4,10.0,539.0,221.88,139.9
2016,12,2,11,30,948.0,64.0,3.4,10.0,549.0,275.98,188.6
2016,12,2,11,45,948.5,64.0,3.45,10.5,552.0,327.63,237.05
2016,12,2,12,0,949.0,64.0,3.5,11.0,555.0,377.64,284.32
2016,12,2,12,15,946.5,64.0,3.5,11.0,549.5,424.68,329.1
2016,12,2,12,30,944.0,64.0,3.5,11.0,544.0,469.43,371.14
2016,12,2,12,45,938.5,63.5,3.55,11.0,531.0,509.82,408.86
2016,12,2,13,0,933.0,63.0,3.6,11.0,518.0,547.35,443.43
2016,12,2,13,15,923.5,62.0,3.6,11.0,497.5,579.17,472.65
2016,12,2,13,30,914.0,61.0,3.6,11.0,477.0,607.6,498.57
2016,12,2,13,45,899.0,60.0,3.65,11.0,449.5,629.25,518.8
2016,12,2,14,0,884.0,59.0,3.7,11.0,422.0,647.16,535.72
2016,12,2,14,15,864.0,57.5,3.6,11.0,388.5,657.44,545.84
2016,12,2,14,30,844.0,56.0,3.5,11.0,355.0,663.91,551.98
2016,12,2,14,45,812.5,53.5,3.4,11.0,316.5,663.74,552.14
2016,12,2,15,0,781.0,51.0,3.3,11.0,278.0,653.25,543.86
2016,12,2,15,15,737.5,47.5,2.8,10.0,236.0,628.82,524.31
2016,12,2,15,30,694.0,44.0,2.3,9.0,194.0,600.6,500.19
2016,12,2,15,45,620.5,39.0,1.85,8.5,150.5,544.73,451.51
2016,12,2,16,0,547.0,34.0,1.4,8.0,107.0,485.51,397.13
2016,12,2,16,15,418.0,25.5,1.35,7.0,68.5,380.07,296.11
2016,12,2,16,30,289.0,17.0,1.3,6.0,30.0,255.86,0.0
2016,12,2,16,45,144.5,8.5,1.3,5.5,15.0,111.67,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,15,191.5,11.0,0.85,4.5,24.5,8.65,0.0
2016,12,3,7,30,383.0,22.0,0.9,5.0,49.0,20.13,8.41
2016,12,3,7,45,488.5,29.0,1.0,5.5,89.0,26.67,17.97
2016,12,3,8,0,594.0,36.0,1.1,6.0,129.0,33.38,24.66
2016,12,3,8,15,654.0,40.5,1.2,6.5,171.0,37.72,28.92
2016,12,3,8,30,714.0,45.0,1.3,7.0,213.0,42.15,33.1
2016,12,3,8,45,752.5,48.0,1.4,8.0,254.0,45.17,35.8
2016,12,3,9,0,791.0,51.0,1.5,9.0,295.0,48.22,38.42
2016,12,3,9,15,816.0,53.5,1.65,9.5,331.0,55.49,44.88
2016,12,3,9,30,841.0,56.0,1.8,10.0,367.0,58.46,47.37
2016,12,3,9,45,855.5,58.5,1.95,11.0,398.0,61.16,49.51
2016,12,3,10,0,870.0,61.0,2.1,12.0,429.0,63.76,51.53
2016,12,3,10,15,882.0,62.5,2.2,12.0,453.5,65.53,53.0
2016,12,3,10,30,894.0,64.0,2.3,12.0,478.0,67.21,54.41
2016,12,3,10,45,903.5,64.5,2.45,12.5,496.5,108.39,61.36
2016,12,3,11,0,913.0,65.0,2.6,13.0,515.0,162.82,92.69
2016,12,3,11,15,917.0,65.5,2.7,13.5,525.5,216.32,134.46
2016,12,3,11,30,921.0,66.0,2.8,14.0,536.0,269.03,180.74
2016,12,3,11,45,922.5,65.5,2.95,14.5,538.5,319.2,227.02
2016,12,3,12,0,924.0,65.0,3.1,15.0,541.0,367.85,272.34
2016,12,3,12,15,922.0,65.0,3.2,15.0,536.0,413.93,315.64
2016,12,3,12,30,920.0,65.0,3.3,15.0,531.0,457.83,356.41
2016,12,3,12,45,914.0,65.0,3.4,15.0,518.5,497.53,393.06
2016,12,3,13,0,908.0,65.0,3.5,15.0,506.0,534.41,426.68
2016,12,3,13,15,899.5,64.0,3.45,15.0,486.5,565.97,455.11
2016,12,3,13,30,891.0,63.0,3.4,15.0,467.0,594.29,480.37
2016,12,3,13,45,879.0,61.0,3.4,15.0,440.5,616.05,500.24
2016,12,3,14,0,867.0,59.0,3.4,15.0,414.0,634.24,516.96
2016,12,3,14,15,848.0,57.5,3.2,14.5,381.5,644.86,527.75
2016,12,3,14,30,829.0,56.0,3.0,14.0,349.0,651.77,534.82
2016,12,3,14,45,803.0,53.0,2.85,13.5,311.5,654.68,538.03
2016,12,3,15,0,777.0,50.0,2.7,13.0,274.0,647.5,533.07
2016,12,3,15,15,735.0,46.5,2.3,12.0,233.0,624.29,514.74
2016,12,3,15,30,693.0,43.0,1.9,11.0,192.0,597.35,492.03
2016,12,3,15,45,624.5,38.0,1.55,10.5,149.5,545.47,447.23
2016,12,3,16,0,556.0,33.0,1.2,10.0,107.0,490.43,396.88
2016,12,3,16,15,430.0,25.0,1.15,9.5,68.5,388.0,298.25
2016,12,3,16,30,304.0,17.0,1.1,9.0,30.0,266.24,0.0
2016,12,3,16,45,152.0,8.5,1.1,8.5,15.0,116.93,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,162.5,11.5,0.35,5.5,22.0,9.05,0.0
2016,12,4,7,30,325.0,23.0,0.4,6.0,44.0,19.18,6.98
2016,12,4,7,45,435.0,31.0,0.5,6.5,83.0,25.95,17.21
2016,12,4,8,0,545.0,39.0,0.6,7.0,122.0,35.7,26.65
2016,12,4,8,15,609.0,44.0,0.6,7.5,164.0,40.34,31.19
2016,12,4,8,30,673.0,49.0,0.6,8.0,206.0,45.06,35.63
2016,12,4,8,45,715.5,52.5,0.6,8.5,246.5,48.37,38.67
2016,12,4,9,0,758.0,56.0,0.6,9.0,287.0,51.73,41.64
2016,12,4,9,15,785.0,59.0,0.7,9.5,323.5,54.5,44.01
2016,12,4,9,30,812.0,62.0,0.8,10.0,360.0,57.26,46.33
2016,12,4,9,45,798.0,72.0,0.95,11.0,386.0,64.58,52.59
2016,12,4,10,0,784.0,82.0,1.1,12.0,412.0,71.68,58.57
2016,12,4,10,15,798.5,84.0,1.25,12.5,436.5,73.19,59.68
2016,12,4,10,30,813.0,86.0,1.4,13.0,461.0,74.72,60.81
2016,12,4,10,45,823.0,87.0,1.6,13.5,479.0,111.61,66.87
2016,12,4,11,0,833.0,88.0,1.8,14.0,497.0,163.47,96.36
2016,12,4,11,15,639.5,138.5,1.85,14.0,456.5,213.95,144.0
2016,12,4,11,30,446.0,189.0,1.9,14.0,416.0,243.76,178.19
2016,12,4,11,45,646.0,139.0,2.0,14.0,469.5,295.7,216.45
2016,12,4,12,0,846.0,89.0,2.1,14.0,523.0,359.9,267.45
2016,12,4,12,15,702.0,123.0,2.1,14.0,481.0,379.02,291.07
2016,12,4,12,30,558.0,157.0,2.1,14.0,439.0,380.35,298.52
2016,12,4,12,45,527.5,161.0,2.15,14.0,422.5,400.16,317.93
2016,12,4,13,0,497.0,165.0,2.2,14.0,406.0,416.2,333.58
2016,12,4,13,15,539.0,147.0,2.2,14.0,399.0,447.59,360.94
2016,12,4,13,30,581.0,129.0,2.2,14.0,392.0,485.67,393.21
2016,12,4,13,45,489.0,139.0,2.25,14.0,351.5,457.23,372.69
2016,12,4,14,0,397.0,149.0,2.3,14.0,311.0,428.45,351.17
2016,12,4,14,15,371.5,139.5,2.1,13.5,281.5,417.8,344.39
2016,12,4,14,30,346.0,130.0,1.9,13.0,252.0,388.58,322.65
2016,12,4,14,45,304.5,124.0,1.75,12.5,223.0,365.28,304.7
2016,12,4,15,0,263.0,118.0,1.6,12.0,194.0,340.17,284.6
2016,12,4,15,15,234.0,103.0,1.45,11.5,163.0,310.46,260.45
2016,12,4,15,30,205.0,88.0,1.3,11.0,132.0,279.11,234.06
2016,12,4,15,45,165.5,70.5,1.15,10.5,101.0,234.6,195.57
2016,12,4,16,0,126.0,53.0,1.0,10.0,70.0,188.56,154.5
2016,12,4,16,15,63.0,35.0,1.0,9.5,43.5,107.57,81.02
2016,12,4,16,30,0.0,17.0,1.0,9.0,17.0,14.77,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,1.2,6.0,10.5,8.26,0.0
2016,12,5,7,30,0.0,21.0,1.4,6.0,21.0,15.82,4.0
2016,12,5,7,45,19.5,38.0,1.65,6.5,41.0,28.05,18.9
2016,12,5,8,0,39.0,55.0,1.9,7.0,61.0,40.0,30.4
2016,12,5,8,15,49.5,73.0,1.9,7.0,82.5,52.32,42.03
2016,12,5,8,30,60.0,91.0,1.9,7.0,104.0,64.43,53.34
2016,12,5,8,45,68.0,107.5,1.9,7.5,125.5,75.47,63.4
2016,12,5,9,0,76.0,124.0,1.9,8.0,147.0,86.31,73.08
2016,12,5,9,15,81.5,138.5,1.85,8.5,166.0,95.82,81.4
2016,12,5,9,30,87.0,153.0,1.8,9.0,185.0,105.13,89.42
2016,12,5,9,45,45.0,148.0,1.75,9.5,164.5,102.91,87.1
2016,12,5,10,0,3.0,143.0,1.7,10.0,144.0,103.21,87.04
2016,12,5,10,15,39.5,171.0,1.7,10.0,189.5,117.19,99.24
2016,12,5,10,30,76.0,199.0,1.7,10.0,235.0,133.45,113.33
2016,12,5,10,45,205.0,200.5,1.7,10.5,300.5,145.09,112.37
2016,12,5,11,0,334.0,202.0,1.7,11.0,366.0,175.88,128.79
2016,12,5,11,15,388.5,195.5,1.7,11.0,389.5,205.63,149.75
2016,12,5,11,30,443.0,189.0,1.7,11.0,413.0,241.77,178.47
2016,12,5,11,45,672.0,132.0,1.75,11.5,474.5,295.54,217.03
2016,12,5,12,0,901.0,75.0,1.8,12.0,536.0,364.45,270.91
2016,12,5,12,15,591.5,147.0,1.85,12.0,448.5,355.99,276.24
2016,12,5,12,30,282.0,219.0,1.9,12.0,361.0,307.68,245.45
2016,12,5,12,45,575.0,149.0,2.0,12.0,429.5,410.1,327.87
2016,12,5,13,0,868.0,79.0,2.1,12.0,498.0,526.54,421.46
2016,12,5,13,15,858.5,77.5,2.05,12.0,478.5,556.92,448.04
2016,12,5,13,30,849.0,76.0,2.0,12.0,459.0,584.02,471.98
2016,12,5,13,45,601.5,116.0,1.95,12.0,379.5,508.26,414.57
2016,12,5,14,0,354.0,156.0,1.9,12.0,300.0,393.27,324.16
2016,12,5,14,15,292.0,149.5,1.75,11.5,262.0,360.49,299.42
2016,12,5,14,30,230.0,143.0,1.6,11.0,224.0,323.91,270.34
2016,12,5,14,45,214.0,130.0,1.5,11.0,199.0,308.56,258.43
2016,12,5,15,0,198.0,117.0,1.4,11.0,174.0,291.64,244.75
2016,12,5,15,15,183.5,100.5,1.2,10.5,147.0,269.61,226.71
2016,12,5,15,30,169.0,84.0,1.0,10.0,120.0,246.0,206.66
2016,12,5,15,45,145.0,66.5,0.85,9.5,92.5,212.25,177.2
2016,12,5,16,0,121.0,49.0,0.7,9.0,65.0,176.72,145.1
2016,12,5,16,15,60.5,33.5,0.7,8.5,41.5,101.78,76.64
2016,12,5,16,30,0.0,18.0,0.7,8.0,18.0,16.6,0.0
2016,12,5,16,45,0.0,9.0,0.7,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,166.5,10.5,1.35,2.5,21.0,8.26,0.0
2016,12,6,7,30,333.0,21.0,1.6,3.0,42.0,17.54,4.21
2016,12,6,7,45,449.5,29.0,1.9,4.0,81.5,26.53,17.67
2016,12,6,8,0,566.0,37.0,2.2,5.0,121.0,34.1,25.27
2016,12,6,8,15,631.0,42.0,2.3,5.5,163.5,38.81,29.94
2016,12,6,8,30,696.0,47.0,2.4,6.0,206.0,43.61,34.51
2016,12,6,8,45,656.5,58.5,2.5,6.5,230.5,48.57,39.1
2016,12,6,9,0,617.0,70.0,2.6,7.0,255.0,56.41,46.2
2016,12,6,9,15,644.0,74.0,2.65,7.5,288.0,59.31,48.71
2016,12,6,9,30,671.0,78.0,2.7,8.0,321.0,62.22,51.18
2016,12,6,9,45,665.0,87.0,2.8,8.5,345.5,68.09,56.28
2016,12,6,10,0,659.0,96.0,2.9,9.0,370.0,73.81,61.2
2016,12,6,10,15,782.0,80.0,2.95,9.0,424.0,69.98,57.65
2016,12,6,10,30,905.0,64.0,3.0,9.0,478.0,67.28,55.15
2016,12,6,10,45,914.0,64.5,3.05,9.5,496.5,102.08,59.59
2016,12,6,11,0,923.0,65.0,3.1,10.0,515.0,156.94,89.46
2016,12,6,11,15,927.5,65.5,3.1,10.0,525.5,211.03,131.36
2016,12,6,11,30,932.0,66.0,3.1,10.0,536.0,264.38,178.66
2016,12,6,11,45,933.0,66.5,3.15,10.0,539.5,315.85,227.0
2016,12,6,12,0,934.0,67.0,3.2,10.0,543.0,365.81,274.65
2016,12,6,12,15,932.0,66.5,3.2,10.0,538.0,412.06,318.9
2016,12,6,12,30,930.0,66.0,3.2,10.0,533.0,456.08,360.52
2016,12,6,12,45,919.5,67.5,3.25,10.0,520.0,495.8,397.91
2016,12,6,13,0,909.0,69.0,3.3,10.0,507.0,532.43,431.91
2016,12,6,13,15,899.5,68.0,3.3,10.0,487.0,563.83,460.9
2016,12,6,13,30,890.0,67.0,3.3,10.0,467.0,591.94,486.64
2016,12,6,13,45,877.0,65.0,3.35,10.0,440.5,613.48,506.89
2016,12,6,14,0,864.0,63.0,3.4,10.0,414.0,631.42,523.92
2016,12,6,14,15,844.0,61.0,3.35,9.5,381.0,646.84,539.05
2016,12,6,14,30,824.0,59.0,3.3,9.0,348.0,653.14,546.81
2016,12,6,14,45,794.5,56.0,3.3,9.0,310.0,647.72,543.33
2016,12,6,15,0,765.0,53.0,3.3,9.0,272.0,638.28,536.15
2016,12,6,15,15,720.5,49.5,2.85,8.5,231.0,613.5,515.34
2016,12,6,15,30,676.0,46.0,2.4,8.0,190.0,584.82,490.04
2016,12,6,15,45,602.5,40.5,2.0,7.5,147.5,528.86,441.29
2016,12,6,16,0,529.0,35.0,1.6,7.0,105.0,469.45,386.79
2016,12,6,16,15,400.0,26.5,1.5,6.5,67.5,376.17,293.47
2016,12,6,16,30,271.0,18.0,1.4,6.0,30.0,249.57,0.0
2016,12,6,16,45,135.5,9.0,1.3,5.5,15.0,104.95,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.2,2.0,5.0,3.93,0.0
2016,12,7,7,30,0.0,10.0,0.2,2.0,10.0,7.59,0.0
2016,12,7,7,45,0.0,19.5,0.25,2.5,19.5,14.85,7.5
2016,12,7,8,0,0.0,29.0,0.3,3.0,29.0,22.13,14.66
2016,12,7,8,15,0.0,39.5,0.35,3.0,39.5,30.2,22.41
2016,12,7,8,30,0.0,50.0,0.4,3.0,50.0,38.2,30.02
2016,12,7,8,45,0.0,60.5,0.45,3.5,60.5,45.97,37.25
2016,12,7,9,0,0.0,71.0,0.5,4.0,71.0,53.69,44.31
2016,12,7,9,15,0.0,80.0,0.6,4.0,80.0,60.31,50.35
2016,12,7,9,30,0.0,89.0,0.7,4.0,89.0,66.88,56.28
2016,12,7,9,45,53.5,134.0,0.85,4.5,156.0,94.94,81.57
2016,12,7,10,0,107.0,179.0,1.0,5.0,223.0,118.69,102.55
2016,12,7,10,15,68.0,179.0,1.1,5.0,207.5,121.84,105.15
2016,12,7,10,30,29.0,179.0,1.2,5.0,192.0,121.88,105.04
2016,12,7,10,45,287.5,165.5,1.35,5.5,304.5,124.65,95.61
2016,12,7,11,0,546.0,152.0,1.5,6.0,417.0,163.9,112.54
2016,12,7,11,15,304.0,184.5,1.55,6.0,332.5,182.3,136.81
2016,12,7,11,30,62.0,217.0,1.6,6.0,248.0,172.27,139.48
2016,12,7,11,45,99.0,225.0,1.65,6.5,275.0,195.11,157.49
2016,12,7,12,0,136.0,233.0,1.7,7.0,302.0,225.6,182.28
2016,12,7,12,15,194.5,227.0,1.65,7.0,325.0,254.91,206.37
2016,12,7,12,30,253.0,221.0,1.6,7.0,348.0,295.64,240.4
2016,12,7,12,45,138.0,203.0,1.6,7.0,272.5,237.64,195.19
2016,12,7,13,0,23.0,185.0,1.6,7.0,197.0,158.8,130.49
2016,12,7,13,15,139.5,188.5,1.75,7.0,252.0,246.4,205.2
2016,12,7,13,30,256.0,192.0,1.9,7.0,307.0,338.22,282.4
2016,12,7,13,45,154.0,179.5,2.1,7.0,247.5,266.54,223.52
2016,12,7,14,0,52.0,167.0,2.3,7.0,188.0,186.53,155.97
2016,12,7,14,15,103.0,157.5,2.3,7.0,195.0,229.86,194.32
2016,12,7,14,30,154.0,148.0,2.3,7.0,202.0,262.73,223.54
2016,12,7,14,45,150.0,132.0,2.3,7.0,180.0,250.65,213.88
2016,12,7,15,0,146.0,116.0,2.3,7.0,158.0,237.4,203.12
2016,12,7,15,15,138.0,99.0,2.05,6.5,134.0,218.68,187.42
2016,12,7,15,30,130.0,82.0,1.8,6.0,110.0,198.64,170.02
2016,12,7,15,45,114.5,65.0,1.6,6.0,85.5,171.71,145.59
2016,12,7,16,0,99.0,48.0,1.4,6.0,61.0,158.05,131.27
2016,12,7,16,15,49.5,32.5,1.45,5.5,39.0,90.88,68.78
2016,12,7,16,30,0.0,17.0,1.5,5.0,17.0,14.72,0.0
2016,12,7,16,45,0.0,8.5,1.55,5.0,8.5,6.69,0.0
2016,12,7,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,15,123.5,10.5,3.55,9.0,17.5,8.26,0.0
2016,12,8,7,30,247.0,21.0,3.6,9.0,35.0,17.38,1.45
2016,12,8,7,45,365.0,29.5,3.7,9.5,71.0,24.48,15.23
2016,12,8,8,0,483.0,38.0,3.8,10.0,107.0,31.73,22.54
2016,12,8,8,15,550.5,43.5,3.8,10.0,147.0,36.37,27.13
2016,12,8,8,30,618.0,49.0,3.8,10.0,187.0,44.55,34.76
2016,12,8,8,45,661.0,53.0,3.85,10.5,225.5,48.18,38.09
2016,12,8,9,0,704.0,57.0,3.9,11.0,264.0,51.85,41.35
2016,12,8,9,15,352.0,67.0,3.85,11.0,170.5,49.82,39.49
2016,12,8,9,30,0.0,77.0,3.8,11.0,77.0,58.6,47.33
2016,12,8,9,45,1.0,108.5,3.8,11.5,109.0,80.37,66.6
2016,12,8,10,0,2.0,140.0,3.8,12.0,141.0,101.13,84.74
2016,12,8,10,15,8.0,153.0,3.8,12.0,156.5,109.95,92.35
2016,12,8,10,30,14.0,166.0,3.8,12.0,172.0,118.63,99.82
2016,12,8,10,45,30.5,184.0,3.8,12.5,198.0,128.0,102.2
2016,12,8,11,0,47.0,202.0,3.8,13.0,224.0,145.88,115.53
2016,12,8,11,15,23.5,129.0,3.7,13.0,140.0,100.37,78.32
2016,12,8,11,30,0.0,56.0,3.6,13.0,56.0,42.93,30.93
2016,12,8,11,45,0.0,56.5,3.55,13.0,56.5,43.31,31.27
2016,12,8,12,0,0.0,57.0,3.5,13.0,57.0,43.7,31.6
2016,12,8,12,15,15.0,128.0,3.4,13.0,135.5,103.89,82.09
2016,12,8,12,30,30.0,199.0,3.3,13.0,214.0,172.27,138.86
2016,12,8,12,45,15.0,149.5,3.25,13.0,157.0,123.44,98.59
2016,12,8,13,0,0.0,100.0,3.2,13.0,100.0,77.33,60.09
2016,12,8,13,15,0.0,118.5,3.1,13.0,118.5,92.74,73.2
2016,12,8,13,30,0.0,137.0,3.0,13.0,137.0,109.29,87.2
2016,12,8,13,45,0.0,83.5,2.95,13.0,83.5,64.43,49.43
2016,12,8,14,0,0.0,30.0,2.9,13.0,30.0,22.89,14.04
2016,12,8,14,15,0.0,25.0,2.7,13.0,25.0,19.05,10.79
2016,12,8,14,30,0.0,20.0,2.5,13.0,20.0,15.22,7.51
2016,12,8,14,45,0.0,18.0,2.4,13.0,18.0,13.69,6.2
2016,12,8,15,0,0.0,16.0,2.3,13.0,16.0,12.16,4.88
2016,12,8,15,15,0.0,13.5,2.1,12.5,13.5,10.25,3.23
2016,12,8,15,30,0.0,11.0,1.9,12.0,11.0,8.34,1.56
2016,12,8,15,45,0.0,8.5,1.7,12.0,8.5,6.44,0.0
2016,12,8,16,0,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,15,0.0,3.5,1.45,11.5,3.5,2.64,0.0
2016,12,8,16,30,0.0,1.0,1.4,11.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.35,11.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,0.85,10.0,4.5,3.54,0.0
2016,12,9,7,30,0.0,9.0,0.8,10.0,9.0,6.83,0.0
2016,12,9,7,45,0.0,19.0,0.8,10.5,19.0,14.47,6.64
2016,12,9,8,0,0.0,29.0,0.8,11.0,29.0,22.14,14.01
2016,12,9,8,15,0.0,40.0,1.0,11.5,40.0,30.59,21.84
2016,12,9,8,30,0.0,51.0,1.2,12.0,51.0,38.83,29.38
2016,12,9,8,45,0.0,62.0,1.45,12.5,62.0,46.94,36.7
2016,12,9,9,0,0.0,73.0,1.7,13.0,73.0,54.99,43.85
2016,12,9,9,15,0.0,82.5,1.75,13.0,82.5,61.95,50.02
2016,12,9,9,30,0.0,92.0,1.8,13.0,92.0,68.84,56.08
2016,12,9,9,45,270.5,107.0,1.9,13.5,217.5,76.78,62.89
2016,12,9,10,0,541.0,122.0,2.0,14.0,343.0,87.57,72.14
2016,12,9,10,15,404.0,157.0,2.0,14.0,327.5,106.37,88.44
2016,12,9,10,30,267.0,192.0,2.0,14.0,312.0,126.23,105.53
2016,12,9,10,45,206.5,205.0,2.05,14.5,300.0,144.53,111.31
2016,12,9,11,0,146.0,218.0,2.1,15.0,288.0,163.15,124.62
2016,12,9,11,15,73.0,170.0,2.05,15.0,205.0,135.77,104.63
2016,12,9,11,30,0.0,122.0,2.0,15.0,122.0,92.66,72.24
2016,12,9,11,45,68.5,176.5,2.0,15.5,211.0,151.93,118.6
2016,12,9,12,0,137.0,231.0,2.0,16.0,300.0,223.42,174.79
2016,12,9,12,15,198.0,225.0,1.85,16.0,324.0,253.38,198.43
2016,12,9,12,30,259.0,219.0,1.7,16.0,348.0,294.89,231.91
2016,12,9,12,45,186.5,217.0,1.55,16.0,309.0,270.67,214.66
2016,12,9,13,0,114.0,215.0,1.4,16.0,270.0,246.59,196.67
2016,12,9,13,15,114.0,206.0,1.25,15.5,259.0,248.54,199.37
2016,12,9,13,30,114.0,197.0,1.1,15.0,248.0,249.85,201.38
2016,12,9,13,45,57.0,159.5,0.95,15.0,185.0,175.33,141.17
2016,12,9,14,0,0.0,122.0,0.8,15.0,122.0,98.64,77.54
2016,12,9,14,15,0.0,112.5,0.7,15.0,112.5,91.46,71.86
2016,12,9,14,30,0.0,103.0,0.6,15.0,103.0,84.23,65.93
2016,12,9,14,45,0.0,91.5,0.5,15.0,91.5,75.0,58.27
2016,12,9,15,0,0.0,80.0,0.4,15.0,80.0,65.67,50.44
2016,12,9,15,15,311.5,62.0,0.4,14.5,128.0,325.77,271.03
2016,12,9,15,30,623.0,44.0,0.4,14.0,176.0,540.78,435.84
2016,12,9,15,45,555.5,38.5,0.4,14.0,136.5,489.69,391.37
2016,12,9,16,0,488.0,33.0,0.4,14.0,97.0,435.7,345.04
2016,12,9,16,15,367.5,24.5,0.4,13.5,62.5,348.03,262.02
2016,12,9,16,30,247.0,16.0,0.4,13.0,28.0,229.54,0.0
2016,12,9,16,45,123.5,8.0,0.45,13.0,14.0,95.19,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,2.0,11.0,5.0,3.93,0.0
2016,12,10,7,30,0.0,10.0,2.2,11.0,10.0,7.6,0.0
2016,12,10,7,45,0.0,21.0,2.45,11.5,21.0,16.02,7.78
2016,12,10,8,0,0.0,32.0,2.7,12.0,32.0,24.46,15.9
2016,12,10,8,15,0.0,44.5,2.85,12.0,44.5,33.75,24.54
2016,12,10,8,30,0.0,57.0,3.0,12.0,57.0,42.91,32.99
2016,12,10,8,45,0.0,69.5,3.2,12.5,69.5,51.99,41.19
2016,12,10,9,0,0.0,82.0,3.4,13.0,82.0,60.99,49.19
2016,12,10,9,15,0.0,93.0,3.55,13.0,93.0,68.91,56.22
2016,12,10,9,30,0.0,104.0,3.7,13.0,104.0,76.75,63.12
2016,12,10,9,45,0.0,119.0,3.85,13.5,119.0,87.07,72.02
2016,12,10,10,0,0.0,134.0,4.0,14.0,134.0,97.24,80.69
2016,12,10,10,15,5.0,147.0,4.1,14.0,149.5,106.08,88.3
2016,12,10,10,30,10.0,160.0,4.2,14.0,165.0,114.79,95.77
2016,12,10,10,45,9.5,164.5,4.3,14.0,169.0,119.01,94.69
2016,12,10,11,0,9.0,169.0,4.4,14.0,173.0,124.16,98.72
2016,12,10,11,15,43.0,194.5,4.35,14.0,216.0,146.6,115.68
2016,12,10,11,30,77.0,220.0,4.3,14.0,259.0,176.44,138.94
2016,12,10,11,45,75.0,221.0,4.25,14.0,259.0,184.87,146.36
2016,12,10,12,0,73.0,222.0,4.2,14.0,259.0,192.91,153.58
2016,12,10,12,15,36.5,177.0,4.15,14.0,195.5,152.38,121.53
2016,12,10,12,30,0.0,132.0,4.1,14.0,132.0,101.99,80.41
2016,12,10,12,45,0.0,101.0,4.05,14.0,101.0,77.94,60.36
2016,12,10,13,0,0.0,70.0,4.0,14.0,70.0,53.73,40.01
2016,12,10,13,15,0.0,67.5,3.9,14.0,67.5,51.79,38.43
2016,12,10,13,30,0.0,65.0,3.8,14.0,65.0,49.85,36.84
2016,12,10,13,45,0.0,58.0,3.75,14.0,58.0,44.43,32.31
2016,12,10,14,0,0.0,51.0,3.7,14.0,51.0,39.02,27.76
2016,12,10,14,15,0.0,28.0,3.55,13.5,28.0,21.35,12.72
2016,12,10,14,30,0.0,5.0,3.4,13.0,5.0,3.8,0.0
2016,12,10,14,45,0.0,4.5,3.25,13.0,4.5,3.41,0.0
2016,12,10,15,0,0.0,4.0,3.1,13.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.0,2.8,13.0,3.0,2.27,0.0
2016,12,10,15,30,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,12,10,15,45,0.0,1.5,2.25,13.0,1.5,1.13,0.0
2016,12,10,16,0,0.0,1.0,2.0,13.0,1.0,0.76,0.0
2016,12,10,16,15,0.0,0.5,1.9,12.5,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
