Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,16.5,0.85,5.5,16.5,12.98,0.0
2016,12,11,7,30,0.0,33.0,0.9,6.0,33.0,22.58,0.0
2016,12,11,7,45,281.0,33.0,1.0,6.5,71.0,27.2,17.43
2016,12,11,8,0,562.0,33.0,1.1,7.0,109.0,30.57,21.76
2016,12,11,8,15,628.5,38.0,1.2,7.0,151.0,35.36,26.56
2016,12,11,8,30,695.0,43.0,1.3,7.0,193.0,40.24,31.27
2016,12,11,8,45,386.0,79.5,1.45,7.5,166.0,58.78,48.24
2016,12,11,9,0,77.0,116.0,1.6,8.0,139.0,81.29,68.57
2016,12,11,9,15,80.0,131.5,1.65,8.5,157.5,91.38,77.45
2016,12,11,9,30,83.0,147.0,1.7,9.0,176.0,101.24,86.01
2016,12,11,9,45,129.0,161.0,1.75,9.5,211.0,108.54,92.19
2016,12,11,10,0,175.0,175.0,1.8,10.0,246.0,117.53,99.8
2016,12,11,10,15,117.0,182.0,1.8,10.0,230.5,120.9,102.58
2016,12,11,10,30,59.0,189.0,1.8,10.0,215.0,127.46,108.18
2016,12,11,10,45,122.0,202.0,1.85,10.5,259.5,137.79,109.43
2016,12,11,11,0,185.0,215.0,1.9,11.0,304.0,164.14,125.94
2016,12,11,11,15,125.0,215.5,1.9,11.0,276.0,171.38,133.45
2016,12,11,11,30,65.0,216.0,1.9,11.0,248.0,170.98,135.9
2016,12,11,11,45,72.5,219.5,1.95,11.5,255.5,182.86,145.57
2016,12,11,12,0,80.0,223.0,2.0,12.0,263.0,195.51,156.04
2016,12,11,12,15,114.0,224.5,1.9,12.0,281.5,221.72,177.39
2016,12,11,12,30,148.0,226.0,1.8,12.0,300.0,247.63,198.81
2016,12,11,12,45,147.5,221.0,1.75,12.5,293.0,255.54,205.85
2016,12,11,13,0,147.0,216.0,1.7,13.0,286.0,262.85,212.37
2016,12,11,13,15,80.0,189.5,1.75,12.5,227.5,204.52,166.11
2016,12,11,13,30,13.0,163.0,1.8,12.0,169.0,139.48,112.66
2016,12,11,13,45,16.5,157.5,1.85,12.0,164.5,139.22,112.9
2016,12,11,14,0,20.0,152.0,1.9,12.0,160.0,139.34,113.35
2016,12,11,14,15,17.5,141.0,1.9,11.5,147.5,130.52,106.35
2016,12,11,14,30,15.0,130.0,1.9,11.0,135.0,121.52,99.13
2016,12,11,14,45,11.5,116.5,1.9,11.0,120.5,109.04,88.62
2016,12,11,15,0,8.0,103.0,1.9,11.0,106.0,96.32,77.76
2016,12,11,15,15,4.0,88.5,1.65,10.5,90.0,81.86,65.34
2016,12,11,15,30,0.0,74.0,1.4,10.0,74.0,67.15,52.49
2016,12,11,15,45,0.0,57.5,1.15,9.5,57.5,52.32,39.46
2016,12,11,16,0,0.0,41.0,0.9,9.0,41.0,36.57,25.5
2016,12,11,16,15,0.0,26.5,0.9,8.5,26.5,22.4,12.38
2016,12,11,16,30,0.0,12.0,0.9,8.0,12.0,9.14,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.55,5.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,0.6,5.0,15.0,11.45,0.0
2016,12,12,7,45,12.5,31.0,0.7,5.5,32.5,23.13,13.94
2016,12,12,8,0,25.0,47.0,0.8,6.0,50.0,34.48,25.35
2016,12,12,8,15,34.0,64.0,0.8,6.5,70.0,46.27,36.5
2016,12,12,8,30,43.0,81.0,0.8,7.0,90.0,57.86,47.3
2016,12,12,8,45,48.0,97.0,0.85,7.5,109.5,68.65,57.18
2016,12,12,9,0,53.0,113.0,0.9,8.0,129.0,79.25,66.69
2016,12,12,9,15,56.5,128.0,0.85,8.5,146.5,89.06,75.32
2016,12,12,9,30,60.0,143.0,0.8,9.0,164.0,98.67,83.63
2016,12,12,9,45,172.5,153.5,0.8,9.5,221.5,105.19,89.09
2016,12,12,10,0,285.0,164.0,0.8,10.0,279.0,110.88,93.77
2016,12,12,10,15,320.0,169.5,0.75,10.0,306.5,114.7,96.94
2016,12,12,10,30,355.0,175.0,0.7,10.0,334.0,118.5,100.09
2016,12,12,10,45,438.5,165.5,0.7,10.5,369.5,123.75,92.26
2016,12,12,11,0,522.0,156.0,0.7,11.0,405.0,156.86,106.49
2016,12,12,11,15,542.5,154.0,0.6,11.0,418.0,193.51,132.34
2016,12,12,11,30,563.0,152.0,0.5,11.0,431.0,231.51,163.23
2016,12,12,11,45,533.5,162.5,0.4,11.5,428.5,267.1,195.35
2016,12,12,12,0,504.0,173.0,0.3,12.0,426.0,299.3,224.51
2016,12,12,12,15,429.0,187.5,0.3,12.0,402.0,315.02,241.87
2016,12,12,12,30,354.0,202.0,0.3,12.0,378.0,316.79,247.26
2016,12,12,12,45,290.5,206.5,0.3,12.0,348.5,314.23,248.13
2016,12,12,13,0,227.0,211.0,0.3,12.0,319.0,296.88,236.59
2016,12,12,13,15,265.0,197.5,0.3,12.0,319.0,329.07,263.46
2016,12,12,13,30,303.0,184.0,0.3,12.0,319.0,353.4,283.89
2016,12,12,13,45,265.5,177.0,0.35,12.0,290.5,340.48,275.08
2016,12,12,14,0,228.0,170.0,0.4,12.0,262.0,324.28,263.59
2016,12,12,14,15,222.5,157.5,0.4,11.5,241.5,319.85,261.78
2016,12,12,14,30,217.0,145.0,0.4,11.0,221.0,313.96,258.54
2016,12,12,14,45,212.0,129.5,0.45,11.0,197.0,303.35,251.13
2016,12,12,15,0,207.0,114.0,0.5,11.0,173.0,291.16,242.14
2016,12,12,15,15,193.5,98.0,0.5,10.5,146.5,270.69,226.02
2016,12,12,15,30,180.0,82.0,0.5,10.0,120.0,248.6,207.87
2016,12,12,15,45,159.0,65.0,0.5,10.0,93.0,217.88,181.18
2016,12,12,16,0,138.0,48.0,0.5,10.0,66.0,185.32,151.79
2016,12,12,16,15,69.0,33.5,0.5,9.5,42.5,106.23,80.55
2016,12,12,16,30,0.0,19.0,0.5,9.0,19.0,17.9,0.0
2016,12,12,16,45,0.0,9.5,0.55,9.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,0.95,7.5,7.5,5.9,0.0
2016,12,13,7,30,0.0,15.0,1.0,8.0,15.0,11.43,0.0
2016,12,13,7,45,34.0,31.0,1.1,8.5,36.0,23.13,13.55
2016,12,13,8,0,68.0,47.0,1.2,9.0,57.0,34.55,25.01
2016,12,13,8,15,83.5,65.0,1.3,9.5,80.5,46.91,36.57
2016,12,13,8,30,99.0,83.0,1.4,10.0,104.0,59.0,47.72
2016,12,13,8,45,108.5,99.5,1.5,10.5,127.0,69.91,57.63
2016,12,13,9,0,118.0,116.0,1.6,11.0,150.0,80.58,67.13
2016,12,13,9,15,124.5,131.5,1.55,11.0,171.0,90.42,75.86
2016,12,13,9,30,131.0,147.0,1.5,11.0,192.0,100.0,84.26
2016,12,13,9,45,275.5,144.5,1.5,11.5,251.5,99.39,83.4
2016,12,13,10,0,420.0,142.0,1.5,12.0,311.0,98.07,81.95
2016,12,13,10,15,422.0,152.5,1.5,12.0,331.0,104.1,87.11
2016,12,13,10,30,424.0,163.0,1.5,12.0,351.0,110.05,92.17
2016,12,13,10,45,361.0,182.0,1.5,12.5,347.0,131.91,100.36
2016,12,13,11,0,298.0,201.0,1.5,13.0,343.0,163.71,120.42
2016,12,13,11,15,298.5,206.0,1.5,13.0,351.0,189.94,139.84
2016,12,13,11,30,299.0,211.0,1.5,13.0,359.0,216.01,161.54
2016,12,13,11,45,277.5,216.0,1.55,13.5,354.5,236.3,180.14
2016,12,13,12,0,256.0,221.0,1.6,14.0,350.0,254.2,196.85
2016,12,13,12,15,224.0,222.5,1.6,14.0,334.5,258.24,202.72
2016,12,13,12,30,192.0,224.0,1.6,14.0,319.0,262.65,208.4
2016,12,13,12,45,244.0,213.0,1.6,14.0,331.0,298.42,238.03
2016,12,13,13,0,296.0,202.0,1.6,14.0,343.0,330.74,265.11
2016,12,13,13,15,148.0,153.5,1.55,14.0,224.0,215.92,174.56
2016,12,13,13,30,0.0,105.0,1.5,14.0,105.0,82.0,63.75
2016,12,13,13,45,0.0,99.0,1.5,14.0,99.0,77.42,60.21
2016,12,13,14,0,0.0,93.0,1.5,14.0,93.0,72.82,56.43
2016,12,13,14,15,365.0,79.5,1.45,13.5,207.0,339.89,283.77
2016,12,13,14,30,730.0,66.0,1.4,13.0,321.0,588.42,481.61
2016,12,13,14,45,699.5,63.0,1.4,13.0,286.0,581.41,475.31
2016,12,13,15,0,669.0,60.0,1.4,13.0,251.0,570.52,467.57
2016,12,13,15,15,623.5,55.5,1.25,12.5,212.5,549.05,450.54
2016,12,13,15,30,578.0,51.0,1.1,12.0,174.0,519.67,426.3
2016,12,13,15,45,508.0,44.5,0.95,11.5,135.0,466.86,382.2
2016,12,13,16,0,438.0,38.0,0.8,11.0,96.0,411.65,333.72
2016,12,13,16,15,219.0,32.5,0.8,10.5,61.5,246.44,190.73
2016,12,13,16,30,0.0,27.0,0.8,10.0,27.0,36.01,0.0
2016,12,13,16,45,0.0,13.5,0.85,10.0,13.5,10.62,0.0
2016,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.15,8.5,6.5,5.11,0.0
2016,12,14,7,30,0.0,13.0,1.3,9.0,13.0,9.91,0.0
2016,12,14,7,45,10.5,29.0,1.5,9.5,30.5,21.73,12.16
2016,12,14,8,0,21.0,45.0,1.7,10.0,48.0,33.1,23.57
2016,12,14,8,15,31.0,62.5,1.8,10.0,68.5,45.2,34.94
2016,12,14,8,30,41.0,80.0,1.9,10.0,89.0,57.11,46.0
2016,12,14,8,45,48.0,96.5,2.0,10.5,108.5,68.21,56.09
2016,12,14,9,0,55.0,113.0,2.1,11.0,128.0,79.11,65.82
2016,12,14,9,15,60.0,127.5,2.15,11.0,146.5,88.68,74.34
2016,12,14,9,30,65.0,142.0,2.2,11.0,165.0,98.05,82.58
2016,12,14,9,45,58.5,153.5,2.3,11.5,175.5,105.43,88.82
2016,12,14,10,0,52.0,165.0,2.4,12.0,186.0,112.61,94.82
2016,12,14,10,15,145.5,178.0,2.45,12.0,241.5,119.2,100.44
2016,12,14,10,30,239.0,191.0,2.5,12.0,297.0,125.16,105.5
2016,12,14,10,45,167.0,201.0,2.55,12.5,276.5,137.37,108.27
2016,12,14,11,0,95.0,211.0,2.6,13.0,256.0,153.67,120.21
2016,12,14,11,15,126.5,218.0,2.65,13.0,279.5,171.61,132.85
2016,12,14,11,30,158.0,225.0,2.7,13.0,303.0,195.1,150.98
2016,12,14,11,45,163.5,227.0,2.75,13.5,308.0,212.0,165.2
2016,12,14,12,0,169.0,229.0,2.8,14.0,313.0,229.2,179.95
2016,12,14,12,15,132.5,225.5,2.85,14.0,291.0,227.73,180.88
2016,12,14,12,30,96.0,222.0,2.9,14.0,269.0,216.29,173.15
2016,12,14,12,45,254.0,201.0,2.95,14.0,322.5,291.86,234.27
2016,12,14,13,0,412.0,180.0,3.0,14.0,376.0,375.73,302.58
2016,12,14,13,15,333.5,185.0,3.0,14.0,340.0,351.76,285.43
2016,12,14,13,30,255.0,190.0,3.0,14.0,304.0,331.13,270.22
2016,12,14,13,45,249.0,181.0,3.0,14.0,287.0,333.63,273.67
2016,12,14,14,0,243.0,172.0,3.0,14.0,270.0,334.69,275.73
2016,12,14,14,15,238.0,158.5,2.75,13.5,248.5,330.03,273.36
2016,12,14,14,30,233.0,145.0,2.5,13.0,227.0,323.76,269.52
2016,12,14,14,45,229.5,129.5,2.3,13.0,203.0,314.55,262.68
2016,12,14,15,0,226.0,114.0,2.1,13.0,179.0,303.76,254.25
2016,12,14,15,15,210.5,98.5,1.8,12.5,151.5,282.84,237.17
2016,12,14,15,30,195.0,83.0,1.5,12.0,124.0,260.3,218.06
2016,12,14,15,45,176.5,65.5,1.25,11.5,97.0,230.81,192.35
2016,12,14,16,0,158.0,48.0,1.0,11.0,70.0,199.24,163.71
2016,12,14,16,15,79.0,34.0,1.0,10.5,45.0,128.76,98.66
2016,12,14,16,30,0.0,20.0,1.0,10.0,20.0,19.45,0.0
2016,12,14,16,45,0.0,10.0,1.05,10.0,10.0,7.87,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,4.5,2.3,10.0,4.5,3.54,0.0
2016,12,15,7,30,0.0,9.0,2.4,10.0,9.0,6.84,0.0
2016,12,15,7,45,0.0,21.0,2.55,10.0,21.0,16.03,7.32
2016,12,15,8,0,0.0,33.0,2.7,10.0,33.0,25.06,16.45
2016,12,15,8,15,0.0,47.0,2.85,10.0,47.0,35.28,26.03
2016,12,15,8,30,0.0,61.0,3.0,10.0,61.0,45.4,35.45
2016,12,15,8,45,0.0,75.0,3.2,10.5,75.0,55.42,44.58
2016,12,15,9,0,0.0,89.0,3.4,11.0,89.0,65.33,53.48
2016,12,15,9,15,0.0,101.5,3.5,11.0,101.5,74.19,61.42
2016,12,15,9,30,0.0,114.0,3.6,11.0,114.0,82.95,69.18
2016,12,15,9,45,0.0,106.5,3.7,11.5,106.5,78.79,65.23
2016,12,15,10,0,0.0,99.0,3.8,12.0,99.0,74.24,60.94
2016,12,15,10,15,1.0,123.5,3.85,12.0,124.0,90.91,75.63
2016,12,15,10,30,2.0,148.0,3.9,12.0,149.0,107.02,89.71
2016,12,15,10,45,1.0,141.0,4.0,12.5,141.5,103.28,82.23
2016,12,15,11,0,0.0,134.0,4.1,13.0,134.0,99.68,78.98
2016,12,15,11,15,0.0,130.0,4.2,13.0,130.0,97.69,77.24
2016,12,15,11,30,0.0,126.0,4.3,13.0,126.0,95.42,75.3
2016,12,15,11,45,0.0,127.0,4.45,13.0,127.0,96.65,76.3
2016,12,15,12,0,0.0,128.0,4.6,13.0,128.0,97.86,77.31
2016,12,15,12,15,2.0,145.5,4.6,13.0,146.5,112.4,89.48
2016,12,15,12,30,4.0,163.0,4.6,13.0,165.0,127.75,102.33
2016,12,15,12,45,4.0,161.5,4.7,13.5,163.5,127.89,102.33
2016,12,15,13,0,4.0,160.0,4.8,14.0,162.0,128.07,102.42
2016,12,15,13,15,2.0,144.0,4.7,13.5,145.0,115.02,91.8
2016,12,15,13,30,0.0,128.0,4.6,13.0,128.0,101.41,80.64
2016,12,15,13,45,0.0,111.5,4.6,13.0,111.5,88.1,69.53
2016,12,15,14,0,0.0,95.0,4.6,13.0,95.0,74.53,58.13
2016,12,15,14,15,0.0,87.5,4.5,13.0,87.5,68.62,53.21
2016,12,15,14,30,0.0,80.0,4.4,13.0,80.0,62.67,48.23
2016,12,15,14,45,0.0,71.0,4.35,13.0,71.0,55.33,42.01
2016,12,15,15,0,0.0,62.0,4.3,13.0,62.0,47.92,35.67
2016,12,15,15,15,0.0,52.5,4.2,12.5,52.5,40.2,29.07
2016,12,15,15,30,0.0,43.0,4.1,12.0,43.0,32.88,22.72
2016,12,15,15,45,0.0,33.5,4.1,12.0,33.5,25.57,16.26
2016,12,15,16,0,0.0,24.0,4.1,12.0,24.0,18.29,9.77
2016,12,15,16,15,0.0,15.5,4.1,12.0,15.5,11.79,3.79
2016,12,15,16,30,0.0,7.0,4.1,12.0,7.0,5.3,0.0
2016,12,15,16,45,0.0,3.5,4.1,12.0,3.5,2.75,0.0
2016,12,15,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,3.3,5.0,6.5,5.11,0.0
2016,12,16,7,30,0.0,13.0,3.4,5.0,13.0,10.23,0.0
2016,12,16,7,45,19.5,29.5,3.55,5.5,32.0,21.99,12.23
2016,12,16,8,0,39.0,46.0,3.7,6.0,51.0,33.68,24.39
2016,12,16,8,15,52.0,63.5,3.95,6.0,73.0,45.8,35.97
2016,12,16,8,30,65.0,81.0,4.2,6.0,95.0,57.74,47.26
2016,12,16,8,45,75.0,98.0,4.45,6.5,117.0,69.18,57.84
2016,12,16,9,0,85.0,115.0,4.7,7.0,139.0,80.41,68.05
2016,12,16,9,15,93.5,129.5,4.75,7.0,159.0,88.74,75.6
2016,12,16,9,30,102.0,144.0,4.8,7.0,179.0,97.81,83.73
2016,12,16,9,45,103.0,159.0,4.9,7.5,197.0,106.8,91.55
2016,12,16,10,0,104.0,174.0,5.0,8.0,215.0,118.07,101.34
2016,12,16,10,15,160.0,184.5,5.0,8.0,253.0,122.73,105.32
2016,12,16,10,30,216.0,195.0,5.0,8.0,291.0,129.83,111.49
2016,12,16,10,45,221.0,202.0,5.0,8.0,303.5,138.48,111.24
2016,12,16,11,0,226.0,209.0,5.0,8.0,316.0,161.23,124.43
2016,12,16,11,15,178.5,216.5,5.0,8.0,302.0,177.21,138.19
2016,12,16,11,30,131.0,224.0,5.0,8.0,288.0,188.07,149.61
2016,12,16,11,45,129.5,226.5,5.05,8.0,290.5,202.13,162.25
2016,12,16,12,0,128.0,229.0,5.1,8.0,293.0,215.86,174.83
2016,12,16,12,15,113.5,225.5,5.1,8.0,282.0,215.71,176.08
2016,12,16,12,30,99.0,222.0,5.1,8.0,271.0,216.85,178.21
2016,12,16,12,45,492.0,148.5,5.1,8.0,383.0,358.26,294.12
2016,12,16,13,0,885.0,75.0,5.1,8.0,495.0,510.47,420.2
2016,12,16,13,15,513.5,136.5,5.05,8.0,378.0,409.69,341.83
2016,12,16,13,30,142.0,198.0,5.0,8.0,261.0,263.94,220.97
2016,12,16,13,45,489.0,134.5,5.0,8.0,334.5,440.06,372.34
2016,12,16,14,0,836.0,71.0,5.0,8.0,408.0,613.1,517.99
2016,12,16,14,15,816.5,68.5,4.9,7.5,376.5,623.64,529.0
2016,12,16,14,30,797.0,66.0,4.8,7.0,345.0,630.27,537.16
2016,12,16,14,45,764.5,63.5,4.75,7.0,308.0,624.13,533.63
2016,12,16,15,0,732.0,61.0,4.7,7.0,271.0,613.77,525.54
2016,12,16,15,15,687.0,56.5,4.4,6.5,231.0,588.25,504.21
2016,12,16,15,30,642.0,52.0,4.1,6.0,191.0,565.78,484.14
2016,12,16,15,45,563.0,46.5,3.85,6.0,149.0,508.29,433.08
2016,12,16,16,0,484.0,41.0,3.6,6.0,107.0,447.69,377.14
2016,12,16,16,15,242.0,36.5,3.4,5.5,69.5,269.36,217.07
2016,12,16,16,30,0.0,32.0,3.2,5.0,32.0,48.82,7.7
2016,12,16,16,45,0.0,16.0,3.05,5.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,15,154.0,7.5,1.4,0.0,13.5,5.9,0.0
2016,12,17,7,30,308.0,15.0,1.5,0.0,27.0,11.8,0.0
2016,12,17,7,45,444.0,24.0,1.6,0.5,66.0,22.09,12.46
2016,12,17,8,0,580.0,33.0,1.7,1.0,105.0,30.69,22.21
2016,12,17,8,15,652.0,38.5,1.8,1.5,148.5,35.95,27.59
2016,12,17,8,30,724.0,44.0,1.9,2.0,192.0,41.31,32.82
2016,12,17,8,45,768.0,47.5,2.05,3.0,234.0,44.79,36.09
2016,12,17,9,0,812.0,51.0,2.2,4.0,276.0,48.31,39.27
2016,12,17,9,15,840.5,54.0,2.3,4.5,314.5,51.26,41.9
2016,12,17,9,30,869.0,57.0,2.4,5.0,353.0,58.83,48.73
2016,12,17,9,45,889.0,58.5,2.55,5.5,386.5,61.02,50.55
2016,12,17,10,0,909.0,60.0,2.7,6.0,420.0,63.11,52.26
2016,12,17,10,15,922.0,61.5,2.75,6.0,446.5,64.99,53.88
2016,12,17,10,30,935.0,63.0,2.8,6.0,473.0,66.78,55.41
2016,12,17,10,45,943.0,64.0,2.9,6.5,492.5,79.34,54.33
2016,12,17,11,0,951.0,65.0,3.0,7.0,512.0,135.93,76.54
2016,12,17,11,15,955.5,65.5,3.0,7.0,524.5,191.59,115.56
2016,12,17,11,30,960.0,66.0,3.0,7.0,537.0,246.56,162.61
2016,12,17,11,45,960.5,66.0,3.05,7.0,541.0,299.21,211.76
2016,12,17,12,0,961.0,66.0,3.1,7.0,545.0,350.29,260.88
2016,12,17,12,15,959.5,66.0,3.1,7.0,541.5,398.93,307.9
2016,12,17,12,30,958.0,66.0,3.1,7.0,538.0,445.43,352.44
2016,12,17,12,45,950.5,66.0,3.1,7.5,526.0,487.02,391.42
2016,12,17,13,0,943.0,66.0,3.1,8.0,514.0,525.66,426.9
2016,12,17,13,15,935.0,65.0,3.05,8.0,495.5,559.93,458.61
2016,12,17,13,30,927.0,64.0,3.0,8.0,477.0,590.98,486.96
2016,12,17,13,45,914.0,63.0,2.95,8.0,451.0,615.8,509.77
2016,12,17,14,0,901.0,62.0,2.9,8.0,425.0,637.0,529.2
2016,12,17,14,15,882.5,60.0,2.7,7.5,393.0,649.88,542.0
2016,12,17,14,30,864.0,58.0,2.5,7.0,361.0,658.91,551.29
2016,12,17,14,45,837.0,55.0,2.4,7.0,323.5,663.14,555.26
2016,12,17,15,0,810.0,52.0,2.3,7.0,286.0,657.5,550.54
2016,12,17,15,15,769.0,48.5,2.0,6.0,244.5,637.33,534.54
2016,12,17,15,30,728.0,45.0,1.7,5.0,203.0,613.18,514.04
2016,12,17,15,45,661.5,40.0,1.4,4.5,159.5,564.96,471.7
2016,12,17,16,0,595.0,35.0,1.1,4.0,116.0,513.14,423.65
2016,12,17,16,15,297.5,36.0,1.1,3.5,76.5,304.9,245.0
2016,12,17,16,30,0.0,37.0,1.1,3.0,37.0,64.41,15.13
2016,12,17,16,45,0.0,18.5,1.15,2.5,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,151.0,7.5,1.2,-1.5,12.5,5.9,0.0
2016,12,18,7,30,302.0,15.0,1.4,-1.0,25.0,11.8,0.0
2016,12,18,7,45,439.0,23.0,1.6,-0.5,63.5,21.16,11.55
2016,12,18,8,0,576.0,31.0,1.8,0.0,102.0,28.88,20.63
2016,12,18,8,15,648.5,36.5,1.85,0.5,145.0,34.19,26.06
2016,12,18,8,30,721.0,42.0,1.9,1.0,188.0,39.58,31.34
2016,12,18,8,45,766.0,45.0,1.95,2.0,230.0,42.7,34.29
2016,12,18,9,0,811.0,48.0,2.0,3.0,272.0,49.57,40.6
2016,12,18,9,15,840.0,50.5,2.1,3.5,310.5,52.81,43.5
2016,12,18,9,30,869.0,53.0,2.2,4.0,349.0,55.95,46.26
2016,12,18,9,45,887.0,55.5,2.3,4.5,382.0,58.83,48.74
2016,12,18,10,0,905.0,58.0,2.4,5.0,415.0,61.6,51.1
2016,12,18,10,15,918.5,59.5,2.35,5.5,442.0,63.5,52.64
2016,12,18,10,30,932.0,61.0,2.3,6.0,469.0,65.31,54.09
2016,12,18,10,45,941.5,62.0,2.3,6.5,489.5,75.95,52.83
2016,12,18,11,0,951.0,63.0,2.3,7.0,510.0,132.53,74.13
2016,12,18,11,15,956.0,63.5,2.3,7.0,522.5,188.2,112.63
2016,12,18,11,30,961.0,64.0,2.3,7.0,535.0,243.25,159.38
2016,12,18,11,45,963.0,64.0,2.3,7.5,539.5,296.29,208.12
2016,12,18,12,0,965.0,64.0,2.3,8.0,544.0,347.93,256.78
2016,12,18,12,15,963.5,64.0,2.3,8.0,541.0,396.75,303.51
2016,12,18,12,30,962.0,64.0,2.3,8.0,538.0,443.44,347.74
2016,12,18,12,45,957.5,63.5,2.3,8.0,527.0,486.03,387.75
2016,12,18,13,0,953.0,63.0,2.3,8.0,516.0,525.88,424.57
2016,12,18,13,15,945.0,62.0,2.3,8.0,497.0,560.52,456.43
2016,12,18,13,30,937.0,61.0,2.3,8.0,478.0,591.91,484.95
2016,12,18,13,45,924.0,60.0,2.35,8.0,452.0,617.05,508.22
2016,12,18,14,0,911.0,59.0,2.4,8.0,426.0,638.54,528.17
2016,12,18,14,15,892.5,57.0,2.3,7.5,394.0,651.67,541.43
2016,12,18,14,30,874.0,55.0,2.2,7.0,362.0,660.91,551.26
2016,12,18,14,45,846.0,53.0,2.1,7.0,324.5,659.91,550.99
2016,12,18,15,0,818.0,51.0,2.0,7.0,287.0,661.21,551.64
2016,12,18,15,15,777.0,47.5,1.75,6.0,245.5,641.28,535.97
2016,12,18,15,30,736.0,44.0,1.5,5.0,204.0,617.38,515.94
2016,12,18,15,45,669.5,39.0,1.3,4.5,160.5,569.42,474.57
2016,12,18,16,0,603.0,34.0,1.1,4.0,117.0,518.01,427.65
2016,12,18,16,15,482.0,26.5,1.1,3.5,77.0,421.89,337.35
2016,12,18,16,30,361.0,19.0,1.1,3.0,37.0,309.71,109.29
2016,12,18,16,45,180.5,9.5,1.15,2.5,18.5,136.93,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,15,139.5,7.0,0.85,0.5,12.0,5.51,0.0
2016,12,19,7,30,279.0,14.0,0.9,1.0,24.0,11.02,0.0
2016,12,19,7,45,417.5,22.5,0.95,1.5,61.5,20.64,10.82
2016,12,19,8,0,556.0,31.0,1.0,2.0,99.0,28.78,20.36
2016,12,19,8,15,629.5,36.5,1.0,2.5,141.5,34.06,25.74
2016,12,19,8,30,703.0,42.0,1.0,3.0,184.0,39.42,30.97
2016,12,19,8,45,747.0,46.0,1.0,3.5,225.5,43.32,34.69
2016,12,19,9,0,791.0,50.0,1.0,4.0,267.0,47.24,38.32
2016,12,19,9,15,820.0,52.5,1.1,4.5,305.0,49.79,40.59
2016,12,19,9,30,849.0,55.0,1.2,5.0,343.0,57.06,47.13
2016,12,19,9,45,869.5,57.0,1.35,5.5,376.0,59.59,49.27
2016,12,19,10,0,890.0,59.0,1.5,6.0,409.0,62.03,51.3
2016,12,19,10,15,903.0,60.0,1.55,6.5,435.5,63.56,52.49
2016,12,19,10,30,916.0,61.0,1.6,7.0,462.0,64.99,53.6
2016,12,19,10,45,924.5,62.0,1.7,7.5,481.5,73.59,61.16
2016,12,19,11,0,933.0,63.0,1.8,8.0,501.0,129.15,72.12
2016,12,19,11,15,937.5,64.0,1.7,8.5,513.5,184.18,109.4
2016,12,19,11,30,942.0,65.0,1.6,9.0,526.0,238.58,154.67
2016,12,19,11,45,943.0,65.5,1.55,9.5,530.5,290.89,202.01
2016,12,19,12,0,944.0,66.0,1.5,10.0,535.0,341.76,249.15
2016,12,19,12,15,942.0,65.5,1.55,10.0,531.5,389.06,293.93
2016,12,19,12,30,940.0,65.0,1.6,10.0,528.0,434.21,336.3
2016,12,19,12,45,936.0,64.5,1.7,10.5,517.0,476.16,374.75
2016,12,19,13,0,932.0,64.0,1.8,11.0,506.0,515.46,410.13
2016,12,19,13,15,923.5,63.0,1.85,11.0,487.5,549.17,440.87
2016,12,19,13,30,915.0,62.0,1.9,11.0,469.0,579.63,468.42
2016,12,19,13,45,784.0,78.5,1.95,11.0,413.5,558.56,455.22
2016,12,19,14,0,653.0,95.0,2.0,11.0,358.0,525.64,431.92
2016,12,19,14,15,750.5,76.0,1.8,10.5,356.5,586.6,482.58
2016,12,19,14,30,848.0,57.0,1.6,10.0,355.0,645.32,529.93
2016,12,19,14,45,818.5,54.5,1.4,9.5,318.0,648.37,532.39
2016,12,19,15,0,789.0,52.0,1.2,9.0,281.0,641.53,526.63
2016,12,19,15,15,747.5,48.5,1.1,8.0,240.0,620.97,511.59
2016,12,19,15,30,706.0,45.0,1.0,7.0,199.0,596.51,492.38
2016,12,19,15,45,639.5,40.0,0.95,6.5,157.0,548.44,452.65
2016,12,19,16,0,573.0,35.0,0.9,6.0,115.0,496.88,407.4
2016,12,19,16,15,454.0,27.0,0.9,5.5,76.0,401.81,319.85
2016,12,19,16,30,335.0,19.0,0.9,5.0,37.0,291.72,114.8
2016,12,19,16,45,167.5,9.5,0.9,5.0,18.5,127.62,0.0
2016,12,19,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.0,0.8,0.5,11.0,8.65,0.0
2016,12,20,7,30,0.0,22.0,0.8,1.0,22.0,17.31,0.0
2016,12,20,7,45,269.5,26.5,0.85,2.0,58.5,21.87,11.54
2016,12,20,8,0,539.0,31.0,0.9,3.0,95.0,28.7,20.16
2016,12,20,8,15,613.5,36.5,0.95,3.5,137.0,33.94,25.51
2016,12,20,8,30,688.0,42.0,1.0,4.0,179.0,39.29,30.71
2016,12,20,8,45,733.0,45.5,1.05,4.5,220.5,42.76,34.03
2016,12,20,9,0,778.0,49.0,1.1,5.0,262.0,46.28,37.27
2016,12,20,9,15,807.5,51.5,1.15,5.5,299.5,48.84,39.55
2016,12,20,9,30,837.0,54.0,1.2,6.0,337.0,56.14,46.11
2016,12,20,9,45,856.0,56.5,1.25,7.0,369.5,59.0,48.45
2016,12,20,10,0,875.0,59.0,1.3,8.0,402.0,61.76,50.66
2016,12,20,10,15,888.5,60.5,1.35,8.5,428.5,63.63,52.15
2016,12,20,10,30,902.0,62.0,1.4,9.0,455.0,65.41,53.56
2016,12,20,10,45,910.5,63.0,1.45,9.5,475.0,72.12,59.37
2016,12,20,11,0,919.0,64.0,1.5,10.0,495.0,126.94,70.7
2016,12,20,11,15,924.0,64.5,1.45,10.5,507.0,180.95,106.52
2016,12,20,11,30,929.0,65.0,1.4,11.0,519.0,234.37,150.4
2016,12,20,11,45,930.0,65.0,1.4,11.5,523.5,285.63,196.4
2016,12,20,12,0,931.0,65.0,1.4,12.0,528.0,335.44,242.32
2016,12,20,12,15,929.0,65.0,1.4,12.0,525.0,382.6,286.45
2016,12,20,12,30,927.0,65.0,1.4,12.0,522.0,427.66,328.16
2016,12,20,12,45,922.0,64.5,1.4,12.0,511.0,468.68,365.8
2016,12,20,13,0,917.0,64.0,1.4,12.0,500.0,507.01,400.38
2016,12,20,13,15,908.5,63.5,1.45,12.0,482.0,540.74,430.82
2016,12,20,13,30,900.0,63.0,1.5,12.0,464.0,571.32,458.17
2016,12,20,13,45,887.0,61.5,1.55,12.0,439.0,594.95,479.7
2016,12,20,14,0,874.0,60.0,1.6,12.0,414.0,615.01,498.09
2016,12,20,14,15,855.0,58.0,1.55,11.5,382.5,627.08,510.29
2016,12,20,14,30,836.0,56.0,1.5,11.0,351.0,635.37,519.26
2016,12,20,14,45,809.0,53.5,1.5,11.0,314.5,640.0,524.07
2016,12,20,15,0,782.0,51.0,1.5,11.0,278.0,634.86,520.41
2016,12,20,15,15,740.5,47.5,1.35,10.0,238.0,614.34,505.14
2016,12,20,15,30,699.0,44.0,1.2,9.0,198.0,589.97,485.77
2016,12,20,15,45,634.5,39.0,1.1,8.5,156.0,543.5,447.05
2016,12,20,16,0,570.0,34.0,1.0,8.0,114.0,493.76,403.13
2016,12,20,16,15,453.0,26.5,1.0,7.0,75.5,400.86,318.88
2016,12,20,16,30,336.0,19.0,1.0,6.0,37.0,293.41,127.72
2016,12,20,16,45,168.0,9.5,1.0,5.5,18.5,128.02,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
