Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,105.5,7.0,0.8,4.5,10.0,0.0,0.0
2016,12,21,7,30,211.0,14.0,0.7,5.0,20.0,11.02,0.0
2016,12,21,7,45,348.5,23.0,0.6,5.5,54.5,19.17,9.04
2016,12,21,8,0,486.0,32.0,0.5,6.0,89.0,29.33,20.46
2016,12,21,8,15,563.0,38.0,0.6,6.5,130.0,34.91,26.07
2016,12,21,8,30,640.0,44.0,0.7,7.0,171.0,40.58,31.51
2016,12,21,8,45,686.0,48.5,0.8,7.5,211.5,44.77,35.45
2016,12,21,9,0,732.0,53.0,0.9,8.0,252.0,48.97,39.28
2016,12,21,9,15,763.0,56.0,1.0,8.5,289.0,51.8,41.77
2016,12,21,9,30,794.0,59.0,1.1,9.0,326.0,54.63,44.2
2016,12,21,9,45,819.0,60.0,1.2,9.5,359.0,55.85,45.14
2016,12,21,10,0,844.0,61.0,1.3,10.0,392.0,57.11,46.09
2016,12,21,10,15,781.5,75.0,1.3,10.5,397.0,66.43,54.25
2016,12,21,10,30,719.0,89.0,1.3,11.0,402.0,69.67,56.93
2016,12,21,10,45,619.0,121.5,1.35,11.5,399.5,92.47,76.88
2016,12,21,11,0,519.0,154.0,1.4,12.0,397.0,144.05,98.5
2016,12,21,11,15,709.0,111.0,1.4,12.0,452.0,176.56,111.72
2016,12,21,11,30,899.0,68.0,1.4,12.0,507.0,229.46,147.04
2016,12,21,11,45,900.5,68.0,1.45,12.5,512.0,279.42,191.69
2016,12,21,12,0,902.0,68.0,1.5,13.0,517.0,328.05,236.44
2016,12,21,12,15,900.5,68.0,1.5,13.0,514.0,374.13,279.49
2016,12,21,12,30,899.0,68.0,1.5,13.0,511.0,418.23,320.28
2016,12,21,12,45,894.5,67.5,1.5,13.5,500.5,458.41,356.48
2016,12,21,13,0,890.0,67.0,1.5,14.0,490.0,496.01,389.63
2016,12,21,13,15,882.0,66.0,1.5,14.0,472.5,528.62,418.79
2016,12,21,13,30,874.0,65.0,1.5,14.0,455.0,558.16,444.89
2016,12,21,13,45,861.0,63.5,1.5,14.0,430.5,581.1,465.43
2016,12,21,14,0,848.0,62.0,1.5,14.0,406.0,600.55,482.87
2016,12,21,14,15,829.0,60.0,1.45,13.5,375.5,617.44,498.39
2016,12,21,14,30,810.0,58.0,1.4,13.0,345.0,625.71,507.17
2016,12,21,14,45,784.0,55.5,1.35,13.0,309.5,624.85,507.75
2016,12,21,15,0,758.0,53.0,1.3,13.0,274.0,620.11,504.09
2016,12,21,15,15,717.5,49.0,1.2,12.0,234.5,599.48,489.2
2016,12,21,15,30,677.0,45.0,1.1,11.0,195.0,575.06,470.35
2016,12,21,15,45,613.5,40.0,1.05,10.5,154.0,529.24,432.85
2016,12,21,16,0,550.0,35.0,1.0,10.0,113.0,480.11,390.2
2016,12,21,16,15,435.5,27.0,1.0,9.5,75.0,388.56,307.71
2016,12,21,16,30,321.0,19.0,1.0,9.0,37.0,283.52,133.3
2016,12,21,16,45,160.5,9.5,1.0,8.5,18.5,122.68,0.0
2016,12,21,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,6.5,0.65,5.0,10.0,0.0,0.0
2016,12,22,7,30,237.0,13.0,0.7,5.0,20.0,10.23,0.0
2016,12,22,7,45,379.0,22.0,0.8,5.5,56.0,20.08,9.49
2016,12,22,8,0,521.0,31.0,0.9,6.0,92.0,28.61,19.76
2016,12,22,8,15,598.5,37.0,0.8,6.5,134.0,34.28,25.47
2016,12,22,8,30,676.0,43.0,0.7,7.0,176.0,40.03,31.01
2016,12,22,8,45,722.5,47.0,0.65,7.5,217.5,43.89,34.66
2016,12,22,9,0,769.0,51.0,0.6,8.0,259.0,47.78,38.21
2016,12,22,9,15,800.0,53.5,0.6,8.5,297.0,50.3,40.43
2016,12,22,9,30,831.0,56.0,0.6,9.0,335.0,52.84,42.6
2016,12,22,9,45,851.0,58.5,0.65,10.0,368.0,60.29,49.06
2016,12,22,10,0,871.0,61.0,0.7,11.0,401.0,63.06,51.24
2016,12,22,10,15,884.5,62.5,0.65,11.5,428.0,64.92,52.7
2016,12,22,10,30,898.0,64.0,0.6,12.0,455.0,66.7,54.07
2016,12,22,10,45,907.0,65.0,0.6,12.5,475.0,69.98,56.78
2016,12,22,11,0,916.0,66.0,0.6,13.0,495.0,124.75,69.07
2016,12,22,11,15,920.5,66.5,0.55,13.0,507.5,178.66,103.54
2016,12,22,11,30,925.0,67.0,0.5,13.0,520.0,231.95,146.29
2016,12,22,11,45,925.5,67.5,0.45,13.5,524.5,283.46,191.2
2016,12,22,12,0,926.0,68.0,0.4,14.0,529.0,333.53,235.88
2016,12,22,12,15,924.0,68.0,0.6,14.0,526.0,380.69,279.7
2016,12,22,12,30,922.0,68.0,0.8,14.0,523.0,425.76,321.47
2016,12,22,12,45,918.0,67.5,1.0,14.0,512.5,467.26,359.81
2016,12,22,13,0,914.0,67.0,1.2,14.0,502.0,506.18,395.43
2016,12,22,13,15,906.0,66.0,1.2,14.0,484.0,539.83,425.2
2016,12,22,13,30,898.0,65.0,1.2,14.0,466.0,570.33,451.85
2016,12,22,13,45,885.0,63.5,1.3,14.0,441.5,594.19,473.67
2016,12,22,14,0,872.0,62.0,1.4,14.0,417.0,614.47,492.41
2016,12,22,14,15,853.5,60.0,1.25,13.5,386.0,627.11,504.06
2016,12,22,14,30,835.0,58.0,1.1,13.0,355.0,641.73,516.47
2016,12,22,14,45,809.0,55.5,0.95,13.0,318.5,641.49,516.32
2016,12,22,15,0,783.0,53.0,0.8,13.0,282.0,637.28,511.89
2016,12,22,15,15,742.0,49.5,0.75,12.0,241.5,617.35,498.11
2016,12,22,15,30,701.0,46.0,0.7,11.0,201.0,593.49,480.36
2016,12,22,15,45,634.5,41.0,0.7,10.5,159.0,545.66,442.37
2016,12,22,16,0,568.0,36.0,0.7,10.0,117.0,494.3,399.01
2016,12,22,16,15,453.0,28.0,0.65,9.5,78.0,402.21,317.07
2016,12,22,16,30,338.0,20.0,0.6,9.0,39.0,297.14,150.16
2016,12,22,16,45,169.0,10.0,0.6,9.0,19.5,129.24,0.0
2016,12,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,3.8,6.5,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,4.2,7.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,4.3,7.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,4.4,7.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.5,4.5,7.0,6.5,4.93,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,6.07,0.0
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,7.21,1.0
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,8.36,2.05
2016,12,23,9,45,0.0,41.5,4.65,7.5,41.5,31.7,23.43
2016,12,23,10,0,0.0,72.0,4.7,8.0,72.0,55.25,44.76
2016,12,23,10,15,39.0,130.0,4.7,8.0,147.0,93.06,78.8
2016,12,23,10,30,78.0,188.0,4.7,8.0,222.0,126.78,108.82
2016,12,23,10,45,39.0,147.5,4.75,8.5,164.5,104.36,88.46
2016,12,23,11,0,0.0,107.0,4.8,9.0,107.0,80.89,64.19
2016,12,23,11,15,0.0,94.0,4.6,9.0,94.0,71.88,56.41
2016,12,23,11,30,0.0,81.0,4.4,9.0,81.0,62.26,48.13
2016,12,23,11,45,0.0,60.5,4.25,9.0,60.5,46.4,34.47
2016,12,23,12,0,0.0,40.0,4.1,9.0,40.0,30.61,20.85
2016,12,23,12,15,0.0,25.5,3.9,9.0,25.5,19.48,11.24
2016,12,23,12,30,0.0,11.0,3.7,9.0,11.0,8.39,1.62
2016,12,23,12,45,0.0,61.5,3.5,9.5,61.5,47.16,35.12
2016,12,23,13,0,0.0,112.0,3.3,10.0,112.0,86.84,68.98
2016,12,23,13,15,0.0,93.0,3.35,9.5,93.0,71.82,56.32
2016,12,23,13,30,0.0,74.0,3.4,9.0,74.0,56.81,43.6
2016,12,23,13,45,0.0,84.5,3.5,9.0,84.5,65.21,50.92
2016,12,23,14,0,0.0,95.0,3.6,9.0,95.0,74.38,58.91
2016,12,23,14,15,0.0,100.0,3.6,8.5,100.0,79.53,63.57
2016,12,23,14,30,0.0,105.0,3.6,8.0,105.0,85.54,69.0
2016,12,23,14,45,0.0,94.0,3.65,8.0,94.0,76.79,61.51
2016,12,23,15,0,0.0,83.0,3.7,8.0,83.0,67.96,53.88
2016,12,23,15,15,0.0,71.0,3.55,7.5,71.0,57.99,45.27
2016,12,23,15,30,0.0,59.0,3.4,7.0,59.0,47.87,36.39
2016,12,23,15,45,0.0,46.5,3.3,7.0,46.5,36.98,26.65
2016,12,23,16,0,0.0,34.0,3.2,7.0,34.0,25.99,16.78
2016,12,23,16,15,0.0,22.5,3.1,6.5,22.5,17.16,8.7
2016,12,23,16,30,0.0,11.0,3.0,6.0,11.0,8.36,0.0
2016,12,23,16,45,0.0,5.5,2.95,6.0,5.5,4.33,0.0
2016,12,23,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,1.95,2.5,8.5,0.0,0.0
2016,12,24,7,30,134.0,14.0,2.2,3.0,17.0,11.02,0.0
2016,12,24,7,45,291.5,24.0,2.5,3.5,51.0,19.87,8.95
2016,12,24,8,0,449.0,34.0,2.8,4.0,85.0,28.47,19.7
2016,12,24,8,15,532.5,40.5,3.0,4.0,126.5,33.98,25.38
2016,12,24,8,30,616.0,47.0,3.2,4.0,168.0,42.96,33.99
2016,12,24,8,45,673.5,51.0,3.45,4.5,209.5,46.73,37.61
2016,12,24,9,0,731.0,55.0,3.7,5.0,251.0,50.59,41.18
2016,12,24,9,15,764.0,58.0,3.8,5.0,289.0,53.4,43.78
2016,12,24,9,30,797.0,61.0,3.9,5.0,327.0,56.23,46.34
2016,12,24,9,45,827.0,61.0,4.0,5.5,361.0,56.73,46.63
2016,12,24,10,0,857.0,61.0,4.1,6.0,395.0,62.8,52.0
2016,12,24,10,15,871.5,62.5,4.1,6.0,422.0,64.68,53.61
2016,12,24,10,30,886.0,64.0,4.1,6.0,449.0,66.46,55.15
2016,12,24,10,45,897.5,64.5,4.2,6.5,470.0,67.43,55.83
2016,12,24,11,0,909.0,65.0,4.3,7.0,491.0,120.34,68.51
2016,12,24,11,15,915.0,66.0,4.3,7.0,504.0,174.47,103.84
2016,12,24,11,30,921.0,67.0,4.3,7.0,517.0,228.21,148.63
2016,12,24,11,45,681.5,126.5,4.3,7.0,461.5,264.52,193.04
2016,12,24,12,0,442.0,186.0,4.3,7.0,406.0,277.98,216.77
2016,12,24,12,15,349.5,202.0,4.3,7.0,375.5,283.07,226.77
2016,12,24,12,30,257.0,218.0,4.3,7.0,345.0,283.31,231.23
2016,12,24,12,45,254.0,214.5,4.35,7.0,338.0,297.47,245.07
2016,12,24,13,0,251.0,211.0,4.4,7.0,331.0,310.61,257.83
2016,12,24,13,15,134.0,189.5,4.35,7.0,253.5,238.33,198.92
2016,12,24,13,30,17.0,168.0,4.3,7.0,176.0,145.11,119.94
2016,12,24,13,45,204.0,159.5,4.25,7.0,243.5,280.9,237.77
2016,12,24,14,0,391.0,151.0,4.2,7.0,311.0,411.85,349.51
2016,12,24,14,15,195.5,81.5,4.05,6.5,161.5,213.77,183.3
2016,12,24,14,30,0.0,12.0,3.9,6.0,12.0,9.12,2.4
2016,12,24,14,45,0.0,11.0,3.8,6.0,11.0,8.36,1.75
2016,12,24,15,0,0.0,10.0,3.7,6.0,10.0,7.59,1.08
2016,12,24,15,15,349.5,28.5,3.2,5.5,107.0,306.24,269.49
2016,12,24,15,30,699.0,47.0,2.7,5.0,204.0,593.18,506.37
2016,12,24,15,45,637.0,41.5,2.2,4.5,162.5,548.21,464.05
2016,12,24,16,0,575.0,36.0,1.7,4.0,121.0,499.87,418.8
2016,12,24,16,15,460.0,28.5,1.6,3.5,81.5,408.29,334.73
2016,12,24,16,30,345.0,21.0,1.5,3.0,42.0,305.01,180.77
2016,12,24,16,45,172.5,10.5,1.4,2.5,21.0,132.34,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,8.5,1.7,1.0,8.5,0.0,0.0
2016,12,25,7,30,0.0,17.0,1.8,1.0,17.0,13.38,0.0
2016,12,25,7,45,225.0,25.5,1.9,1.5,51.0,20.97,9.64
2016,12,25,8,0,450.0,34.0,2.0,2.0,85.0,28.49,19.87
2016,12,25,8,15,532.5,40.5,2.05,2.5,126.0,33.99,25.55
2016,12,25,8,30,615.0,47.0,2.1,3.0,167.0,42.96,34.14
2016,12,25,8,45,671.5,50.5,2.15,3.5,208.5,46.29,37.37
2016,12,25,9,0,728.0,54.0,2.2,4.0,250.0,49.74,40.58
2016,12,25,9,15,760.5,57.0,2.2,4.5,287.5,52.56,43.11
2016,12,25,9,30,793.0,60.0,2.2,5.0,325.0,55.39,45.59
2016,12,25,9,45,818.0,61.5,2.25,5.5,358.5,56.97,46.87
2016,12,25,10,0,843.0,63.0,2.3,6.0,392.0,58.57,48.16
2016,12,25,10,15,857.5,65.0,2.25,6.0,418.5,60.37,49.71
2016,12,25,10,30,872.0,67.0,2.2,6.0,445.0,68.26,56.78
2016,12,25,10,45,883.5,67.0,2.2,6.5,465.5,68.87,57.13
2016,12,25,11,0,895.0,67.0,2.2,7.0,486.0,119.27,68.48
2016,12,25,11,15,726.5,109.5,2.15,7.0,455.5,172.45,110.23
2016,12,25,11,30,558.0,152.0,2.1,7.0,425.0,214.69,152.59
2016,12,25,11,45,486.0,172.0,2.1,7.5,412.0,247.83,185.25
2016,12,25,12,0,414.0,192.0,2.1,8.0,399.0,273.6,211.79
2016,12,25,12,15,659.5,130.5,2.1,8.0,457.5,339.28,262.77
2016,12,25,12,30,905.0,69.0,2.1,8.0,516.0,416.58,325.74
2016,12,25,12,45,900.0,68.5,2.1,8.0,506.0,457.19,363.92
2016,12,25,13,0,895.0,68.0,2.1,8.0,496.0,495.17,399.24
2016,12,25,13,15,515.0,134.5,2.1,8.0,379.0,401.48,329.58
2016,12,25,13,30,135.0,201.0,2.1,8.0,262.0,259.84,215.2
2016,12,25,13,45,246.5,179.0,2.1,8.0,283.0,324.87,271.36
2016,12,25,14,0,358.0,157.0,2.1,8.0,304.0,384.03,322.0
2016,12,25,14,15,437.0,132.0,2.0,8.0,298.0,438.25,367.74
2016,12,25,14,30,516.0,107.0,1.9,8.0,292.0,479.64,403.08
2016,12,25,14,45,498.5,98.5,1.8,8.0,262.5,473.97,399.28
2016,12,25,15,0,481.0,90.0,1.7,8.0,233.0,465.56,393.15
2016,12,25,15,15,583.5,68.0,1.55,7.0,217.5,531.11,448.1
2016,12,25,15,30,686.0,46.0,1.4,6.0,202.0,582.66,488.12
2016,12,25,15,45,625.5,41.0,1.3,5.5,160.5,539.41,451.0
2016,12,25,16,0,565.0,36.0,1.2,5.0,119.0,492.83,409.58
2016,12,25,16,15,454.5,28.5,1.25,4.5,80.5,404.62,330.34
2016,12,25,16,30,344.0,21.0,1.3,4.0,42.0,305.75,189.42
2016,12,25,16,45,172.0,10.5,1.4,3.5,21.0,132.09,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,106.5,6.0,0.95,0.5,8.5,0.0,0.0
2016,12,26,7,30,213.0,12.0,1.0,1.0,17.0,9.44,0.0
2016,12,26,7,45,357.5,20.5,1.1,1.5,51.0,18.66,7.78
2016,12,26,8,0,502.0,29.0,1.2,2.0,85.0,26.74,18.32
2016,12,26,8,15,580.0,34.5,1.2,2.5,126.5,31.98,23.74
2016,12,26,8,30,658.0,40.0,1.2,3.0,168.0,37.33,28.98
2016,12,26,8,45,705.5,44.0,1.3,3.5,208.5,41.23,32.72
2016,12,26,9,0,753.0,48.0,1.4,4.0,249.0,45.16,36.37
2016,12,26,9,15,784.0,50.5,1.45,4.5,287.0,47.72,38.67
2016,12,26,9,30,815.0,53.0,1.5,5.0,325.0,55.0,45.24
2016,12,26,9,45,835.0,55.5,1.55,6.0,358.0,57.87,47.62
2016,12,26,10,0,855.0,58.0,1.6,7.0,391.0,60.65,49.86
2016,12,26,10,15,869.5,59.5,1.55,7.0,418.0,62.54,51.48
2016,12,26,10,30,884.0,61.0,1.5,7.0,445.0,64.35,53.03
2016,12,26,10,45,893.5,62.0,1.5,7.5,465.0,65.63,54.0
2016,12,26,11,0,903.0,63.0,1.5,8.0,485.0,115.55,65.25
2016,12,26,11,15,908.5,63.5,1.4,8.0,498.5,168.91,98.8
2016,12,26,11,30,914.0,64.0,1.3,8.0,512.0,221.81,141.77
2016,12,26,11,45,915.5,64.5,1.25,8.5,517.5,273.1,187.72
2016,12,26,12,0,917.0,65.0,1.2,9.0,523.0,323.1,233.95
2016,12,26,12,15,916.5,65.0,1.2,9.0,520.5,370.5,278.59
2016,12,26,12,30,916.0,65.0,1.2,9.0,518.0,416.0,321.03
2016,12,26,12,45,910.5,65.0,1.2,9.5,508.5,457.32,358.65
2016,12,26,13,0,905.0,65.0,1.2,10.0,499.0,495.98,393.06
2016,12,26,13,15,897.0,64.0,1.15,10.0,481.5,529.59,423.01
2016,12,26,13,30,889.0,63.0,1.1,10.0,464.0,560.08,449.73
2016,12,26,13,45,875.5,62.0,1.1,10.0,440.0,584.24,471.33
2016,12,26,14,0,862.0,61.0,1.1,10.0,416.0,604.86,489.77
2016,12,26,14,15,844.0,59.5,1.05,9.5,385.5,618.52,502.99
2016,12,26,14,30,826.0,58.0,1.0,9.0,355.0,634.22,517.21
2016,12,26,14,45,798.5,55.5,0.95,9.0,319.0,633.21,517.58
2016,12,26,15,0,771.0,53.0,0.9,9.0,283.0,628.2,513.72
2016,12,26,15,15,731.5,49.5,0.85,8.5,243.5,609.59,499.92
2016,12,26,15,30,692.0,46.0,0.8,8.0,204.0,587.13,482.27
2016,12,26,15,45,630.0,41.0,0.8,7.5,162.5,542.91,446.78
2016,12,26,16,0,568.0,36.0,0.8,7.0,121.0,495.35,406.24
2016,12,26,16,15,460.5,28.5,0.85,6.5,82.5,409.4,330.68
2016,12,26,16,30,353.0,21.0,0.9,6.0,44.0,313.81,200.46
2016,12,26,16,45,176.5,10.5,0.95,5.5,22.0,135.45,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.5,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.4,2.0,16.0,12.59,0.0
2016,12,27,7,45,238.5,23.5,0.35,2.5,50.0,19.32,8.04
2016,12,27,8,0,477.0,31.0,0.3,3.0,84.0,28.42,19.79
2016,12,27,8,15,558.0,37.0,0.35,3.5,125.5,34.02,25.56
2016,12,27,8,30,639.0,43.0,0.4,4.0,167.0,39.73,31.12
2016,12,27,8,45,688.0,47.5,0.45,5.0,208.0,43.95,35.08
2016,12,27,9,0,737.0,52.0,0.5,6.0,249.0,48.21,38.93
2016,12,27,9,15,769.0,55.0,0.65,6.5,287.0,51.08,41.46
2016,12,27,9,30,801.0,58.0,0.8,7.0,325.0,53.95,43.95
2016,12,27,9,45,825.0,60.0,0.95,7.5,358.5,55.94,45.59
2016,12,27,10,0,849.0,62.0,1.1,8.0,392.0,57.93,47.21
2016,12,27,10,15,863.5,63.5,1.15,8.5,419.0,65.22,53.6
2016,12,27,10,30,878.0,65.0,1.2,9.0,446.0,67.0,55.0
2016,12,27,10,45,888.0,66.0,1.25,9.5,466.5,68.28,55.94
2016,12,27,11,0,898.0,67.0,1.3,10.0,487.0,116.72,66.37
2016,12,27,11,15,904.0,67.5,1.35,10.0,500.5,170.06,99.31
2016,12,27,11,30,910.0,68.0,1.4,10.0,514.0,222.99,141.86
2016,12,27,11,45,911.5,68.5,1.45,10.5,519.5,274.27,187.52
2016,12,27,12,0,913.0,69.0,1.5,11.0,525.0,324.27,233.64
2016,12,27,12,15,912.0,69.0,1.6,11.0,522.5,371.52,278.25
2016,12,27,12,30,911.0,69.0,1.7,11.0,520.0,416.84,320.8
2016,12,27,12,45,905.5,68.5,1.8,11.0,510.5,457.68,359.1
2016,12,27,13,0,900.0,68.0,1.9,11.0,501.0,495.85,394.44
2016,12,27,13,15,892.0,67.0,1.9,11.0,483.5,529.46,425.07
2016,12,27,13,30,884.0,66.0,1.9,11.0,466.0,559.99,452.55
2016,12,27,13,45,872.0,64.5,1.95,11.0,442.0,584.5,475.04
2016,12,27,14,0,860.0,63.0,2.0,11.0,418.0,605.55,494.42
2016,12,27,14,15,842.0,61.0,1.9,10.5,387.5,624.0,511.34
2016,12,27,14,30,824.0,59.0,1.8,10.0,357.0,633.92,521.41
2016,12,27,14,45,798.0,56.5,1.7,10.0,321.5,634.01,522.6
2016,12,27,15,0,772.0,54.0,1.6,10.0,286.0,630.15,519.46
2016,12,27,15,15,732.5,50.5,1.4,9.0,246.0,611.64,505.55
2016,12,27,15,30,693.0,47.0,1.2,8.0,206.0,589.26,487.63
2016,12,27,15,45,631.5,42.0,1.05,7.5,164.5,545.44,451.01
2016,12,27,16,0,570.0,37.0,0.9,7.0,123.0,498.18,409.49
2016,12,27,16,15,462.5,29.5,0.9,6.5,84.0,412.07,333.81
2016,12,27,16,30,355.0,22.0,0.9,6.0,45.0,317.08,210.22
2016,12,27,16,45,177.5,11.0,0.95,5.5,22.5,136.71,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,0.7,1.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,0.7,2.0,17.0,13.38,0.0
2016,12,28,7,45,268.5,22.5,0.75,3.0,52.5,18.57,7.28
2016,12,28,8,0,537.0,28.0,0.8,4.0,88.0,26.01,17.49
2016,12,28,8,15,614.5,33.5,0.95,4.5,130.5,31.34,22.95
2016,12,28,8,30,692.0,39.0,1.1,5.0,173.0,36.76,28.21
2016,12,28,8,45,739.0,43.0,1.3,5.5,214.5,40.73,31.99
2016,12,28,9,0,786.0,47.0,1.5,6.0,256.0,44.73,35.68
2016,12,28,9,15,816.5,49.5,1.55,6.5,294.5,51.55,41.87
2016,12,28,9,30,847.0,52.0,1.6,7.0,333.0,54.72,44.63
2016,12,28,9,45,869.0,53.0,1.65,8.0,367.0,56.6,46.09
2016,12,28,10,0,891.0,54.0,1.7,9.0,401.0,58.4,47.44
2016,12,28,10,15,905.0,55.5,1.8,9.5,428.5,60.34,49.0
2016,12,28,10,30,919.0,57.0,1.9,10.0,456.0,62.19,50.48
2016,12,28,10,45,928.5,58.0,2.0,10.5,477.0,63.52,51.49
2016,12,28,11,0,938.0,59.0,2.1,11.0,498.0,112.36,61.76
2016,12,28,11,15,943.0,59.5,2.1,11.0,511.5,167.54,95.46
2016,12,28,11,30,948.0,60.0,2.1,11.0,525.0,222.18,139.31
2016,12,28,11,45,950.5,60.0,2.15,11.5,530.5,275.06,186.45
2016,12,28,12,0,953.0,60.0,2.2,12.0,536.0,326.68,234.24
2016,12,28,12,15,952.5,60.0,2.25,12.0,534.5,375.83,280.7
2016,12,28,12,30,952.0,60.0,2.3,12.0,533.0,423.03,325.03
2016,12,28,12,45,947.0,60.0,2.35,12.5,523.5,466.19,364.67
2016,12,28,13,0,942.0,60.0,2.4,13.0,514.0,506.66,401.1
2016,12,28,13,15,935.0,59.5,2.4,13.0,496.5,542.79,433.81
2016,12,28,13,30,928.0,59.0,2.4,13.0,479.0,575.82,463.32
2016,12,28,13,45,916.5,57.5,2.4,13.0,455.0,601.94,486.91
2016,12,28,14,0,905.0,56.0,2.4,13.0,431.0,624.5,507.25
2016,12,28,14,15,888.5,54.5,2.25,12.5,400.5,640.3,522.2
2016,12,28,14,30,872.0,53.0,2.1,12.0,370.0,652.35,533.82
2016,12,28,14,45,847.0,51.0,1.95,11.5,334.0,654.29,536.71
2016,12,28,15,0,822.0,49.0,1.8,11.0,298.0,652.43,535.73
2016,12,28,15,15,785.5,46.0,1.55,10.0,257.5,637.42,524.36
2016,12,28,15,30,749.0,43.0,1.3,9.0,217.0,625.12,513.94
2016,12,28,15,45,690.0,38.5,1.1,8.5,174.5,584.34,479.47
2016,12,28,16,0,631.0,34.0,0.9,8.0,132.0,540.24,440.22
2016,12,28,16,15,528.5,27.5,0.9,7.5,91.0,459.26,369.28
2016,12,28,16,30,426.0,21.0,0.9,7.0,50.0,370.33,251.29
2016,12,28,16,45,213.0,10.5,0.9,6.5,25.0,162.12,0.0
2016,12,28,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.1,4.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.1,5.0,16.0,12.59,0.0
2016,12,29,7,45,250.0,23.5,1.15,5.5,51.0,19.37,7.54
2016,12,29,8,0,500.0,31.0,1.2,6.0,86.0,28.54,19.51
2016,12,29,8,15,582.0,37.0,1.3,6.5,128.5,34.18,25.29
2016,12,29,8,30,664.0,43.0,1.4,7.0,171.0,39.93,30.84
2016,12,29,8,45,712.5,47.5,1.5,8.0,213.0,44.19,34.8
2016,12,29,9,0,761.0,52.0,1.6,9.0,255.0,48.48,38.65
2016,12,29,9,15,793.0,55.0,1.6,9.5,293.5,51.38,41.21
2016,12,29,9,30,825.0,58.0,1.6,10.0,332.0,54.29,43.71
2016,12,29,9,45,835.0,63.0,1.6,10.5,364.0,58.38,47.23
2016,12,29,10,0,845.0,68.0,1.6,11.0,396.0,62.36,50.6
2016,12,29,10,15,860.0,70.0,1.55,11.5,424.0,64.1,51.97
2016,12,29,10,30,875.0,72.0,1.5,12.0,452.0,65.84,53.31
2016,12,29,10,45,885.0,73.0,1.5,12.5,473.0,66.74,53.92
2016,12,29,11,0,895.0,74.0,1.5,13.0,494.0,118.91,68.49
2016,12,29,11,15,901.0,74.5,1.4,13.5,507.5,172.43,100.31
2016,12,29,11,30,907.0,75.0,1.3,14.0,521.0,225.55,141.73
2016,12,29,11,45,908.0,76.0,1.25,14.5,526.5,277.32,186.75
2016,12,29,12,0,909.0,77.0,1.2,15.0,532.0,327.8,232.16
2016,12,29,12,15,907.5,76.5,1.15,15.0,530.0,374.69,275.19
2016,12,29,12,30,906.0,76.0,1.1,15.0,528.0,419.58,315.96
2016,12,29,12,45,909.0,73.0,1.05,15.5,519.5,461.87,353.02
2016,12,29,13,0,912.0,70.0,1.0,16.0,511.0,502.05,387.32
2016,12,29,13,15,903.5,69.5,0.95,16.0,493.5,536.67,417.17
2016,12,29,13,30,895.0,69.0,0.9,16.0,476.0,568.17,443.82
2016,12,29,13,45,767.0,85.5,0.9,16.0,422.0,549.42,432.7
2016,12,29,14,0,639.0,102.0,0.9,16.0,368.0,519.23,412.33
2016,12,29,14,15,589.5,103.5,0.85,15.5,335.0,511.88,409.34
2016,12,29,14,30,540.0,105.0,0.8,15.0,302.0,499.44,401.78
2016,12,29,14,45,512.5,99.5,0.75,15.0,271.5,484.11,391.36
2016,12,29,15,0,485.0,94.0,0.7,15.0,241.0,472.81,383.37
2016,12,29,15,15,460.0,83.5,0.7,14.0,208.0,454.43,371.23
2016,12,29,15,30,435.0,73.0,0.7,13.0,175.0,433.4,356.09
2016,12,29,15,45,386.5,62.5,0.75,12.5,140.0,392.94,323.72
2016,12,29,16,0,338.0,52.0,0.8,12.0,105.0,350.69,288.01
2016,12,29,16,15,270.5,38.5,0.85,11.5,72.5,288.69,233.23
2016,12,29,16,30,203.0,25.0,0.9,11.0,40.0,222.08,153.77
2016,12,29,16,45,101.5,12.5,0.95,10.5,20.0,83.25,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,12,30,7,30,0.0,9.0,1.1,6.0,9.0,7.08,0.0
2016,12,30,7,45,56.5,24.0,1.1,6.5,30.5,18.01,6.43
2016,12,30,8,0,113.0,39.0,1.1,7.0,52.0,28.95,19.78
2016,12,30,8,15,141.0,56.0,1.1,7.5,79.0,40.92,31.23
2016,12,30,8,30,169.0,73.0,1.1,8.0,106.0,52.64,42.2
2016,12,30,8,45,186.0,89.5,1.15,8.5,133.0,63.69,52.38
2016,12,30,9,0,203.0,106.0,1.2,9.0,160.0,74.47,62.12
2016,12,30,9,15,211.5,122.0,1.3,9.0,185.5,84.59,71.23
2016,12,30,9,30,220.0,138.0,1.4,9.0,211.0,94.43,79.98
2016,12,30,9,45,229.5,151.5,1.5,9.5,234.5,102.61,86.99
2016,12,30,10,0,239.0,165.0,1.6,10.0,258.0,110.6,93.75
2016,12,30,10,15,245.0,175.5,1.65,10.0,276.5,116.68,98.95
2016,12,30,10,30,251.0,186.0,1.7,10.0,295.0,122.64,104.03
2016,12,30,10,45,249.0,196.5,1.75,10.5,309.0,128.33,108.66
2016,12,30,11,0,247.0,207.0,1.8,11.0,323.0,151.45,115.53
2016,12,30,11,15,248.0,213.5,1.85,11.0,332.5,176.27,132.51
2016,12,30,11,30,249.0,220.0,1.9,11.0,342.0,201.15,152.48
2016,12,30,11,45,124.5,159.5,2.0,11.5,220.5,149.92,115.99
2016,12,30,12,0,0.0,99.0,2.1,12.0,99.0,75.95,58.99
2016,12,30,12,15,0.0,99.0,2.15,12.0,99.0,76.06,59.17
2016,12,30,12,30,0.0,99.0,2.2,12.0,99.0,76.17,59.27
2016,12,30,12,45,4.5,134.5,2.25,12.5,137.0,106.05,84.26
2016,12,30,13,0,9.0,170.0,2.3,13.0,175.0,137.83,110.62
2016,12,30,13,15,57.0,186.5,2.25,13.0,213.0,185.93,150.7
2016,12,30,13,30,105.0,203.0,2.2,13.0,251.0,233.76,190.57
2016,12,30,13,45,100.5,192.0,2.2,13.0,236.5,228.96,187.22
2016,12,30,14,0,96.0,181.0,2.2,13.0,222.0,223.32,183.26
2016,12,30,14,15,48.0,137.5,2.05,12.5,158.0,154.12,126.07
2016,12,30,14,30,0.0,94.0,1.9,12.0,94.0,74.77,58.59
2016,12,30,14,45,0.0,85.0,1.75,12.0,85.0,67.61,52.67
2016,12,30,15,0,0.0,76.0,1.6,12.0,76.0,60.42,46.57
2016,12,30,15,15,318.5,65.5,1.45,11.0,140.5,329.51,280.34
2016,12,30,15,30,637.0,55.0,1.3,10.0,205.0,564.8,469.17
2016,12,30,15,45,574.5,49.0,1.2,9.5,164.5,519.75,429.8
2016,12,30,16,0,512.0,43.0,1.1,9.0,124.0,471.77,388.63
2016,12,30,16,15,407.0,34.0,1.1,8.5,86.0,386.82,315.12
2016,12,30,16,30,302.0,25.0,1.1,8.0,48.0,296.35,212.98
2016,12,30,16,45,151.0,12.5,1.15,7.5,24.0,119.22,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
